Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,191.0,16.0,1.4,3.0,35.0,113.87,21.39
2016,1,1,8,0,382.0,32.0,1.6,4.0,70.0,229.29,176.95
2016,1,1,8,15,473.0,40.5,1.6,4.5,110.5,289.49,236.81
2016,1,1,8,30,564.0,49.0,1.6,5.0,151.0,352.91,293.2
2016,1,1,8,45,618.5,54.5,1.6,5.5,191.5,396.54,331.6
2016,1,1,9,0,673.0,60.0,1.6,6.0,232.0,440.13,368.46
2016,1,1,9,15,710.0,64.0,1.6,6.5,270.5,469.09,392.3
2016,1,1,9,30,747.0,68.0,1.6,7.0,309.0,499.95,416.65
2016,1,1,9,45,546.0,104.5,1.65,7.5,291.0,434.66,362.61
2016,1,1,10,0,345.0,141.0,1.7,8.0,273.0,350.79,293.07
2016,1,1,10,15,398.0,143.0,1.6,8.0,305.5,388.04,323.3
2016,1,1,10,30,451.0,145.0,1.5,8.0,338.0,415.74,344.67
2016,1,1,10,45,480.5,147.0,1.45,8.5,361.0,428.48,353.18
2016,1,1,11,0,510.0,149.0,1.4,9.0,384.0,439.14,359.86
2016,1,1,11,15,680.0,119.0,1.3,9.0,442.5,492.6,400.8
2016,1,1,11,30,850.0,89.0,1.2,9.0,501.0,535.57,431.77
2016,1,1,11,45,607.5,143.0,1.15,9.5,439.5,451.29,363.13
2016,1,1,12,0,365.0,197.0,1.1,10.0,378.0,365.9,294.62
2016,1,1,12,15,613.0,142.5,1.05,10.0,445.5,418.66,334.37
2016,1,1,12,30,861.0,88.0,1.0,10.0,513.0,451.78,355.31
2016,1,1,12,45,862.0,85.5,1.0,10.5,505.5,421.54,327.44
2016,1,1,13,0,863.0,83.0,1.0,11.0,498.0,389.07,297.76
2016,1,1,13,15,599.0,131.5,1.0,11.0,415.5,313.92,239.98
2016,1,1,13,30,335.0,180.0,1.0,11.0,333.0,254.39,196.64
2016,1,1,13,45,303.5,175.0,1.0,11.0,308.0,225.82,173.03
2016,1,1,14,0,272.0,170.0,1.0,11.0,283.0,199.19,151.17
2016,1,1,14,15,338.0,148.5,0.95,10.5,278.5,177.36,129.8
2016,1,1,14,30,404.0,127.0,0.9,10.0,274.0,146.21,101.48
2016,1,1,14,45,382.5,119.0,0.9,10.0,247.5,116.18,80.42
2016,1,1,15,0,361.0,111.0,0.9,10.0,221.0,87.79,65.16
2016,1,1,15,15,341.5,98.0,0.85,9.5,191.5,71.25,59.04
2016,1,1,15,30,322.0,85.0,0.8,9.0,162.0,62.8,51.41
2016,1,1,15,45,289.0,71.5,0.75,9.0,130.5,53.68,42.92
2016,1,1,16,0,256.0,58.0,0.7,9.0,99.0,44.27,34.01
2016,1,1,16,15,204.5,43.0,0.75,8.5,69.5,33.31,23.53
2016,1,1,16,30,153.0,28.0,0.8,8.0,40.0,21.97,10.56
2016,1,1,16,45,76.5,14.0,0.9,8.0,20.0,13.34,0.0
2016,1,1,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.35,5.5,1.0,0.92,0.0
2016,1,2,8,0,0.0,2.0,1.5,6.0,2.0,1.85,0.0
2016,1,2,8,15,0.0,3.5,1.5,6.5,3.5,3.24,0.0
2016,1,2,8,30,0.0,5.0,1.5,7.0,5.0,4.63,0.0
2016,1,2,8,45,0.0,6.5,1.5,7.5,6.5,6.02,0.0
2016,1,2,9,0,0.0,8.0,1.5,8.0,8.0,7.41,0.86
2016,1,2,9,15,0.0,9.5,1.5,8.5,9.5,8.8,2.09
2016,1,2,9,30,0.0,11.0,1.5,9.0,11.0,10.19,3.3
2016,1,2,9,45,0.0,12.0,1.55,9.5,12.0,11.12,4.09
2016,1,2,10,0,0.0,13.0,1.6,10.0,13.0,12.05,4.87
2016,1,2,10,15,35.0,97.0,1.75,10.5,112.0,114.34,93.29
2016,1,2,10,30,70.0,181.0,1.9,11.0,211.0,221.46,182.43
2016,1,2,10,45,115.5,193.0,2.1,12.0,245.5,262.71,215.4
2016,1,2,11,0,161.0,205.0,2.3,13.0,280.0,296.0,241.5
2016,1,2,11,15,221.5,205.5,2.4,13.0,311.5,323.72,263.72
2016,1,2,11,30,282.0,206.0,2.5,13.0,343.0,353.97,287.51
2016,1,2,11,45,147.0,193.0,2.6,13.5,265.0,261.59,211.85
2016,1,2,12,0,12.0,180.0,2.7,14.0,187.0,174.01,139.76
2016,1,2,12,15,76.5,202.0,2.7,14.0,240.5,224.31,180.89
2016,1,2,12,30,141.0,224.0,2.7,14.0,294.0,269.56,216.63
2016,1,2,12,45,77.5,200.5,2.7,14.0,239.0,215.27,172.69
2016,1,2,13,0,14.0,177.0,2.7,14.0,184.0,167.47,134.39
2016,1,2,13,15,98.5,188.5,2.6,14.0,234.0,202.43,161.37
2016,1,2,13,30,183.0,200.0,2.5,14.0,284.0,229.39,180.41
2016,1,2,13,45,247.5,183.0,2.45,14.0,290.0,219.42,169.1
2016,1,2,14,0,312.0,166.0,2.4,14.0,296.0,204.99,153.59
2016,1,2,14,15,300.5,157.0,2.15,13.5,275.0,178.9,131.84
2016,1,2,14,30,289.0,148.0,1.9,13.0,254.0,153.39,111.59
2016,1,2,14,45,280.5,134.0,1.65,13.0,229.5,125.1,90.56
2016,1,2,15,0,272.0,120.0,1.4,13.0,205.0,97.48,73.44
2016,1,2,15,15,256.5,105.5,1.2,12.5,177.0,80.36,66.43
2016,1,2,15,30,241.0,91.0,1.0,12.0,149.0,70.3,57.47
2016,1,2,15,45,217.5,75.5,0.85,11.5,120.5,59.21,47.41
2016,1,2,16,0,194.0,60.0,0.7,11.0,92.0,47.79,36.87
2016,1,2,16,15,151.0,44.0,0.75,10.5,64.5,35.63,25.41
2016,1,2,16,30,108.0,28.0,0.8,10.0,37.0,23.13,11.76
2016,1,2,16,45,54.0,14.0,0.9,10.0,18.5,13.34,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,2.0,16.5,1.8,9.5,16.5,16.14,0.0
2016,1,3,8,0,4.0,33.0,1.9,10.0,33.0,35.9,23.05
2016,1,3,8,15,18.0,50.0,1.9,10.0,53.0,65.06,49.28
2016,1,3,8,30,32.0,67.0,1.9,10.0,73.0,90.28,71.69
2016,1,3,8,45,39.5,83.5,1.95,10.5,92.5,111.51,90.33
2016,1,3,9,0,47.0,100.0,2.0,11.0,112.0,132.61,108.52
2016,1,3,9,15,52.0,115.5,1.9,11.0,131.0,150.98,124.24
2016,1,3,9,30,57.0,131.0,1.8,11.0,150.0,169.16,139.54
2016,1,3,9,45,61.0,144.0,1.7,11.5,166.0,183.61,151.18
2016,1,3,10,0,65.0,157.0,1.6,12.0,182.0,197.87,162.45
2016,1,3,10,15,155.0,168.5,1.55,12.0,233.5,265.51,218.61
2016,1,3,10,30,245.0,180.0,1.5,12.0,285.0,332.06,272.23
2016,1,3,10,45,256.5,188.0,1.5,12.5,302.5,342.24,278.96
2016,1,3,11,0,268.0,196.0,1.5,13.0,320.0,351.26,284.94
2016,1,3,11,15,264.5,203.0,1.6,13.0,329.0,349.97,283.35
2016,1,3,11,30,261.0,210.0,1.7,13.0,338.0,347.74,281.02
2016,1,3,11,45,243.5,215.5,1.85,13.5,336.0,336.15,270.79
2016,1,3,12,0,226.0,221.0,2.0,14.0,334.0,320.89,257.71
2016,1,3,12,15,330.0,202.5,2.1,14.0,367.0,344.81,275.9
2016,1,3,12,30,434.0,184.0,2.2,14.0,400.0,361.79,287.48
2016,1,3,12,45,424.5,182.5,2.35,14.5,391.0,339.88,268.08
2016,1,3,13,0,415.0,181.0,2.5,15.0,382.0,317.46,248.24
2016,1,3,13,15,316.0,190.0,2.45,15.0,340.5,274.47,213.88
2016,1,3,13,30,217.0,199.0,2.4,15.0,299.0,238.99,186.36
2016,1,3,13,45,108.5,125.0,2.35,15.0,175.0,139.01,107.34
2016,1,3,14,0,0.0,51.0,2.3,15.0,51.0,47.4,34.67
2016,1,3,14,15,110.0,102.0,1.95,14.5,142.5,107.7,80.88
2016,1,3,14,30,220.0,153.0,1.6,14.0,234.0,149.81,111.25
2016,1,3,14,45,204.0,140.5,1.3,14.0,210.5,125.13,92.8
2016,1,3,15,0,188.0,128.0,1.0,14.0,187.0,105.9,81.15
2016,1,3,15,15,175.0,112.5,0.85,13.5,161.5,88.86,73.62
2016,1,3,15,30,162.0,97.0,0.7,13.0,136.0,77.53,63.62
2016,1,3,15,45,137.0,80.0,0.6,13.0,109.0,64.88,52.14
2016,1,3,16,0,112.0,63.0,0.5,13.0,82.0,51.9,40.2
2016,1,3,16,15,78.5,46.0,0.5,12.5,57.5,38.58,27.81
2016,1,3,16,30,45.0,29.0,0.5,12.0,33.0,24.93,13.43
2016,1,3,16,45,22.5,14.5,0.55,12.0,16.5,13.82,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.65,11.5,7.0,6.48,0.0
2016,1,4,8,0,0.0,14.0,2.7,12.0,14.0,12.97,4.65
2016,1,4,8,15,0.0,22.5,2.8,12.0,22.5,20.87,11.89
2016,1,4,8,30,0.0,31.0,2.9,12.0,31.0,28.77,18.92
2016,1,4,8,45,0.0,39.5,3.0,12.5,39.5,36.68,25.86
2016,1,4,9,0,0.0,48.0,3.1,13.0,48.0,44.6,32.72
2016,1,4,9,15,0.0,56.0,3.15,13.0,56.0,52.06,39.17
2016,1,4,9,30,0.0,64.0,3.2,13.0,64.0,59.53,45.56
2016,1,4,9,45,0.0,70.5,3.3,13.5,70.5,65.67,50.65
2016,1,4,10,0,0.0,77.0,3.4,14.0,77.0,71.86,55.73
2016,1,4,10,15,117.0,129.5,3.5,14.0,179.5,201.45,165.8
2016,1,4,10,30,234.0,182.0,3.6,14.0,282.0,328.52,269.99
2016,1,4,10,45,117.0,166.5,3.75,14.5,216.5,235.93,192.51
2016,1,4,11,0,0.0,151.0,3.9,15.0,151.0,143.16,114.44
2016,1,4,11,15,18.0,174.5,3.95,15.0,183.5,175.08,140.98
2016,1,4,11,30,36.0,198.0,4.0,15.0,216.0,210.17,169.64
2016,1,4,11,45,120.5,211.0,4.05,15.0,271.5,266.64,215.72
2016,1,4,12,0,205.0,224.0,4.1,15.0,327.0,314.27,253.62
2016,1,4,12,15,129.0,217.5,4.05,15.0,282.5,265.7,213.81
2016,1,4,12,30,53.0,211.0,4.0,15.0,238.0,219.1,176.02
2016,1,4,12,45,46.5,204.5,4.0,15.0,228.0,207.06,166.18
2016,1,4,13,0,40.0,198.0,4.0,15.0,218.0,195.44,156.67
2016,1,4,13,15,20.0,135.0,3.9,15.0,145.0,130.93,103.9
2016,1,4,13,30,0.0,72.0,3.8,15.0,72.0,67.01,51.09
2016,1,4,13,45,0.0,68.0,3.75,15.0,68.0,63.27,48.05
2016,1,4,14,0,0.0,64.0,3.7,15.0,64.0,59.53,44.96
2016,1,4,14,15,0.0,40.5,3.4,14.5,40.5,37.62,26.51
2016,1,4,14,30,0.0,17.0,3.1,14.0,17.0,15.76,7.9
2016,1,4,14,45,0.0,15.0,2.85,14.0,15.0,13.9,6.32
2016,1,4,15,0,0.0,13.0,2.6,14.0,13.0,12.05,4.73
2016,1,4,15,15,0.0,11.5,2.35,13.5,11.5,10.65,3.96
2016,1,4,15,30,0.0,10.0,2.1,13.0,10.0,9.26,2.7
2016,1,4,15,45,0.0,8.0,1.85,13.0,8.0,7.4,0.99
2016,1,4,16,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,1,4,16,15,0.0,4.0,1.65,12.5,4.0,3.7,0.0
2016,1,4,16,30,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,1,4,16,45,0.0,1.0,1.75,12.0,1.0,0.92,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.7,11.5,9.0,8.33,0.0
2016,1,5,8,0,0.0,18.0,1.8,12.0,18.0,16.69,7.62
2016,1,5,8,15,0.0,28.5,2.0,12.0,28.5,26.46,16.59
2016,1,5,8,30,0.0,39.0,2.2,12.0,39.0,36.23,25.29
2016,1,5,8,45,0.0,49.5,2.45,12.0,49.5,46.19,34.07
2016,1,5,9,0,0.0,60.0,2.7,12.0,60.0,56.41,43.0
2016,1,5,9,15,0.0,70.5,2.8,12.0,70.5,66.58,51.78
2016,1,5,9,30,0.0,81.0,2.9,12.0,81.0,76.7,60.43
2016,1,5,9,45,0.0,89.5,3.0,12.5,89.5,84.73,67.09
2016,1,5,10,0,0.0,98.0,3.1,13.0,98.0,92.75,73.66
2016,1,5,10,15,0.0,66.5,3.2,13.0,66.5,61.86,47.34
2016,1,5,10,30,0.0,35.0,3.3,13.0,35.0,32.5,22.25
2016,1,5,10,45,2.0,97.0,3.4,13.0,98.0,91.92,72.73
2016,1,5,11,0,4.0,159.0,3.5,13.0,161.0,153.25,123.92
2016,1,5,11,15,25.0,181.5,3.55,12.5,194.0,185.75,151.13
2016,1,5,11,30,46.0,204.0,3.6,12.0,227.0,221.47,180.81
2016,1,5,11,45,23.0,141.0,3.65,12.0,152.5,145.93,117.96
2016,1,5,12,0,0.0,78.0,3.7,12.0,78.0,72.62,56.29
2016,1,5,12,15,0.0,96.5,3.65,12.0,96.5,89.88,70.92
2016,1,5,12,30,0.0,115.0,3.6,12.0,115.0,106.96,85.3
2016,1,5,12,45,0.0,117.5,3.6,12.0,117.5,109.09,87.11
2016,1,5,13,0,0.0,120.0,3.6,12.0,120.0,111.16,88.9
2016,1,5,13,15,0.0,109.5,3.45,11.5,109.5,101.42,80.92
2016,1,5,13,30,0.0,99.0,3.3,11.0,99.0,91.75,72.98
2016,1,5,13,45,0.0,111.0,3.2,11.0,111.0,102.23,81.96
2016,1,5,14,0,0.0,123.0,3.1,11.0,123.0,112.22,90.52
2016,1,5,14,15,10.5,133.0,2.95,11.0,137.0,121.58,98.08
2016,1,5,14,30,21.0,143.0,2.8,11.0,151.0,129.01,103.99
2016,1,5,14,45,18.0,130.5,2.7,11.0,137.0,115.98,93.31
2016,1,5,15,0,15.0,118.0,2.6,11.0,123.0,103.22,82.93
2016,1,5,15,15,10.5,103.5,2.35,10.5,107.0,90.03,75.65
2016,1,5,15,30,6.0,89.0,2.1,10.0,91.0,77.84,64.74
2016,1,5,15,45,3.0,72.5,1.9,10.0,73.5,64.01,52.06
2016,1,5,16,0,0.0,56.0,1.7,10.0,56.0,50.01,39.08
2016,1,5,16,15,0.0,40.0,1.6,10.0,40.0,36.21,26.15
2016,1,5,16,30,0.0,24.0,1.5,10.0,24.0,22.21,12.11
2016,1,5,16,45,0.0,12.0,1.45,10.0,12.0,11.13,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.5,20.0,3.3,12.0,22.0,29.68,0.09
2016,1,6,8,0,37.0,40.0,3.3,12.0,44.0,66.49,46.95
2016,1,6,8,15,82.0,60.0,3.15,12.0,73.5,118.01,92.89
2016,1,6,8,30,127.0,80.0,3.0,12.0,103.0,163.35,132.68
2016,1,6,8,45,159.5,98.0,2.95,12.0,134.5,200.37,165.1
2016,1,6,9,0,192.0,116.0,2.9,12.0,166.0,237.94,197.41
2016,1,6,9,15,219.5,131.0,2.95,12.0,196.0,276.89,230.22
2016,1,6,9,30,247.0,146.0,3.0,12.0,226.0,308.15,256.18
2016,1,6,9,45,298.0,144.5,3.05,12.0,251.5,332.9,276.87
2016,1,6,10,0,349.0,143.0,3.1,12.0,277.0,358.02,297.54
2016,1,6,10,15,443.5,136.5,3.15,12.0,319.5,410.33,340.05
2016,1,6,10,30,538.0,130.0,3.2,12.0,362.0,452.96,374.08
2016,1,6,10,45,269.0,70.5,3.25,12.0,186.5,231.92,193.02
2016,1,6,11,0,0.0,11.0,3.3,12.0,11.0,10.21,3.11
2016,1,6,11,15,220.0,95.5,3.4,12.0,203.5,223.33,185.31
2016,1,6,11,30,440.0,180.0,3.5,12.0,396.0,418.52,342.93
2016,1,6,11,45,440.0,183.0,3.6,12.0,401.5,409.88,334.17
2016,1,6,12,0,440.0,186.0,3.7,12.0,407.0,399.75,324.93
2016,1,6,12,15,228.5,187.0,3.65,12.0,302.0,286.11,232.51
2016,1,6,12,30,17.0,188.0,3.6,12.0,197.0,181.62,147.12
2016,1,6,12,45,61.5,203.5,3.55,12.0,234.0,212.57,172.43
2016,1,6,13,0,106.0,219.0,3.5,12.0,271.0,238.62,192.85
2016,1,6,13,15,53.0,136.0,3.35,12.0,162.0,142.64,114.1
2016,1,6,13,30,0.0,53.0,3.2,12.0,53.0,49.28,36.59
2016,1,6,13,45,6.5,105.0,3.1,12.0,107.5,98.6,78.4
2016,1,6,14,0,13.0,157.0,3.0,12.0,162.0,143.93,116.29
2016,1,6,14,15,120.5,156.5,2.85,11.5,202.0,154.15,120.41
2016,1,6,14,30,228.0,156.0,2.7,11.0,242.0,155.4,116.86
2016,1,6,14,45,207.5,145.5,2.55,11.0,218.5,134.92,101.8
2016,1,6,15,0,187.0,135.0,2.4,11.0,195.0,112.75,87.22
2016,1,6,15,15,172.0,119.0,2.2,10.5,169.0,93.27,78.53
2016,1,6,15,30,157.0,103.0,2.0,10.0,143.0,81.7,68.21
2016,1,6,15,45,131.5,86.0,1.8,10.0,115.5,69.15,56.67
2016,1,6,16,0,106.0,69.0,1.6,10.0,88.0,56.27,44.68
2016,1,6,16,15,72.0,51.0,1.55,9.5,62.5,42.37,31.66
2016,1,6,16,30,38.0,33.0,1.5,9.0,37.0,28.1,17.22
2016,1,6,16,45,19.0,16.5,1.45,9.0,18.5,14.57,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,100.5,20.0,0.55,8.5,30.0,80.46,10.77
2016,1,7,8,0,201.0,40.0,0.5,9.0,60.0,161.46,121.49
2016,1,7,8,15,293.0,52.0,0.5,9.5,97.0,220.49,176.43
2016,1,7,8,30,385.0,64.0,0.5,10.0,134.0,283.94,230.69
2016,1,7,8,45,474.5,68.0,0.5,10.5,176.0,341.38,278.6
2016,1,7,9,0,564.0,72.0,0.5,11.0,218.0,400.58,326.31
2016,1,7,9,15,605.0,77.0,0.6,11.0,255.5,435.08,354.54
2016,1,7,9,30,646.0,82.0,0.7,11.0,293.0,468.42,381.32
2016,1,7,9,45,717.5,75.5,0.8,11.0,332.0,504.3,409.8
2016,1,7,10,0,789.0,69.0,0.9,11.0,371.0,537.02,435.3
2016,1,7,10,15,806.0,71.0,1.0,11.0,399.5,548.19,443.66
2016,1,7,10,30,823.0,73.0,1.1,11.0,428.0,556.59,449.85
2016,1,7,10,45,619.5,123.0,1.2,11.5,398.0,490.62,396.65
2016,1,7,11,0,416.0,173.0,1.3,12.0,368.0,418.0,338.19
2016,1,7,11,15,326.0,194.5,1.35,12.0,350.5,377.05,305.33
2016,1,7,11,30,236.0,216.0,1.4,12.0,333.0,338.28,273.74
2016,1,7,11,45,232.5,221.0,1.5,12.0,337.5,334.27,270.27
2016,1,7,12,0,229.0,226.0,1.6,12.0,342.0,329.53,265.97
2016,1,7,12,15,544.5,153.0,1.65,12.0,428.0,403.56,323.5
2016,1,7,12,30,860.0,80.0,1.7,12.0,514.0,455.76,360.27
2016,1,7,12,45,854.5,80.0,1.75,12.0,505.5,425.77,333.34
2016,1,7,13,0,849.0,80.0,1.8,12.0,497.0,393.87,304.79
2016,1,7,13,15,841.5,79.0,1.85,12.0,482.0,358.62,272.96
2016,1,7,13,30,834.0,78.0,1.9,12.0,467.0,321.96,239.38
2016,1,7,13,45,820.5,77.0,1.95,12.0,444.5,282.53,203.32
2016,1,7,14,0,807.0,76.0,2.0,12.0,422.0,242.57,166.85
2016,1,7,14,15,789.0,74.0,1.95,11.5,393.5,200.61,129.94
2016,1,7,14,30,771.0,72.0,1.9,11.0,365.0,159.0,95.39
2016,1,7,14,45,748.5,68.0,1.85,11.0,331.5,115.83,63.88
2016,1,7,15,0,726.0,64.0,1.8,11.0,298.0,73.93,41.34
2016,1,7,15,15,689.0,60.5,1.55,10.5,260.0,46.05,36.19
2016,1,7,15,30,652.0,57.0,1.3,10.0,222.0,40.65,31.34
2016,1,7,15,45,599.5,51.0,1.05,10.0,181.5,37.3,28.17
2016,1,7,16,0,547.0,45.0,0.8,10.0,141.0,33.91,24.84
2016,1,7,16,15,456.0,37.0,0.8,9.5,102.0,28.6,19.67
2016,1,7,16,30,365.0,29.0,0.8,9.0,63.0,23.16,13.47
2016,1,7,16,45,182.5,14.5,0.85,8.5,31.5,11.25,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.0,0.85,7.5,16.0,14.85,0.0
2016,1,8,8,0,0.0,32.0,0.9,8.0,32.0,32.61,20.71
2016,1,8,8,15,12.0,49.0,0.95,8.0,51.5,56.29,42.31
2016,1,8,8,30,24.0,66.0,1.0,8.0,71.0,84.97,67.71
2016,1,8,8,45,32.0,83.0,1.05,8.5,90.5,107.1,87.15
2016,1,8,9,0,40.0,100.0,1.1,9.0,110.0,129.08,106.14
2016,1,8,9,15,44.5,115.5,1.0,9.0,128.5,147.14,121.59
2016,1,8,9,30,49.0,131.0,0.9,9.0,147.0,165.04,136.61
2016,1,8,9,45,50.5,144.0,0.85,9.5,162.0,178.1,147.04
2016,1,8,10,0,52.0,157.0,0.8,10.0,177.0,190.97,157.14
2016,1,8,10,15,146.0,170.0,0.7,10.5,232.0,263.52,216.85
2016,1,8,10,30,240.0,183.0,0.6,11.0,287.0,335.04,273.16
2016,1,8,10,45,290.0,185.5,0.55,11.5,317.5,361.28,292.28
2016,1,8,11,0,340.0,188.0,0.5,12.0,348.0,385.95,310.05
2016,1,8,11,15,192.5,196.5,0.45,12.0,287.5,301.87,242.43
2016,1,8,11,30,45.0,205.0,0.4,12.0,227.0,222.34,178.2
2016,1,8,11,45,122.5,216.0,0.35,12.5,278.0,273.95,219.41
2016,1,8,12,0,200.0,227.0,0.3,13.0,329.0,316.99,251.64
2016,1,8,12,15,204.0,227.0,0.3,13.0,330.5,311.04,245.96
2016,1,8,12,30,208.0,227.0,0.3,13.0,332.0,304.28,240.01
2016,1,8,12,45,202.5,223.5,0.35,13.0,325.0,289.64,228.12
2016,1,8,13,0,197.0,220.0,0.4,13.0,318.0,274.84,216.05
2016,1,8,13,15,268.0,204.0,0.45,13.0,332.0,275.06,214.27
2016,1,8,13,30,339.0,188.0,0.5,13.0,346.0,269.29,206.73
2016,1,8,13,45,220.5,187.5,0.6,13.0,288.5,222.38,171.47
2016,1,8,14,0,102.0,187.0,0.7,13.0,231.0,185.43,145.35
2016,1,8,14,15,150.0,173.5,0.65,12.5,233.5,173.44,133.64
2016,1,8,14,30,198.0,160.0,0.6,12.0,236.0,159.28,120.07
2016,1,8,14,45,182.5,148.5,0.55,12.0,213.5,136.51,102.89
2016,1,8,15,0,167.0,137.0,0.5,12.0,191.0,114.91,88.26
2016,1,8,15,15,156.0,120.5,0.5,11.5,166.0,94.37,79.0
2016,1,8,15,30,145.0,104.0,0.5,11.0,141.0,82.52,68.6
2016,1,8,15,45,127.0,86.5,0.55,11.0,115.0,69.67,56.94
2016,1,8,16,0,109.0,69.0,0.6,11.0,89.0,56.48,44.78
2016,1,8,16,15,80.5,51.5,0.65,10.5,64.0,42.92,32.18
2016,1,8,16,30,52.0,34.0,0.7,10.0,39.0,29.01,18.46
2016,1,8,16,45,26.0,17.0,0.75,10.0,19.5,15.06,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,17.0,3.25,9.5,17.0,17.47,0.0
2016,1,9,8,0,8.0,34.0,3.4,10.0,34.0,39.06,25.65
2016,1,9,8,15,23.5,51.0,3.35,10.0,54.5,69.11,52.75
2016,1,9,8,30,39.0,68.0,3.3,10.0,75.0,95.19,76.01
2016,1,9,8,45,47.0,85.0,3.25,10.0,95.5,117.5,95.82
2016,1,9,9,0,55.0,102.0,3.2,10.0,116.0,139.65,115.21
2016,1,9,9,15,60.5,118.0,3.1,10.0,136.0,159.02,131.91
2016,1,9,9,30,66.0,134.0,3.0,10.0,156.0,178.19,148.15
2016,1,9,9,45,64.5,147.0,2.95,10.5,170.0,189.59,157.25
2016,1,9,10,0,63.0,160.0,2.9,11.0,184.0,200.75,165.98
2016,1,9,10,15,123.5,174.0,2.8,11.0,226.5,255.42,211.76
2016,1,9,10,30,184.0,188.0,2.7,11.0,269.0,301.93,249.95
2016,1,9,10,45,213.5,195.5,2.65,11.0,293.5,322.64,266.36
2016,1,9,11,0,243.0,203.0,2.6,11.0,318.0,348.42,286.65
2016,1,9,11,15,203.0,213.5,2.45,11.0,311.5,325.45,266.86
2016,1,9,11,30,163.0,224.0,2.3,11.0,305.0,308.84,252.43
2016,1,9,11,45,82.0,194.0,2.2,11.0,235.0,227.94,185.9
2016,1,9,12,0,1.0,164.0,2.1,11.0,165.0,153.84,124.37
2016,1,9,12,15,18.0,185.0,1.95,11.0,194.5,180.79,146.81
2016,1,9,12,30,35.0,206.0,1.8,11.0,224.0,207.6,168.57
2016,1,9,12,45,48.0,209.0,1.65,11.5,233.5,212.72,172.05
2016,1,9,13,0,61.0,212.0,1.5,12.0,243.0,216.68,174.5
2016,1,9,13,15,40.5,195.5,1.45,12.0,216.0,191.06,153.73
2016,1,9,13,30,20.0,179.0,1.4,12.0,189.0,168.68,135.83
2016,1,9,13,45,10.0,149.5,1.35,12.0,154.5,138.72,111.45
2016,1,9,14,0,0.0,120.0,1.3,12.0,120.0,109.8,87.84
2016,1,9,14,15,0.0,125.0,1.2,12.0,125.0,113.38,91.02
2016,1,9,14,30,0.0,130.0,1.1,12.0,130.0,116.43,93.69
2016,1,9,14,45,0.0,118.5,1.0,12.0,118.5,105.7,84.76
2016,1,9,15,0,0.0,107.0,0.9,12.0,107.0,94.99,75.81
2016,1,9,15,15,0.0,93.0,0.85,11.5,93.0,82.55,68.66
2016,1,9,15,30,0.0,79.0,0.8,11.0,79.0,70.64,58.1
2016,1,9,15,45,0.0,65.0,0.8,11.0,65.0,58.59,47.12
2016,1,9,16,0,0.0,51.0,0.8,11.0,51.0,46.39,35.88
2016,1,9,16,15,0.0,37.0,0.8,11.0,37.0,34.06,24.41
2016,1,9,16,30,0.0,23.0,0.8,11.0,23.0,21.35,12.22
2016,1,9,16,45,0.0,11.5,0.8,11.0,11.5,10.66,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,79.0,18.0,1.6,8.5,25.5,68.78,11.67
2016,1,10,8,0,158.0,36.0,1.8,9.0,51.0,137.17,103.67
2016,1,10,8,15,199.0,51.5,1.85,9.0,81.0,176.62,142.6
2016,1,10,8,30,240.0,67.0,1.9,9.0,111.0,217.54,179.6
2016,1,10,8,45,271.0,81.0,2.0,9.5,142.5,243.41,202.97
2016,1,10,9,0,302.0,95.0,2.1,10.0,174.0,287.44,240.37
2016,1,10,9,15,316.0,109.0,2.1,10.5,203.0,304.09,254.3
2016,1,10,9,30,330.0,123.0,2.1,11.0,232.0,328.85,274.26
2016,1,10,9,45,350.5,132.0,2.15,11.5,258.5,350.44,291.3
2016,1,10,10,0,371.0,141.0,2.2,12.0,285.0,379.6,313.88
2016,1,10,10,15,412.0,145.0,2.1,12.0,316.0,405.21,333.83
2016,1,10,10,30,453.0,149.0,2.0,12.0,347.0,429.32,352.19
2016,1,10,10,45,285.5,179.5,1.95,12.5,306.5,353.77,289.13
2016,1,10,11,0,118.0,210.0,1.9,13.0,266.0,280.23,227.59
2016,1,10,11,15,181.0,214.0,1.8,13.0,303.0,314.47,255.38
2016,1,10,11,30,244.0,218.0,1.7,13.0,340.0,351.5,284.24
2016,1,10,11,45,560.0,146.5,1.6,13.5,431.0,440.61,353.86
2016,1,10,12,0,876.0,75.0,1.5,14.0,522.0,513.22,406.71
2016,1,10,12,15,491.5,152.5,1.45,14.0,403.0,382.8,303.85
2016,1,10,12,30,107.0,230.0,1.4,14.0,284.0,261.72,208.7
2016,1,10,12,45,62.5,208.5,1.35,14.0,240.0,218.47,174.54
2016,1,10,13,0,18.0,187.0,1.3,14.0,196.0,178.6,142.74
2016,1,10,13,15,9.5,172.0,1.25,14.0,176.5,160.79,128.49
2016,1,10,13,30,1.0,157.0,1.2,14.0,157.0,143.78,114.86
2016,1,10,13,45,0.5,143.0,1.15,14.0,143.0,130.62,104.2
2016,1,10,14,0,0.0,129.0,1.1,14.0,129.0,117.64,93.64
2016,1,10,14,15,32.0,145.0,1.05,13.5,157.5,133.46,105.76
2016,1,10,14,30,64.0,161.0,1.0,13.0,186.0,146.18,115.11
2016,1,10,14,45,60.0,147.0,1.0,13.0,169.0,129.31,101.6
2016,1,10,15,0,56.0,133.0,1.0,13.0,152.0,112.83,88.93
2016,1,10,15,15,51.0,117.5,0.9,12.5,133.0,96.52,80.7
2016,1,10,15,30,46.0,102.0,0.8,12.0,114.0,84.62,70.25
2016,1,10,15,45,38.5,85.0,0.75,12.0,94.0,71.44,58.34
2016,1,10,16,0,31.0,68.0,0.7,12.0,74.0,57.97,45.99
2016,1,10,16,15,16.5,51.0,0.75,11.5,54.0,44.2,33.29
2016,1,10,16,30,2.0,34.0,0.8,11.0,34.0,30.64,20.16
2016,1,10,16,45,1.0,17.0,0.9,11.0,17.0,15.78,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,20.5,17.5,1.05,10.5,19.5,30.94,2.82
2016,1,11,8,0,41.0,35.0,1.1,11.0,39.0,65.92,47.1
2016,1,11,8,15,61.0,52.5,1.25,11.0,62.0,96.14,75.18
2016,1,11,8,30,81.0,70.0,1.4,11.0,85.0,126.2,101.94
2016,1,11,8,45,92.5,87.5,1.55,11.5,108.5,151.97,124.45
2016,1,11,9,0,104.0,105.0,1.7,12.0,132.0,177.52,146.29
2016,1,11,9,15,110.5,121.5,1.7,12.0,154.0,198.78,164.26
2016,1,11,9,30,117.0,138.0,1.7,12.0,176.0,219.61,181.53
2016,1,11,9,45,121.0,152.0,1.7,12.5,195.5,235.54,194.1
2016,1,11,10,0,125.0,166.0,1.7,13.0,215.0,250.99,206.04
2016,1,11,10,15,131.5,178.5,1.65,13.0,233.5,265.61,217.49
2016,1,11,10,30,138.0,191.0,1.6,13.0,252.0,279.62,228.3
2016,1,11,10,45,165.5,200.5,1.55,13.5,277.0,301.67,245.25
2016,1,11,11,0,193.0,210.0,1.5,14.0,302.0,322.68,261.02
2016,1,11,11,15,172.0,218.0,1.45,14.0,301.5,314.12,253.25
2016,1,11,11,30,151.0,226.0,1.4,14.0,301.0,305.38,245.56
2016,1,11,11,45,210.5,224.0,1.4,14.5,331.0,328.48,263.21
2016,1,11,12,0,270.0,222.0,1.4,15.0,361.0,352.44,280.78
2016,1,11,12,15,280.5,221.0,1.4,15.0,365.0,346.39,275.06
2016,1,11,12,30,291.0,220.0,1.4,15.0,369.0,339.0,268.3
2016,1,11,12,45,302.0,214.5,1.4,15.5,367.5,326.33,256.75
2016,1,11,13,0,313.0,209.0,1.4,16.0,366.0,312.3,243.94
2016,1,11,13,15,305.0,203.5,1.4,16.0,353.0,290.23,225.32
2016,1,11,13,30,297.0,198.0,1.4,16.0,340.0,268.1,206.53
2016,1,11,13,45,281.5,190.5,1.4,16.0,320.0,242.27,184.93
2016,1,11,14,0,266.0,183.0,1.4,16.0,300.0,217.21,164.03
2016,1,11,14,15,320.5,162.5,1.3,15.5,294.5,195.84,143.73
2016,1,11,14,30,375.0,142.0,1.2,15.0,289.0,166.48,117.09
2016,1,11,14,45,363.0,131.5,1.1,15.0,263.5,135.94,93.76
2016,1,11,15,0,351.0,121.0,1.0,15.0,238.0,106.24,74.35
2016,1,11,15,15,336.5,107.5,0.95,14.5,208.5,77.15,63.09
2016,1,11,15,30,322.0,94.0,0.9,14.0,179.0,68.56,55.6
2016,1,11,15,45,299.0,79.5,0.85,14.0,148.0,58.92,46.89
