Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,906.5,69.5,4.9,10.0,495.0,667.64,557.76
2016,2,1,10,30,920.0,71.0,4.8,10.0,527.0,676.11,562.94
2016,2,1,10,45,927.0,73.5,4.7,10.5,551.5,678.34,561.96
2016,2,1,11,0,934.0,76.0,4.6,11.0,576.0,677.26,558.31
2016,2,1,11,15,939.5,77.0,4.5,11.0,593.5,670.3,551.09
2016,2,1,11,30,945.0,78.0,4.4,11.0,611.0,660.06,541.21
2016,2,1,11,45,940.5,81.0,4.35,11.0,619.0,642.72,525.83
2016,2,1,12,0,936.0,84.0,4.3,11.0,627.0,622.43,507.98
2016,2,1,12,15,935.5,84.0,4.2,11.0,628.5,598.51,486.93
2016,2,1,12,30,935.0,84.0,4.1,11.0,630.0,571.8,463.36
2016,2,1,12,45,928.5,85.5,4.0,11.5,622.0,540.92,435.34
2016,2,1,13,0,922.0,87.0,3.9,12.0,614.0,507.79,405.19
2016,2,1,13,15,916.0,86.0,3.75,11.5,599.5,470.5,372.57
2016,2,1,13,30,910.0,85.0,3.6,11.0,585.0,431.38,337.66
2016,2,1,13,45,899.0,84.0,3.45,11.0,562.5,386.05,296.53
2016,2,1,14,0,888.0,83.0,3.3,11.0,540.0,342.02,255.79
2016,2,1,14,15,873.5,81.0,3.15,11.0,510.5,295.4,212.71
2016,2,1,14,30,859.0,79.0,3.0,11.0,481.0,248.56,169.72
2016,2,1,14,45,847.0,74.5,2.85,11.0,446.0,199.99,126.54
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,151.48,86.69
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,103.47,54.63
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,57.5,36.26
2016,2,1,15,45,744.0,59.5,1.65,10.0,285.0,44.63,35.01
2016,2,1,16,0,708.0,55.0,1.3,10.0,241.0,42.44,32.99
2016,2,1,16,15,648.0,49.0,1.2,9.5,194.5,38.82,29.62
2016,2,1,16,30,588.0,43.0,1.1,9.0,148.0,35.16,26.08
2016,2,1,16,45,492.0,35.0,1.05,8.5,104.5,26.93,18.23
2016,2,1,17,0,396.0,27.0,1.0,8.0,61.0,21.55,11.71
2016,2,1,17,15,198.0,13.5,1.0,7.5,30.5,10.59,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,1.4,7.0,5.5,5.24,0.0
2016,2,2,7,30,0.0,11.0,1.5,7.0,11.0,10.2,0.0
2016,2,2,7,45,0.0,27.0,1.6,7.5,27.0,25.93,15.19
2016,2,2,8,0,0.0,43.0,1.7,8.0,43.0,42.81,30.85
2016,2,2,8,15,0.0,61.5,1.75,8.0,61.5,62.13,48.09
2016,2,2,8,30,0.0,80.0,1.8,8.0,80.0,80.9,64.71
2016,2,2,8,45,5.5,97.0,1.85,8.5,99.0,100.7,81.95
2016,2,2,9,0,11.0,114.0,1.9,9.0,118.0,120.58,98.95
2016,2,2,9,15,15.5,129.5,1.9,9.0,135.5,138.19,113.92
2016,2,2,9,30,20.0,145.0,1.9,9.0,153.0,155.85,128.74
2016,2,2,9,45,10.0,122.5,1.9,9.0,126.5,123.92,101.27
2016,2,2,10,0,0.0,100.0,1.9,9.0,100.0,94.09,75.53
2016,2,2,10,15,398.0,98.0,1.8,9.0,296.5,374.63,316.11
2016,2,2,10,30,796.0,96.0,1.7,9.0,493.0,630.92,517.55
2016,2,2,10,45,806.0,99.0,1.65,9.5,517.5,635.44,516.18
2016,2,2,11,0,816.0,102.0,1.6,10.0,542.0,636.96,514.82
2016,2,2,11,15,824.5,103.0,1.45,10.0,560.0,632.37,509.05
2016,2,2,11,30,833.0,104.0,1.3,10.0,578.0,624.75,500.9
2016,2,2,11,45,842.5,103.0,1.2,10.0,589.0,612.61,489.69
2016,2,2,12,0,852.0,102.0,1.1,10.0,600.0,597.41,476.03
2016,2,2,12,15,854.0,102.0,1.0,10.0,602.5,576.01,457.49
2016,2,2,12,30,856.0,102.0,0.9,10.0,605.0,551.92,436.67
2016,2,2,12,45,865.0,97.5,0.85,10.0,601.0,524.31,413.27
2016,2,2,13,0,874.0,93.0,0.8,10.0,597.0,493.86,387.15
2016,2,2,13,15,869.0,92.5,0.85,10.0,583.5,458.44,357.26
2016,2,2,13,30,864.0,92.0,0.9,10.0,570.0,421.24,325.11
2016,2,2,13,45,860.0,89.0,0.95,10.5,549.5,380.48,288.74
2016,2,2,14,0,856.0,86.0,1.0,11.0,529.0,338.27,250.42
2016,2,2,14,15,545.0,146.5,1.1,11.0,423.0,265.68,197.3
2016,2,2,14,30,234.0,207.0,1.2,11.0,317.0,224.7,173.23
2016,2,2,14,45,239.0,189.0,1.3,11.0,294.5,193.13,146.68
2016,2,2,15,0,244.0,171.0,1.4,11.0,272.0,164.32,122.97
2016,2,2,15,15,233.5,156.0,1.3,10.5,245.0,136.13,102.22
2016,2,2,15,30,223.0,141.0,1.2,10.0,218.0,108.95,85.32
2016,2,2,15,45,443.5,100.0,1.1,10.0,227.5,71.5,59.17
2016,2,2,16,0,664.0,59.0,1.0,10.0,237.0,41.65,32.27
2016,2,2,16,15,603.5,53.0,1.0,9.5,191.5,38.54,29.4
2016,2,2,16,30,543.0,47.0,1.0,9.0,146.0,35.39,26.32
2016,2,2,16,45,442.5,38.5,1.0,8.5,103.5,29.87,20.9
2016,2,2,17,0,342.0,30.0,1.0,8.0,61.0,24.2,14.23
2016,2,2,17,15,171.0,15.0,1.05,8.0,30.5,11.86,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.5,1.85,6.0,15.5,14.77,0.0
2016,2,3,7,30,0.0,31.0,1.9,6.0,31.0,40.47,0.0
2016,2,3,7,45,228.5,36.0,1.95,6.5,69.5,177.03,136.88
2016,2,3,8,0,457.0,41.0,2.0,7.0,108.0,303.54,249.81
2016,2,3,8,15,529.5,48.5,2.05,7.5,152.5,362.66,302.96
2016,2,3,8,30,602.0,56.0,2.1,8.0,197.0,424.17,356.18
2016,2,3,8,45,649.0,61.0,2.15,8.5,241.0,469.45,394.37
2016,2,3,9,0,696.0,66.0,2.2,9.0,285.0,514.61,431.03
2016,2,3,9,15,728.0,70.0,2.15,9.5,326.5,546.02,455.24
2016,2,3,9,30,760.0,74.0,2.1,10.0,368.0,578.92,479.7
2016,2,3,9,45,778.0,78.0,2.1,11.0,404.0,600.89,494.23
2016,2,3,10,0,796.0,82.0,2.1,12.0,440.0,620.36,506.44
2016,2,3,10,15,812.0,84.5,2.0,12.0,471.5,634.15,515.36
2016,2,3,10,30,828.0,87.0,1.9,12.0,503.0,645.07,521.92
2016,2,3,10,45,840.5,88.0,1.85,12.5,528.0,649.06,522.52
2016,2,3,11,0,853.0,89.0,1.8,13.0,553.0,649.97,520.76
2016,2,3,11,15,860.5,90.5,1.7,13.0,570.5,645.1,515.21
2016,2,3,11,30,868.0,92.0,1.6,13.0,588.0,637.08,507.25
2016,2,3,11,45,870.5,93.0,1.55,13.5,598.0,622.41,493.69
2016,2,3,12,0,873.0,94.0,1.5,14.0,608.0,604.8,477.86
2016,2,3,12,15,673.5,156.5,1.45,14.0,553.5,532.79,420.62
2016,2,3,12,30,474.0,219.0,1.4,14.0,499.0,462.87,365.28
2016,2,3,12,45,305.5,244.5,1.4,14.0,424.5,382.23,302.34
2016,2,3,13,0,137.0,270.0,1.4,14.0,350.0,311.96,247.23
2016,2,3,13,15,179.0,261.5,1.35,14.0,363.5,314.11,248.5
2016,2,3,13,30,221.0,253.0,1.3,14.0,377.0,312.93,246.27
2016,2,3,13,45,155.5,242.5,1.3,14.0,328.0,268.64,211.46
2016,2,3,14,0,90.0,232.0,1.3,14.0,279.0,231.68,183.04
2016,2,3,14,15,45.0,189.0,1.2,13.5,212.5,178.39,141.51
2016,2,3,14,30,0.0,146.0,1.1,13.0,146.0,132.26,105.72
2016,2,3,14,45,71.0,162.5,1.05,13.0,192.5,152.94,120.06
2016,2,3,15,0,142.0,179.0,1.0,13.0,239.0,162.87,125.18
2016,2,3,15,15,131.5,163.5,0.85,12.5,215.0,139.6,107.69
2016,2,3,15,30,121.0,148.0,0.7,12.0,191.0,117.34,92.57
2016,2,3,15,45,111.0,129.0,0.6,12.0,164.5,100.27,84.08
2016,2,3,16,0,101.0,110.0,0.5,12.0,138.0,86.81,72.18
2016,2,3,16,15,87.0,90.5,0.55,11.5,111.5,72.62,59.52
2016,2,3,16,30,73.0,71.0,0.6,11.0,85.0,58.0,46.22
2016,2,3,16,45,49.5,52.0,0.7,11.0,60.0,43.31,32.51
2016,2,3,17,0,26.0,33.0,0.8,11.0,35.0,29.19,18.43
2016,2,3,17,15,13.0,16.5,0.8,10.5,17.5,15.11,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,121.0,10.0,1.15,7.5,16.5,58.86,0.0
2016,2,4,7,30,242.0,20.0,1.3,8.0,33.0,148.85,28.82
2016,2,4,7,45,363.0,30.0,1.5,8.5,72.5,234.94,182.07
2016,2,4,8,0,484.0,40.0,1.7,9.0,112.0,317.67,259.36
2016,2,4,8,15,555.0,47.0,1.75,9.0,157.0,376.37,312.26
2016,2,4,8,30,626.0,54.0,1.8,9.0,202.0,437.36,365.09
2016,2,4,8,45,669.0,59.5,1.85,9.5,246.5,481.66,402.01
2016,2,4,9,0,712.0,65.0,1.9,10.0,291.0,522.68,435.0
2016,2,4,9,15,659.5,81.5,1.9,10.5,313.0,522.76,433.61
2016,2,4,9,30,607.0,98.0,1.9,11.0,335.0,515.18,426.01
2016,2,4,9,45,706.5,89.5,1.95,11.5,391.0,573.49,471.28
2016,2,4,10,0,806.0,81.0,2.0,12.0,447.0,628.91,512.79
2016,2,4,10,15,821.5,83.0,1.95,12.0,478.5,641.93,521.04
2016,2,4,10,30,837.0,85.0,1.9,12.0,510.0,652.06,527.28
2016,2,4,10,45,847.5,87.0,1.9,12.5,534.5,655.91,528.02
2016,2,4,11,0,858.0,89.0,1.9,13.0,559.0,656.63,526.4
2016,2,4,11,15,865.0,90.0,1.85,13.0,576.5,650.89,520.56
2016,2,4,11,30,872.0,91.0,1.8,13.0,594.0,642.02,512.35
2016,2,4,11,45,876.0,91.5,1.75,13.5,603.5,627.68,499.05
2016,2,4,12,0,880.0,92.0,1.7,14.0,613.0,610.33,483.41
2016,2,4,12,15,880.5,92.0,1.65,14.0,615.0,587.58,464.43
2016,2,4,12,30,881.0,92.0,1.6,14.0,617.0,562.12,443.12
2016,2,4,12,45,662.5,158.0,1.6,14.5,550.0,486.4,382.39
2016,2,4,13,0,444.0,224.0,1.6,15.0,483.0,417.39,327.43
2016,2,4,13,15,657.5,156.0,1.6,15.0,530.0,430.55,335.22
2016,2,4,13,30,871.0,88.0,1.6,15.0,577.0,426.95,327.19
2016,2,4,13,45,676.5,136.0,1.65,15.0,507.5,361.48,275.11
2016,2,4,14,0,482.0,184.0,1.7,15.0,438.0,309.26,234.92
2016,2,4,14,15,494.0,170.0,1.7,15.0,418.5,275.7,205.27
2016,2,4,14,30,506.0,156.0,1.7,15.0,399.0,240.53,173.94
2016,2,4,14,45,455.0,153.0,1.75,15.0,359.5,201.5,142.46
2016,2,4,15,0,404.0,150.0,1.8,15.0,320.0,166.73,116.09
2016,2,4,15,15,383.0,140.0,1.6,14.5,289.0,133.39,92.38
2016,2,4,15,30,362.0,130.0,1.4,14.0,258.0,101.92,74.79
2016,2,4,15,45,345.0,114.5,1.25,13.5,223.5,81.66,67.36
2016,2,4,16,0,328.0,99.0,1.1,13.0,189.0,71.92,58.84
2016,2,4,16,15,297.0,83.5,1.05,12.5,153.5,61.79,49.77
2016,2,4,16,30,266.0,68.0,1.0,12.0,118.0,51.27,40.13
2016,2,4,16,45,219.0,51.0,1.0,11.5,84.5,39.1,28.83
2016,2,4,17,0,172.0,34.0,1.0,11.0,51.0,26.46,16.46
2016,2,4,17,15,86.0,17.0,1.0,10.5,25.5,13.33,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,106.0,11.0,1.05,6.5,17.5,54.02,0.0
2016,2,5,7,30,212.0,22.0,1.1,7.0,35.0,139.34,43.16
2016,2,5,7,45,330.0,34.0,1.2,8.0,74.5,224.73,175.63
2016,2,5,8,0,448.0,46.0,1.3,9.0,114.0,307.8,251.27
2016,2,5,8,15,522.5,54.0,1.35,9.5,159.5,369.23,305.24
2016,2,5,8,30,597.0,62.0,1.4,10.0,205.0,432.99,359.03
2016,2,5,8,45,648.5,67.0,1.45,10.5,251.0,481.34,398.66
2016,2,5,9,0,700.0,72.0,1.5,11.0,297.0,529.66,436.83
2016,2,5,9,15,732.5,76.0,1.6,11.5,339.5,564.4,463.49
2016,2,5,9,30,765.0,80.0,1.7,12.0,382.0,594.85,486.26
2016,2,5,9,45,797.0,81.0,1.85,13.0,421.5,622.77,505.94
2016,2,5,10,0,829.0,82.0,2.0,14.0,461.0,648.33,523.34
2016,2,5,10,15,844.5,84.0,1.95,14.0,493.0,661.5,531.79
2016,2,5,10,30,860.0,86.0,1.9,14.0,525.0,671.7,537.94
2016,2,5,10,45,871.0,87.5,1.9,14.5,550.5,675.27,538.42
2016,2,5,11,0,882.0,89.0,1.9,15.0,576.0,675.65,536.51
2016,2,5,11,15,889.0,90.5,1.85,15.0,593.5,670.22,530.92
2016,2,5,11,30,896.0,92.0,1.8,15.0,611.0,661.56,522.9
2016,2,5,11,45,897.5,93.0,1.8,15.5,621.0,645.81,508.95
2016,2,5,12,0,899.0,94.0,1.8,16.0,631.0,627.05,492.68
2016,2,5,12,15,899.5,94.0,1.65,16.0,632.5,603.13,472.45
2016,2,5,12,30,900.0,94.0,1.5,16.0,634.0,577.68,450.77
2016,2,5,12,45,894.0,95.0,1.4,16.5,626.5,546.81,424.19
2016,2,5,13,0,888.0,96.0,1.3,17.0,619.0,513.66,395.56
2016,2,5,13,15,881.5,95.0,1.1,17.0,604.5,476.43,363.63
2016,2,5,13,30,875.0,94.0,0.9,17.0,590.0,437.49,329.81
2016,2,5,13,45,866.0,92.5,0.7,17.0,568.0,395.68,293.22
2016,2,5,14,0,857.0,91.0,0.5,17.0,546.0,352.77,255.21
2016,2,5,14,15,843.0,88.5,0.65,17.0,516.5,306.72,215.84
2016,2,5,14,30,829.0,86.0,0.8,17.0,487.0,260.47,175.77
2016,2,5,14,45,818.0,81.0,0.95,17.0,453.5,212.61,134.71
2016,2,5,15,0,807.0,76.0,1.1,17.0,420.0,164.78,95.74
2016,2,5,15,15,720.0,78.5,1.0,16.5,363.5,113.05,61.54
2016,2,5,15,30,633.0,81.0,0.9,16.0,307.0,73.08,44.24
2016,2,5,15,45,661.0,70.5,0.85,15.5,279.5,48.24,37.4
2016,2,5,16,0,689.0,60.0,0.8,15.0,252.0,46.1,35.59
2016,2,5,16,15,633.5,54.0,0.9,14.0,206.0,38.89,29.2
2016,2,5,16,30,578.0,48.0,1.0,13.0,160.0,35.75,26.28
2016,2,5,16,45,480.5,40.0,1.1,12.5,115.5,30.71,21.43
2016,2,5,17,0,383.0,32.0,1.2,12.0,71.0,25.55,15.84
2016,2,5,17,15,191.5,16.0,1.15,11.5,35.5,12.44,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,135.0,11.0,1.1,7.5,19.0,66.35,0.0
2016,2,6,7,30,270.0,22.0,1.3,8.0,38.0,167.33,68.4
2016,2,6,7,45,384.0,32.0,1.55,8.5,78.5,249.89,196.61
2016,2,6,8,0,498.0,42.0,1.8,9.0,119.0,330.76,271.15
2016,2,6,8,15,567.0,48.5,1.75,9.5,164.5,388.8,322.52
2016,2,6,8,30,636.0,55.0,1.7,10.0,210.0,448.96,373.33
2016,2,6,8,45,683.0,59.5,1.7,11.0,255.5,491.77,407.81
2016,2,6,9,0,730.0,64.0,1.7,12.0,301.0,538.13,443.41
2016,2,6,9,15,759.5,67.0,1.75,12.5,343.0,570.93,468.22
2016,2,6,9,30,789.0,70.0,1.8,13.0,385.0,601.94,490.96
2016,2,6,9,45,808.5,73.0,1.85,13.5,421.5,624.34,506.55
2016,2,6,10,0,828.0,76.0,1.9,14.0,458.0,644.19,519.91
2016,2,6,10,15,842.5,78.0,1.8,14.5,489.5,656.83,526.67
2016,2,6,10,30,857.0,80.0,1.7,15.0,521.0,666.5,531.06
2016,2,6,10,45,867.5,81.0,1.65,15.5,545.5,665.95,528.27
2016,2,6,11,0,878.0,82.0,1.6,16.0,570.0,666.02,525.84
2016,2,6,11,15,884.5,83.0,1.65,16.0,587.5,660.34,520.83
2016,2,6,11,30,891.0,84.0,1.7,16.0,605.0,651.52,513.44
2016,2,6,11,45,895.0,84.0,1.8,16.5,614.5,636.97,501.11
2016,2,6,12,0,899.0,84.0,1.9,17.0,624.0,619.39,486.35
2016,2,6,12,15,899.5,84.0,1.95,17.0,626.0,596.85,468.24
2016,2,6,12,30,900.0,84.0,2.0,17.0,628.0,571.55,447.69
2016,2,6,12,45,674.5,155.5,2.15,17.0,560.5,495.5,388.04
2016,2,6,13,0,449.0,227.0,2.3,17.0,493.0,426.12,333.63
2016,2,6,13,15,667.0,154.5,2.3,17.0,540.0,438.55,341.04
2016,2,6,13,30,885.0,82.0,2.3,17.0,587.0,436.14,334.15
2016,2,6,13,45,691.5,133.0,2.35,17.0,519.0,369.44,280.87
2016,2,6,14,0,498.0,184.0,2.4,17.0,451.0,318.16,241.08
2016,2,6,14,15,478.0,177.5,2.35,17.0,423.0,281.32,209.66
2016,2,6,14,30,458.0,171.0,2.3,17.0,395.0,245.56,179.14
2016,2,6,14,45,501.5,148.5,2.3,17.0,377.5,209.85,146.62
2016,2,6,15,0,545.0,126.0,2.3,17.0,360.0,169.86,111.61
2016,2,6,15,15,380.5,136.0,2.05,16.5,292.0,132.97,90.86
2016,2,6,15,30,216.0,146.0,1.8,16.0,224.0,116.25,87.78
2016,2,6,15,45,205.5,128.5,1.55,15.5,195.5,95.57,79.01
2016,2,6,16,0,195.0,111.0,1.3,15.0,167.0,83.95,68.96
2016,2,6,16,15,178.5,92.5,1.2,14.0,136.5,71.21,57.82
2016,2,6,16,30,162.0,74.0,1.1,13.0,106.0,58.01,46.0
2016,2,6,16,45,136.5,55.5,1.05,12.5,77.5,44.34,33.42
2016,2,6,17,0,111.0,37.0,1.0,12.0,49.0,30.2,19.95
2016,2,6,17,15,55.5,18.5,1.0,11.5,24.5,15.54,0.16
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,168.5,10.5,1.1,9.5,21.0,80.27,0.0
2016,2,7,7,30,337.0,21.0,1.3,10.0,42.0,193.37,93.75
2016,2,7,7,45,453.0,29.0,1.5,11.0,84.5,275.84,216.26
2016,2,7,8,0,569.0,37.0,1.7,12.0,127.0,358.71,290.92
2016,2,7,8,15,634.0,42.5,1.75,12.5,174.0,416.36,341.51
2016,2,7,8,30,699.0,48.0,1.8,13.0,221.0,475.54,391.12
2016,2,7,8,45,741.5,51.5,1.85,13.5,267.0,519.84,427.08
2016,2,7,9,0,784.0,55.0,1.9,14.0,313.0,563.52,461.14
2016,2,7,9,15,812.0,58.0,1.95,14.5,356.0,596.37,485.68
2016,2,7,9,30,840.0,61.0,2.0,15.0,399.0,622.8,504.79
2016,2,7,9,45,857.0,64.0,2.05,15.5,436.5,644.4,519.59
2016,2,7,10,0,874.0,67.0,2.1,16.0,474.0,663.35,532.06
2016,2,7,10,15,888.0,68.5,2.1,16.0,506.0,675.67,540.13
2016,2,7,10,30,902.0,70.0,2.1,16.0,538.0,684.97,545.87
2016,2,7,10,45,910.0,72.0,2.1,16.5,563.0,687.67,545.61
2016,2,7,11,0,918.0,74.0,2.1,17.0,588.0,687.1,542.94
2016,2,7,11,15,924.5,74.5,2.1,17.0,606.0,680.63,536.96
2016,2,7,11,30,931.0,75.0,2.1,17.0,624.0,670.89,528.52
2016,2,7,11,45,933.5,76.0,2.15,17.5,633.5,655.94,515.43
2016,2,7,12,0,936.0,77.0,2.2,18.0,643.0,637.84,499.88
2016,2,7,12,15,936.5,77.0,2.2,18.0,645.0,614.53,480.94
2016,2,7,12,30,937.0,77.0,2.2,18.0,647.0,588.33,459.52
2016,2,7,12,45,937.0,76.0,2.25,18.5,641.0,558.14,434.04
2016,2,7,13,0,937.0,75.0,2.3,19.0,635.0,525.34,406.07
2016,2,7,13,15,932.0,74.5,2.3,19.0,621.0,488.32,374.86
2016,2,7,13,30,927.0,74.0,2.3,19.0,607.0,449.31,341.34
2016,2,7,13,45,918.5,73.0,2.3,19.0,585.0,406.76,304.32
2016,2,7,14,0,910.0,72.0,2.3,19.0,563.0,362.89,265.45
2016,2,7,14,15,898.0,70.5,2.15,19.0,534.0,316.49,223.87
2016,2,7,14,30,886.0,69.0,2.0,19.0,505.0,269.51,181.75
2016,2,7,14,45,868.0,67.5,1.95,19.0,469.5,221.05,139.51
2016,2,7,15,0,850.0,66.0,1.9,19.0,434.0,173.01,99.94
2016,2,7,15,15,826.5,63.5,1.65,18.5,393.5,119.11,60.91
2016,2,7,15,30,803.0,61.0,1.4,18.0,353.0,71.84,36.71
2016,2,7,15,45,767.0,57.5,1.15,17.5,308.5,41.98,31.56
2016,2,7,16,0,731.0,54.0,0.9,17.0,264.0,40.56,30.41
2016,2,7,16,15,678.5,49.0,0.95,16.0,217.0,37.82,28.03
2016,2,7,16,30,626.0,44.0,1.0,15.0,170.0,35.06,25.5
2016,2,7,16,45,536.5,37.0,1.05,14.5,124.5,30.33,20.99
2016,2,7,17,0,447.0,30.0,1.1,14.0,79.0,25.53,15.99
2016,2,7,17,15,223.5,15.0,1.1,14.0,39.5,11.37,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.0,1.3,10.5,21.0,66.07,0.0
2016,2,8,7,30,260.0,24.0,1.4,11.0,42.0,169.21,91.83
2016,2,8,7,45,376.5,34.5,1.55,12.0,83.5,251.86,197.96
2016,2,8,8,0,493.0,45.0,1.7,13.0,125.0,335.43,271.85
2016,2,8,8,15,564.0,52.0,1.75,13.5,172.0,395.76,324.1
2016,2,8,8,30,635.0,59.0,1.8,14.0,219.0,458.25,376.03
2016,2,8,8,45,679.0,64.0,1.9,14.5,264.5,503.56,412.73
2016,2,8,9,0,723.0,69.0,2.0,15.0,310.0,545.37,445.53
2016,2,8,9,15,754.0,73.0,2.0,15.5,353.0,580.48,471.56
2016,2,8,9,30,785.0,77.0,2.0,16.0,396.0,613.83,495.44
2016,2,8,9,45,822.5,75.0,2.0,16.5,436.5,642.51,515.41
2016,2,8,10,0,860.0,73.0,2.0,17.0,477.0,668.85,533.19
2016,2,8,10,15,874.0,75.0,2.0,17.5,509.0,677.41,537.46
2016,2,8,10,30,888.0,77.0,2.0,18.0,541.0,687.21,542.52
2016,2,8,10,45,898.0,78.0,2.0,18.5,566.5,690.09,542.42
2016,2,8,11,0,908.0,79.0,2.0,19.0,592.0,689.76,539.98
2016,2,8,11,15,914.0,80.0,1.95,19.5,609.5,683.55,532.91
2016,2,8,11,30,920.0,81.0,1.9,20.0,627.0,674.09,523.48
2016,2,8,11,45,922.0,82.0,1.85,20.5,636.5,658.9,509.85
2016,2,8,12,0,924.0,83.0,1.8,21.0,646.0,640.63,493.92
2016,2,8,12,15,924.5,83.0,1.75,21.0,648.0,617.48,475.24
2016,2,8,12,30,925.0,83.0,1.7,21.0,650.0,591.48,454.2
2016,2,8,12,45,926.0,81.0,1.65,21.0,644.0,561.07,429.56
2016,2,8,13,0,927.0,79.0,1.6,21.0,638.0,528.05,402.46
2016,2,8,13,15,922.0,78.5,1.5,21.0,624.0,491.25,371.72
2016,2,8,13,30,917.0,78.0,1.4,21.0,610.0,452.5,338.82
2016,2,8,13,45,908.0,77.0,1.35,21.5,587.5,410.01,302.03
2016,2,8,14,0,899.0,76.0,1.3,22.0,565.0,366.28,263.63
2016,2,8,14,15,887.0,74.5,1.2,22.0,536.5,320.2,223.36
2016,2,8,14,30,875.0,73.0,1.1,22.0,508.0,273.56,182.47
2016,2,8,14,45,857.5,71.0,1.0,22.5,472.5,220.39,137.01
2016,2,8,15,0,840.0,69.0,0.9,23.0,437.0,172.08,97.57
2016,2,8,15,15,816.0,66.5,0.85,22.5,396.5,123.51,63.22
2016,2,8,15,30,792.0,64.0,0.8,22.0,356.0,76.61,38.88
2016,2,8,15,45,757.0,60.5,0.8,21.5,311.5,44.26,32.99
2016,2,8,16,0,722.0,57.0,0.8,21.0,267.0,42.95,31.96
2016,2,8,16,15,669.5,52.0,0.85,20.5,220.0,40.31,29.65
2016,2,8,16,30,617.0,47.0,0.9,20.0,173.0,37.68,27.22
2016,2,8,16,45,529.5,39.5,1.0,19.5,127.5,29.8,20.09
2016,2,8,17,0,442.0,32.0,1.1,19.0,82.0,25.05,15.32
2016,2,8,17,15,221.0,16.0,1.15,18.5,41.0,12.15,1.08
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,156.0,12.0,1.3,11.5,23.0,77.52,0.0
2016,2,9,7,30,312.0,24.0,1.4,12.0,46.0,195.44,115.94
2016,2,9,7,45,424.0,33.5,1.5,13.0,89.0,275.57,216.67
2016,2,9,8,0,536.0,43.0,1.6,14.0,132.0,357.55,288.66
2016,2,9,8,15,604.0,49.5,1.7,14.5,179.5,417.02,339.98
2016,2,9,8,30,672.0,56.0,1.8,15.0,227.0,474.68,387.96
2016,2,9,8,45,715.5,60.5,1.9,15.5,274.0,520.77,424.99
2016,2,9,9,0,759.0,65.0,2.0,16.0,321.0,566.23,460.17
2016,2,9,9,15,789.0,68.5,2.0,16.5,364.5,600.83,485.48
2016,2,9,9,30,819.0,72.0,2.0,17.0,408.0,633.56,508.61
2016,2,9,9,45,735.5,93.0,2.05,17.5,415.5,611.23,489.2
2016,2,9,10,0,652.0,114.0,2.1,18.0,423.0,581.56,464.57
2016,2,9,10,15,773.0,97.0,2.05,18.5,487.0,641.64,508.88
2016,2,9,10,30,894.0,80.0,2.0,19.0,551.0,698.3,548.79
2016,2,9,10,45,904.0,81.0,1.95,19.5,576.5,701.15,547.88
2016,2,9,11,0,914.0,82.0,1.9,20.0,602.0,700.77,545.04
2016,2,9,11,15,920.0,83.0,1.85,20.5,619.5,694.46,537.91
2016,2,9,11,30,926.0,84.0,1.8,21.0,637.0,684.87,528.43
2016,2,9,11,45,927.0,85.0,1.75,21.5,646.5,668.9,514.32
2016,2,9,12,0,928.0,86.0,1.7,22.0,656.0,649.87,497.95
2016,2,9,12,15,928.0,86.0,1.6,22.0,657.5,626.26,478.78
2016,2,9,12,30,928.0,86.0,1.5,22.0,659.0,599.82,457.31
2016,2,9,12,45,925.5,85.5,1.4,22.0,652.5,568.87,432.21
2016,2,9,13,0,923.0,85.0,1.3,22.0,646.0,535.48,404.88
2016,2,9,13,15,917.5,84.5,1.15,22.0,631.0,498.45,374.04
2016,2,9,13,30,912.0,84.0,1.0,22.0,616.0,459.49,341.15
2016,2,9,13,45,899.5,84.0,0.9,22.0,593.0,416.62,305.0
2016,2,9,14,0,887.0,84.0,0.8,22.0,570.0,372.75,267.41
2016,2,9,14,15,755.0,107.5,0.8,21.5,506.5,307.32,216.84
2016,2,9,14,30,623.0,131.0,0.8,21.0,443.0,257.87,179.28
2016,2,9,14,45,494.0,149.0,0.8,21.0,386.0,214.43,147.48
2016,2,9,15,0,365.0,167.0,0.8,21.0,329.0,186.23,129.76
2016,2,9,15,15,388.0,147.0,0.8,20.0,304.5,146.39,99.0
2016,2,9,15,30,411.0,127.0,0.8,19.0,280.0,108.48,74.06
2016,2,9,15,45,382.0,116.0,0.8,18.5,244.5,81.79,66.06
2016,2,9,16,0,353.0,105.0,0.8,18.0,209.0,75.56,60.86
2016,2,9,16,15,323.0,90.0,0.85,17.5,172.5,66.02,52.56
2016,2,9,16,30,293.0,75.0,0.9,17.0,136.0,56.11,43.72
2016,2,9,16,45,248.0,58.0,1.0,16.5,100.5,44.17,32.88
2016,2,9,17,0,203.0,41.0,1.1,16.0,65.0,31.75,21.33
2016,2,9,17,15,101.5,25.5,1.1,15.5,37.5,21.12,7.55
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,1.1,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,150.0,12.5,0.5,12.5,24.0,75.98,0.0
2016,2,10,7,30,300.0,25.0,0.5,13.0,48.0,193.51,121.61
2016,2,10,7,45,408.0,35.5,0.55,13.5,91.0,271.56,212.47
2016,2,10,8,0,516.0,46.0,0.6,14.0,134.0,352.66,282.37
2016,2,10,8,15,582.0,53.0,0.65,14.0,181.0,411.46,332.42
2016,2,10,8,30,648.0,60.0,0.7,14.0,228.0,472.13,382.04
2016,2,10,8,45,690.0,65.0,0.8,14.5,274.0,516.93,417.39
2016,2,10,9,0,732.0,70.0,0.9,15.0,320.0,558.15,448.95
2016,2,10,9,15,761.5,74.0,0.95,15.5,362.5,592.73,474.02
2016,2,10,9,30,791.0,78.0,1.0,16.0,405.0,625.47,497.04
2016,2,10,9,45,813.0,80.5,1.1,16.5,443.5,649.35,513.55
2016,2,10,10,0,835.0,83.0,1.2,17.0,482.0,670.67,527.95
2016,2,10,10,15,850.0,85.0,1.25,17.0,514.0,683.88,536.8
2016,2,10,10,30,865.0,87.0,1.3,17.0,546.0,694.08,543.46
2016,2,10,10,45,873.5,89.0,1.4,17.5,571.0,696.74,544.06
2016,2,10,11,0,882.0,91.0,1.5,18.0,596.0,696.18,542.34
2016,2,10,11,15,888.5,92.0,1.5,18.0,614.0,689.97,536.72
2016,2,10,11,30,895.0,93.0,1.5,18.0,632.0,678.17,527.12
2016,2,10,11,45,899.5,93.5,1.55,18.5,642.5,664.24,515.25
2016,2,10,12,0,904.0,94.0,1.6,19.0,653.0,647.22,500.98
2016,2,10,12,15,905.0,94.0,1.6,19.0,655.0,624.61,483.04
2016,2,10,12,30,906.0,94.0,1.6,19.0,657.0,599.18,462.74
2016,2,10,12,45,906.5,92.5,1.6,19.5,651.0,569.33,437.97
2016,2,10,13,0,907.0,91.0,1.6,20.0,645.0,536.94,410.87
2016,2,10,13,15,902.0,90.0,1.6,20.0,631.0,500.08,380.62
2016,2,10,13,30,897.0,89.0,1.6,20.0,617.0,461.31,348.16
2016,2,10,13,45,889.0,87.5,1.6,20.0,595.0,419.23,312.4
2016,2,10,14,0,881.0,86.0,1.6,20.0,573.0,372.54,272.29
2016,2,10,14,15,772.0,103.5,1.55,20.0,514.5,315.08,225.59
2016,2,10,14,30,663.0,121.0,1.5,20.0,456.0,261.34,182.65
2016,2,10,14,45,603.0,127.0,1.5,20.0,415.5,220.0,149.01
2016,2,10,15,0,543.0,133.0,1.5,20.0,375.0,183.06,120.59
2016,2,10,15,15,447.0,135.5,1.3,19.5,322.5,144.73,95.47
2016,2,10,15,30,351.0,138.0,1.1,19.0,270.0,120.82,85.24
2016,2,10,15,45,325.5,125.5,0.95,18.5,236.0,93.78,76.41
2016,2,10,16,0,300.0,113.0,0.8,18.0,202.0,85.53,69.49
2016,2,10,16,15,275.0,96.0,0.85,17.5,167.5,73.87,59.4
2016,2,10,16,30,250.0,79.0,0.9,17.0,133.0,61.8,48.7
2016,2,10,16,45,213.0,61.0,0.95,16.5,98.5,48.57,36.75
2016,2,10,17,0,176.0,43.0,1.0,16.0,64.0,33.24,22.71
2016,2,10,17,15,88.0,27.0,1.0,15.5,37.5,22.29,9.4
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,45.5,14.0,1.1,12.5,17.5,32.94,0.0
2016,2,11,7,30,91.0,28.0,1.2,13.0,35.0,91.03,58.21
2016,2,11,7,45,130.0,46.0,1.35,14.0,64.5,135.94,106.24
2016,2,11,8,0,169.0,64.0,1.5,15.0,94.0,180.43,145.56
2016,2,11,8,15,190.5,83.0,1.45,15.0,126.0,217.95,178.3
2016,2,11,8,30,212.0,102.0,1.4,15.0,158.0,255.64,210.24
2016,2,11,8,45,227.5,119.0,1.35,15.5,189.0,287.1,235.74
2016,2,11,9,0,243.0,136.0,1.3,16.0,220.0,318.3,260.2
2016,2,11,9,15,284.5,149.0,1.15,16.5,259.0,361.05,293.17
2016,2,11,9,30,326.0,162.0,1.0,17.0,298.0,404.04,325.14
2016,2,11,9,45,429.0,156.5,0.9,18.0,353.0,477.56,379.56
2016,2,11,10,0,532.0,151.0,0.8,19.0,408.0,541.44,424.54
2016,2,11,10,15,687.0,122.0,0.75,19.0,476.0,619.48,481.03
2016,2,11,10,30,842.0,93.0,0.7,19.0,544.0,688.7,529.44
2016,2,11,10,45,845.5,97.0,0.65,19.5,567.5,690.18,526.78
2016,2,11,11,0,849.0,101.0,0.6,20.0,591.0,688.52,522.76
2016,2,11,11,15,855.5,102.0,0.55,20.0,608.5,682.54,516.85
2016,2,11,11,30,862.0,103.0,0.5,20.0,626.0,673.43,508.76
2016,2,11,11,45,860.5,105.5,0.5,20.0,634.5,657.69,496.63
2016,2,11,12,0,859.0,108.0,0.5,20.0,643.0,639.11,482.44
2016,2,11,12,15,543.0,200.0,0.5,19.5,538.5,517.96,393.55
2016,2,11,12,30,227.0,292.0,0.5,19.0,434.0,403.05,307.94
2016,2,11,12,45,257.0,284.5,0.55,19.0,444.0,403.45,309.15
2016,2,11,13,0,287.0,277.0,0.6,19.0,454.0,398.67,305.2
2016,2,11,13,15,333.0,260.5,0.6,19.0,461.5,390.73,298.35
2016,2,11,13,30,379.0,244.0,0.6,19.0,469.0,379.06,288.12
2016,2,11,13,45,303.0,248.0,0.6,19.0,423.5,334.02,253.6
2016,2,11,14,0,227.0,252.0,0.6,19.0,378.0,296.35,225.18
2016,2,11,14,15,253.5,234.5,0.6,18.5,369.0,273.34,206.36
2016,2,11,14,30,280.0,217.0,0.6,18.0,360.0,249.97,186.55
2016,2,11,14,45,219.5,207.0,0.6,18.0,314.0,216.27,161.32
2016,2,11,15,0,159.0,197.0,0.6,18.0,268.0,184.55,138.51
2016,2,11,15,15,270.0,166.0,0.6,17.5,274.0,156.27,112.29
2016,2,11,15,30,381.0,135.0,0.6,17.0,280.0,116.02,80.39
2016,2,11,15,45,343.0,126.0,0.65,17.0,244.5,94.13,77.12
2016,2,11,16,0,305.0,117.0,0.7,17.0,209.0,88.25,72.12
2016,2,11,16,15,274.0,99.5,0.75,16.5,172.0,76.29,61.76
2016,2,11,16,30,243.0,82.0,0.8,16.0,135.0,63.93,50.79
2016,2,11,16,45,195.5,64.0,0.85,15.5,100.0,50.75,38.86
2016,2,11,17,0,148.0,46.0,0.9,15.0,65.0,37.14,26.26
2016,2,11,17,15,74.0,28.0,0.9,14.5,37.5,23.08,10.89
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,9.53,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
