Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,133.0,15.0,0.75,11.5,26.0,72.06,0.0
2016,2,12,7,30,266.0,30.0,0.8,12.0,52.0,187.58,129.57
2016,2,12,7,45,369.0,41.0,0.85,12.5,94.0,261.11,207.42
2016,2,12,8,0,472.0,52.0,0.9,13.0,136.0,340.03,275.61
2016,2,12,8,15,538.0,60.0,0.9,13.0,182.5,399.59,326.29
2016,2,12,8,30,604.0,68.0,0.9,13.0,229.0,460.98,376.48
2016,2,12,8,45,647.0,73.5,0.9,13.5,274.5,506.47,411.79
2016,2,12,9,0,690.0,79.0,0.9,14.0,320.0,551.58,445.48
2016,2,12,9,15,520.5,119.5,0.9,14.5,314.0,492.52,397.3
2016,2,12,9,30,351.0,160.0,0.9,15.0,308.0,419.6,338.44
2016,2,12,9,45,470.0,148.0,0.95,15.5,365.5,497.71,399.22
2016,2,12,10,0,589.0,136.0,1.0,16.0,423.0,570.69,453.22
2016,2,12,10,15,482.5,176.0,1.1,16.0,421.0,535.68,424.46
2016,2,12,10,30,376.0,216.0,1.2,16.0,419.0,492.76,390.54
2016,2,12,10,45,419.5,216.0,1.3,16.5,452.5,525.87,415.1
2016,2,12,11,0,463.0,216.0,1.4,17.0,486.0,548.5,431.11
2016,2,12,11,15,655.5,162.0,1.5,17.0,556.0,616.59,483.69
2016,2,12,11,30,848.0,108.0,1.6,17.0,626.0,673.14,526.39
2016,2,12,11,45,658.5,173.0,1.7,17.5,579.0,601.73,469.73
2016,2,12,12,0,469.0,238.0,1.8,18.0,532.0,528.34,412.23
2016,2,12,12,15,661.0,174.5,1.8,18.0,590.5,567.81,443.15
2016,2,12,12,30,853.0,111.0,1.8,18.0,649.0,593.65,461.98
2016,2,12,12,45,662.0,172.5,1.8,18.0,587.5,521.23,404.96
2016,2,12,13,0,471.0,234.0,1.8,18.0,526.0,454.51,352.87
2016,2,12,13,15,435.0,237.5,1.8,17.5,502.5,419.67,325.97
2016,2,12,13,30,399.0,241.0,1.8,17.0,479.0,386.54,299.88
2016,2,12,13,45,442.5,220.5,1.8,17.0,476.0,364.77,280.95
2016,2,12,14,0,486.0,200.0,1.8,17.0,473.0,339.21,258.1
2016,2,12,14,15,636.0,151.0,1.7,16.5,489.5,317.98,235.33
2016,2,12,14,30,786.0,102.0,1.6,16.0,506.0,284.92,200.82
2016,2,12,14,45,493.5,149.0,1.5,16.0,397.0,219.85,155.76
2016,2,12,15,0,201.0,196.0,1.4,16.0,288.0,191.19,143.81
2016,2,12,15,15,352.5,155.5,1.25,15.5,299.0,158.4,111.68
2016,2,12,15,30,504.0,115.0,1.1,15.0,310.0,108.91,71.05
2016,2,12,15,45,462.0,109.5,0.95,15.0,271.5,76.65,62.48
2016,2,12,16,0,420.0,104.0,0.8,15.0,233.0,74.4,60.6
2016,2,12,16,15,382.0,90.5,0.8,14.5,193.0,66.03,53.26
2016,2,12,16,30,344.0,77.0,0.8,14.0,153.0,57.32,45.44
2016,2,12,16,45,285.0,61.5,0.8,14.0,114.0,46.64,35.57
2016,2,12,17,0,226.0,46.0,0.8,14.0,75.0,35.53,25.1
2016,2,12,17,15,113.0,30.0,0.8,13.5,44.5,24.67,12.86
2016,2,12,17,30,0.0,14.0,0.8,13.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,184.5,13.5,1.3,10.5,29.5,93.68,0.0
2016,2,13,7,30,369.0,27.0,1.4,11.0,59.0,235.78,169.33
2016,2,13,7,45,472.5,36.0,1.55,11.5,104.0,309.77,248.57
2016,2,13,8,0,576.0,45.0,1.7,12.0,149.0,390.12,319.1
2016,2,13,8,15,638.0,51.0,1.7,12.5,197.5,443.8,365.43
2016,2,13,8,30,700.0,57.0,1.7,13.0,246.0,503.79,414.45
2016,2,13,8,45,355.5,92.5,1.75,13.5,189.0,346.21,286.83
2016,2,13,9,0,11.0,128.0,1.8,14.0,132.0,134.38,108.02
2016,2,13,9,15,31.5,151.5,1.85,14.5,164.5,180.16,146.46
2016,2,13,9,30,52.0,175.0,1.9,15.0,197.0,218.34,177.38
2016,2,13,9,45,36.0,180.0,2.0,15.5,196.0,210.21,169.6
2016,2,13,10,0,20.0,185.0,2.1,16.0,195.0,194.01,155.44
2016,2,13,10,15,59.0,215.0,2.15,16.0,246.5,259.53,208.75
2016,2,13,10,30,98.0,245.0,2.2,16.0,298.0,316.2,253.81
2016,2,13,10,45,518.5,160.0,2.25,16.5,461.5,537.14,431.54
2016,2,13,11,0,939.0,75.0,2.3,17.0,625.0,725.52,573.25
2016,2,13,11,15,945.0,76.0,2.3,17.0,643.5,719.12,566.29
2016,2,13,11,30,951.0,77.0,2.3,17.0,662.0,709.35,557.9
2016,2,13,11,45,955.5,76.5,2.35,17.5,672.5,693.68,544.43
2016,2,13,12,0,960.0,76.0,2.4,18.0,683.0,674.75,528.44
2016,2,13,12,15,960.5,76.5,2.4,18.0,685.0,651.23,509.55
2016,2,13,12,30,961.0,77.0,2.4,18.0,687.0,624.72,488.13
2016,2,13,12,45,951.5,80.0,2.45,18.5,679.5,592.39,461.23
2016,2,13,13,0,942.0,83.0,2.5,19.0,672.0,557.85,432.21
2016,2,13,13,15,937.5,82.0,2.55,19.0,657.5,519.92,400.86
2016,2,13,13,30,933.0,81.0,2.6,19.0,643.0,479.96,367.12
2016,2,13,13,45,926.0,80.0,2.65,19.0,621.0,437.16,330.31
2016,2,13,14,0,919.0,79.0,2.7,19.0,599.0,392.89,291.42
2016,2,13,14,15,907.0,77.5,2.75,18.5,569.0,345.41,249.79
2016,2,13,14,30,895.0,76.0,2.8,18.0,539.0,297.33,207.05
2016,2,13,14,45,877.5,74.0,2.9,18.0,502.5,247.31,162.75
2016,2,13,15,0,860.0,72.0,3.0,18.0,466.0,192.61,116.21
2016,2,13,15,15,837.0,69.5,2.7,17.5,424.5,142.41,77.5
2016,2,13,15,30,814.0,67.0,2.4,17.0,383.0,93.77,47.74
2016,2,13,15,45,781.0,63.0,2.1,16.5,337.5,45.65,34.9
2016,2,13,16,0,748.0,59.0,1.8,16.0,292.0,43.84,33.44
2016,2,13,16,15,698.5,54.5,1.65,15.0,244.0,41.7,31.64
2016,2,13,16,30,649.0,50.0,1.5,14.0,196.0,39.59,29.75
2016,2,13,16,45,565.5,43.0,1.35,13.5,148.0,32.06,22.83
2016,2,13,17,0,482.0,36.0,1.2,13.0,100.0,27.87,18.65
2016,2,13,17,15,336.5,25.5,1.2,12.5,60.5,20.22,10.06
2016,2,13,17,30,191.0,15.0,1.2,12.0,21.0,14.3,0.0
2016,2,13,17,45,95.5,7.5,1.2,12.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,192.5,13.0,1.4,11.5,30.5,115.43,0.0
2016,2,14,7,30,385.0,26.0,1.6,12.0,61.0,243.6,178.61
2016,2,14,7,45,484.0,34.0,1.85,12.5,105.5,310.02,249.26
2016,2,14,8,0,583.0,42.0,2.1,13.0,150.0,388.19,318.05
2016,2,14,8,15,641.0,47.0,2.15,13.5,197.0,443.7,365.88
2016,2,14,8,30,699.0,52.0,2.2,14.0,244.0,500.29,412.51
2016,2,14,8,45,685.5,62.5,2.3,14.5,278.5,519.39,427.75
2016,2,14,9,0,672.0,73.0,2.4,15.0,313.0,538.53,442.11
2016,2,14,9,15,747.0,69.5,2.6,15.5,367.0,590.87,482.84
2016,2,14,9,30,822.0,66.0,2.8,16.0,421.0,645.75,524.15
2016,2,14,9,45,832.0,71.0,3.0,16.5,457.0,665.17,537.09
2016,2,14,10,0,842.0,76.0,3.2,17.0,493.0,681.73,548.01
2016,2,14,10,15,555.0,158.5,3.35,17.5,440.5,571.34,458.94
2016,2,14,10,30,268.0,241.0,3.5,18.0,388.0,447.82,357.93
2016,2,14,10,45,263.5,253.5,3.7,18.5,403.5,453.01,361.16
2016,2,14,11,0,259.0,266.0,3.9,19.0,419.0,456.99,362.9
2016,2,14,11,15,579.0,174.5,3.95,19.0,529.5,583.26,464.3
2016,2,14,11,30,899.0,83.0,4.0,19.0,640.0,685.36,544.02
2016,2,14,11,45,901.0,84.0,4.05,19.0,649.5,670.43,531.07
2016,2,14,12,0,903.0,85.0,4.1,19.0,659.0,652.46,516.35
2016,2,14,12,15,904.5,85.0,4.1,19.0,661.5,630.22,498.08
2016,2,14,12,30,906.0,85.0,4.1,19.0,664.0,605.12,477.36
2016,2,14,12,45,629.0,177.5,4.1,19.5,578.0,513.43,403.08
2016,2,14,13,0,352.0,270.0,4.1,20.0,492.0,429.01,335.11
2016,2,14,13,15,626.5,175.5,4.05,20.0,559.5,459.68,357.83
2016,2,14,13,30,901.0,81.0,4.0,20.0,627.0,469.67,361.41
2016,2,14,13,45,892.0,81.0,3.95,20.0,605.5,428.2,325.05
2016,2,14,14,0,883.0,81.0,3.9,20.0,584.0,385.47,287.14
2016,2,14,14,15,873.0,79.5,3.8,19.5,556.0,340.08,246.92
2016,2,14,14,30,863.0,78.0,3.7,19.0,528.0,293.98,205.62
2016,2,14,14,45,843.5,77.0,3.6,19.0,492.5,241.01,158.99
2016,2,14,15,0,824.0,76.0,3.5,19.0,457.0,193.15,117.95
2016,2,14,15,15,801.0,73.0,3.3,18.5,416.5,144.19,79.96
2016,2,14,15,30,778.0,70.0,3.1,18.0,376.0,96.85,50.32
2016,2,14,15,45,738.5,67.5,2.9,18.0,330.5,51.65,39.93
2016,2,14,16,0,699.0,65.0,2.7,18.0,285.0,48.68,37.39
2016,2,14,16,15,649.0,59.5,2.55,17.5,238.0,41.75,31.33
2016,2,14,16,30,599.0,54.0,2.4,17.0,191.0,39.21,29.03
2016,2,14,16,45,511.5,47.0,2.25,16.5,144.5,35.28,25.35
2016,2,14,17,0,424.0,40.0,2.1,16.0,98.0,31.3,21.37
2016,2,14,17,15,212.0,31.0,2.05,15.5,60.0,24.27,13.42
2016,2,14,17,30,0.0,22.0,2.0,15.0,22.0,20.97,0.0
2016,2,14,17,45,0.0,11.0,2.0,15.0,11.0,10.48,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,224.5,13.0,1.6,13.5,34.5,128.98,0.0
2016,2,15,7,30,449.0,26.0,1.8,14.0,69.0,269.89,200.34
2016,2,15,7,45,546.0,33.0,2.05,14.5,115.5,343.13,274.48
2016,2,15,8,0,643.0,40.0,2.3,15.0,162.0,421.36,342.81
2016,2,15,8,15,698.5,45.0,2.35,15.5,211.0,477.27,390.48
2016,2,15,8,30,754.0,50.0,2.4,16.0,260.0,534.09,436.69
2016,2,15,8,45,790.5,53.5,2.45,16.5,307.5,577.45,470.62
2016,2,15,9,0,827.0,57.0,2.5,17.0,355.0,619.82,502.5
2016,2,15,9,15,851.5,59.5,2.45,17.0,399.0,646.65,522.1
2016,2,15,9,30,876.0,62.0,2.4,17.0,443.0,676.32,542.68
2016,2,15,9,45,893.5,63.5,2.4,17.5,482.0,697.56,555.9
2016,2,15,10,0,911.0,65.0,2.4,18.0,521.0,716.04,567.0
2016,2,15,10,15,923.0,66.5,2.4,18.5,553.5,727.69,573.08
2016,2,15,10,30,935.0,68.0,2.4,19.0,586.0,736.13,576.94
2016,2,15,10,45,943.5,69.0,2.45,19.5,611.5,738.23,576.66
2016,2,15,11,0,952.0,70.0,2.5,20.0,637.0,736.95,574.12
2016,2,15,11,15,957.0,71.0,2.5,20.0,654.5,729.84,568.37
2016,2,15,11,30,962.0,72.0,2.5,20.0,672.0,719.34,560.19
2016,2,15,11,45,964.0,72.5,2.55,20.5,682.0,702.96,546.28
2016,2,15,12,0,966.0,73.0,2.6,21.0,692.0,683.36,529.92
2016,2,15,12,15,966.5,73.0,2.65,21.0,693.5,659.17,511.02
2016,2,15,12,30,967.0,73.0,2.7,21.0,695.0,631.99,489.56
2016,2,15,12,45,960.0,75.0,2.75,21.0,688.0,599.79,463.89
2016,2,15,13,0,953.0,77.0,2.8,21.0,681.0,565.23,435.9
2016,2,15,13,15,948.5,76.5,2.8,21.0,666.5,527.34,404.63
2016,2,15,13,30,944.0,76.0,2.8,21.0,652.0,487.38,370.98
2016,2,15,13,45,935.0,75.5,2.8,21.0,629.5,443.72,333.71
2016,2,15,14,0,926.0,75.0,2.8,21.0,607.0,398.73,294.52
2016,2,15,14,15,915.0,73.5,2.65,20.5,577.5,351.11,252.85
2016,2,15,14,30,904.0,72.0,2.5,20.0,548.0,302.81,210.04
2016,2,15,14,45,887.0,70.5,2.45,20.0,512.0,252.73,165.82
2016,2,15,15,0,870.0,69.0,2.4,20.0,476.0,202.98,123.25
2016,2,15,15,15,848.0,66.5,2.1,19.5,434.5,146.94,79.46
2016,2,15,15,30,826.0,64.0,1.8,19.0,393.0,97.54,48.16
2016,2,15,15,45,792.5,61.5,1.55,19.0,347.0,49.69,38.04
2016,2,15,16,0,759.0,59.0,1.3,19.0,301.0,43.52,32.73
2016,2,15,16,15,712.0,54.5,1.25,18.0,252.5,41.38,30.97
2016,2,15,16,30,665.0,50.0,1.2,17.0,204.0,39.25,29.11
2016,2,15,16,45,589.0,43.0,1.15,16.5,156.0,34.73,24.92
2016,2,15,17,0,513.0,36.0,1.1,16.0,108.0,30.13,20.45
2016,2,15,17,15,377.0,26.0,1.1,15.5,67.5,20.4,10.71
2016,2,15,17,30,241.0,16.0,1.1,15.0,27.0,12.88,0.0
2016,2,15,17,45,120.5,8.0,1.1,15.0,13.5,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,14.0,1.0,13.5,35.0,129.38,0.0
2016,2,16,7,30,426.0,28.0,1.1,14.0,70.0,262.37,197.09
2016,2,16,7,45,519.0,36.0,1.2,14.5,116.5,334.59,267.02
2016,2,16,8,0,612.0,44.0,1.3,15.0,163.0,411.51,332.94
2016,2,16,8,15,668.5,49.5,1.3,15.5,211.5,468.15,380.02
2016,2,16,8,30,725.0,55.0,1.3,16.0,260.0,525.73,425.61
2016,2,16,8,45,761.0,59.0,1.3,16.5,307.5,568.95,458.34
2016,2,16,9,0,797.0,63.0,1.3,17.0,355.0,611.17,489.04
2016,2,16,9,15,822.0,66.0,1.35,17.5,398.5,643.42,511.72
2016,2,16,9,30,847.0,69.0,1.4,18.0,442.0,673.57,531.81
2016,2,16,9,45,869.5,69.5,1.45,19.0,481.0,691.91,541.92
2016,2,16,10,0,892.0,70.0,1.5,20.0,520.0,712.52,553.62
2016,2,16,10,15,904.0,71.5,1.5,20.0,552.5,724.05,560.44
2016,2,16,10,30,916.0,73.0,1.5,20.0,585.0,732.44,565.2
2016,2,16,10,45,923.0,75.0,1.5,20.5,610.0,734.61,564.65
2016,2,16,11,0,930.0,77.0,1.5,21.0,635.0,733.44,561.95
2016,2,16,11,15,935.5,77.5,1.5,21.5,652.5,726.24,555.21
2016,2,16,11,30,941.0,78.0,1.5,22.0,670.0,715.72,546.17
2016,2,16,11,45,942.5,79.0,1.5,22.5,679.5,699.78,532.73
2016,2,16,12,0,944.0,80.0,1.5,23.0,689.0,680.67,516.99
2016,2,16,12,15,944.5,80.0,1.5,23.0,691.0,656.86,498.77
2016,2,16,12,30,945.0,80.0,1.5,23.0,693.0,630.11,478.16
2016,2,16,12,45,944.5,79.0,1.55,23.0,686.5,599.02,454.35
2016,2,16,13,0,944.0,78.0,1.6,23.0,680.0,565.31,428.03
2016,2,16,13,15,939.5,77.0,1.65,23.0,665.5,527.19,397.75
2016,2,16,13,30,935.0,76.0,1.7,23.0,651.0,487.03,365.1
2016,2,16,13,45,927.0,75.5,1.75,23.0,629.0,444.05,329.4
2016,2,16,14,0,919.0,75.0,1.8,23.0,607.0,399.67,291.65
2016,2,16,14,15,908.5,73.5,1.75,23.0,577.5,352.43,250.69
2016,2,16,14,30,898.0,72.0,1.7,23.0,548.0,304.47,208.61
2016,2,16,14,45,884.0,69.5,1.7,23.0,512.5,254.39,165.08
2016,2,16,15,0,870.0,67.0,1.7,23.0,477.0,204.39,122.76
2016,2,16,15,15,849.0,64.5,1.5,22.5,436.0,153.85,83.67
2016,2,16,15,30,828.0,62.0,1.3,22.0,395.0,98.82,47.64
2016,2,16,15,45,799.0,59.0,1.1,22.0,349.5,50.37,29.9
2016,2,16,16,0,770.0,56.0,0.9,22.0,304.0,40.9,30.03
2016,2,16,16,15,725.0,51.5,0.95,21.0,256.0,38.66,28.21
2016,2,16,16,30,680.0,47.0,1.0,20.0,208.0,36.39,26.26
2016,2,16,16,45,607.5,41.0,1.05,19.5,160.0,32.7,22.86
2016,2,16,17,0,535.0,35.0,1.1,19.0,112.0,28.97,19.23
2016,2,16,17,15,267.5,32.0,1.1,18.5,70.5,25.84,15.14
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,24.51,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,15.0,3.45,15.0,15.0,13.92,0.0
2016,2,17,7,30,0.0,30.0,3.6,15.0,30.0,29.56,17.82
2016,2,17,7,45,1.5,49.5,3.8,15.5,50.0,51.6,37.3
2016,2,17,8,0,3.0,69.0,4.0,16.0,70.0,72.66,55.54
2016,2,17,8,15,11.5,88.0,4.1,16.0,91.5,96.74,76.36
2016,2,17,8,30,20.0,107.0,4.2,16.0,113.0,120.97,97.07
2016,2,17,8,45,25.5,125.0,4.35,16.5,134.0,150.45,121.57
2016,2,17,9,0,31.0,143.0,4.5,17.0,155.0,172.34,139.39
2016,2,17,9,15,274.0,140.5,4.65,17.0,261.5,350.09,289.46
2016,2,17,9,30,517.0,138.0,4.8,17.0,368.0,526.93,432.9
2016,2,17,9,45,258.5,134.5,4.95,17.0,249.5,333.15,274.23
2016,2,17,10,0,0.0,131.0,5.1,17.0,131.0,124.37,97.84
2016,2,17,10,15,0.0,140.5,5.25,17.0,140.5,133.29,105.15
2016,2,17,10,30,0.0,150.0,5.4,17.0,150.0,142.17,112.22
2016,2,17,10,45,20.5,201.0,5.55,17.5,213.5,206.54,164.66
2016,2,17,11,0,41.0,252.0,5.7,18.0,277.0,278.04,221.74
2016,2,17,11,15,214.0,258.5,5.8,18.0,394.0,407.55,327.72
2016,2,17,11,30,387.0,265.0,5.9,18.0,511.0,530.57,425.46
2016,2,17,11,45,404.0,265.0,6.0,18.0,525.0,530.86,424.92
2016,2,17,12,0,421.0,265.0,6.1,18.0,539.0,533.64,426.52
2016,2,17,12,15,364.0,280.5,6.1,17.5,518.0,494.98,395.67
2016,2,17,12,30,307.0,296.0,6.1,17.0,497.0,461.97,369.16
2016,2,17,12,45,289.0,300.0,6.15,17.0,487.5,441.76,352.48
2016,2,17,13,0,271.0,304.0,6.2,17.0,478.0,421.65,335.81
2016,2,17,13,15,281.5,295.5,6.1,17.0,473.0,404.7,321.58
2016,2,17,13,30,292.0,287.0,6.0,17.0,468.0,386.47,306.05
2016,2,17,13,45,301.5,270.5,5.95,17.0,452.0,359.79,283.63
2016,2,17,14,0,311.0,254.0,5.9,17.0,436.0,332.09,259.98
2016,2,17,14,15,506.0,195.5,5.75,16.5,474.0,325.23,248.88
2016,2,17,14,30,701.0,137.0,5.6,16.0,512.0,302.11,221.64
2016,2,17,14,45,700.0,126.5,5.5,16.0,480.0,256.02,179.92
2016,2,17,15,0,699.0,116.0,5.4,16.0,448.0,209.3,138.64
2016,2,17,15,15,554.5,129.0,5.25,15.5,378.5,164.07,107.68
2016,2,17,15,30,410.0,142.0,5.1,15.0,309.0,131.54,90.77
2016,2,17,15,45,378.5,132.5,4.95,15.0,272.5,98.5,73.97
2016,2,17,16,0,347.0,123.0,4.8,15.0,236.0,92.27,76.42
2016,2,17,16,15,314.5,107.0,4.7,15.0,197.5,81.52,66.92
2016,2,17,16,30,282.0,91.0,4.6,15.0,159.0,70.39,56.91
2016,2,17,16,45,232.0,73.5,4.6,15.0,121.0,57.77,45.37
2016,2,17,17,0,182.0,56.0,4.6,15.0,83.0,44.74,33.27
2016,2,17,17,15,91.0,38.5,4.75,14.5,52.0,31.25,20.1
2016,2,17,17,30,0.0,21.0,4.9,14.0,21.0,18.88,0.0
2016,2,17,17,45,0.0,10.5,5.1,14.0,10.5,10.01,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,33.5,20.5,2.9,11.0,24.0,43.56,7.82
2016,2,18,7,30,67.0,41.0,3.0,11.0,48.0,92.03,69.28
2016,2,18,7,45,114.0,61.5,3.1,11.5,81.5,142.33,114.99
2016,2,18,8,0,161.0,82.0,3.2,12.0,115.0,203.49,168.38
2016,2,18,8,15,191.0,101.5,3.3,12.0,150.5,246.37,205.91
2016,2,18,8,30,221.0,121.0,3.4,12.0,186.0,290.07,243.3
2016,2,18,8,45,262.5,132.0,3.55,12.5,221.5,330.9,277.37
2016,2,18,9,0,304.0,143.0,3.7,13.0,257.0,373.02,311.72
2016,2,18,9,15,182.5,165.5,3.75,13.0,236.0,308.4,256.29
2016,2,18,9,30,61.0,188.0,3.8,13.0,215.0,239.44,196.57
2016,2,18,9,45,403.5,154.0,3.85,13.5,359.0,469.91,389.3
2016,2,18,10,0,746.0,120.0,3.9,14.0,503.0,680.6,555.33
2016,2,18,10,15,762.5,122.5,3.9,14.0,535.0,694.95,563.99
2016,2,18,10,30,779.0,125.0,3.9,14.0,567.0,706.49,571.63
2016,2,18,10,45,795.0,125.5,3.9,14.0,593.5,712.55,575.16
2016,2,18,11,0,811.0,126.0,3.9,14.0,620.0,713.62,575.0
2016,2,18,11,15,818.5,127.0,3.85,14.0,638.0,708.51,569.86
2016,2,18,11,30,826.0,128.0,3.8,14.0,656.0,700.3,562.39
2016,2,18,11,45,831.0,128.5,3.8,14.0,666.0,686.85,551.09
2016,2,18,12,0,836.0,129.0,3.8,14.0,676.0,670.41,537.43
2016,2,18,12,15,543.5,218.5,3.75,14.0,574.5,551.84,442.14
2016,2,18,12,30,251.0,308.0,3.7,14.0,473.0,438.69,350.43
2016,2,18,12,45,125.5,228.0,3.65,14.5,310.5,284.28,227.72
2016,2,18,13,0,0.0,148.0,3.6,15.0,148.0,137.47,108.13
2016,2,18,13,15,8.0,187.0,3.55,15.0,192.5,176.56,140.26
2016,2,18,13,30,16.0,226.0,3.5,15.0,237.0,213.98,170.46
2016,2,18,13,45,105.5,249.0,3.45,15.0,312.0,264.51,210.31
2016,2,18,14,0,195.0,272.0,3.4,15.0,387.0,307.85,242.82
2016,2,18,14,15,136.0,254.5,3.3,14.5,333.0,261.99,206.8
2016,2,18,14,30,77.0,237.0,3.2,14.0,279.0,225.34,178.81
2016,2,18,14,45,424.0,168.0,3.15,14.0,374.0,230.22,169.92
2016,2,18,15,0,771.0,99.0,3.1,14.0,469.0,210.34,137.07
2016,2,18,15,15,745.5,95.0,2.85,13.5,427.5,161.85,97.78
2016,2,18,15,30,720.0,91.0,2.6,13.0,386.0,115.33,65.83
2016,2,18,15,45,694.5,84.0,2.35,13.0,342.0,68.66,44.14
2016,2,18,16,0,669.0,77.0,2.1,13.0,298.0,52.72,41.78
2016,2,18,16,15,618.0,71.0,1.85,12.5,250.5,50.23,39.65
2016,2,18,16,30,567.0,65.0,1.6,12.0,203.0,47.71,37.37
2016,2,18,16,45,495.5,55.5,1.35,11.5,157.0,41.99,32.04
2016,2,18,17,0,424.0,46.0,1.1,11.0,111.0,36.05,26.31
2016,2,18,17,15,295.5,34.0,1.1,10.5,70.5,27.37,17.52
2016,2,18,17,30,167.0,22.0,1.1,10.0,30.0,17.45,0.0
2016,2,18,17,45,83.5,11.0,1.1,10.0,15.0,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.5,17.5,2.75,10.5,37.5,124.78,49.2
2016,2,19,7,30,359.0,35.0,3.0,11.0,75.0,248.52,196.06
2016,2,19,7,45,449.0,44.5,3.25,11.5,120.0,319.15,262.3
2016,2,19,8,0,539.0,54.0,3.5,12.0,165.0,394.71,328.74
2016,2,19,8,15,596.5,60.5,3.6,12.5,213.0,451.26,377.43
2016,2,19,8,30,654.0,67.0,3.7,13.0,261.0,509.1,425.27
2016,2,19,8,45,690.5,72.0,3.85,13.5,307.0,552.25,459.84
2016,2,19,9,0,727.0,77.0,4.0,14.0,353.0,594.66,492.76
2016,2,19,9,15,488.0,133.5,4.0,14.0,328.5,502.16,415.56
2016,2,19,9,30,249.0,190.0,4.0,14.0,304.0,393.17,323.88
2016,2,19,9,45,253.5,207.5,4.05,14.5,331.5,415.05,340.37
2016,2,19,10,0,258.0,225.0,4.1,15.0,359.0,435.72,355.18
2016,2,19,10,15,548.5,161.0,4.1,15.0,468.0,581.55,474.06
2016,2,19,10,30,839.0,97.0,4.1,15.0,577.0,720.13,581.77
2016,2,19,10,45,683.5,152.5,4.15,15.0,554.5,665.22,536.3
2016,2,19,11,0,528.0,208.0,4.2,15.0,532.0,600.48,483.54
2016,2,19,11,15,416.5,248.0,4.15,15.0,508.5,553.58,444.63
2016,2,19,11,30,305.0,288.0,4.1,15.0,485.0,501.07,401.36
2016,2,19,11,45,296.0,295.0,4.05,15.0,488.0,492.17,393.76
2016,2,19,12,0,287.0,302.0,4.0,15.0,491.0,482.4,385.32
2016,2,19,12,15,163.5,290.5,3.85,15.0,398.5,379.81,303.37
2016,2,19,12,30,40.0,279.0,3.7,15.0,306.0,285.35,227.08
2016,2,19,12,45,230.0,272.0,3.55,15.0,422.5,385.43,308.1
2016,2,19,13,0,420.0,265.0,3.4,15.0,539.0,468.73,372.3
2016,2,19,13,15,360.0,273.0,3.2,14.5,504.5,425.88,337.61
2016,2,19,13,30,300.0,281.0,3.0,14.0,470.0,387.32,306.81
2016,2,19,13,45,232.0,278.5,2.9,14.0,421.5,341.82,270.4
2016,2,19,14,0,164.0,276.0,2.8,14.0,373.0,300.49,237.64
2016,2,19,14,15,224.5,255.5,2.8,13.5,381.5,292.19,229.55
2016,2,19,14,30,285.0,235.0,2.8,13.0,390.0,274.64,212.93
2016,2,19,14,45,142.5,127.0,2.8,13.0,204.5,138.91,105.88
2016,2,19,15,0,0.0,19.0,2.8,13.0,19.0,17.64,9.44
2016,2,19,15,15,0.0,34.5,2.55,13.0,34.5,32.04,21.84
2016,2,19,15,30,0.0,50.0,2.3,13.0,50.0,46.47,34.25
2016,2,19,15,45,0.0,44.0,2.1,13.0,44.0,40.87,29.53
2016,2,19,16,0,0.0,38.0,1.9,13.0,38.0,35.28,26.17
2016,2,19,16,15,0.0,32.0,1.65,12.5,32.0,29.69,21.21
2016,2,19,16,30,0.0,26.0,1.4,12.0,26.0,24.11,16.17
2016,2,19,16,45,0.0,20.0,1.15,12.0,20.0,18.54,11.03
2016,2,19,17,0,0.0,14.0,0.9,12.0,14.0,12.97,5.86
2016,2,19,17,15,0.0,9.0,0.85,11.5,9.0,8.33,1.45
2016,2,19,17,30,0.0,4.0,0.8,11.0,4.0,3.7,0.0
2016,2,19,17,45,0.0,2.0,0.8,11.0,2.0,1.91,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,89.0,21.0,1.25,7.5,31.0,77.1,36.5
2016,2,20,7,30,178.0,42.0,1.3,8.0,62.0,167.28,132.98
2016,2,20,7,45,225.5,60.0,1.4,8.5,99.0,218.44,180.41
2016,2,20,8,0,273.0,78.0,1.5,9.0,136.0,272.1,227.79
2016,2,20,8,15,304.5,95.0,1.45,9.5,174.5,316.88,266.03
2016,2,20,8,30,336.0,112.0,1.4,10.0,213.0,362.27,303.3
2016,2,20,8,45,371.5,121.5,1.4,10.5,250.5,401.75,334.9
2016,2,20,9,0,407.0,131.0,1.4,11.0,288.0,441.48,365.75
2016,2,20,9,15,499.0,127.5,1.3,11.0,341.5,504.89,415.41
2016,2,20,9,30,591.0,124.0,1.2,11.0,395.0,574.82,468.11
2016,2,20,9,45,490.5,163.5,1.2,11.5,401.0,546.0,441.85
2016,2,20,10,0,390.0,203.0,1.2,12.0,407.0,506.96,408.8
2016,2,20,10,15,623.0,152.5,1.15,12.5,501.5,633.28,505.59
2016,2,20,10,30,856.0,102.0,1.1,13.0,596.0,741.56,582.76
2016,2,20,10,45,611.0,181.0,1.05,13.5,541.0,645.35,506.23
2016,2,20,11,0,366.0,260.0,1.0,14.0,486.0,533.18,418.51
2016,2,20,11,15,417.0,253.5,0.95,14.0,518.0,561.22,439.84
2016,2,20,11,30,468.0,247.0,0.9,14.0,550.0,579.4,452.41
2016,2,20,11,45,474.5,248.0,0.9,14.5,559.5,571.97,445.23
2016,2,20,12,0,481.0,249.0,0.9,15.0,569.0,562.61,436.89
2016,2,20,12,15,429.5,266.5,0.95,15.0,553.0,530.69,412.41
2016,2,20,12,30,378.0,284.0,1.0,15.0,537.0,496.82,386.58
2016,2,20,12,45,435.5,262.5,1.1,15.0,551.0,495.8,386.4
2016,2,20,13,0,493.0,241.0,1.2,15.0,565.0,487.72,380.16
2016,2,20,13,15,695.5,169.5,1.2,15.0,615.5,502.98,390.61
2016,2,20,13,30,898.0,98.0,1.2,15.0,666.0,504.42,388.43
2016,2,20,13,45,890.0,96.5,1.3,15.0,643.5,458.69,350.5
2016,2,20,14,0,882.0,95.0,1.4,15.0,621.0,413.79,312.32
2016,2,20,14,15,871.0,93.0,1.4,15.0,592.0,366.43,270.88
2016,2,20,14,30,860.0,91.0,1.4,15.0,563.0,318.53,228.28
2016,2,20,14,45,849.5,87.0,1.45,15.0,527.5,268.73,183.94
2016,2,20,15,0,839.0,83.0,1.5,15.0,492.0,218.83,140.15
2016,2,20,15,15,817.5,80.0,1.4,14.5,450.5,168.45,99.09
2016,2,20,15,30,796.0,77.0,1.3,14.0,409.0,119.55,64.84
2016,2,20,15,45,769.5,72.0,1.25,14.0,363.5,70.56,41.34
2016,2,20,16,0,743.0,67.0,1.2,14.0,318.0,49.3,38.57
2016,2,20,16,15,697.5,62.0,1.15,13.0,269.5,47.0,36.7
2016,2,20,16,30,652.0,57.0,1.1,12.0,221.0,40.7,31.13
2016,2,20,16,45,579.0,50.0,1.05,11.5,172.0,36.88,27.55
2016,2,20,17,0,506.0,43.0,1.0,11.0,123.0,32.96,23.69
2016,2,20,17,15,383.5,32.0,1.0,10.5,80.0,25.15,15.96
2016,2,20,17,30,261.0,21.0,1.0,10.0,37.0,16.95,1.91
2016,2,20,17,45,130.5,10.5,1.05,10.0,18.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.0,7.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,8.0,13.0,12.39,0.0
2016,2,21,7,15,219.0,24.0,1.2,8.5,50.0,155.62,89.77
2016,2,21,7,30,438.0,35.0,1.4,9.0,87.0,291.91,233.63
2016,2,21,7,45,528.0,43.0,1.6,10.0,135.5,364.16,299.33
2016,2,21,8,0,618.0,51.0,1.8,11.0,184.0,441.19,365.32
2016,2,21,8,15,672.5,57.0,1.85,11.5,234.5,494.04,409.82
2016,2,21,8,30,727.0,63.0,1.9,12.0,285.0,552.42,456.59
2016,2,21,8,45,766.5,66.0,2.0,12.5,334.0,597.72,491.71
2016,2,21,9,0,806.0,69.0,2.1,13.0,383.0,642.04,524.99
2016,2,21,9,15,831.0,72.5,2.1,13.0,427.5,675.57,548.85
2016,2,21,9,30,856.0,76.0,2.1,13.0,472.0,706.93,570.67
2016,2,21,9,45,875.5,77.5,2.1,13.5,512.0,729.52,584.67
2016,2,21,10,0,895.0,79.0,2.1,14.0,552.0,744.54,593.06
2016,2,21,10,15,908.0,81.0,2.1,14.0,585.0,757.42,601.06
2016,2,21,10,30,921.0,83.0,2.1,14.0,618.0,767.09,606.84
2016,2,21,10,45,930.0,84.0,2.1,14.5,644.0,769.44,606.34
2016,2,21,11,0,939.0,85.0,2.1,15.0,670.0,768.42,603.63
2016,2,21,11,15,944.5,86.0,2.1,15.0,688.5,761.48,597.97
2016,2,21,11,30,950.0,87.0,2.1,15.0,707.0,751.15,590.07
2016,2,21,11,45,953.0,87.5,2.15,15.5,717.0,735.23,577.24
2016,2,21,12,0,956.0,88.0,2.2,16.0,727.0,716.04,561.33
2016,2,21,12,15,956.5,88.0,2.2,16.0,729.0,691.59,542.12
2016,2,21,12,30,957.0,88.0,2.2,16.0,731.0,664.16,520.43
2016,2,21,12,45,955.5,87.5,2.25,16.0,724.5,632.24,495.27
2016,2,21,13,0,954.0,87.0,2.3,16.0,718.0,597.7,467.56
2016,2,21,13,15,949.5,86.0,2.35,16.0,703.0,558.73,435.81
2016,2,21,13,30,945.0,85.0,2.4,16.0,688.0,517.69,401.62
2016,2,21,13,45,935.0,85.5,2.5,16.0,664.5,473.79,364.42
2016,2,21,14,0,925.0,86.0,2.6,16.0,641.0,428.6,325.15
2016,2,21,14,15,914.0,84.5,2.6,15.5,611.0,380.29,282.86
2016,2,21,14,30,903.0,83.0,2.6,15.0,581.0,331.28,239.12
2016,2,21,14,45,884.0,81.5,2.6,15.0,543.5,275.1,189.16
2016,2,21,15,0,865.0,80.0,2.6,15.0,506.0,223.97,144.02
2016,2,21,15,15,843.5,77.5,2.4,14.5,463.5,172.57,101.54
2016,2,21,15,30,822.0,75.0,2.2,14.0,421.0,122.61,65.91
2016,2,21,15,45,790.0,71.5,2.0,14.0,374.0,73.19,41.74
2016,2,21,16,0,758.0,68.0,1.8,14.0,327.0,50.0,39.18
2016,2,21,16,15,712.0,63.0,1.65,13.0,277.5,47.72,37.34
2016,2,21,16,30,666.0,58.0,1.5,12.0,228.0,41.38,31.73
2016,2,21,16,45,595.5,50.5,1.4,11.5,178.0,37.16,27.81
2016,2,21,17,0,525.0,43.0,1.3,11.0,128.0,32.8,23.58
2016,2,21,17,15,402.0,32.5,1.3,10.5,84.0,25.45,16.33
2016,2,21,17,30,279.0,22.0,1.3,10.0,40.0,17.76,3.91
2016,2,21,17,45,139.5,11.0,1.3,10.0,20.0,10.48,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
