Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,9.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,10.0,16.0,15.25,0.0
2016,2,22,7,15,238.0,25.0,1.25,10.0,54.5,168.4,106.14
2016,2,22,7,30,476.0,34.0,1.5,10.0,93.0,312.08,250.14
2016,2,22,7,45,558.5,41.5,1.75,10.5,141.5,376.26,309.59
2016,2,22,8,0,641.0,49.0,2.0,11.0,190.0,450.42,373.94
2016,2,22,8,15,693.0,54.5,2.1,11.5,240.5,506.74,421.2
2016,2,22,8,30,745.0,60.0,2.2,12.0,291.0,563.66,466.97
2016,2,22,8,45,779.0,64.0,2.35,12.5,339.0,607.02,500.75
2016,2,22,9,0,813.0,68.0,2.5,13.0,387.0,649.21,532.4
2016,2,22,9,15,837.0,70.5,2.6,13.5,431.5,681.06,554.54
2016,2,22,9,30,861.0,73.0,2.7,14.0,476.0,710.72,574.7
2016,2,22,9,45,878.5,75.5,2.85,14.5,515.5,728.22,585.85
2016,2,22,10,0,896.0,78.0,3.0,15.0,555.0,748.03,598.74
2016,2,22,10,15,908.5,79.5,3.0,15.5,588.0,760.03,605.06
2016,2,22,10,30,921.0,81.0,3.0,16.0,621.0,768.85,609.17
2016,2,22,10,45,928.5,83.0,3.05,16.5,646.5,771.25,609.0
2016,2,22,11,0,936.0,85.0,3.1,17.0,672.0,770.26,606.56
2016,2,22,11,15,941.5,85.5,3.15,17.0,690.5,762.82,600.73
2016,2,22,11,30,947.0,86.0,3.2,17.0,709.0,752.0,592.63
2016,2,22,11,45,948.5,87.5,3.25,17.5,719.0,736.12,579.75
2016,2,22,12,0,950.0,89.0,3.3,18.0,729.0,717.03,563.57
2016,2,22,12,15,951.0,89.0,3.35,18.0,731.0,692.98,544.66
2016,2,22,12,30,952.0,89.0,3.4,18.0,733.0,665.93,523.22
2016,2,22,12,45,945.0,91.0,3.45,18.0,725.0,633.33,497.15
2016,2,22,13,0,938.0,93.0,3.5,18.0,717.0,598.41,468.81
2016,2,22,13,15,934.0,92.0,3.5,18.0,703.0,560.1,437.18
2016,2,22,13,30,930.0,91.0,3.5,18.0,689.0,519.72,403.2
2016,2,22,13,45,924.0,89.5,3.5,18.0,666.5,476.15,365.92
2016,2,22,14,0,918.0,88.0,3.5,18.0,644.0,431.05,326.5
2016,2,22,14,15,908.5,86.5,3.4,17.5,614.5,383.43,284.69
2016,2,22,14,30,899.0,85.0,3.3,17.0,585.0,334.99,241.4
2016,2,22,14,45,885.0,82.5,3.2,17.0,549.0,279.22,191.69
2016,2,22,15,0,871.0,80.0,3.1,17.0,513.0,228.02,146.34
2016,2,22,15,15,851.0,77.5,2.8,16.5,471.0,176.39,103.57
2016,2,22,15,30,831.0,75.0,2.5,16.0,429.0,126.03,67.34
2016,2,22,15,45,801.5,71.5,2.2,16.0,382.0,76.07,42.16
2016,2,22,16,0,772.0,68.0,1.9,16.0,335.0,49.85,38.7
2016,2,22,16,15,729.0,63.0,1.75,15.0,285.5,47.57,36.89
2016,2,22,16,30,686.0,58.0,1.6,14.0,236.0,45.28,34.95
2016,2,22,16,45,616.5,51.0,1.45,13.5,185.5,37.44,27.84
2016,2,22,17,0,547.0,44.0,1.3,13.0,135.0,33.54,24.06
2016,2,22,17,15,426.0,34.0,1.3,12.5,90.0,26.7,17.34
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,19.56,6.17
2016,2,22,17,45,152.5,12.0,1.35,11.5,22.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,11.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,12.0,18.0,17.16,0.0
2016,2,23,7,15,234.0,28.0,0.6,12.0,58.0,172.22,114.63
2016,2,23,7,30,468.0,38.0,0.6,12.0,98.0,314.66,249.46
2016,2,23,7,45,555.0,46.0,0.6,12.0,148.0,387.35,313.11
2016,2,23,8,0,642.0,54.0,0.6,12.0,198.0,464.4,377.21
2016,2,23,8,15,695.5,60.0,0.65,12.5,249.5,517.69,420.16
2016,2,23,8,30,749.0,66.0,0.7,13.0,301.0,576.57,465.33
2016,2,23,8,45,745.0,67.5,0.75,13.5,332.5,592.11,476.46
2016,2,23,9,0,741.0,69.0,0.8,14.0,364.0,604.76,485.15
2016,2,23,9,15,705.0,88.0,0.9,14.5,393.5,615.71,491.73
2016,2,23,9,30,669.0,107.0,1.0,15.0,423.0,619.68,492.91
2016,2,23,9,45,792.5,94.5,1.1,15.5,498.5,696.63,548.43
2016,2,23,10,0,916.0,82.0,1.2,16.0,574.0,771.2,599.27
2016,2,23,10,15,928.0,83.5,1.2,16.5,607.5,782.86,604.16
2016,2,23,10,30,940.0,85.0,1.2,17.0,641.0,791.25,607.61
2016,2,23,10,45,948.5,86.5,1.3,17.5,667.0,793.69,608.3
2016,2,23,11,0,957.0,88.0,1.4,18.0,693.0,792.67,606.76
2016,2,23,11,15,961.5,88.5,1.35,18.0,711.0,784.22,599.68
2016,2,23,11,30,966.0,89.0,1.3,18.0,729.0,772.34,590.46
2016,2,23,11,45,967.0,90.5,1.3,18.5,738.5,755.69,577.57
2016,2,23,12,0,968.0,92.0,1.3,19.0,748.0,735.78,561.46
2016,2,23,12,15,967.5,92.0,1.2,19.0,749.5,710.24,541.28
2016,2,23,12,30,967.0,92.0,1.1,19.0,751.0,681.74,518.8
2016,2,23,12,45,963.5,92.0,1.05,19.5,743.5,648.65,492.32
2016,2,23,13,0,960.0,92.0,1.0,20.0,736.0,613.03,463.68
2016,2,23,13,15,954.5,91.5,0.9,20.0,720.0,573.58,432.2
2016,2,23,13,30,949.0,91.0,0.8,20.0,704.0,532.1,398.59
2016,2,23,13,45,939.0,90.5,0.75,20.0,680.0,486.85,361.84
2016,2,23,14,0,929.0,90.0,0.7,20.0,656.0,440.34,323.22
2016,2,23,14,15,917.5,88.0,0.65,20.0,625.5,391.0,281.59
2016,2,23,14,30,906.0,86.0,0.6,20.0,595.0,341.02,238.66
2016,2,23,14,45,890.0,84.0,0.55,20.5,557.5,284.72,190.28
2016,2,23,15,0,874.0,82.0,0.5,21.0,520.0,233.19,146.15
2016,2,23,15,15,852.5,79.0,0.5,20.0,476.5,180.64,104.39
2016,2,23,15,30,831.0,76.0,0.5,19.0,433.0,129.54,68.44
2016,2,23,15,45,798.5,72.5,0.55,18.5,385.5,79.31,43.04
2016,2,23,16,0,766.0,69.0,0.6,18.0,338.0,50.47,38.92
2016,2,23,16,15,721.5,64.0,0.7,17.5,287.5,48.23,37.11
2016,2,23,16,30,677.0,59.0,0.8,17.0,237.0,41.85,31.51
2016,2,23,16,45,599.0,53.0,0.9,16.5,186.0,38.93,28.83
2016,2,23,17,0,521.0,47.0,1.0,16.0,135.0,36.01,25.95
2016,2,23,17,15,403.5,36.0,1.0,15.5,90.0,28.36,18.61
2016,2,23,17,30,286.0,25.0,1.0,15.0,45.0,20.34,7.62
2016,2,23,17,45,143.0,12.5,1.05,14.5,22.5,11.91,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,2,24,7,15,200.0,28.5,0.9,10.5,55.0,158.52,110.97
2016,2,24,7,30,400.0,40.0,1.0,11.0,93.0,283.55,227.96
2016,2,24,7,45,486.5,49.0,1.1,12.0,141.0,355.32,290.61
2016,2,24,8,0,573.0,58.0,1.2,13.0,189.0,431.55,354.11
2016,2,24,8,15,626.0,64.0,1.1,13.5,238.0,487.02,398.43
2016,2,24,8,30,679.0,70.0,1.0,14.0,287.0,543.43,441.26
2016,2,24,8,45,718.5,74.0,0.95,14.5,335.0,588.75,474.13
2016,2,24,9,0,758.0,78.0,0.9,15.0,383.0,630.4,503.12
2016,2,24,9,15,783.5,81.5,0.9,15.5,427.0,663.76,524.86
2016,2,24,9,30,809.0,85.0,0.9,16.0,471.0,695.07,544.65
2016,2,24,9,45,829.0,87.0,0.9,16.5,510.0,718.3,558.39
2016,2,24,10,0,849.0,89.0,0.9,17.0,549.0,738.84,570.19
2016,2,24,10,15,861.5,91.0,0.85,17.5,581.5,750.92,575.4
2016,2,24,10,30,874.0,93.0,0.8,18.0,614.0,759.88,578.57
2016,2,24,10,45,882.5,95.0,0.8,18.5,639.5,758.47,575.48
2016,2,24,11,0,891.0,97.0,0.8,19.0,665.0,758.32,573.54
2016,2,24,11,15,896.5,98.0,0.7,19.0,682.5,751.66,566.9
2016,2,24,11,30,902.0,99.0,0.6,19.0,700.0,741.75,558.25
2016,2,24,11,45,903.5,100.0,0.55,19.5,709.5,725.86,545.16
2016,2,24,12,0,905.0,101.0,0.5,20.0,719.0,706.91,529.44
2016,2,24,12,15,905.5,101.0,0.5,20.0,720.5,683.35,512.2
2016,2,24,12,30,906.0,101.0,0.5,20.0,722.0,656.96,492.76
2016,2,24,12,45,907.0,99.5,0.5,20.5,716.0,626.72,469.4
2016,2,24,13,0,908.0,98.0,0.5,21.0,710.0,593.86,443.81
2016,2,24,13,15,903.0,97.0,0.6,20.5,695.5,555.91,416.64
2016,2,24,13,30,898.0,96.0,0.7,20.0,681.0,516.04,386.96
2016,2,24,13,45,892.0,94.0,0.8,20.0,658.5,473.12,353.08
2016,2,24,14,0,886.0,92.0,0.9,20.0,636.0,428.74,316.86
2016,2,24,14,15,874.5,90.5,0.95,20.0,606.5,377.76,274.36
2016,2,24,14,30,863.0,89.0,1.0,20.0,577.0,329.64,232.99
2016,2,24,14,45,847.5,86.5,1.05,20.0,540.5,279.41,189.53
2016,2,24,15,0,832.0,84.0,1.1,20.0,504.0,229.55,146.67
2016,2,24,15,15,810.0,81.0,1.05,19.5,462.0,178.96,105.54
2016,2,24,15,30,788.0,78.0,1.0,19.0,420.0,129.91,70.18
2016,2,24,15,45,756.0,74.5,1.0,18.5,373.5,81.84,44.92
2016,2,24,16,0,724.0,71.0,1.0,18.0,327.0,51.82,40.1
2016,2,24,16,15,679.5,65.5,1.0,17.0,278.5,44.72,34.08
2016,2,24,16,30,635.0,60.0,1.0,16.0,230.0,42.38,32.12
2016,2,24,16,45,566.0,53.0,1.0,15.5,181.0,38.68,28.74
2016,2,24,17,0,497.0,46.0,1.0,15.0,132.0,34.87,25.1
2016,2,24,17,15,386.5,35.0,1.0,14.5,88.5,27.22,17.81
2016,2,24,17,30,276.0,24.0,1.0,14.0,45.0,19.19,7.74
2016,2,24,17,45,138.0,12.0,1.05,13.5,22.5,11.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,55.5,7.5,0.4,12.0,9.5,7.15,0.0
2016,2,25,7,0,111.0,15.0,0.4,12.0,19.0,64.14,0.0
2016,2,25,7,15,239.0,29.0,0.35,12.5,56.5,180.5,129.55
2016,2,25,7,30,367.0,43.0,0.3,13.0,94.0,271.24,215.52
2016,2,25,7,45,441.5,54.0,0.25,13.5,140.0,337.99,272.38
2016,2,25,8,0,516.0,65.0,0.2,14.0,186.0,408.49,329.43
2016,2,25,8,15,570.0,72.5,0.25,14.5,234.5,465.16,374.05
2016,2,25,8,30,624.0,80.0,0.3,15.0,283.0,522.86,417.72
2016,2,25,8,45,658.0,86.5,0.35,15.5,329.0,566.44,449.29
2016,2,25,9,0,692.0,93.0,0.4,16.0,375.0,609.16,479.35
2016,2,25,9,15,718.5,97.5,0.5,16.5,418.0,642.96,502.89
2016,2,25,9,30,745.0,102.0,0.6,17.0,461.0,674.93,524.6
2016,2,25,9,45,765.5,104.5,0.7,17.5,499.0,698.05,539.54
2016,2,25,10,0,786.0,107.0,0.8,18.0,537.0,716.01,550.89
2016,2,25,10,15,800.0,109.5,0.8,18.5,569.0,729.44,557.82
2016,2,25,10,30,814.0,112.0,0.8,19.0,601.0,739.91,562.79
2016,2,25,10,45,828.0,112.0,0.85,19.5,627.0,744.62,564.61
2016,2,25,11,0,842.0,112.0,0.9,20.0,653.0,746.15,564.44
2016,2,25,11,15,848.0,113.0,0.85,20.0,670.5,739.7,558.72
2016,2,25,11,30,854.0,114.0,0.8,20.0,688.0,730.1,551.01
2016,2,25,11,45,859.0,114.0,0.8,20.5,698.0,715.64,539.12
2016,2,25,12,0,864.0,114.0,0.8,21.0,708.0,698.12,525.1
2016,2,25,12,15,864.5,114.0,0.75,21.0,709.5,674.69,507.25
2016,2,25,12,30,865.0,114.0,0.7,21.0,711.0,648.54,487.34
2016,2,25,12,45,873.5,108.5,0.65,21.5,707.0,619.15,464.13
2016,2,25,13,0,882.0,103.0,0.6,22.0,703.0,587.63,439.04
2016,2,25,13,15,877.5,102.5,0.55,22.0,688.5,551.19,410.71
2016,2,25,13,30,873.0,102.0,0.5,22.0,674.0,510.82,379.0
2016,2,25,13,45,864.0,101.0,0.45,22.0,651.5,467.73,344.57
2016,2,25,14,0,855.0,100.0,0.4,22.0,629.0,423.53,308.46
2016,2,25,14,15,844.0,98.0,0.3,22.0,600.0,376.85,269.41
2016,2,25,14,30,833.0,96.0,0.2,22.0,571.0,329.71,229.35
2016,2,25,14,45,813.0,95.0,0.15,22.0,534.5,280.93,188.19
2016,2,25,15,0,793.0,94.0,0.1,22.0,498.0,233.03,148.09
2016,2,25,15,15,771.0,90.5,0.15,21.5,457.0,183.84,109.19
2016,2,25,15,30,749.0,87.0,0.2,21.0,416.0,136.27,75.42
2016,2,25,15,45,715.0,83.5,0.3,20.5,370.0,84.72,46.65
2016,2,25,16,0,681.0,80.0,0.4,20.0,324.0,53.49,41.18
2016,2,25,16,15,636.0,73.5,0.5,19.0,276.0,50.72,39.04
2016,2,25,16,30,591.0,67.0,0.6,18.0,228.0,47.85,36.67
2016,2,25,16,45,530.0,58.5,0.75,17.5,180.5,43.14,32.43
2016,2,25,17,0,469.0,50.0,0.9,17.0,133.0,38.24,27.84
2016,2,25,17,15,362.0,38.0,0.9,16.5,89.5,29.79,19.91
2016,2,25,17,30,255.0,26.0,0.9,16.0,46.0,20.92,9.54
2016,2,25,17,45,127.5,13.0,0.95,15.5,23.0,12.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.8,12.5,9.5,9.05,0.0
2016,2,26,7,0,0.0,19.0,0.8,13.0,19.0,20.28,0.0
2016,2,26,7,15,132.0,34.0,0.95,13.5,53.0,124.07,90.21
2016,2,26,7,30,264.0,49.0,1.1,14.0,87.0,224.79,180.18
2016,2,26,7,45,317.0,65.0,1.3,14.5,128.0,281.09,229.59
2016,2,26,8,0,370.0,81.0,1.5,15.0,169.0,340.09,279.69
2016,2,26,8,15,407.0,95.0,1.5,15.0,212.0,388.63,319.86
2016,2,26,8,30,444.0,109.0,1.5,15.0,255.0,437.89,359.24
2016,2,26,8,45,483.0,115.5,1.5,15.5,296.0,479.8,391.24
2016,2,26,9,0,522.0,122.0,1.5,16.0,337.0,521.84,422.38
2016,2,26,9,15,433.5,157.0,1.6,16.0,348.5,505.16,407.2
2016,2,26,9,30,345.0,192.0,1.7,16.0,360.0,472.0,379.78
2016,2,26,9,45,468.5,175.0,1.8,16.5,422.5,555.57,444.35
2016,2,26,10,0,592.0,158.0,1.9,17.0,485.0,633.61,502.37
2016,2,26,10,15,528.0,192.5,1.95,17.0,496.5,617.3,487.42
2016,2,26,10,30,464.0,227.0,2.0,17.0,508.0,602.08,473.95
2016,2,26,10,45,464.5,237.0,2.05,17.5,528.0,607.02,476.0
2016,2,26,11,0,465.0,247.0,2.1,18.0,548.0,609.92,476.42
2016,2,26,11,15,460.5,256.0,2.1,18.0,560.5,606.16,472.61
2016,2,26,11,30,456.0,265.0,2.1,18.0,573.0,600.55,467.53
2016,2,26,11,45,475.0,260.5,2.15,18.5,586.0,596.43,463.49
2016,2,26,12,0,494.0,256.0,2.2,19.0,599.0,590.01,457.69
2016,2,26,12,15,457.5,273.0,2.25,19.0,591.0,565.46,438.39
2016,2,26,12,30,421.0,290.0,2.3,19.0,583.0,538.08,417.11
2016,2,26,12,45,631.5,208.5,2.4,19.0,643.5,573.51,445.42
2016,2,26,13,0,842.0,127.0,2.5,19.0,704.0,590.72,458.49
2016,2,26,13,15,836.5,126.0,2.55,18.5,688.5,553.69,429.41
2016,2,26,13,30,831.0,125.0,2.6,18.0,673.0,514.98,398.56
2016,2,26,13,45,827.0,121.0,2.7,18.0,651.5,472.73,363.51
2016,2,26,14,0,823.0,117.0,2.8,18.0,630.0,429.1,326.39
2016,2,26,14,15,624.0,168.5,2.8,17.5,547.0,360.65,272.71
2016,2,26,14,30,425.0,220.0,2.8,17.0,464.0,309.29,233.99
2016,2,26,14,45,433.0,202.5,2.85,17.0,438.0,272.12,201.88
2016,2,26,15,0,441.0,185.0,2.9,17.0,412.0,233.96,168.84
2016,2,26,15,15,583.0,139.0,2.85,16.5,412.5,193.26,128.93
2016,2,26,15,30,725.0,93.0,2.8,16.0,413.0,136.12,78.23
2016,2,26,15,45,700.5,86.0,2.8,16.0,368.5,88.25,50.07
2016,2,26,16,0,676.0,79.0,2.8,16.0,324.0,52.47,40.99
2016,2,26,16,15,630.5,73.0,2.55,15.5,276.0,50.08,39.03
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,47.62,36.9
2016,2,26,16,45,523.0,58.5,2.1,14.5,180.5,42.91,32.64
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,38.01,28.02
2016,2,26,17,15,353.0,39.0,1.65,13.5,90.5,30.52,20.87
2016,2,26,17,30,245.0,28.0,1.4,13.0,48.0,22.68,11.58
2016,2,26,17,45,122.5,14.0,1.2,12.5,24.0,13.34,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,32.23,0.0
2016,2,27,7,15,222.5,34.0,1.0,11.5,66.5,179.57,135.78
2016,2,27,7,30,445.0,42.0,1.1,12.0,107.0,315.46,255.12
2016,2,27,7,45,530.5,49.0,1.25,12.5,156.5,386.98,317.28
2016,2,27,8,0,616.0,56.0,1.4,13.0,206.0,462.7,380.63
2016,2,27,8,15,665.0,61.5,1.4,13.5,255.5,516.92,424.03
2016,2,27,8,30,714.0,67.0,1.4,14.0,305.0,568.44,463.64
2016,2,27,8,45,751.5,69.5,1.45,14.5,353.0,612.46,496.32
2016,2,27,9,0,789.0,72.0,1.5,15.0,401.0,655.45,526.33
2016,2,27,9,15,812.0,75.5,1.5,15.0,445.0,687.83,548.41
2016,2,27,9,30,835.0,79.0,1.5,15.0,489.0,718.01,568.63
2016,2,27,9,45,851.0,81.0,1.55,15.5,527.5,738.74,581.25
2016,2,27,10,0,867.0,83.0,1.6,16.0,566.0,751.63,588.31
2016,2,27,10,15,879.5,85.0,1.6,16.0,598.5,764.17,595.88
2016,2,27,10,30,892.0,87.0,1.6,16.0,631.0,773.58,601.31
2016,2,27,10,45,898.0,89.5,1.6,16.5,656.0,775.4,600.43
2016,2,27,11,0,904.0,92.0,1.6,17.0,681.0,773.91,597.44
2016,2,27,11,15,909.5,93.0,1.6,17.0,699.0,767.13,592.04
2016,2,27,11,30,915.0,94.0,1.6,17.0,717.0,757.05,584.52
2016,2,27,11,45,915.0,95.5,1.6,17.5,726.0,740.35,571.42
2016,2,27,12,0,915.0,97.0,1.6,18.0,735.0,720.59,555.75
2016,2,27,12,15,915.0,97.0,1.65,18.0,736.5,696.37,537.75
2016,2,27,12,30,915.0,97.0,1.7,18.0,738.0,669.32,517.39
2016,2,27,12,45,907.0,99.5,1.75,18.0,729.5,637.17,492.83
2016,2,27,13,0,899.0,102.0,1.8,18.0,721.0,602.85,466.16
2016,2,27,13,15,895.0,101.5,1.8,18.0,707.0,565.93,436.7
2016,2,27,13,30,891.0,101.0,1.8,18.0,693.0,527.02,405.01
2016,2,27,13,45,888.5,97.5,1.85,18.0,671.5,484.31,369.82
2016,2,27,14,0,886.0,94.0,1.9,18.0,650.0,439.91,332.27
2016,2,27,14,15,875.5,92.5,1.9,17.5,620.5,392.87,292.16
2016,2,27,14,30,865.0,91.0,1.9,17.0,591.0,340.8,247.16
2016,2,27,14,45,852.0,88.0,1.9,17.0,555.0,290.35,202.34
2016,2,27,15,0,839.0,85.0,1.9,17.0,519.0,240.04,157.86
2016,2,27,15,15,818.5,82.0,1.7,16.5,477.0,188.95,114.89
2016,2,27,15,30,798.0,79.0,1.5,16.0,435.0,139.25,77.25
2016,2,27,15,45,771.0,75.0,1.35,16.0,389.0,90.04,48.56
2016,2,27,16,0,744.0,71.0,1.2,16.0,343.0,51.28,39.93
2016,2,27,16,15,702.5,66.0,1.1,15.5,294.0,49.12,38.2
2016,2,27,16,30,661.0,61.0,1.0,15.0,245.0,42.71,32.57
2016,2,27,16,45,602.0,53.5,0.95,14.5,195.5,38.63,28.89
2016,2,27,17,0,543.0,46.0,0.9,14.0,146.0,34.4,24.9
2016,2,27,17,15,435.0,36.5,0.9,13.5,100.5,28.13,18.88
2016,2,27,17,30,327.0,27.0,0.9,13.0,55.0,21.59,11.23
2016,2,27,17,45,163.5,13.5,0.95,12.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,9.5,9.5,9.05,0.0
2016,2,28,7,0,0.0,19.0,1.3,10.0,19.0,19.12,0.0
2016,2,28,7,15,60.5,38.0,1.5,10.5,47.5,85.4,63.41
2016,2,28,7,30,121.0,57.0,1.7,11.0,76.0,150.38,121.7
2016,2,28,7,45,149.5,78.0,1.95,11.5,110.0,194.45,160.8
2016,2,28,8,0,178.0,99.0,2.2,12.0,144.0,239.37,199.7
2016,2,28,8,15,207.0,115.5,2.2,12.5,178.0,279.42,233.46
2016,2,28,8,30,236.0,132.0,2.2,13.0,212.0,320.48,267.04
2016,2,28,8,45,356.5,133.5,2.25,13.5,274.0,418.43,346.9
2016,2,28,9,0,477.0,135.0,2.3,14.0,336.0,509.92,419.04
2016,2,28,9,15,326.0,177.5,2.3,14.0,321.5,443.13,362.63
2016,2,28,9,30,175.0,220.0,2.3,14.0,307.0,370.86,301.76
2016,2,28,9,45,125.5,233.5,2.3,14.5,298.5,346.89,280.62
2016,2,28,10,0,76.0,247.0,2.3,15.0,290.0,311.37,250.2
2016,2,28,10,15,185.5,259.5,2.3,15.0,372.0,414.67,333.31
2016,2,28,10,30,295.0,272.0,2.3,15.0,454.0,516.79,412.33
2016,2,28,10,45,302.5,283.0,2.35,15.5,476.0,528.56,419.19
2016,2,28,11,0,310.0,294.0,2.4,16.0,498.0,538.86,425.49
2016,2,28,11,15,364.0,288.0,2.45,16.0,533.5,564.39,445.08
2016,2,28,11,30,418.0,282.0,2.5,16.0,569.0,587.48,462.54
2016,2,28,11,45,448.0,274.5,2.6,16.5,586.0,594.94,467.15
2016,2,28,12,0,478.0,267.0,2.7,17.0,603.0,593.64,465.38
2016,2,28,12,15,390.0,295.5,2.7,17.0,570.0,542.39,425.01
2016,2,28,12,30,302.0,324.0,2.7,17.0,537.0,498.36,390.12
2016,2,28,12,45,298.5,321.5,2.75,17.0,530.5,479.64,375.71
2016,2,28,13,0,295.0,319.0,2.8,17.0,524.0,460.34,360.56
2016,2,28,13,15,303.0,310.0,2.75,17.0,516.5,440.89,345.05
2016,2,28,13,30,311.0,301.0,2.7,17.0,509.0,420.29,328.39
2016,2,28,13,45,303.0,291.5,2.65,17.0,489.0,390.98,304.79
2016,2,28,14,0,295.0,282.0,2.6,17.0,469.0,361.88,281.13
2016,2,28,14,15,378.0,248.5,2.55,16.5,476.0,346.16,266.69
2016,2,28,14,30,461.0,215.0,2.5,16.0,483.0,319.25,241.91
2016,2,28,14,45,600.0,166.5,2.45,16.0,493.5,290.11,211.66
2016,2,28,15,0,739.0,118.0,2.4,16.0,504.0,244.93,166.77
2016,2,28,15,15,607.0,133.0,2.15,16.0,433.0,195.59,129.83
2016,2,28,15,30,475.0,148.0,1.9,16.0,362.0,158.27,106.18
2016,2,28,15,45,315.5,151.0,1.7,16.0,286.5,129.31,93.51
2016,2,28,16,0,156.0,154.0,1.5,16.0,211.0,117.79,97.99
2016,2,28,16,15,137.0,135.0,1.35,15.5,180.5,104.65,86.89
2016,2,28,16,30,118.0,116.0,1.2,15.0,150.0,91.09,75.2
2016,2,28,16,45,101.0,94.5,1.1,14.5,119.5,75.51,61.44
2016,2,28,17,0,84.0,73.0,1.0,14.0,89.0,59.45,46.95
2016,2,28,17,15,55.0,52.0,1.0,13.5,61.0,43.25,32.06
2016,2,28,17,30,26.0,31.0,1.0,13.0,33.0,27.49,16.28
2016,2,28,17,45,13.0,15.5,1.0,13.0,16.5,14.77,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,106.0,10.0,1.0,10.5,16.0,55.29,0.0
2016,2,29,7,0,212.0,20.0,1.0,11.0,32.0,145.39,55.67
2016,2,29,7,15,339.0,32.0,1.15,11.5,74.0,240.19,188.56
2016,2,29,7,30,466.0,44.0,1.3,12.0,116.0,335.47,273.42
2016,2,29,7,45,550.5,50.5,1.45,12.5,166.5,407.67,335.84
2016,2,29,8,0,635.0,57.0,1.6,13.0,217.0,483.96,399.17
2016,2,29,8,15,332.5,94.0,1.6,13.5,179.0,346.11,286.92
2016,2,29,8,30,30.0,131.0,1.6,14.0,141.0,161.03,130.58
2016,2,29,8,45,34.0,150.0,1.65,14.5,163.5,183.44,149.18
2016,2,29,9,0,38.0,169.0,1.7,15.0,186.0,205.72,166.75
2016,2,29,9,15,117.5,195.0,1.75,15.5,253.0,302.19,245.46
2016,2,29,9,30,197.0,221.0,1.8,16.0,320.0,389.42,314.16
2016,2,29,9,45,535.0,153.0,1.85,16.5,450.0,589.55,472.05
2016,2,29,10,0,873.0,85.0,1.9,17.0,580.0,769.81,602.54
2016,2,29,10,15,884.5,87.0,1.85,17.5,612.5,781.62,606.33
2016,2,29,10,30,896.0,89.0,1.8,18.0,645.0,790.28,609.61
2016,2,29,10,45,901.0,91.5,1.8,18.5,669.5,791.23,608.09
2016,2,29,11,0,906.0,94.0,1.8,19.0,694.0,788.87,604.49
2016,2,29,11,15,911.0,95.0,1.75,19.0,711.5,781.59,598.34
2016,2,29,11,30,916.0,96.0,1.7,19.0,729.0,771.01,590.08
2016,2,29,11,45,922.5,94.5,1.7,19.5,739.5,755.66,578.03
2016,2,29,12,0,929.0,93.0,1.7,20.0,750.0,737.06,563.87
2016,2,29,12,15,930.0,93.0,1.75,20.0,751.5,713.06,546.41
2016,2,29,12,30,931.0,93.0,1.8,20.0,753.0,686.12,526.37
2016,2,29,12,45,933.0,90.5,1.85,20.5,747.0,654.56,501.71
2016,2,29,13,0,935.0,88.0,1.9,21.0,741.0,620.28,474.6
2016,2,29,13,15,931.0,87.5,1.9,21.0,726.0,582.05,444.59
2016,2,29,13,30,927.0,87.0,1.9,21.0,711.0,541.75,412.29
2016,2,29,13,45,919.0,86.5,1.9,21.0,688.0,497.74,376.38
2016,2,29,14,0,911.0,86.0,1.9,21.0,665.0,452.36,338.46
2016,2,29,14,15,900.0,84.5,1.8,21.0,634.5,403.86,296.99
2016,2,29,14,30,889.0,83.0,1.7,21.0,604.0,354.73,254.19
2016,2,29,14,45,867.0,83.5,1.6,21.5,566.0,303.91,209.47
2016,2,29,15,0,845.0,84.0,1.5,22.0,528.0,248.62,161.71
2016,2,29,15,15,824.0,81.0,1.35,21.5,485.5,196.81,118.68
2016,2,29,15,30,803.0,78.0,1.2,21.0,443.0,146.45,80.36
2016,2,29,15,45,764.0,77.0,1.05,20.5,395.0,98.38,51.91
2016,2,29,16,0,725.0,76.0,0.9,20.0,347.0,54.78,42.25
2016,2,29,16,15,683.0,70.5,0.9,19.5,298.0,47.47,36.1
2016,2,29,16,30,641.0,65.0,0.9,19.0,249.0,45.31,34.31
2016,2,29,16,45,570.0,59.0,0.9,18.5,198.5,42.63,31.93
2016,2,29,17,0,499.0,53.0,0.9,18.0,148.0,39.94,29.36
2016,2,29,17,15,396.5,42.0,0.9,17.5,103.0,32.57,22.5
2016,2,29,17,30,294.0,31.0,0.9,17.0,58.0,24.86,14.51
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.0,12.27,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,132.5,10.5,1.15,12.5,18.5,67.75,0.0
2016,3,1,7,0,265.0,21.0,1.1,13.0,37.0,174.41,86.56
2016,3,1,7,15,390.5,31.5,1.35,13.5,81.5,267.54,210.2
2016,3,1,7,30,516.0,42.0,1.6,14.0,126.0,362.79,294.37
2016,3,1,7,45,590.0,49.0,1.85,14.5,176.5,431.43,353.78
2016,3,1,8,0,664.0,56.0,2.1,15.0,227.0,499.54,410.67
2016,3,1,8,15,710.0,61.0,2.15,15.5,278.5,554.1,453.97
2016,3,1,8,30,756.0,66.0,2.2,16.0,330.0,608.85,495.68
2016,3,1,8,45,789.0,69.5,2.3,16.5,379.0,652.42,526.86
2016,3,1,9,0,822.0,73.0,2.4,17.0,428.0,694.7,556.24
2016,3,1,9,15,843.5,75.5,2.45,17.0,472.0,725.63,577.5
2016,3,1,9,30,865.0,78.0,2.5,17.0,516.0,754.22,596.9
2016,3,1,9,45,885.5,78.5,2.65,17.5,556.5,771.76,607.69
2016,3,1,10,0,906.0,79.0,2.8,18.0,597.0,792.04,620.53
2016,3,1,10,15,917.0,80.5,2.8,18.0,629.5,803.13,627.03
2016,3,1,10,30,928.0,82.0,2.8,18.0,662.0,810.95,631.39
2016,3,1,10,45,935.5,83.0,2.85,18.0,687.5,812.15,631.52
2016,3,1,11,0,943.0,84.0,2.9,18.0,713.0,809.93,629.42
2016,3,1,11,15,948.0,85.0,2.9,18.0,730.5,802.37,623.39
2016,3,1,11,30,953.0,86.0,2.9,18.0,748.0,791.39,615.1
2016,3,1,11,45,956.0,86.0,2.9,18.5,758.0,774.53,601.62
2016,3,1,12,0,959.0,86.0,2.9,19.0,768.0,754.39,585.99
2016,3,1,12,15,960.0,86.0,2.85,19.0,769.5,729.7,567.48
2016,3,1,12,30,961.0,86.0,2.8,19.0,771.0,701.98,545.78
2016,3,1,12,45,959.5,85.5,2.8,19.0,764.5,669.34,520.39
2016,3,1,13,0,958.0,85.0,2.8,19.0,758.0,634.06,492.57
2016,3,1,13,15,954.5,84.5,2.8,19.0,743.0,595.24,461.48
2016,3,1,13,30,951.0,84.0,2.8,19.0,728.0,554.24,427.99
2016,3,1,13,45,944.0,83.0,2.8,19.0,705.0,509.2,390.58
2016,3,1,14,0,937.0,82.0,2.8,19.0,682.0,462.68,351.03
2016,3,1,14,15,927.5,80.5,2.8,18.5,652.0,413.51,309.04
2016,3,1,14,30,918.0,79.0,2.8,18.0,622.0,363.53,265.27
2016,3,1,14,45,903.5,77.5,2.8,18.0,584.5,311.59,218.87
2016,3,1,15,0,889.0,76.0,2.8,18.0,547.0,259.77,172.64
2016,3,1,15,15,869.5,73.5,2.65,17.5,504.0,206.64,127.2
2016,3,1,15,30,850.0,71.0,2.5,17.0,461.0,148.6,81.44
2016,3,1,15,45,823.5,68.0,2.45,17.0,413.5,96.99,48.86
2016,3,1,16,0,797.0,65.0,2.4,17.0,366.0,47.84,36.69
2016,3,1,16,15,758.0,61.0,2.1,16.0,315.5,44.35,33.87
2016,3,1,16,30,719.0,57.0,1.8,15.0,265.0,42.83,32.67
2016,3,1,16,45,658.5,51.0,1.5,14.5,213.5,39.48,29.68
2016,3,1,17,0,598.0,45.0,1.2,14.0,162.0,36.08,26.48
2016,3,1,17,15,496.5,36.5,1.15,13.5,114.0,27.57,18.59
2016,3,1,17,30,395.0,28.0,1.1,13.0,66.0,21.94,12.61
2016,3,1,17,45,197.5,14.0,1.05,12.5,33.0,10.82,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,34.5,11.5,0.8,11.5,14.0,26.14,0.0
2016,3,2,7,0,69.0,23.0,0.9,12.0,28.0,73.0,39.5
2016,3,2,7,15,117.5,41.5,1.05,12.5,58.0,127.04,99.33
2016,3,2,7,30,166.0,60.0,1.2,13.0,88.0,179.25,145.98
2016,3,2,7,45,189.0,80.5,1.4,13.5,122.0,221.73,183.06
2016,3,2,8,0,212.0,101.0,1.6,14.0,156.0,264.59,219.4
2016,3,2,8,15,229.0,119.5,1.6,14.5,190.5,301.23,249.29
2016,3,2,8,30,246.0,138.0,1.6,15.0,225.0,337.86,278.21
2016,3,2,8,45,439.0,121.0,1.6,16.0,302.5,468.02,382.12
2016,3,2,9,0,632.0,104.0,1.6,17.0,380.0,600.53,482.22
2016,3,2,9,15,740.0,92.0,1.6,17.0,447.0,671.86,533.1
2016,3,2,9,30,848.0,80.0,1.6,17.0,514.0,747.59,585.65
2016,3,2,9,45,863.5,82.0,1.6,17.5,552.5,762.84,593.14
2016,3,2,10,0,879.0,84.0,1.6,18.0,591.0,780.84,603.18
2016,3,2,10,15,890.5,86.0,1.65,18.0,623.5,792.71,610.56
2016,3,2,10,30,902.0,88.0,1.7,18.0,656.0,801.39,615.88
2016,3,2,10,45,909.5,89.5,1.8,18.5,681.5,803.13,615.85
2016,3,2,11,0,917.0,91.0,1.9,19.0,707.0,801.52,613.67
2016,3,2,11,15,922.5,92.0,1.95,19.0,724.5,794.48,608.57
2016,3,2,11,30,928.0,93.0,2.0,19.0,742.0,784.08,601.3
2016,3,2,11,45,929.0,94.0,2.15,19.0,751.5,767.1,590.29
2016,3,2,12,0,930.0,95.0,2.3,19.0,761.0,746.98,577.04
2016,3,2,12,15,930.5,95.5,2.4,19.0,762.5,722.97,559.87
2016,3,2,12,30,931.0,96.0,2.5,19.0,764.0,696.03,539.72
2016,3,2,12,45,711.5,179.5,2.6,19.0,687.5,609.67,473.06
2016,3,2,13,0,492.0,263.0,2.7,19.0,611.0,529.36,410.59
2016,3,2,13,15,470.5,271.5,2.75,18.5,598.5,502.21,390.08
2016,3,2,13,30,449.0,280.0,2.8,18.0,586.0,475.23,369.07
2016,3,2,13,45,418.5,274.0,2.85,18.0,552.0,433.73,336.25
2016,3,2,14,0,388.0,268.0,2.9,18.0,518.0,393.29,303.96
2016,3,2,14,15,397.5,251.5,2.9,17.5,498.0,361.17,277.74
2016,3,2,14,30,407.0,235.0,2.9,17.0,478.0,327.84,249.83
2016,3,2,14,45,408.0,219.0,2.9,17.0,449.5,287.21,215.38
2016,3,2,15,0,409.0,203.0,2.9,17.0,421.0,249.8,183.31
2016,3,2,15,15,433.5,180.0,2.85,16.5,395.0,210.74,149.63
2016,3,2,15,30,458.0,157.0,2.8,16.0,369.0,169.23,115.41
2016,3,2,15,45,343.5,155.5,2.8,16.0,305.5,138.77,99.06
2016,3,2,16,0,229.0,154.0,2.8,16.0,242.0,113.46,94.31
2016,3,2,16,15,204.0,137.5,2.65,15.5,207.5,101.37,84.13
2016,3,2,16,30,179.0,121.0,2.5,15.0,173.0,94.95,78.7
2016,3,2,16,45,161.5,99.5,2.4,14.5,139.5,79.44,65.03
2016,3,2,17,0,144.0,78.0,2.3,14.0,106.0,60.85,48.35
2016,3,2,17,15,107.0,57.0,2.1,13.5,74.5,47.29,35.84
2016,3,2,17,30,70.0,36.0,1.9,13.0,43.0,30.69,20.06
2016,3,2,17,45,35.0,18.0,1.75,13.0,21.5,15.86,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.9,12.5,11.0,10.48,0.0
2016,3,3,7,0,0.0,22.0,0.9,13.0,22.0,21.02,8.52
2016,3,3,7,15,16.0,41.5,0.95,13.5,44.5,56.02,40.82
2016,3,3,7,30,32.0,61.0,1.0,14.0,67.0,87.2,68.24
