Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,44.5,82.5,1.05,14.5,93.0,119.31,95.98
2016,3,3,8,0,57.0,104.0,1.1,15.0,119.0,151.39,123.15
2016,3,3,8,15,65.5,125.0,1.0,15.5,145.5,180.3,146.88
2016,3,3,8,30,74.0,146.0,0.9,16.0,172.0,209.17,169.9
2016,3,3,8,45,47.5,156.0,0.8,16.5,173.5,199.57,160.56
2016,3,3,9,0,21.0,166.0,0.7,17.0,175.0,179.73,143.07
2016,3,3,9,15,66.5,198.0,0.6,17.0,231.5,257.36,205.44
2016,3,3,9,30,112.0,230.0,0.5,17.0,288.0,337.02,266.58
2016,3,3,9,45,181.5,245.0,0.45,17.0,347.0,404.61,317.64
2016,3,3,10,0,251.0,260.0,0.4,17.0,406.0,483.27,375.1
2016,3,3,10,15,175.0,276.5,0.5,17.0,381.5,428.2,332.14
2016,3,3,10,30,99.0,293.0,0.6,17.0,357.0,373.17,289.75
2016,3,3,10,45,88.0,301.5,0.7,17.5,359.5,369.86,286.82
2016,3,3,11,0,77.0,310.0,0.8,18.0,362.0,366.36,283.33
2016,3,3,11,15,65.5,310.5,1.05,18.0,355.5,354.2,274.46
2016,3,3,11,30,54.0,311.0,1.3,18.0,349.0,342.29,265.63
2016,3,3,11,45,55.0,314.0,1.55,18.0,353.5,342.16,265.92
2016,3,3,12,0,56.0,317.0,1.8,18.0,358.0,341.77,265.92
2016,3,3,12,15,118.0,335.0,1.9,17.5,420.5,400.1,311.9
2016,3,3,12,30,180.0,353.0,2.0,17.0,483.0,449.32,350.09
2016,3,3,12,45,197.0,348.0,2.1,17.0,489.5,445.13,346.83
2016,3,3,13,0,214.0,343.0,2.2,17.0,496.0,439.38,342.55
2016,3,3,13,15,217.5,333.5,2.05,17.0,486.0,420.67,327.66
2016,3,3,13,30,221.0,324.0,1.9,17.0,476.0,401.35,312.22
2016,3,3,13,45,138.0,303.5,1.8,17.0,397.5,332.18,258.83
2016,3,3,14,0,55.0,283.0,1.7,17.0,319.0,273.15,213.46
2016,3,3,14,15,40.5,258.0,1.6,17.0,284.0,241.72,189.23
2016,3,3,14,30,26.0,233.0,1.5,17.0,249.0,217.0,170.16
2016,3,3,14,45,20.5,214.0,1.45,17.0,226.5,196.63,154.37
2016,3,3,15,0,15.0,195.0,1.4,17.0,204.0,176.95,139.1
2016,3,3,15,15,7.5,163.5,1.3,16.5,168.0,147.51,116.19
2016,3,3,15,30,0.0,132.0,1.2,16.0,132.0,119.04,93.82
2016,3,3,15,45,0.0,122.0,1.1,16.0,122.0,109.6,86.35
2016,3,3,16,0,0.0,112.0,1.0,16.0,112.0,100.1,82.53
2016,3,3,16,15,0.0,96.5,0.9,15.5,96.5,86.73,71.2
2016,3,3,16,30,0.0,81.0,0.8,15.0,81.0,73.32,59.63
2016,3,3,16,45,0.0,65.0,0.7,15.0,65.0,59.36,47.23
2016,3,3,17,0,0.0,49.0,0.6,15.0,49.0,45.25,34.51
2016,3,3,17,15,0.0,34.5,0.6,15.0,34.5,32.05,22.46
2016,3,3,17,30,0.0,20.0,0.6,15.0,20.0,18.55,9.95
2016,3,3,17,45,0.0,10.0,0.65,15.0,10.0,9.26,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.2,13.5,10.5,10.01,0.0
2016,3,4,7,0,0.0,21.0,1.3,14.0,21.0,19.5,8.25
2016,3,4,7,15,2.0,41.0,1.35,14.0,41.0,42.76,29.82
2016,3,4,7,30,4.0,61.0,1.4,14.0,61.0,65.08,49.41
2016,3,4,7,45,13.0,81.0,1.5,14.5,84.0,90.97,71.82
2016,3,4,8,0,22.0,101.0,1.6,15.0,107.0,124.73,100.44
2016,3,4,8,15,28.5,120.5,1.75,15.0,130.0,149.57,121.31
2016,3,4,8,30,35.0,140.0,1.9,15.0,153.0,174.46,141.87
2016,3,4,8,45,17.5,118.5,2.05,15.5,125.0,127.09,101.78
2016,3,4,9,0,0.0,97.0,2.2,16.0,97.0,91.37,71.23
2016,3,4,9,15,0.0,98.0,2.35,16.0,98.0,91.98,71.58
2016,3,4,9,30,0.0,99.0,2.5,16.0,99.0,92.72,72.0
2016,3,4,9,45,0.0,123.5,2.65,16.5,123.5,116.58,91.29
2016,3,4,10,0,0.0,148.0,2.8,17.0,148.0,140.43,110.3
2016,3,4,10,15,0.0,91.0,2.8,17.0,91.0,84.83,64.68
2016,3,4,10,30,0.0,34.0,2.8,17.0,34.0,31.63,20.7
2016,3,4,10,45,1.5,111.5,2.85,17.0,113.0,105.48,81.5
2016,3,4,11,0,3.0,189.0,2.9,17.0,192.0,180.99,142.27
2016,3,4,11,15,46.0,261.5,2.8,17.0,294.5,290.02,229.33
2016,3,4,11,30,89.0,334.0,2.7,17.0,397.0,391.43,307.71
2016,3,4,11,45,46.0,258.0,2.65,17.0,291.0,281.04,221.08
2016,3,4,12,0,3.0,182.0,2.6,17.0,185.0,172.45,134.58
2016,3,4,12,15,2.5,180.0,2.65,17.0,182.5,169.81,132.67
2016,3,4,12,30,2.0,178.0,2.7,17.0,180.0,167.21,130.6
2016,3,4,12,45,5.5,200.0,2.75,17.0,204.5,189.28,148.3
2016,3,4,13,0,9.0,222.0,2.8,17.0,229.0,210.74,165.4
2016,3,4,13,15,8.5,217.5,2.8,16.5,224.0,205.34,161.45
2016,3,4,13,30,8.0,213.0,2.8,16.0,219.0,199.97,157.6
2016,3,4,13,45,4.0,169.0,2.85,16.0,172.0,157.72,123.87
2016,3,4,14,0,0.0,125.0,2.9,16.0,125.0,115.89,90.17
2016,3,4,14,15,1.5,153.0,2.7,16.0,153.5,141.27,111.02
2016,3,4,14,30,3.0,181.0,2.5,16.0,182.0,165.53,130.79
2016,3,4,14,45,1.5,151.0,2.35,16.0,151.5,138.27,108.88
2016,3,4,15,0,0.0,121.0,2.2,16.0,121.0,111.25,87.07
2016,3,4,15,15,0.0,73.5,1.95,16.0,73.5,68.42,51.85
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,24.14,14.82
2016,3,4,15,45,0.0,33.0,1.45,16.0,33.0,30.64,20.41
2016,3,4,16,0,0.0,40.0,1.2,16.0,40.0,37.15,26.0
2016,3,4,16,15,0.0,34.5,1.1,15.5,34.5,32.02,23.0
2016,3,4,16,30,0.0,29.0,1.0,15.0,29.0,26.9,18.5
2016,3,4,16,45,0.0,23.0,0.95,15.0,23.0,21.32,13.48
2016,3,4,17,0,0.0,17.0,0.9,15.0,17.0,15.75,8.4
2016,3,4,17,15,0.0,12.0,0.95,15.0,12.0,11.11,4.13
2016,3,4,17,30,0.0,7.0,1.0,15.0,7.0,6.48,0.0
2016,3,4,17,45,0.0,3.5,1.1,15.0,3.5,3.24,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,16.0,14.0,2.8,14.5,15.0,20.59,0.0
2016,3,5,7,0,32.0,28.0,3.1,15.0,30.0,56.43,36.19
2016,3,5,7,15,67.5,48.0,3.2,15.0,58.0,100.7,78.11
2016,3,5,7,30,103.0,68.0,3.3,15.0,86.0,145.8,118.02
2016,3,5,7,45,121.5,89.5,3.45,15.0,117.5,184.29,151.69
2016,3,5,8,0,140.0,111.0,3.6,15.0,149.0,223.03,184.89
2016,3,5,8,15,153.0,131.5,3.6,15.0,181.0,257.05,213.32
2016,3,5,8,30,166.0,152.0,3.6,15.0,213.0,291.02,241.08
2016,3,5,8,45,83.0,98.0,3.65,15.5,128.5,166.68,136.74
2016,3,5,9,0,0.0,44.0,3.7,16.0,44.0,40.89,28.93
2016,3,5,9,15,0.0,47.5,3.75,16.0,47.5,44.16,31.64
2016,3,5,9,30,0.0,51.0,3.8,16.0,51.0,47.43,34.28
2016,3,5,9,45,48.0,159.5,3.9,16.0,188.0,196.88,158.99
2016,3,5,10,0,96.0,268.0,4.0,16.0,325.0,350.86,282.37
2016,3,5,10,15,48.5,220.0,4.25,16.5,249.0,258.59,206.82
2016,3,5,10,30,1.0,172.0,4.5,17.0,173.0,163.86,128.84
2016,3,5,10,45,0.5,151.0,4.75,17.5,151.5,142.63,111.39
2016,3,5,11,0,0.0,130.0,5.0,18.0,130.0,121.88,94.28
2016,3,5,11,15,3.5,170.5,5.1,18.0,173.0,163.08,127.56
2016,3,5,11,30,7.0,211.0,5.2,18.0,216.0,204.02,160.27
2016,3,5,11,45,8.5,220.0,5.3,18.5,226.0,212.97,166.97
2016,3,5,12,0,10.0,229.0,5.4,19.0,236.0,221.72,173.55
2016,3,5,12,15,62.0,291.5,5.35,18.5,337.0,317.9,250.7
2016,3,5,12,30,114.0,354.0,5.3,18.0,438.0,405.89,319.93
2016,3,5,12,45,57.0,252.0,5.3,17.5,294.0,270.16,213.48
2016,3,5,13,0,0.0,150.0,5.3,17.0,150.0,139.48,108.59
2016,3,5,13,15,0.0,147.0,5.35,17.0,147.0,136.51,106.39
2016,3,5,13,30,0.0,144.0,5.4,17.0,144.0,133.55,104.1
2016,3,5,13,45,6.0,184.5,5.5,17.0,189.0,172.59,135.87
2016,3,5,14,0,12.0,225.0,5.6,17.0,234.0,209.85,165.97
2016,3,5,14,15,6.0,141.0,5.85,16.5,145.5,132.33,103.67
2016,3,5,14,30,0.0,57.0,6.1,16.0,57.0,53.06,38.7
2016,3,5,14,45,0.0,52.0,6.35,16.0,52.0,48.39,34.91
2016,3,5,15,0,0.0,47.0,6.6,16.0,47.0,43.71,31.09
2016,3,5,15,15,0.0,37.5,6.75,16.0,37.5,34.85,23.74
2016,3,5,15,30,0.0,28.0,6.9,16.0,28.0,26.0,16.35
2016,3,5,15,45,0.0,29.5,7.05,16.0,29.5,27.39,17.58
2016,3,5,16,0,0.0,31.0,7.2,16.0,31.0,28.78,18.82
2016,3,5,16,15,0.0,27.0,7.25,15.5,27.0,25.05,16.71
2016,3,5,16,30,0.0,23.0,7.3,15.0,23.0,21.33,13.44
2016,3,5,16,45,0.0,18.5,7.35,15.0,18.5,17.14,9.67
2016,3,5,17,0,0.0,14.0,7.4,15.0,14.0,12.97,5.87
2016,3,5,17,15,0.0,10.0,7.3,14.5,10.0,9.26,2.48
2016,3,5,17,30,0.0,6.0,7.2,14.0,6.0,5.55,0.0
2016,3,5,17,45,0.0,3.0,7.1,14.0,3.0,2.77,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,76.0,18.0,1.5,11.5,24.5,51.92,0.0
2016,3,6,7,0,152.0,36.0,1.6,12.0,49.0,149.91,109.32
2016,3,6,7,15,265.5,51.0,1.8,12.0,93.0,231.72,187.69
2016,3,6,7,30,379.0,66.0,2.0,12.0,137.0,322.77,267.27
2016,3,6,7,45,459.0,75.5,2.25,12.5,187.5,393.71,328.18
2016,3,6,8,0,539.0,85.0,2.5,13.0,238.0,472.72,393.52
2016,3,6,8,15,589.5,92.0,2.6,13.0,288.0,530.01,439.92
2016,3,6,8,30,640.0,99.0,2.7,13.0,338.0,587.85,485.48
2016,3,6,8,45,676.0,104.5,2.85,13.5,386.5,633.61,519.78
2016,3,6,9,0,712.0,110.0,3.0,14.0,435.0,678.41,552.36
2016,3,6,9,15,443.0,174.5,3.05,14.0,383.5,551.3,449.21
2016,3,6,9,30,174.0,239.0,3.1,14.0,332.0,396.0,321.6
2016,3,6,9,45,272.0,242.0,3.2,14.0,398.5,485.01,393.53
2016,3,6,10,0,370.0,245.0,3.3,14.0,465.0,563.4,454.84
2016,3,6,10,15,284.0,275.5,3.3,14.0,450.0,525.59,422.23
2016,3,6,10,30,198.0,306.0,3.3,14.0,435.0,475.76,381.05
2016,3,6,10,45,154.0,317.0,3.35,14.5,420.0,447.74,357.22
2016,3,6,11,0,110.0,328.0,3.4,15.0,405.0,411.17,326.81
2016,3,6,11,15,486.5,229.5,3.4,15.0,578.0,618.49,493.87
2016,3,6,11,30,863.0,131.0,3.4,15.0,751.0,792.22,625.8
2016,3,6,11,45,455.0,225.5,3.45,15.0,552.5,566.51,450.94
2016,3,6,12,0,47.0,320.0,3.5,15.0,354.0,338.75,267.47
2016,3,6,12,15,194.0,326.5,3.55,15.0,469.5,445.46,353.92
2016,3,6,12,30,341.0,333.0,3.6,15.0,585.0,541.26,428.28
2016,3,6,12,45,184.5,310.0,3.7,15.0,446.0,405.06,321.36
2016,3,6,13,0,28.0,287.0,3.8,15.0,307.0,281.02,222.41
2016,3,6,13,15,27.0,281.0,3.85,15.0,300.5,271.69,215.43
2016,3,6,13,30,26.0,275.0,3.9,15.0,294.0,264.55,209.89
2016,3,6,13,45,19.0,249.5,3.95,15.0,263.5,236.38,187.62
2016,3,6,14,0,12.0,224.0,4.0,15.0,233.0,209.08,165.99
2016,3,6,14,15,207.5,234.5,4.05,14.5,362.0,279.89,221.11
2016,3,6,14,30,403.0,245.0,4.1,14.0,491.0,339.97,264.06
2016,3,6,14,45,280.5,247.5,4.15,14.0,414.0,282.59,218.91
2016,3,6,15,0,158.0,250.0,4.2,14.0,337.0,241.87,188.94
2016,3,6,15,15,115.0,226.5,4.1,13.5,287.5,204.04,159.83
2016,3,6,15,30,72.0,203.0,4.0,13.0,238.0,177.06,140.08
2016,3,6,15,45,53.5,178.5,3.95,13.0,203.5,150.49,119.65
2016,3,6,16,0,35.0,154.0,3.9,13.0,169.0,126.34,101.32
2016,3,6,16,15,28.0,134.5,3.75,12.5,145.5,110.33,93.03
2016,3,6,16,30,21.0,115.0,3.6,12.0,122.0,99.69,83.87
2016,3,6,16,45,11.0,94.5,3.45,12.0,98.0,82.62,68.6
2016,3,6,17,0,1.0,74.0,3.3,12.0,74.0,65.37,52.91
2016,3,6,17,15,0.5,53.0,3.3,12.0,53.0,47.54,36.5
2016,3,6,17,30,0.0,32.0,3.3,12.0,32.0,29.42,19.66
2016,3,6,17,45,0.0,16.0,3.3,12.0,16.0,14.84,2.64
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,15.5,1.7,9.0,27.0,90.77,0.0
2016,3,7,7,0,251.0,31.0,1.8,9.0,54.0,192.99,146.92
2016,3,7,7,15,346.5,44.0,1.95,9.0,97.5,268.82,221.3
2016,3,7,7,30,442.0,57.0,2.1,9.0,141.0,351.82,295.07
2016,3,7,7,45,501.0,66.5,2.3,9.5,189.0,414.2,349.27
2016,3,7,8,0,560.0,76.0,2.5,10.0,237.0,478.9,403.39
2016,3,7,8,15,621.0,75.5,2.6,10.0,285.0,534.69,449.44
2016,3,7,8,30,682.0,75.0,2.7,10.0,333.0,591.44,494.85
2016,3,7,8,45,730.5,81.5,2.85,10.0,390.5,645.48,536.03
2016,3,7,9,0,779.0,88.0,3.0,10.0,448.0,702.36,578.63
2016,3,7,9,15,389.5,117.0,3.0,10.0,297.0,445.66,372.82
2016,3,7,9,30,0.0,146.0,3.0,10.0,146.0,139.51,112.43
2016,3,7,9,45,35.0,206.0,3.0,10.5,227.5,237.01,194.15
2016,3,7,10,0,70.0,266.0,3.0,11.0,309.0,328.24,267.61
2016,3,7,10,15,35.0,195.5,3.0,11.0,217.0,222.2,180.48
2016,3,7,10,30,0.0,125.0,3.0,11.0,125.0,117.32,93.02
2016,3,7,10,45,0.0,104.5,3.05,11.0,104.5,97.65,76.65
2016,3,7,11,0,0.0,84.0,3.1,11.0,84.0,78.34,60.45
2016,3,7,11,15,204.0,195.5,3.15,11.0,343.0,359.38,295.55
2016,3,7,11,30,408.0,307.0,3.2,11.0,602.0,619.59,498.01
2016,3,7,11,45,204.0,163.5,3.3,11.5,311.0,315.01,257.45
2016,3,7,12,0,0.0,20.0,3.4,12.0,20.0,18.62,10.01
2016,3,7,12,15,0.0,35.5,3.45,12.0,35.5,33.07,22.23
2016,3,7,12,30,0.0,51.0,3.5,12.0,51.0,47.54,34.37
2016,3,7,12,45,0.0,97.0,3.6,12.0,97.0,90.52,70.21
2016,3,7,13,0,0.0,143.0,3.7,12.0,143.0,133.04,105.35
2016,3,7,13,15,34.5,232.0,3.7,12.0,256.5,232.4,186.74
2016,3,7,13,30,69.0,321.0,3.7,12.0,370.0,324.59,260.29
2016,3,7,13,45,44.0,283.5,3.7,12.0,315.0,274.8,220.31
2016,3,7,14,0,19.0,246.0,3.7,12.0,260.0,231.32,185.63
2016,3,7,14,15,67.5,265.5,3.7,12.0,308.5,259.25,207.89
2016,3,7,14,30,116.0,285.0,3.7,12.0,357.0,279.99,223.41
2016,3,7,14,45,279.0,245.0,3.7,12.0,403.5,281.19,219.44
2016,3,7,15,0,442.0,205.0,3.7,12.0,450.0,265.71,199.49
2016,3,7,15,15,331.5,206.5,3.5,12.0,382.0,224.29,168.02
2016,3,7,15,30,221.0,208.0,3.3,12.0,314.0,194.63,148.29
2016,3,7,15,45,110.5,113.0,3.15,12.0,166.0,102.55,77.53
2016,3,7,16,0,0.0,18.0,3.0,12.0,18.0,16.7,8.77
2016,3,7,16,15,0.0,15.5,2.55,11.5,15.5,14.37,7.39
2016,3,7,16,30,0.0,13.0,2.1,11.0,13.0,12.05,5.32
2016,3,7,16,45,216.5,42.0,1.7,11.0,88.5,29.7,21.35
2016,3,7,17,0,433.0,71.0,1.3,11.0,164.0,52.89,42.06
2016,3,7,17,15,335.5,57.5,1.25,10.5,118.0,43.71,33.41
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,34.16,24.09
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,17.19,5.11
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,154.0,16.5,1.2,8.5,31.0,109.76,0.0
2016,3,8,7,0,308.0,33.0,1.2,9.0,62.0,225.18,174.32
2016,3,8,7,15,415.5,43.5,1.3,9.5,109.5,307.82,252.5
2016,3,8,7,30,523.0,54.0,1.4,10.0,157.0,398.02,330.53
2016,3,8,7,45,584.5,62.0,1.5,10.5,208.0,463.08,385.54
2016,3,8,8,0,646.0,70.0,1.6,11.0,259.0,530.5,440.16
2016,3,8,8,15,688.0,75.5,1.6,11.5,310.0,583.25,480.71
2016,3,8,8,30,730.0,81.0,1.6,12.0,361.0,636.08,519.47
2016,3,8,8,45,750.0,88.0,1.6,12.5,407.5,674.25,545.31
2016,3,8,9,0,770.0,95.0,1.6,13.0,454.0,707.03,566.63
2016,3,8,9,15,790.5,98.5,1.6,13.0,497.5,737.88,587.24
2016,3,8,9,30,811.0,102.0,1.6,13.0,541.0,766.4,605.96
2016,3,8,9,45,819.5,107.0,1.65,13.5,577.5,784.52,616.5
2016,3,8,10,0,828.0,112.0,1.7,14.0,614.0,799.64,625.03
2016,3,8,10,15,838.0,114.5,1.75,14.0,645.0,810.14,631.55
2016,3,8,10,30,848.0,117.0,1.8,14.0,676.0,817.49,636.02
2016,3,8,10,45,858.0,117.0,1.9,14.0,700.5,818.93,636.98
2016,3,8,11,0,868.0,117.0,2.0,14.0,725.0,817.11,635.81
2016,3,8,11,15,872.0,118.0,2.0,14.0,741.0,808.37,629.01
2016,3,8,11,30,876.0,119.0,2.0,14.0,757.0,796.42,620.15
2016,3,8,11,45,579.5,235.0,2.0,14.0,659.5,671.48,525.51
2016,3,8,12,0,283.0,351.0,2.0,14.0,562.0,547.76,428.39
2016,3,8,12,15,177.5,348.0,1.95,13.5,481.0,455.63,358.55
2016,3,8,12,30,72.0,345.0,1.9,13.0,400.0,370.81,292.54
2016,3,8,12,45,67.0,338.5,1.85,13.0,388.5,356.24,281.49
2016,3,8,13,0,62.0,332.0,1.8,13.0,377.0,341.96,270.3
2016,3,8,13,15,84.5,334.5,1.85,13.0,395.5,351.31,277.9
2016,3,8,13,30,107.0,337.0,1.9,13.0,414.0,358.43,283.46
2016,3,8,13,45,174.0,325.0,2.0,13.0,444.5,370.02,292.5
2016,3,8,14,0,241.0,313.0,2.1,13.0,475.0,377.19,297.26
2016,3,8,14,15,214.5,301.0,2.15,13.0,440.5,341.55,268.77
2016,3,8,14,30,188.0,289.0,2.2,13.0,406.0,308.16,242.17
2016,3,8,14,45,192.0,270.5,2.3,13.0,383.5,281.19,219.95
2016,3,8,15,0,196.0,252.0,2.4,13.0,361.0,253.85,197.13
2016,3,8,15,15,103.5,211.5,2.2,12.5,269.0,192.28,150.63
2016,3,8,15,30,11.0,171.0,2.0,12.0,177.0,152.53,122.54
2016,3,8,15,45,38.5,168.5,1.8,12.0,185.0,143.31,114.26
2016,3,8,16,0,66.0,166.0,1.6,12.0,193.0,135.7,108.56
2016,3,8,16,15,60.0,145.0,1.35,11.5,167.0,117.49,99.43
2016,3,8,16,30,54.0,124.0,1.1,11.0,141.0,101.82,85.89
2016,3,8,16,45,45.0,102.5,0.85,11.0,115.0,85.44,71.29
2016,3,8,17,0,36.0,81.0,0.6,11.0,89.0,68.66,56.08
2016,3,8,17,15,21.5,60.5,0.55,10.5,65.0,52.2,41.0
2016,3,8,17,30,7.0,40.0,0.5,10.0,41.0,36.02,25.84
2016,3,8,17,45,3.5,20.0,0.5,10.0,20.5,18.57,6.9
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,1.75,10.5,12.5,11.59,0.0
2016,3,9,7,0,0.0,25.0,1.9,11.0,25.0,23.21,13.22
2016,3,9,7,15,0.0,43.5,1.95,11.0,43.5,42.48,30.43
2016,3,9,7,30,0.0,62.0,2.0,11.0,62.0,61.59,47.29
2016,3,9,7,45,0.0,82.0,2.15,11.5,82.0,82.03,64.99
2016,3,9,8,0,0.0,102.0,2.3,12.0,102.0,102.11,82.04
2016,3,9,8,15,5.0,120.5,2.35,12.5,122.5,123.64,100.11
2016,3,9,8,30,10.0,139.0,2.4,13.0,143.0,145.3,117.97
2016,3,9,8,45,10.5,153.0,2.5,13.5,158.0,158.78,128.61
2016,3,9,9,0,11.0,167.0,2.6,14.0,173.0,172.32,139.15
2016,3,9,9,15,80.0,207.0,2.6,14.0,251.0,277.99,226.76
2016,3,9,9,30,149.0,247.0,2.6,14.0,329.0,386.95,313.94
2016,3,9,9,45,479.5,179.0,2.6,14.5,467.5,595.17,480.75
2016,3,9,10,0,810.0,111.0,2.6,15.0,606.0,787.58,622.81
2016,3,9,10,15,822.0,113.0,2.6,15.0,637.5,799.09,628.2
2016,3,9,10,30,834.0,115.0,2.6,15.0,669.0,807.52,633.07
2016,3,9,10,45,591.0,213.5,2.6,15.5,613.0,708.98,557.09
2016,3,9,11,0,348.0,312.0,2.6,16.0,557.0,600.61,470.5
2016,3,9,11,15,369.5,314.0,2.6,16.0,580.0,610.58,478.3
2016,3,9,11,30,391.0,316.0,2.6,16.0,603.0,618.6,483.84
2016,3,9,11,45,261.5,341.0,2.6,16.5,534.0,534.59,417.46
2016,3,9,12,0,132.0,366.0,2.6,17.0,465.0,449.37,350.08
2016,3,9,12,15,114.5,362.5,2.6,17.0,449.0,422.41,329.59
2016,3,9,12,30,97.0,359.0,2.6,17.0,433.0,400.74,312.74
2016,3,9,12,45,98.0,356.0,2.65,17.5,429.5,392.14,305.68
2016,3,9,13,0,99.0,353.0,2.7,18.0,426.0,383.22,298.31
2016,3,9,13,15,213.0,337.5,2.65,18.0,490.5,426.36,332.1
2016,3,9,13,30,327.0,322.0,2.6,18.0,555.0,458.72,356.23
2016,3,9,13,45,327.0,310.5,2.6,18.0,537.0,430.21,333.49
2016,3,9,14,0,327.0,299.0,2.6,18.0,519.0,401.27,310.34
2016,3,9,14,15,322.5,285.0,2.55,18.0,494.5,368.17,283.58
2016,3,9,14,30,318.0,271.0,2.5,18.0,470.0,335.23,256.58
2016,3,9,14,45,279.0,260.0,2.45,18.0,427.0,294.65,224.19
2016,3,9,15,0,240.0,249.0,2.4,18.0,384.0,263.18,199.3
2016,3,9,15,15,139.5,222.5,2.2,17.5,299.5,207.58,158.54
2016,3,9,15,30,39.0,196.0,2.0,17.0,215.0,169.04,132.3
2016,3,9,15,45,42.0,179.0,1.85,17.0,198.0,151.18,118.3
2016,3,9,16,0,45.0,162.0,1.7,17.0,181.0,133.04,104.58
2016,3,9,16,15,38.0,142.0,1.5,16.5,156.5,115.69,95.99
2016,3,9,16,30,31.0,122.0,1.3,16.0,132.0,100.62,83.23
2016,3,9,16,45,23.5,101.5,1.1,15.5,108.0,84.88,69.59
2016,3,9,17,0,16.0,81.0,0.9,15.0,84.0,71.05,57.32
2016,3,9,17,15,8.0,60.0,0.9,14.5,61.5,53.3,41.32
2016,3,9,17,30,0.0,39.0,0.9,14.0,39.0,35.32,24.86
2016,3,9,17,45,0.0,22.0,0.9,14.0,22.0,20.32,8.63
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,158.5,17.5,2.5,12.5,34.0,117.54,37.95
2016,3,10,7,0,317.0,35.0,2.7,13.0,68.0,234.96,184.41
2016,3,10,7,15,418.0,45.5,2.8,13.5,115.5,315.42,258.21
2016,3,10,7,30,519.0,56.0,2.9,14.0,163.0,402.87,333.67
2016,3,10,7,45,582.0,62.5,3.0,14.5,214.0,467.44,388.19
2016,3,10,8,0,645.0,69.0,3.1,15.0,265.0,534.41,442.45
2016,3,10,8,15,685.5,74.5,3.3,15.0,315.5,586.4,484.15
2016,3,10,8,30,726.0,80.0,3.5,15.0,366.0,638.42,524.1
2016,3,10,8,45,671.0,100.5,3.7,15.5,390.5,637.37,521.25
2016,3,10,9,0,616.0,121.0,3.9,16.0,415.0,630.58,513.74
2016,3,10,9,15,716.5,108.5,4.0,16.0,481.0,702.28,567.67
2016,3,10,9,30,817.0,96.0,4.1,16.0,547.0,771.3,617.7
2016,3,10,9,45,597.5,174.5,4.2,16.5,516.5,691.31,553.75
2016,3,10,10,0,378.0,253.0,4.3,17.0,486.0,584.4,466.7
2016,3,10,10,15,618.5,180.5,4.3,17.0,584.5,713.92,569.09
2016,3,10,10,30,859.0,108.0,4.3,17.0,683.0,823.42,649.11
2016,3,10,10,45,863.5,111.0,4.3,17.5,707.0,823.7,646.38
2016,3,10,11,0,868.0,114.0,4.3,18.0,731.0,820.69,642.18
2016,3,10,11,15,873.0,115.0,4.2,18.0,747.5,808.48,632.36
2016,3,10,11,30,878.0,116.0,4.1,18.0,764.0,797.77,623.81
2016,3,10,11,45,877.0,118.0,4.1,18.0,772.0,780.39,610.94
2016,3,10,12,0,876.0,120.0,4.1,18.0,780.0,760.08,596.08
2016,3,10,12,15,619.5,228.5,4.05,18.0,695.5,662.76,519.25
2016,3,10,12,30,363.0,337.0,4.0,18.0,611.0,564.47,440.74
2016,3,10,12,45,230.0,345.5,3.95,18.0,519.0,468.95,366.77
2016,3,10,13,0,97.0,354.0,3.9,18.0,427.0,383.26,299.4
2016,3,10,13,15,151.0,350.0,3.75,18.0,460.5,402.66,314.88
2016,3,10,13,30,205.0,346.0,3.6,18.0,494.0,417.16,325.7
2016,3,10,13,45,119.5,311.5,3.45,18.0,397.5,333.56,260.69
2016,3,10,14,0,34.0,277.0,3.3,18.0,301.0,260.85,204.19
2016,3,10,14,15,135.0,282.5,3.1,18.0,369.0,296.97,231.66
2016,3,10,14,30,236.0,288.0,2.9,18.0,437.0,325.55,251.23
2016,3,10,14,45,118.0,213.0,2.75,18.0,287.5,216.51,167.24
2016,3,10,15,0,0.0,138.0,2.6,18.0,138.0,126.25,98.36
2016,3,10,15,15,119.5,174.5,2.35,17.5,233.5,168.88,128.68
2016,3,10,15,30,239.0,211.0,2.1,17.0,329.0,195.65,145.15
2016,3,10,15,45,119.5,152.0,1.9,17.0,211.0,133.27,100.53
2016,3,10,16,0,0.0,93.0,1.7,17.0,93.0,85.28,66.02
2016,3,10,16,15,0.0,80.5,1.5,16.5,80.5,74.16,59.93
2016,3,10,16,30,0.0,68.0,1.3,16.0,68.0,63.03,50.37
2016,3,10,16,45,0.0,55.5,1.15,15.5,55.5,51.6,40.36
2016,3,10,17,0,0.0,43.0,1.0,15.0,43.0,39.95,29.97
2016,3,10,17,15,0.0,31.5,1.05,14.5,31.5,29.24,20.25
2016,3,10,17,30,0.0,20.0,1.1,14.0,20.0,18.54,10.45
2016,3,10,17,45,0.0,11.5,1.2,14.0,11.5,10.65,2.16
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.86,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,11.11,3.77
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,15.75,7.91
2016,3,11,7,45,0.0,22.0,4.7,12.0,22.0,20.39,12.0
2016,3,11,8,0,0.0,27.0,4.6,12.0,27.0,25.04,16.04
2016,3,11,8,15,0.0,32.5,4.55,12.0,32.5,30.16,20.44
2016,3,11,8,30,0.0,38.0,4.5,12.0,38.0,35.29,24.79
2016,3,11,8,45,0.0,30.5,4.45,12.5,30.5,28.32,18.68
2016,3,11,9,0,0.0,23.0,4.4,13.0,23.0,21.36,12.62
2016,3,11,9,15,0.0,53.5,4.45,13.0,53.5,49.76,36.72
2016,3,11,9,30,0.0,84.0,4.5,13.0,84.0,78.25,60.6
2016,3,11,9,45,0.0,79.0,4.6,13.5,79.0,73.6,56.41
2016,3,11,10,0,0.0,74.0,4.7,14.0,74.0,68.94,52.28
2016,3,11,10,15,30.0,186.5,4.9,14.0,207.0,209.01,168.58
2016,3,11,10,30,60.0,299.0,5.1,14.0,340.0,349.49,281.47
2016,3,11,10,45,40.5,282.5,5.3,14.0,310.5,313.18,251.43
2016,3,11,11,0,21.0,266.0,5.5,14.0,281.0,270.41,216.51
2016,3,11,11,15,217.0,290.5,5.55,14.0,452.0,469.5,379.67
2016,3,11,11,30,413.0,315.0,5.6,14.0,623.0,637.38,512.19
2016,3,11,11,45,237.5,330.0,5.65,14.0,508.0,507.59,407.37
2016,3,11,12,0,62.0,345.0,5.7,14.0,393.0,374.33,298.81
2016,3,11,12,15,219.0,340.5,5.6,14.0,507.5,479.6,384.95
2016,3,11,12,30,376.0,336.0,5.5,14.0,622.0,573.54,459.29
2016,3,11,12,45,445.5,304.5,5.4,14.0,639.5,574.21,459.83
2016,3,11,13,0,515.0,273.0,5.3,14.0,657.0,567.57,454.61
2016,3,11,13,15,278.0,289.5,5.4,14.0,496.5,422.31,338.54
2016,3,11,13,30,41.0,306.0,5.5,14.0,336.0,297.94,237.76
2016,3,11,13,45,478.5,198.5,5.65,14.0,526.0,409.34,328.34
2016,3,11,14,0,916.0,91.0,5.8,14.0,716.0,491.81,389.17
2016,3,11,14,15,485.0,182.0,5.7,13.5,511.5,347.05,273.85
2016,3,11,14,30,54.0,273.0,5.6,13.0,307.0,255.39,204.69
2016,3,11,14,45,72.0,263.5,5.55,13.0,306.5,247.11,197.62
2016,3,11,15,0,90.0,254.0,5.5,13.0,306.0,236.75,188.44
2016,3,11,15,15,95.5,235.5,5.25,12.5,287.0,215.3,170.78
2016,3,11,15,30,101.0,217.0,5.0,12.0,268.0,193.34,152.82
2016,3,11,15,45,71.5,190.5,4.8,12.0,225.0,162.38,129.09
2016,3,11,16,0,42.0,164.0,4.6,12.0,182.0,135.1,108.56
2016,3,11,16,15,36.0,144.5,4.35,11.5,158.0,117.6,99.79
2016,3,11,16,30,30.0,125.0,4.1,11.0,134.0,102.9,87.06
2016,3,11,16,45,19.5,103.5,3.9,11.0,109.0,89.99,75.52
2016,3,11,17,0,9.0,82.0,3.7,11.0,84.0,72.06,59.24
2016,3,11,17,15,4.5,60.5,3.55,10.5,61.5,53.91,42.63
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,35.5,25.57
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,20.43,10.02
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,14.0,21.0,1.85,9.5,22.5,29.36,12.22
2016,3,12,7,0,28.0,42.0,2.1,10.0,45.0,64.46,48.25
2016,3,12,7,15,55.5,65.0,2.25,10.0,75.5,108.0,87.17
2016,3,12,7,30,83.0,88.0,2.4,10.0,106.0,161.24,133.96
2016,3,12,7,45,106.0,110.5,2.6,10.5,140.0,203.06,170.16
2016,3,12,8,0,129.0,133.0,2.8,11.0,174.0,245.61,206.14
2016,3,12,8,15,154.5,150.5,2.9,11.0,207.5,284.03,238.39
2016,3,12,8,30,180.0,168.0,3.0,11.0,241.0,323.44,270.86
2016,3,12,8,45,90.0,156.5,3.2,11.5,193.0,241.77,200.65
2016,3,12,9,0,0.0,145.0,3.4,12.0,145.0,140.01,112.82
2016,3,12,9,15,157.0,190.5,3.45,12.0,279.0,331.06,274.46
2016,3,12,9,30,314.0,236.0,3.5,12.0,413.0,519.18,425.47
2016,3,12,9,45,339.5,248.5,3.6,12.5,451.0,552.86,449.44
2016,3,12,10,0,365.0,261.0,3.7,13.0,489.0,585.48,473.08
2016,3,12,10,15,331.0,284.0,3.75,13.0,499.0,579.47,466.35
2016,3,12,10,30,297.0,307.0,3.8,13.0,509.0,571.51,458.43
2016,3,12,10,45,527.0,239.5,3.85,13.0,613.0,691.14,554.08
2016,3,12,11,0,757.0,172.0,3.9,13.0,717.0,801.59,639.09
2016,3,12,11,15,459.5,269.5,3.9,13.0,602.5,648.56,517.56
2016,3,12,11,30,162.0,367.0,3.9,13.0,488.0,489.41,389.16
2016,3,12,11,45,174.5,371.0,3.9,13.0,503.0,495.1,394.09
2016,3,12,12,0,187.0,375.0,3.9,13.0,518.0,499.56,397.35
2016,3,12,12,15,310.5,344.5,3.95,13.0,582.0,552.37,440.12
2016,3,12,12,30,434.0,314.0,4.0,13.0,646.0,596.27,474.99
2016,3,12,12,45,386.0,327.5,4.05,13.5,620.5,556.48,442.26
2016,3,12,13,0,338.0,341.0,4.1,14.0,595.0,520.73,412.94
2016,3,12,13,15,342.5,332.0,4.2,14.0,585.0,497.57,394.94
2016,3,12,13,30,347.0,323.0,4.3,14.0,575.0,473.46,375.8
2016,3,12,13,45,299.5,322.0,4.4,14.0,534.5,429.45,340.7
2016,3,12,14,0,252.0,321.0,4.5,14.0,494.0,388.83,308.19
2016,3,12,14,15,267.5,303.0,4.5,14.0,479.0,363.65,287.25
2016,3,12,14,30,283.0,285.0,4.5,14.0,464.0,336.97,264.53
2016,3,12,14,45,167.5,263.5,4.5,14.0,368.0,271.46,213.48
2016,3,12,15,0,52.0,242.0,4.5,14.0,272.0,218.71,173.95
2016,3,12,15,15,162.5,226.0,4.3,14.0,309.5,216.51,167.83
2016,3,12,15,30,273.0,210.0,4.1,14.0,347.0,201.63,150.61
2016,3,12,15,45,320.0,181.0,3.9,14.0,326.5,166.13,120.85
2016,3,12,16,0,367.0,152.0,3.7,14.0,306.0,119.16,86.62
2016,3,12,16,15,328.0,141.0,3.55,13.5,265.5,103.66,86.71
2016,3,12,16,30,289.0,130.0,3.4,13.0,225.0,96.75,80.93
2016,3,12,16,45,256.5,110.5,3.25,13.0,184.5,83.76,69.41
2016,3,12,17,0,224.0,91.0,3.1,13.0,144.0,70.26,57.21
2016,3,12,17,15,173.5,71.0,3.05,12.5,106.0,55.84,44.03
2016,3,12,17,30,123.0,51.0,3.0,12.0,68.0,40.9,30.12
2016,3,12,17,45,61.5,30.5,3.0,12.0,39.0,26.14,14.77
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.53,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.7,13.0,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,2.9,13.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.5,2.9,13.0,5.5,5.09,0.0
2016,3,13,7,30,0.0,8.0,2.9,13.0,8.0,7.4,0.72
2016,3,13,7,45,0.0,10.5,2.95,13.5,10.5,9.72,2.73
2016,3,13,8,0,0.0,13.0,3.0,14.0,13.0,12.05,4.72
2016,3,13,8,15,0.0,15.5,3.0,14.0,15.5,14.37,6.71
2016,3,13,8,30,0.0,18.0,3.0,14.0,18.0,16.7,8.67
2016,3,13,8,45,0.0,34.5,3.05,14.0,34.5,32.04,21.73
2016,3,13,9,0,0.0,51.0,3.1,14.0,51.0,47.42,34.68
2016,3,13,9,15,0.0,53.5,3.15,14.0,53.5,49.77,36.53
2016,3,13,9,30,0.0,56.0,3.2,14.0,56.0,52.11,38.39
2016,3,13,9,45,5.5,135.0,3.3,14.0,138.5,132.09,104.99
2016,3,13,10,0,11.0,214.0,3.4,14.0,221.0,215.14,172.45
2016,3,13,10,15,9.0,210.0,3.45,14.0,216.0,208.41,166.44
2016,3,13,10,30,7.0,206.0,3.5,14.0,211.0,201.94,160.89
2016,3,13,10,45,6.5,204.5,3.6,14.0,209.5,199.33,158.57
2016,3,13,11,0,6.0,203.0,3.7,14.0,208.0,196.83,156.36
2016,3,13,11,15,3.0,178.5,3.75,14.0,181.0,170.35,134.75
2016,3,13,11,30,0.0,154.0,3.8,14.0,154.0,144.38,113.53
2016,3,13,11,45,0.0,152.0,3.9,14.5,152.0,142.31,111.61
2016,3,13,12,0,0.0,150.0,4.0,15.0,150.0,140.25,109.7
2016,3,13,12,15,8.0,208.5,4.05,15.0,215.0,200.47,158.43
2016,3,13,12,30,16.0,267.0,4.1,15.0,280.0,259.49,205.46
2016,3,13,12,45,12.0,245.0,4.2,15.0,255.0,235.21,186.06
2016,3,13,13,0,8.0,223.0,4.3,15.0,230.0,211.45,167.19
2016,3,13,13,15,4.0,187.5,4.25,15.0,191.0,175.92,138.72
2016,3,13,13,30,0.0,152.0,4.2,15.0,152.0,140.93,110.51
2016,3,13,13,45,20.0,220.5,4.2,15.0,234.0,212.03,168.22
2016,3,13,14,0,40.0,289.0,4.2,15.0,316.0,274.1,217.63
2016,3,13,14,15,34.0,269.5,4.1,14.5,292.5,250.83,199.43
2016,3,13,14,30,28.0,250.0,4.0,14.0,269.0,228.41,182.02
2016,3,13,14,45,14.5,210.0,3.9,14.0,219.5,193.14,154.02
2016,3,13,15,0,1.0,170.0,3.8,14.0,170.0,154.03,122.8
2016,3,13,15,15,14.0,182.0,3.65,14.0,189.0,165.25,131.85
