Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,27.0,194.0,3.5,14.0,208.0,173.85,138.62
2016,3,13,15,45,13.5,132.0,3.4,14.0,139.0,119.98,95.04
2016,3,13,16,0,0.0,70.0,3.3,14.0,70.0,65.13,49.84
2016,3,13,16,15,0.0,60.5,3.1,14.0,60.5,56.26,44.67
2016,3,13,16,30,0.0,51.0,2.9,14.0,51.0,47.39,36.86
2016,3,13,16,45,0.0,42.0,2.75,14.0,42.0,39.0,29.37
2016,3,13,17,0,0.0,33.0,2.6,14.0,33.0,30.62,21.8
2016,3,13,17,15,0.0,24.5,2.55,14.0,24.5,22.72,14.55
2016,3,13,17,30,0.0,16.0,2.5,14.0,16.0,14.82,7.29
2016,3,13,17,45,0.0,9.0,2.5,14.0,9.0,8.33,0.95
2016,3,13,18,0,0.0,2.0,2.5,14.0,2.0,1.91,0.0
2016,3,13,18,15,0.0,1.0,2.45,14.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.53,0.0
2016,3,14,6,45,77.0,29.5,1.8,10.5,39.0,91.13,59.73
2016,3,14,7,0,154.0,49.0,2.0,11.0,68.0,159.73,128.22
2016,3,14,7,15,211.0,68.0,2.1,11.0,108.0,219.44,181.97
2016,3,14,7,30,268.0,87.0,2.2,11.0,148.0,282.77,237.51
2016,3,14,7,45,298.5,106.0,2.3,11.5,190.0,332.1,279.3
2016,3,14,8,0,329.0,125.0,2.4,12.0,232.0,382.4,320.5
2016,3,14,8,15,378.5,132.0,2.45,12.0,274.0,444.31,370.62
2016,3,14,8,30,428.0,139.0,2.5,12.0,316.0,496.34,411.92
2016,3,14,8,45,429.0,158.0,2.55,12.5,353.5,526.45,433.38
2016,3,14,9,0,430.0,177.0,2.6,13.0,391.0,554.64,453.02
2016,3,14,9,15,412.0,200.0,2.6,13.0,420.0,570.18,462.89
2016,3,14,9,30,394.0,223.0,2.6,13.0,449.0,571.27,462.02
2016,3,14,9,45,402.0,238.5,2.6,13.0,481.5,595.23,479.0
2016,3,14,10,0,410.0,254.0,2.6,13.0,514.0,617.5,494.43
2016,3,14,10,15,328.5,288.0,2.6,13.0,503.0,584.12,465.9
2016,3,14,10,30,247.0,322.0,2.6,13.0,492.0,538.21,428.41
2016,3,14,10,45,336.0,311.0,2.6,13.5,551.5,603.63,478.36
2016,3,14,11,0,425.0,300.0,2.6,14.0,611.0,664.83,523.34
2016,3,14,11,15,397.5,317.0,2.6,14.0,612.5,642.55,505.12
2016,3,14,11,30,370.0,334.0,2.6,14.0,614.0,627.01,492.35
2016,3,14,11,45,418.0,318.5,2.6,14.0,638.5,641.64,503.69
2016,3,14,12,0,466.0,303.0,2.6,14.0,663.0,647.55,508.38
2016,3,14,12,15,362.0,337.5,2.6,14.0,617.0,584.6,459.05
2016,3,14,12,30,258.0,372.0,2.6,14.0,571.0,529.55,415.62
2016,3,14,12,45,365.5,333.0,2.65,14.5,612.0,550.56,432.64
2016,3,14,13,0,473.0,294.0,2.7,15.0,653.0,565.23,443.7
2016,3,14,13,15,483.5,283.0,2.75,15.0,643.5,538.61,422.92
2016,3,14,13,30,494.0,272.0,2.8,15.0,634.0,510.29,400.63
2016,3,14,13,45,292.0,297.5,2.85,15.0,510.0,406.99,319.96
2016,3,14,14,0,90.0,323.0,2.9,15.0,386.0,325.06,256.08
2016,3,14,14,15,245.5,291.5,2.9,14.5,452.0,347.13,272.74
2016,3,14,14,30,401.0,260.0,2.9,14.0,518.0,361.48,280.64
2016,3,14,14,45,294.0,262.0,2.95,14.0,445.5,305.41,236.45
2016,3,14,15,0,187.0,264.0,3.0,14.0,373.0,264.92,206.0
2016,3,14,15,15,438.5,197.0,2.95,13.5,426.5,240.92,176.5
2016,3,14,15,30,690.0,130.0,2.9,13.0,480.0,199.53,130.78
2016,3,14,15,45,662.5,123.0,2.9,13.0,433.0,151.28,94.23
2016,3,14,16,0,635.0,116.0,2.9,13.0,386.0,105.91,67.73
2016,3,14,16,15,592.0,108.5,2.65,12.5,336.0,74.16,60.86
2016,3,14,16,30,549.0,101.0,2.4,12.0,286.0,71.78,59.0
2016,3,14,16,45,491.0,91.0,2.15,12.0,235.5,65.56,53.46
2016,3,14,17,0,433.0,81.0,1.9,12.0,185.0,59.75,48.12
2016,3,14,17,15,344.0,67.5,1.8,11.5,137.0,50.87,39.9
2016,3,14,17,30,255.0,54.0,1.7,11.0,89.0,41.63,31.05
2016,3,14,17,45,127.5,35.0,1.65,10.5,52.5,28.58,17.65
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,14.66,0.0
2016,3,14,18,15,0.0,8.0,1.6,10.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,6.5,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,56.0,13.0,1.1,8.0,14.0,37.92,0.0
2016,3,15,6,45,195.0,28.5,1.15,9.0,51.0,160.46,114.76
2016,3,15,7,0,334.0,44.0,1.2,10.0,88.0,261.33,212.38
2016,3,15,7,15,424.5,54.5,1.25,10.0,136.5,339.3,281.56
2016,3,15,7,30,515.0,65.0,1.3,10.0,185.0,422.98,352.91
2016,3,15,7,45,582.0,71.0,1.4,10.5,237.5,490.96,408.74
2016,3,15,8,0,649.0,77.0,1.5,11.0,290.0,561.43,464.4
2016,3,15,8,15,688.0,82.5,1.6,11.5,341.0,613.25,503.48
2016,3,15,8,30,727.0,88.0,1.7,12.0,392.0,664.92,540.54
2016,3,15,8,45,759.5,90.5,1.8,13.0,441.5,703.88,566.21
2016,3,15,9,0,792.0,93.0,1.9,14.0,491.0,745.49,593.34
2016,3,15,9,15,811.5,96.0,1.95,14.0,534.5,775.56,613.44
2016,3,15,9,30,831.0,99.0,2.0,14.0,578.0,803.2,631.79
2016,3,15,9,45,847.5,100.5,2.15,14.5,616.5,824.01,644.93
2016,3,15,10,0,864.0,102.0,2.3,15.0,655.0,841.93,656.08
2016,3,15,10,15,874.0,104.0,2.35,15.0,687.0,846.16,658.07
2016,3,15,10,30,884.0,106.0,2.4,15.0,719.0,853.23,662.32
2016,3,15,10,45,892.5,106.5,2.5,15.5,743.5,854.17,661.56
2016,3,15,11,0,901.0,107.0,2.6,16.0,768.0,851.82,658.65
2016,3,15,11,15,905.5,108.0,2.65,16.0,784.5,843.41,652.5
2016,3,15,11,30,910.0,109.0,2.7,16.0,801.0,831.71,644.21
2016,3,15,11,45,913.0,109.0,2.75,16.5,810.0,814.6,631.02
2016,3,15,12,0,916.0,109.0,2.8,17.0,819.0,794.35,615.75
2016,3,15,12,15,916.0,108.5,2.85,17.0,819.5,768.4,597.63
2016,3,15,12,30,916.0,108.0,2.9,17.0,820.0,739.64,577.21
2016,3,15,12,45,918.0,105.5,2.95,17.0,813.0,707.64,553.06
2016,3,15,13,0,920.0,103.0,3.0,17.0,806.0,672.98,526.46
2016,3,15,13,15,916.0,102.5,3.0,17.0,790.0,634.08,495.86
2016,3,15,13,30,912.0,102.0,3.0,17.0,774.0,593.19,463.08
2016,3,15,13,45,907.0,100.0,3.0,17.0,751.0,548.67,426.75
2016,3,15,14,0,902.0,98.0,3.0,17.0,728.0,502.63,388.29
2016,3,15,14,15,892.5,96.5,2.95,17.0,697.0,453.86,346.6
2016,3,15,14,30,883.0,95.0,2.9,17.0,666.0,404.37,303.34
2016,3,15,14,45,870.5,92.5,2.9,17.0,628.5,352.63,257.55
2016,3,15,15,0,858.0,90.0,2.9,17.0,591.0,295.39,206.89
2016,3,15,15,15,840.5,87.0,2.7,16.5,548.0,242.18,160.02
2016,3,15,15,30,823.0,84.0,2.5,16.0,505.0,190.1,115.81
2016,3,15,15,45,799.5,80.5,2.4,16.0,457.5,138.36,76.49
2016,3,15,16,0,776.0,77.0,2.3,16.0,410.0,88.85,48.06
2016,3,15,16,15,741.0,72.5,2.0,15.5,359.0,51.39,40.06
2016,3,15,16,30,706.0,68.0,1.7,15.0,308.0,49.85,38.9
2016,3,15,16,45,657.0,62.0,1.45,14.5,256.0,42.7,32.63
2016,3,15,17,0,608.0,56.0,1.2,14.0,204.0,40.03,30.24
2016,3,15,17,15,526.5,48.0,1.2,13.0,154.0,35.5,26.07
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,30.79,21.5
2016,3,15,17,45,306.5,28.0,1.2,11.5,63.0,22.06,12.53
2016,3,15,18,0,168.0,16.0,1.2,11.0,22.0,12.82,0.0
2016,3,15,18,15,84.0,8.0,1.2,10.5,11.0,7.63,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,7.0,0.9,9.5,9.0,6.67,0.0
2016,3,16,6,30,113.0,14.0,0.9,10.0,18.0,65.35,0.0
2016,3,16,6,45,261.0,27.5,0.95,10.5,57.5,194.81,143.78
2016,3,16,7,0,409.0,41.0,1.0,11.0,97.0,300.86,243.83
2016,3,16,7,15,496.5,50.0,1.2,11.5,147.0,378.26,311.77
2016,3,16,7,30,584.0,59.0,1.4,12.0,197.0,461.16,381.57
2016,3,16,7,45,639.5,65.0,1.6,12.5,250.0,523.93,432.96
2016,3,16,8,0,695.0,71.0,1.8,13.0,303.0,588.48,483.85
2016,3,16,8,15,732.0,76.0,1.9,13.5,355.0,636.07,518.6
2016,3,16,8,30,769.0,81.0,2.0,14.0,407.0,687.29,554.93
2016,3,16,8,45,795.5,84.5,2.1,14.5,456.0,727.8,582.45
2016,3,16,9,0,822.0,88.0,2.2,15.0,505.0,766.62,608.32
2016,3,16,9,15,841.0,91.0,2.25,15.5,549.5,796.81,627.25
2016,3,16,9,30,860.0,94.0,2.3,16.0,594.0,824.48,644.27
2016,3,16,9,45,874.0,96.0,2.35,16.5,632.5,844.11,655.53
2016,3,16,10,0,888.0,98.0,2.4,17.0,671.0,854.77,660.6
2016,3,16,10,15,898.0,99.5,2.4,17.0,703.0,864.57,666.1
2016,3,16,10,30,908.0,101.0,2.4,17.0,735.0,871.11,669.46
2016,3,16,10,45,915.0,102.5,2.45,17.5,760.0,871.81,668.1
2016,3,16,11,0,922.0,104.0,2.5,18.0,785.0,869.11,664.6
2016,3,16,11,15,926.0,104.5,2.5,18.0,801.5,859.53,657.36
2016,3,16,11,30,930.0,105.0,2.5,18.0,818.0,846.62,648.01
2016,3,16,11,45,932.5,105.5,2.55,18.5,826.5,829.25,634.87
2016,3,16,12,0,935.0,106.0,2.6,19.0,835.0,808.69,619.62
2016,3,16,12,15,934.5,106.0,2.6,19.0,835.0,782.36,601.24
2016,3,16,12,30,934.0,106.0,2.6,19.0,835.0,753.17,580.88
2016,3,16,12,45,937.5,102.5,2.6,19.0,828.5,720.63,556.56
2016,3,16,13,0,941.0,99.0,2.6,19.0,822.0,685.3,529.74
2016,3,16,13,15,936.5,98.5,2.6,19.0,805.5,645.32,498.86
2016,3,16,13,30,932.0,98.0,2.6,19.0,789.0,603.34,465.79
2016,3,16,13,45,925.5,96.5,2.6,19.5,764.5,557.65,428.31
2016,3,16,14,0,919.0,95.0,2.6,20.0,740.0,510.53,388.9
2016,3,16,14,15,909.0,93.5,2.55,19.5,708.5,460.74,347.78
2016,3,16,14,30,899.0,92.0,2.5,19.0,677.0,410.27,304.91
2016,3,16,14,45,886.0,89.5,2.5,19.0,638.5,357.55,258.86
2016,3,16,15,0,873.0,87.0,2.5,19.0,600.0,304.92,212.26
2016,3,16,15,15,854.5,84.5,2.35,18.5,556.0,245.46,160.89
2016,3,16,15,30,836.0,82.0,2.2,18.0,512.0,192.83,116.52
2016,3,16,15,45,811.5,78.5,2.05,18.0,464.0,140.22,76.56
2016,3,16,16,0,787.0,75.0,1.9,18.0,416.0,89.95,47.32
2016,3,16,16,15,752.5,71.0,1.65,17.5,364.5,50.06,38.55
2016,3,16,16,30,718.0,67.0,1.4,17.0,313.0,48.88,37.72
2016,3,16,16,45,667.0,61.5,1.2,16.5,260.5,42.19,31.91
2016,3,16,17,0,616.0,56.0,1.0,16.0,208.0,39.9,29.88
2016,3,16,17,15,536.5,48.0,1.0,15.5,157.0,35.36,25.69
2016,3,16,17,30,457.0,40.0,1.0,15.0,106.0,30.64,21.13
2016,3,16,17,45,319.0,28.0,1.0,14.5,65.0,21.93,12.43
2016,3,16,18,0,181.0,16.0,1.0,14.0,24.0,12.72,0.0
2016,3,16,18,15,90.5,8.0,1.0,13.5,12.0,7.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,10.01,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,23.59,0.0
2016,3,17,6,45,231.5,30.0,1.05,12.0,62.5,181.32,136.35
2016,3,17,7,0,463.0,39.0,1.1,13.0,104.0,330.05,266.47
2016,3,17,7,15,546.0,47.0,1.15,13.5,155.5,405.87,331.72
2016,3,17,7,30,629.0,55.0,1.2,14.0,207.0,486.85,398.36
2016,3,17,7,45,680.0,60.5,1.3,14.5,260.5,543.86,444.01
2016,3,17,8,0,731.0,66.0,1.4,15.0,314.0,606.63,491.57
2016,3,17,8,15,766.0,70.5,1.45,15.5,366.5,657.34,527.24
2016,3,17,8,30,801.0,75.0,1.5,16.0,419.0,707.43,561.42
2016,3,17,8,45,825.5,78.0,1.6,17.0,468.0,746.56,586.21
2016,3,17,9,0,850.0,81.0,1.7,18.0,517.0,783.86,609.26
2016,3,17,9,15,868.0,84.0,1.65,18.0,561.5,807.51,623.25
2016,3,17,9,30,886.0,87.0,1.6,18.0,606.0,834.88,639.82
2016,3,17,9,45,898.5,89.0,1.6,18.5,644.5,853.75,649.72
2016,3,17,10,0,911.0,91.0,1.6,19.0,683.0,869.56,657.65
2016,3,17,10,15,920.0,92.5,1.55,19.5,715.0,878.67,660.53
2016,3,17,10,30,929.0,94.0,1.5,20.0,747.0,884.44,661.33
2016,3,17,10,45,935.0,95.5,1.45,20.5,771.5,884.28,658.34
2016,3,17,11,0,941.0,97.0,1.4,21.0,796.0,880.67,653.28
2016,3,17,11,15,944.5,98.0,1.3,21.0,812.5,871.03,645.01
2016,3,17,11,30,948.0,99.0,1.2,21.0,829.0,858.0,634.68
2016,3,17,11,45,949.5,99.5,1.2,21.5,837.5,839.55,621.12
2016,3,17,12,0,951.0,100.0,1.2,22.0,846.0,817.9,605.61
2016,3,17,12,15,950.5,100.0,1.2,22.0,846.0,791.19,587.97
2016,3,17,12,30,950.0,100.0,1.2,22.0,846.0,761.58,568.39
2016,3,17,12,45,948.0,99.5,1.2,22.0,837.5,727.73,544.69
2016,3,17,13,0,946.0,99.0,1.2,22.0,829.0,691.35,518.36
2016,3,17,13,15,941.5,98.0,1.2,22.0,812.5,650.67,488.45
2016,3,17,13,30,937.0,97.0,1.2,22.0,796.0,608.0,456.37
2016,3,17,13,45,929.5,96.0,1.25,22.0,771.0,561.98,421.34
2016,3,17,14,0,922.0,95.0,1.3,22.0,746.0,514.61,384.18
2016,3,17,14,15,912.5,93.5,1.3,22.0,714.5,464.83,343.81
2016,3,17,14,30,903.0,92.0,1.3,22.0,683.0,414.32,301.72
2016,3,17,14,45,889.0,90.0,1.3,22.0,644.5,361.44,256.87
2016,3,17,15,0,875.0,88.0,1.3,22.0,606.0,308.74,211.44
2016,3,17,15,15,857.0,85.5,1.25,21.5,562.0,249.2,161.17
2016,3,17,15,30,839.0,83.0,1.2,21.0,518.0,196.45,117.48
2016,3,17,15,45,814.0,80.0,1.2,21.0,469.0,143.95,78.08
2016,3,17,16,0,789.0,77.0,1.2,21.0,420.0,93.83,48.91
2016,3,17,16,15,754.5,72.5,1.1,20.5,368.5,51.11,38.95
2016,3,17,16,30,720.0,68.0,1.0,20.0,317.0,49.56,37.83
2016,3,17,16,45,669.5,62.5,0.95,19.5,264.0,42.82,32.06
2016,3,17,17,0,619.0,57.0,0.9,19.0,211.0,40.57,30.09
2016,3,17,17,15,539.5,49.0,0.95,18.0,160.0,36.07,26.05
2016,3,17,17,30,460.0,41.0,1.0,17.0,109.0,31.39,21.62
2016,3,17,17,45,324.0,29.0,1.05,16.5,67.0,22.72,13.1
2016,3,17,18,0,188.0,17.0,1.1,16.0,25.0,13.55,0.0
2016,3,17,18,15,94.0,8.5,1.1,15.5,12.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,1.3,10.5,12.0,45.27,0.0
2016,3,18,6,30,174.0,17.0,1.5,11.0,24.0,120.2,0.0
2016,3,18,6,45,311.0,29.5,1.75,11.5,65.5,224.83,173.03
2016,3,18,7,0,448.0,42.0,2.0,12.0,107.0,327.4,267.46
2016,3,18,7,15,529.5,50.0,2.0,12.0,158.0,402.27,333.6
2016,3,18,7,30,611.0,58.0,2.0,12.0,209.0,482.09,401.08
2016,3,18,7,45,305.5,57.0,2.0,12.5,132.5,288.36,242.94
2016,3,18,8,0,0.0,56.0,2.0,13.0,56.0,52.06,38.96
2016,3,18,8,15,0.0,73.5,1.95,13.5,73.5,68.4,52.87
2016,3,18,8,30,0.0,91.0,1.9,14.0,91.0,85.53,67.01
2016,3,18,8,45,0.0,112.0,1.9,14.5,112.0,106.26,83.94
2016,3,18,9,0,0.0,133.0,1.9,15.0,133.0,126.96,100.56
2016,3,18,9,15,0.0,151.0,1.9,15.0,151.5,144.5,114.59
2016,3,18,9,30,0.0,169.0,1.9,15.0,170.0,161.96,128.42
2016,3,18,9,45,92.0,238.5,1.9,15.5,299.5,319.53,256.26
2016,3,18,10,0,184.0,308.0,1.9,16.0,429.0,481.71,380.42
2016,3,18,10,15,353.0,277.5,1.9,16.0,523.0,597.93,469.37
2016,3,18,10,30,522.0,247.0,1.9,16.0,617.0,713.49,554.84
2016,3,18,10,45,719.0,177.0,1.9,16.5,705.0,802.32,618.64
2016,3,18,11,0,916.0,107.0,1.9,17.0,793.0,873.86,665.25
2016,3,18,11,15,920.5,108.0,1.85,17.0,809.5,865.13,657.37
2016,3,18,11,30,925.0,109.0,1.8,17.0,826.0,853.05,648.21
2016,3,18,11,45,761.5,186.5,1.8,17.5,781.0,788.32,601.68
2016,3,18,12,0,598.0,264.0,1.8,18.0,736.0,716.16,546.32
2016,3,18,12,15,763.5,187.5,1.8,18.0,790.0,745.21,570.15
2016,3,18,12,30,929.0,111.0,1.8,18.0,844.0,760.34,582.52
2016,3,18,12,45,740.5,192.0,1.85,18.0,773.0,678.89,520.88
2016,3,18,13,0,552.0,273.0,1.9,18.0,702.0,602.22,462.6
2016,3,18,13,15,717.5,199.0,1.9,18.0,744.5,609.37,469.32
2016,3,18,13,30,883.0,125.0,1.9,18.0,787.0,604.08,464.96
2016,3,18,13,45,737.5,174.5,1.95,18.0,716.0,530.6,407.88
2016,3,18,14,0,592.0,224.0,2.0,18.0,645.0,468.67,359.5
2016,3,18,14,15,717.5,172.0,2.05,17.5,660.0,445.41,339.54
2016,3,18,14,30,843.0,120.0,2.1,17.0,675.0,413.89,310.57
2016,3,18,14,45,830.0,116.5,2.15,17.0,637.0,362.22,265.7
2016,3,18,15,0,817.0,113.0,2.2,17.0,599.0,310.86,220.45
2016,3,18,15,15,797.0,109.5,2.2,16.5,555.0,258.5,175.0
2016,3,18,15,30,777.0,106.0,2.2,16.0,511.0,202.32,127.74
2016,3,18,15,45,706.5,104.0,2.2,16.0,446.0,148.36,87.79
2016,3,18,16,0,636.0,102.0,2.2,16.0,381.0,101.84,60.48
2016,3,18,16,15,576.0,104.5,2.0,15.5,334.0,69.67,56.13
2016,3,18,16,30,516.0,107.0,1.8,15.0,287.0,74.76,60.9
2016,3,18,16,45,475.5,94.0,1.6,14.5,239.5,67.21,54.39
2016,3,18,17,0,435.0,81.0,1.4,14.0,192.0,59.27,47.36
2016,3,18,17,15,411.5,65.0,1.3,13.0,150.5,48.62,37.79
2016,3,18,17,30,388.0,49.0,1.2,12.0,109.0,38.54,28.45
2016,3,18,17,45,261.0,34.5,1.1,11.5,67.5,26.83,17.07
2016,3,18,18,0,134.0,20.0,1.0,11.0,26.0,15.79,0.0
2016,3,18,18,15,67.0,10.0,1.0,11.0,13.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,8.1,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,15.95,0.0
2016,3,19,6,45,45.0,36.0,1.35,11.5,43.0,74.14,54.72
2016,3,19,7,0,90.0,55.0,1.5,12.0,69.0,122.68,98.59
2016,3,19,7,15,111.5,77.0,1.55,12.5,101.0,164.16,135.11
2016,3,19,7,30,133.0,99.0,1.6,13.0,133.0,206.1,171.13
2016,3,19,7,45,150.5,120.0,1.65,13.5,166.5,244.6,203.25
2016,3,19,8,0,168.0,141.0,1.7,14.0,200.0,283.52,234.79
2016,3,19,8,15,209.5,160.5,1.75,14.5,245.0,338.38,278.81
2016,3,19,8,30,251.0,180.0,1.8,15.0,290.0,406.9,332.12
2016,3,19,8,45,285.0,196.5,1.85,15.5,335.0,454.91,368.19
2016,3,19,9,0,319.0,213.0,1.9,16.0,380.0,503.16,403.77
2016,3,19,9,15,571.5,154.5,1.9,16.0,483.5,663.05,527.42
2016,3,19,9,30,824.0,96.0,1.9,16.0,587.0,807.26,629.38
2016,3,19,9,45,832.5,100.0,1.95,16.5,623.5,824.22,637.61
2016,3,19,10,0,841.0,104.0,2.0,17.0,660.0,838.17,645.09
2016,3,19,10,15,851.0,106.0,2.0,17.0,690.5,848.02,650.59
2016,3,19,10,30,861.0,108.0,2.0,17.0,721.0,849.05,650.16
2016,3,19,10,45,868.5,109.0,2.05,17.0,745.0,849.66,650.15
2016,3,19,11,0,876.0,110.0,2.1,17.0,769.0,847.05,648.06
2016,3,19,11,15,880.5,111.0,2.1,17.0,785.0,838.72,641.72
2016,3,19,11,30,885.0,112.0,2.1,17.0,801.0,827.18,633.36
2016,3,19,11,45,889.0,111.0,2.15,17.5,810.0,810.11,620.52
2016,3,19,12,0,893.0,110.0,2.2,18.0,819.0,789.97,605.68
2016,3,19,12,15,511.0,250.5,2.2,18.0,656.5,621.16,479.77
2016,3,19,12,30,129.0,391.0,2.2,18.0,494.0,458.02,352.34
2016,3,19,12,45,264.0,365.0,2.2,18.0,572.0,517.11,399.39
2016,3,19,13,0,399.0,339.0,2.2,18.0,650.0,564.93,435.53
2016,3,19,13,15,408.0,325.0,2.2,18.0,637.5,537.87,414.79
2016,3,19,13,30,417.0,311.0,2.2,18.0,625.0,508.16,392.21
2016,3,19,13,45,649.0,206.0,2.2,18.0,677.0,514.7,397.4
2016,3,19,14,0,881.0,101.0,2.2,18.0,729.0,505.85,388.25
2016,3,19,14,15,872.0,99.0,2.15,18.0,699.0,457.59,347.55
2016,3,19,14,30,863.0,97.0,2.1,18.0,669.0,408.64,305.5
2016,3,19,14,45,851.0,95.0,2.1,18.0,632.0,358.24,261.52
2016,3,19,15,0,839.0,93.0,2.1,18.0,595.0,302.31,212.57
2016,3,19,15,15,822.5,90.0,2.1,17.5,552.5,250.05,166.91
2016,3,19,15,30,806.0,87.0,2.1,17.0,510.0,198.84,123.29
2016,3,19,15,45,784.0,83.5,2.15,16.5,463.5,147.9,83.75
2016,3,19,16,0,762.0,80.0,2.2,16.0,417.0,99.06,53.55
2016,3,19,16,15,729.0,75.5,2.15,15.5,366.5,53.1,41.53
2016,3,19,16,30,696.0,71.0,2.1,15.0,316.0,46.85,36.21
2016,3,19,16,45,648.5,65.0,2.05,15.0,264.5,44.41,34.08
2016,3,19,17,0,601.0,59.0,2.0,15.0,213.0,41.86,31.75
2016,3,19,17,15,524.5,51.0,1.85,14.5,163.0,37.45,27.69
2016,3,19,17,30,448.0,43.0,1.7,14.0,113.0,32.85,23.26
2016,3,19,17,45,323.0,31.0,1.6,13.5,71.5,24.28,14.88
2016,3,19,18,0,198.0,19.0,1.5,13.0,30.0,15.2,0.0
2016,3,19,18,15,99.0,9.5,1.45,12.5,15.0,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,58.0,9.5,1.2,11.5,13.0,34.3,0.0
2016,3,20,6,30,116.0,19.0,1.4,12.0,26.0,96.83,29.85
2016,3,20,6,45,205.0,35.0,1.65,13.0,61.5,176.36,137.58
2016,3,20,7,0,294.0,51.0,1.9,14.0,97.0,252.89,206.28
2016,3,20,7,15,343.0,66.5,2.0,14.0,140.0,311.21,257.75
2016,3,20,7,30,392.0,82.0,2.1,14.0,183.0,372.38,309.9
2016,3,20,7,45,428.0,94.0,2.25,14.5,227.0,422.63,351.05
2016,3,20,8,0,464.0,106.0,2.4,15.0,271.0,474.01,391.72
2016,3,20,8,15,325.5,147.0,2.45,15.5,271.5,419.46,344.79
2016,3,20,8,30,187.0,188.0,2.5,16.0,272.0,356.4,290.61
2016,3,20,8,45,217.0,207.5,2.65,16.5,315.0,403.18,327.16
2016,3,20,9,0,247.0,227.0,2.8,17.0,358.0,462.75,372.19
2016,3,20,9,15,533.5,163.0,2.9,17.0,475.0,637.92,511.13
2016,3,20,9,30,820.0,99.0,3.0,17.0,592.0,810.61,637.19
2016,3,20,9,45,601.5,187.5,3.15,17.5,561.5,733.09,576.75
2016,3,20,10,0,383.0,276.0,3.3,18.0,531.0,627.59,492.76
2016,3,20,10,15,419.5,277.5,3.4,18.0,568.5,667.18,522.46
2016,3,20,10,30,456.0,279.0,3.5,18.0,606.0,694.55,542.38
2016,3,20,10,45,415.5,305.0,3.65,18.0,611.0,679.78,529.81
2016,3,20,11,0,375.0,331.0,3.8,18.0,616.0,655.84,510.97
2016,3,20,11,15,374.5,339.5,3.9,18.0,628.5,654.4,509.54
2016,3,20,11,30,374.0,348.0,4.0,18.0,641.0,651.37,506.83
2016,3,20,11,45,317.0,367.0,4.1,18.0,617.5,612.69,476.64
2016,3,20,12,0,260.0,386.0,4.2,18.0,594.0,574.66,446.97
2016,3,20,12,15,306.5,374.5,4.25,18.0,619.5,585.36,455.88
2016,3,20,12,30,353.0,363.0,4.3,18.0,645.0,592.89,462.05
2016,3,20,12,45,317.0,368.0,4.35,18.0,619.5,556.25,433.72
2016,3,20,13,0,281.0,373.0,4.4,18.0,594.0,520.94,406.43
2016,3,20,13,15,150.5,325.0,4.35,17.5,443.0,385.58,302.51
2016,3,20,13,30,20.0,277.0,4.3,17.0,292.0,264.74,207.71
2016,3,20,13,45,76.0,311.0,4.3,17.0,366.0,317.25,249.6
2016,3,20,14,0,132.0,345.0,4.3,17.0,440.0,361.36,283.59
2016,3,20,14,15,160.0,329.5,4.2,17.0,439.5,349.88,273.92
2016,3,20,14,30,188.0,314.0,4.1,17.0,439.0,335.7,261.83
2016,3,20,14,45,126.0,288.0,4.05,17.0,369.5,281.4,219.62
2016,3,20,15,0,64.0,262.0,4.0,17.0,300.0,239.63,187.9
2016,3,20,15,15,100.5,249.0,3.85,16.5,304.0,230.61,179.74
2016,3,20,15,30,137.0,236.0,3.7,16.0,308.0,210.95,162.61
2016,3,20,15,45,438.5,159.0,3.55,16.0,360.0,164.98,112.74
2016,3,20,16,0,740.0,82.0,3.4,16.0,412.0,101.45,55.55
2016,3,20,16,15,706.0,77.5,3.15,15.5,362.0,55.22,43.39
2016,3,20,16,30,672.0,73.0,2.9,15.0,312.0,48.11,37.31
2016,3,20,16,45,620.5,67.5,2.7,15.0,261.0,46.13,35.6
2016,3,20,17,0,569.0,62.0,2.5,15.0,210.0,44.09,33.74
2016,3,20,17,15,493.0,53.5,2.3,14.5,161.0,39.38,29.41
2016,3,20,17,30,417.0,45.0,2.1,14.0,112.0,34.45,24.69
2016,3,20,17,45,291.0,33.0,1.95,14.0,71.0,25.96,16.37
2016,3,20,18,0,165.0,21.0,1.8,14.0,30.0,16.54,0.68
2016,3,20,18,15,82.5,10.5,1.75,14.0,15.0,10.01,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,11.0,1.3,11.5,12.0,18.61,0.0
2016,3,21,6,30,37.0,22.0,1.5,12.0,24.0,48.83,19.11
2016,3,21,6,45,100.0,42.0,1.75,12.5,56.5,121.29,94.17
2016,3,21,7,0,163.0,62.0,2.0,13.0,89.0,184.03,150.2
2016,3,21,7,15,204.5,82.0,2.15,13.0,128.0,237.8,197.59
2016,3,21,7,30,246.0,102.0,2.3,13.0,167.0,293.87,245.79
2016,3,21,7,45,289.0,115.5,2.5,13.5,207.5,344.36,287.94
2016,3,21,8,0,332.0,129.0,2.7,14.0,248.0,397.15,330.77
2016,3,21,8,15,451.0,125.5,2.8,14.0,313.5,500.87,414.58
2016,3,21,8,30,570.0,122.0,2.9,14.0,379.0,603.0,494.59
2016,3,21,8,45,481.5,162.0,3.05,14.0,395.5,584.62,477.01
2016,3,21,9,0,393.0,202.0,3.2,14.0,412.0,552.24,449.34
2016,3,21,9,15,479.5,193.0,3.35,14.0,469.5,629.49,509.54
2016,3,21,9,30,566.0,184.0,3.5,14.0,527.0,694.65,559.27
2016,3,21,9,45,551.0,203.5,3.65,14.5,554.5,705.46,564.49
2016,3,21,10,0,536.0,223.0,3.8,15.0,582.0,713.38,567.94
2016,3,21,10,15,688.5,175.5,3.9,15.0,658.0,794.89,630.25
2016,3,21,10,30,841.0,128.0,4.0,15.0,734.0,865.62,680.44
2016,3,21,10,45,435.5,216.5,4.1,15.0,531.0,607.18,484.65
2016,3,21,11,0,30.0,305.0,4.2,15.0,328.0,324.86,256.6
2016,3,21,11,15,130.5,345.0,4.35,15.0,447.5,452.65,359.44
2016,3,21,11,30,231.0,385.0,4.5,15.0,567.0,567.1,448.27
2016,3,21,11,45,141.0,370.5,4.65,15.5,482.0,472.94,373.33
2016,3,21,12,0,51.0,356.0,4.8,16.0,397.0,377.97,297.51
2016,3,21,12,15,51.5,356.0,4.9,16.0,397.5,373.9,294.63
2016,3,21,12,30,52.0,356.0,5.0,16.0,398.0,369.63,291.36
2016,3,21,12,45,26.0,202.5,5.1,16.0,223.5,206.56,162.87
2016,3,21,13,0,0.0,49.0,5.2,16.0,49.0,45.7,32.1
2016,3,21,13,15,0.0,48.0,5.1,16.0,48.0,44.76,31.4
2016,3,21,13,30,0.0,47.0,5.0,16.0,47.0,43.81,30.66
2016,3,21,13,45,0.0,46.0,4.95,16.0,46.0,42.87,29.92
2016,3,21,14,0,0.0,45.0,4.9,16.0,45.0,41.92,29.18
2016,3,21,14,15,0.0,86.5,4.8,15.5,86.5,80.68,61.38
2016,3,21,14,30,0.0,128.0,4.7,15.0,128.0,118.43,92.7
2016,3,21,14,45,0.0,147.0,4.6,15.0,147.0,134.98,106.46
2016,3,21,15,0,0.0,166.0,4.5,15.0,166.0,150.84,119.68
2016,3,21,15,15,0.0,108.5,4.35,14.5,108.5,100.37,78.52
2016,3,21,15,30,0.0,51.0,4.2,14.0,51.0,47.43,34.54
2016,3,21,15,45,120.5,118.0,4.1,14.0,172.5,113.01,84.5
2016,3,21,16,0,241.0,185.0,4.0,14.0,294.0,151.28,113.75
2016,3,21,16,15,120.5,95.5,3.75,13.5,150.0,79.14,64.91
2016,3,21,16,30,0.0,6.0,3.5,13.0,6.0,5.56,0.0
2016,3,21,16,45,0.0,5.0,3.25,13.0,5.0,4.63,0.0
2016,3,21,17,0,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,3,21,17,15,112.0,36.0,2.75,12.5,54.0,29.4,20.77
2016,3,21,17,30,224.0,68.0,2.5,12.0,104.0,53.62,41.86
2016,3,21,17,45,152.0,46.0,2.3,12.0,66.5,37.03,26.08
2016,3,21,18,0,80.0,24.0,2.1,12.0,29.0,19.88,3.86
2016,3,21,18,15,40.0,12.0,2.0,11.5,14.5,11.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,9.5,18.5,53.83,0.0
2016,3,22,6,30,189.0,25.0,1.4,10.0,37.0,145.96,82.31
2016,3,22,6,45,319.5,37.5,1.65,10.5,81.0,243.71,195.55
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,345.87,285.91
2016,3,22,7,15,528.0,58.5,2.05,11.0,177.0,421.05,351.69
2016,3,22,7,30,606.0,67.0,2.2,11.0,229.0,500.65,418.77
2016,3,22,7,45,427.5,104.0,2.35,11.5,230.5,438.2,366.88
2016,3,22,8,0,249.0,141.0,2.5,12.0,232.0,354.06,295.78
2016,3,22,8,15,515.5,113.5,2.55,12.0,336.5,536.04,446.25
2016,3,22,8,30,782.0,86.0,2.6,12.0,441.0,722.64,588.93
2016,3,22,8,45,812.0,87.5,2.65,12.5,491.0,764.18,615.73
2016,3,22,9,0,842.0,89.0,2.7,13.0,541.0,804.09,642.03
2016,3,22,9,15,442.0,170.5,2.75,13.0,409.5,574.78,466.02
2016,3,22,9,30,42.0,252.0,2.8,13.0,278.0,295.16,237.09
2016,3,22,9,45,176.0,275.5,2.85,13.5,393.0,443.91,358.01
2016,3,22,10,0,310.0,299.0,2.9,14.0,508.0,592.98,472.38
2016,3,22,10,15,331.0,309.0,2.9,14.0,541.5,617.79,489.43
2016,3,22,10,30,352.0,319.0,2.9,14.0,575.0,641.13,506.06
2016,3,22,10,45,322.0,338.5,2.95,14.0,578.5,629.38,495.61
2016,3,22,11,0,292.0,358.0,3.0,14.0,582.0,616.26,484.45
2016,3,22,11,15,305.0,363.0,3.0,14.0,601.5,623.01,489.17
2016,3,22,11,30,318.0,368.0,3.0,14.0,621.0,628.12,492.57
2016,3,22,11,45,322.0,369.0,3.05,14.5,626.5,620.47,485.74
2016,3,22,12,0,326.0,370.0,3.1,15.0,632.0,611.52,478.04
2016,3,22,12,15,420.5,335.0,3.15,15.0,673.5,637.65,499.27
2016,3,22,12,30,515.0,300.0,3.2,15.0,715.0,654.62,513.16
2016,3,22,12,45,257.5,192.5,3.25,15.0,400.0,359.06,287.06
2016,3,22,13,0,0.0,85.0,3.3,15.0,85.0,79.36,59.74
2016,3,22,13,15,2.0,136.5,3.35,15.0,138.5,128.2,99.92
2016,3,22,13,30,4.0,188.0,3.4,15.0,192.0,176.01,138.59
2016,3,22,13,45,138.0,263.0,3.5,15.0,363.5,307.08,243.85
2016,3,22,14,0,272.0,338.0,3.6,15.0,535.0,419.86,330.49
2016,3,22,14,15,272.5,322.0,3.6,14.5,512.5,389.16,305.79
2016,3,22,14,30,273.0,306.0,3.6,14.0,490.0,358.31,281.03
2016,3,22,14,45,272.0,288.5,3.65,14.0,463.0,325.7,253.99
2016,3,22,15,0,271.0,271.0,3.7,14.0,436.0,293.19,226.69
2016,3,22,15,15,558.0,178.0,3.6,13.5,487.0,263.44,191.37
2016,3,22,15,30,845.0,85.0,3.5,13.0,538.0,210.58,133.87
2016,3,22,15,45,821.0,82.0,3.45,13.0,489.0,157.53,90.91
2016,3,22,16,0,797.0,79.0,3.4,13.0,440.0,106.77,57.39
2016,3,22,16,15,467.0,113.5,3.15,12.5,319.0,80.01,65.96
2016,3,22,16,30,137.0,148.0,2.9,12.0,198.0,113.88,96.33
2016,3,22,16,45,124.0,126.5,2.65,12.0,166.5,98.95,83.17
2016,3,22,17,0,111.0,105.0,2.4,12.0,135.0,83.53,69.4
2016,3,22,17,15,297.5,75.5,2.15,11.5,130.0,56.13,44.79
2016,3,22,17,30,484.0,46.0,1.9,11.0,125.0,35.12,25.68
2016,3,22,17,45,355.5,34.5,1.7,11.0,81.0,27.11,17.8
2016,3,22,18,0,227.0,23.0,1.5,11.0,37.0,18.66,4.7
2016,3,22,18,15,113.5,11.5,1.5,10.5,18.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,30.5,12.0,1.2,8.5,14.5,25.1,0.0
2016,3,23,6,30,61.0,24.0,1.4,9.0,29.0,72.25,43.21
2016,3,23,6,45,111.5,43.5,1.6,9.5,60.5,128.71,102.62
2016,3,23,7,0,162.0,63.0,1.8,10.0,92.0,184.79,153.11
2016,3,23,7,15,189.5,84.0,1.9,10.5,128.5,231.91,194.59
2016,3,23,7,30,217.0,105.0,2.0,11.0,165.0,280.06,235.69
2016,3,23,7,45,240.5,123.5,2.15,11.5,202.5,323.1,271.39
2016,3,23,8,0,264.0,142.0,2.3,12.0,240.0,366.82,306.63
2016,3,23,8,15,348.0,150.0,2.35,12.5,298.0,443.26,368.22
2016,3,23,8,30,432.0,158.0,2.4,13.0,356.0,537.18,441.08
2016,3,23,8,45,395.0,186.0,2.5,13.5,382.5,546.83,445.11
2016,3,23,9,0,358.0,214.0,2.6,14.0,409.0,540.4,437.53
2016,3,23,9,15,379.5,228.5,2.65,14.5,449.5,576.93,463.81
2016,3,23,9,30,401.0,243.0,2.7,15.0,490.0,612.47,488.66
2016,3,23,9,45,492.5,226.0,2.8,15.5,548.0,684.19,541.93
2016,3,23,10,0,584.0,209.0,2.9,16.0,606.0,743.25,584.93
2016,3,23,10,15,562.0,229.5,2.9,16.0,625.0,743.68,582.85
2016,3,23,10,30,540.0,250.0,2.9,16.0,644.0,741.3,579.29
2016,3,23,10,45,738.5,177.0,2.9,16.5,735.0,831.49,645.43
2016,3,23,11,0,937.0,104.0,2.9,17.0,826.0,904.0,693.46
2016,3,23,11,15,735.0,196.0,2.85,17.0,769.5,823.9,635.9
2016,3,23,11,30,533.0,288.0,2.8,17.0,713.0,731.62,565.02
2016,3,23,11,45,568.5,279.0,2.75,17.0,736.5,735.37,568.24
2016,3,23,12,0,604.0,270.0,2.7,17.0,760.0,735.86,568.31
2016,3,23,12,15,575.5,280.5,2.7,17.0,747.0,703.58,543.88
2016,3,23,12,30,547.0,291.0,2.7,17.0,734.0,670.71,519.11
2016,3,23,12,45,565.0,281.0,2.7,17.5,734.5,650.83,503.56
2016,3,23,13,0,583.0,271.0,2.7,18.0,735.0,628.44,485.84
2016,3,23,13,15,549.0,275.0,2.65,18.0,705.0,584.13,451.88
2016,3,23,13,30,515.0,279.0,2.6,18.0,675.0,541.02,418.57
2016,3,23,13,45,510.0,271.5,2.6,18.0,653.5,504.98,390.5
2016,3,23,14,0,505.0,264.0,2.6,18.0,632.0,468.56,361.51
2016,3,23,14,15,571.0,226.5,2.55,17.5,626.0,437.95,336.61
2016,3,23,14,30,637.0,189.0,2.5,17.0,620.0,400.2,304.62
2016,3,23,14,45,638.5,175.0,2.5,17.0,586.5,353.64,264.74
2016,3,23,15,0,640.0,161.0,2.5,17.0,553.0,306.43,223.6
2016,3,23,15,15,673.5,137.0,2.4,16.5,523.0,257.92,180.24
2016,3,23,15,30,707.0,113.0,2.3,16.0,493.0,205.97,134.16
2016,3,23,15,45,729.5,103.5,2.2,16.0,464.5,160.44,95.87
2016,3,23,16,0,752.0,94.0,2.1,16.0,436.0,112.35,62.17
2016,3,23,16,15,669.0,91.0,1.85,15.5,369.0,65.29,44.6
2016,3,23,16,30,586.0,88.0,1.6,15.0,302.0,58.8,46.78
2016,3,23,16,45,582.0,79.5,1.4,14.5,264.0,55.11,43.67
2016,3,23,17,0,578.0,71.0,1.2,14.0,226.0,51.14,40.21
2016,3,23,17,15,500.0,61.5,1.2,13.0,174.5,45.88,35.47
2016,3,23,17,30,422.0,52.0,1.2,12.0,123.0,40.38,30.28
