Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,296.5,38.5,1.2,11.5,79.5,30.68,20.94
2016,3,23,18,0,171.0,25.0,1.2,11.0,36.0,19.69,6.44
2016,3,23,18,15,85.5,12.5,1.15,10.5,18.0,11.91,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.5,1.25,9.5,20.5,55.13,0.0
2016,3,24,6,30,187.0,27.0,1.5,10.0,41.0,152.43,103.45
2016,3,24,6,45,298.0,40.5,1.75,11.0,84.0,236.07,191.1
2016,3,24,7,0,409.0,54.0,2.0,12.0,127.0,330.56,273.64
2016,3,24,7,15,482.0,63.5,2.05,12.5,177.5,402.96,335.75
2016,3,24,7,30,555.0,73.0,2.1,13.0,228.0,479.46,398.72
2016,3,24,7,45,599.0,81.5,2.2,13.5,279.0,538.16,445.26
2016,3,24,8,0,643.0,90.0,2.3,14.0,330.0,597.84,490.91
2016,3,24,8,15,646.5,97.5,2.35,14.0,368.5,626.29,511.33
2016,3,24,8,30,650.0,105.0,2.4,14.0,407.0,652.68,529.86
2016,3,24,8,45,520.0,157.5,2.45,14.5,415.0,615.8,497.71
2016,3,24,9,0,390.0,210.0,2.5,15.0,423.0,563.17,453.08
2016,3,24,9,15,584.5,169.0,2.55,15.5,517.0,700.93,558.56
2016,3,24,9,30,779.0,128.0,2.6,16.0,611.0,824.88,645.92
2016,3,24,9,45,776.0,139.5,2.65,16.5,645.0,839.42,652.79
2016,3,24,10,0,773.0,151.0,2.7,17.0,679.0,850.65,658.38
2016,3,24,10,15,785.0,153.0,2.7,17.0,710.0,861.16,664.48
2016,3,24,10,30,797.0,155.0,2.7,17.0,741.0,864.9,665.98
2016,3,24,10,45,815.0,151.5,2.7,17.5,767.0,869.13,666.76
2016,3,24,11,0,833.0,148.0,2.7,18.0,793.0,870.1,665.41
2016,3,24,11,15,838.5,149.5,2.7,18.0,809.5,862.37,659.45
2016,3,24,11,30,844.0,151.0,2.7,18.0,826.0,851.47,651.51
2016,3,24,11,45,847.5,151.0,2.75,18.0,834.5,834.35,639.71
2016,3,24,12,0,851.0,151.0,2.8,18.0,843.0,814.25,625.94
2016,3,24,12,15,851.0,151.0,2.8,18.0,843.5,788.65,608.0
2016,3,24,12,30,851.0,151.0,2.8,18.0,844.0,760.43,587.55
2016,3,24,12,45,870.5,139.5,2.85,18.0,841.5,732.34,567.19
2016,3,24,13,0,890.0,128.0,2.9,18.0,839.0,700.71,543.76
2016,3,24,13,15,885.5,127.0,2.9,18.0,822.5,661.39,513.55
2016,3,24,13,30,881.0,126.0,2.9,18.0,806.0,620.26,481.37
2016,3,24,13,45,877.0,123.0,2.9,18.0,782.5,573.76,444.51
2016,3,24,14,0,873.0,120.0,2.9,18.0,759.0,527.34,406.69
2016,3,24,14,15,863.0,118.0,2.9,18.0,727.0,477.93,365.58
2016,3,24,14,30,853.0,116.0,2.9,18.0,695.0,428.05,323.01
2016,3,24,14,45,839.0,113.5,2.9,18.0,657.0,376.14,277.95
2016,3,24,15,0,825.0,111.0,2.9,18.0,619.0,324.63,232.47
2016,3,24,15,15,806.0,108.0,2.85,17.5,575.0,272.16,186.6
2016,3,24,15,30,787.0,105.0,2.8,17.0,531.0,221.09,142.75
2016,3,24,15,45,745.5,106.0,2.75,17.0,480.5,166.33,99.58
2016,3,24,16,0,704.0,107.0,2.7,17.0,430.0,120.94,70.18
2016,3,24,16,15,668.0,101.0,2.5,16.5,378.5,74.75,51.02
2016,3,24,16,30,632.0,95.0,2.3,16.0,327.0,64.33,51.44
2016,3,24,16,45,583.5,86.5,2.15,15.5,275.0,60.71,48.44
2016,3,24,17,0,535.0,78.0,2.0,15.0,223.0,56.9,45.13
2016,3,24,17,15,461.0,67.0,1.9,14.5,172.5,50.56,39.4
2016,3,24,17,30,387.0,56.0,1.8,14.0,122.0,43.9,33.13
2016,3,24,17,45,286.0,40.5,1.7,13.5,80.0,31.3,21.35
2016,3,24,18,0,185.0,25.0,1.6,13.0,38.0,19.64,7.23
2016,3,24,18,15,92.5,12.5,1.6,12.5,19.0,11.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.5,15.0,1.0,9.5,23.5,64.25,0.0
2016,3,25,6,30,219.0,30.0,1.1,10.0,47.0,175.65,125.43
2016,3,25,6,45,326.0,43.5,1.25,10.5,91.5,258.04,209.48
2016,3,25,7,0,433.0,57.0,1.4,11.0,136.0,349.76,289.57
2016,3,25,7,15,504.5,66.5,1.5,11.5,187.5,422.6,351.56
2016,3,25,7,30,576.0,76.0,1.6,12.0,239.0,499.28,414.13
2016,3,25,7,45,621.5,83.5,1.7,12.5,291.5,558.75,460.76
2016,3,25,8,0,667.0,91.0,1.8,13.0,344.0,619.17,506.38
2016,3,25,8,15,700.5,96.0,1.9,13.0,394.5,667.99,541.98
2016,3,25,8,30,734.0,101.0,2.0,13.0,445.0,716.22,576.49
2016,3,25,8,45,766.0,102.0,2.15,13.5,494.0,753.55,601.73
2016,3,25,9,0,798.0,103.0,2.3,14.0,543.0,793.9,628.89
2016,3,25,9,15,815.5,106.0,2.3,14.5,586.5,822.51,646.14
2016,3,25,9,30,833.0,109.0,2.3,15.0,630.0,848.58,661.51
2016,3,25,9,45,848.5,110.5,2.35,15.5,668.0,868.48,672.93
2016,3,25,10,0,864.0,112.0,2.4,16.0,706.0,885.43,682.36
2016,3,25,10,15,873.5,113.5,2.4,16.0,737.0,887.7,682.56
2016,3,25,10,30,883.0,115.0,2.4,16.0,768.0,893.39,685.43
2016,3,25,10,45,888.5,117.0,2.4,16.5,791.5,892.87,682.85
2016,3,25,11,0,894.0,119.0,2.4,17.0,815.0,889.05,678.21
2016,3,25,11,15,898.0,120.0,2.4,17.0,831.0,879.65,671.19
2016,3,25,11,30,902.0,121.0,2.4,17.0,847.0,867.01,662.12
2016,3,25,11,45,905.0,120.5,2.45,17.5,855.0,848.89,648.57
2016,3,25,12,0,908.0,120.0,2.5,18.0,863.0,827.71,633.02
2016,3,25,12,15,908.0,120.0,2.5,18.0,862.5,801.74,615.03
2016,3,25,12,30,908.0,120.0,2.5,18.0,862.0,773.02,595.13
2016,3,25,12,45,915.0,114.5,2.55,18.0,855.5,741.41,572.91
2016,3,25,13,0,922.0,109.0,2.6,18.0,849.0,706.92,547.37
2016,3,25,13,15,918.0,108.0,2.6,18.0,832.5,666.91,516.82
2016,3,25,13,30,914.0,107.0,2.6,18.0,816.0,624.96,484.17
2016,3,25,13,45,910.0,104.5,2.65,18.0,792.0,579.95,448.63
2016,3,25,14,0,906.0,102.0,2.7,18.0,768.0,533.39,410.9
2016,3,25,14,15,897.0,100.5,2.7,18.0,736.5,484.12,369.86
2016,3,25,14,30,888.0,99.0,2.7,18.0,705.0,434.13,327.16
2016,3,25,14,45,876.5,96.0,2.7,18.0,667.0,381.57,281.45
2016,3,25,15,0,865.0,93.0,2.7,18.0,629.0,329.0,234.91
2016,3,25,15,15,848.0,90.5,2.65,17.5,585.0,269.72,183.34
2016,3,25,15,30,831.0,88.0,2.6,17.0,541.0,217.21,137.89
2016,3,25,15,45,805.5,85.5,2.6,17.0,492.0,164.94,95.73
2016,3,25,16,0,780.0,83.0,2.6,17.0,443.0,115.17,62.14
2016,3,25,16,15,747.5,78.5,2.45,16.5,391.5,66.37,41.79
2016,3,25,16,30,715.0,74.0,2.3,16.0,340.0,53.25,41.67
2016,3,25,16,45,659.0,70.0,2.2,15.5,286.0,47.4,36.65
2016,3,25,17,0,603.0,66.0,2.1,15.0,232.0,46.64,36.04
2016,3,25,17,15,530.0,58.0,1.95,14.0,180.5,42.5,32.34
2016,3,25,17,30,457.0,50.0,1.8,13.0,129.0,38.19,28.27
2016,3,25,17,45,327.0,38.0,1.7,12.5,84.5,29.87,20.28
2016,3,25,18,0,197.0,26.0,1.6,12.0,40.0,20.42,8.57
2016,3,25,18,15,98.5,13.0,1.6,11.5,20.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.0,1.55,10.5,26.5,84.91,0.0
2016,3,26,6,30,315.0,26.0,1.8,11.0,53.0,220.9,163.56
2016,3,26,6,45,423.5,35.5,2.05,11.5,99.0,303.76,247.57
2016,3,26,7,0,532.0,45.0,2.3,12.0,145.0,395.9,328.51
2016,3,26,7,15,596.5,51.5,2.4,12.5,197.0,464.08,387.01
2016,3,26,7,30,661.0,58.0,2.5,13.0,249.0,532.14,443.03
2016,3,26,7,45,704.0,62.5,2.6,13.5,301.5,589.41,487.42
2016,3,26,8,0,747.0,67.0,2.7,14.0,354.0,647.32,530.15
2016,3,26,8,15,776.0,71.0,2.8,14.5,405.0,694.13,563.21
2016,3,26,8,30,805.0,75.0,2.9,15.0,456.0,739.95,594.8
2016,3,26,8,45,825.5,78.0,3.0,15.5,503.5,776.32,618.83
2016,3,26,9,0,846.0,81.0,3.1,16.0,551.0,804.12,636.38
2016,3,26,9,15,861.5,83.0,3.1,16.0,594.0,830.84,653.71
2016,3,26,9,30,877.0,85.0,3.1,16.0,637.0,854.96,669.12
2016,3,26,9,45,885.5,88.5,3.15,16.5,674.0,871.93,678.52
2016,3,26,10,0,894.0,92.0,3.2,17.0,711.0,885.75,685.81
2016,3,26,10,15,902.5,93.5,3.15,17.0,741.5,894.11,690.01
2016,3,26,10,30,911.0,95.0,3.1,17.0,772.0,899.17,692.09
2016,3,26,10,45,913.5,97.5,3.1,17.5,794.5,896.75,688.17
2016,3,26,11,0,916.0,100.0,3.1,18.0,817.0,890.97,682.14
2016,3,26,11,15,919.0,101.0,3.05,18.0,832.5,880.71,674.14
2016,3,26,11,30,922.0,102.0,3.0,18.0,848.0,867.18,664.04
2016,3,26,11,45,924.5,101.5,3.0,18.5,855.5,848.51,649.6
2016,3,26,12,0,927.0,101.0,3.0,19.0,863.0,826.73,633.15
2016,3,26,12,15,926.5,101.0,3.0,19.0,862.0,800.13,614.6
2016,3,26,12,30,926.0,101.0,3.0,19.0,861.0,770.75,594.1
2016,3,26,12,45,917.5,103.5,3.0,19.0,850.5,735.49,569.32
2016,3,26,13,0,909.0,106.0,3.0,19.0,840.0,698.19,541.09
2016,3,26,13,15,904.5,105.5,2.95,19.0,823.0,658.81,510.7
2016,3,26,13,30,900.0,105.0,2.9,19.0,806.0,617.56,478.31
2016,3,26,13,45,730.5,173.0,2.9,19.0,730.5,541.61,418.57
2016,3,26,14,0,561.0,241.0,2.9,19.0,655.0,480.7,370.14
2016,3,26,14,15,552.5,234.0,2.9,19.0,627.5,440.49,337.66
2016,3,26,14,30,544.0,227.0,2.9,19.0,600.0,400.35,304.45
2016,3,26,14,45,568.0,204.5,2.9,19.0,575.0,359.19,269.28
2016,3,26,15,0,592.0,182.0,2.9,19.0,550.0,314.89,230.65
2016,3,26,15,15,536.5,185.0,2.85,18.5,500.5,269.77,193.68
2016,3,26,15,30,481.0,188.0,2.8,18.0,451.0,229.41,161.57
2016,3,26,15,45,453.5,178.0,2.8,17.5,408.5,188.52,129.81
2016,3,26,16,0,426.0,168.0,2.8,17.0,366.0,150.57,103.75
2016,3,26,16,15,279.0,161.0,2.7,16.5,285.0,122.25,93.05
2016,3,26,16,30,132.0,154.0,2.6,16.0,204.0,117.91,98.22
2016,3,26,16,45,324.5,116.0,2.55,16.0,213.0,87.42,71.77
2016,3,26,17,0,517.0,78.0,2.5,16.0,222.0,56.4,44.49
2016,3,26,17,15,443.0,67.5,2.4,15.5,172.5,50.53,39.24
2016,3,26,17,30,369.0,57.0,2.3,15.0,123.0,43.07,32.33
2016,3,26,17,45,258.0,42.5,2.2,14.5,81.0,32.73,22.62
2016,3,26,18,0,147.0,28.0,2.1,14.0,39.0,21.97,10.19
2016,3,26,18,15,73.5,14.0,2.05,13.5,19.5,13.34,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,15.5,2.35,11.0,27.0,91.87,0.0
2016,3,27,6,30,254.0,31.0,2.5,11.0,54.0,196.61,148.94
2016,3,27,6,45,364.5,42.5,2.65,11.5,100.0,281.41,230.6
2016,3,27,7,0,475.0,54.0,2.8,12.0,146.0,375.38,312.85
2016,3,27,7,15,544.0,62.0,2.8,12.5,198.0,446.7,373.76
2016,3,27,7,30,613.0,70.0,2.8,13.0,250.0,521.72,435.08
2016,3,27,7,45,661.0,75.5,2.85,13.5,303.5,581.87,482.38
2016,3,27,8,0,709.0,81.0,2.9,14.0,357.0,643.14,527.7
2016,3,27,8,15,741.0,85.5,2.95,14.0,409.0,687.81,560.02
2016,3,27,8,30,773.0,90.0,3.0,14.0,461.0,735.77,594.25
2016,3,27,8,45,791.0,96.0,3.05,14.5,508.5,772.9,618.71
2016,3,27,9,0,809.0,102.0,3.1,15.0,556.0,807.9,641.33
2016,3,27,9,15,826.5,105.0,3.2,15.0,599.5,836.68,660.72
2016,3,27,9,30,844.0,108.0,3.3,15.0,643.0,862.88,678.28
2016,3,27,9,45,856.0,110.5,3.4,15.5,680.5,880.96,688.78
2016,3,27,10,0,868.0,113.0,3.5,16.0,718.0,895.99,697.24
2016,3,27,10,15,878.0,115.0,3.55,16.0,749.5,899.07,698.39
2016,3,27,10,30,888.0,117.0,3.6,16.0,781.0,905.62,702.24
2016,3,27,10,45,892.5,119.5,3.7,16.0,804.5,904.61,701.16
2016,3,27,11,0,897.0,122.0,3.8,16.0,828.0,900.28,697.94
2016,3,27,11,15,902.0,123.0,3.8,16.0,844.5,891.53,691.21
2016,3,27,11,30,907.0,124.0,3.8,16.0,861.0,879.51,682.32
2016,3,27,11,45,908.5,124.5,3.85,16.0,869.0,860.92,669.17
2016,3,27,12,0,910.0,125.0,3.9,16.0,877.0,839.3,653.94
2016,3,27,12,15,910.5,125.0,3.85,16.0,877.0,813.49,635.3
2016,3,27,12,30,911.0,125.0,3.8,16.0,877.0,784.89,614.7
2016,3,27,12,45,918.0,120.0,3.8,16.0,871.0,753.57,591.9
2016,3,27,13,0,925.0,115.0,3.8,16.0,865.0,719.35,565.67
2016,3,27,13,15,921.5,114.5,3.8,16.0,849.0,679.82,534.82
2016,3,27,13,30,918.0,114.0,3.8,16.0,833.0,638.31,501.82
2016,3,27,13,45,909.0,114.5,3.8,16.0,808.0,592.88,465.07
2016,3,27,14,0,900.0,115.0,3.8,16.0,783.0,546.29,426.51
2016,3,27,14,15,891.0,113.0,3.8,15.5,751.5,496.65,385.37
2016,3,27,14,30,882.0,111.0,3.8,15.0,720.0,441.92,339.07
2016,3,27,14,45,866.5,110.0,3.8,15.0,681.0,389.23,292.6
2016,3,27,15,0,851.0,109.0,3.8,15.0,642.0,337.03,245.73
2016,3,27,15,15,833.5,106.0,3.75,14.5,597.5,283.43,197.99
2016,3,27,15,30,816.0,103.0,3.7,14.0,553.0,231.05,151.97
2016,3,27,15,45,681.5,118.5,3.7,14.0,472.0,173.5,109.34
2016,3,27,16,0,547.0,134.0,3.7,14.0,391.0,136.49,88.52
2016,3,27,16,15,464.5,131.5,3.5,13.5,332.0,99.4,71.68
2016,3,27,16,30,382.0,129.0,3.3,13.0,273.0,88.69,73.65
2016,3,27,16,45,328.5,119.0,3.15,12.5,229.5,89.45,74.61
2016,3,27,17,0,275.0,109.0,3.0,12.0,186.0,82.79,68.82
2016,3,27,17,15,236.0,89.0,2.85,11.5,145.5,68.88,56.3
2016,3,27,17,30,197.0,69.0,2.7,11.0,105.0,54.43,43.0
2016,3,27,17,45,127.5,49.0,2.55,11.0,69.5,39.4,28.85
2016,3,27,18,0,58.0,29.0,2.4,11.0,34.0,24.9,13.12
2016,3,27,18,15,29.0,14.5,2.45,11.0,17.0,13.82,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,16.0,3.15,9.0,31.0,112.09,0.0
2016,3,28,6,30,319.0,32.0,3.4,9.0,62.0,232.2,181.1
2016,3,28,6,45,438.0,41.5,3.7,9.5,111.5,322.81,267.92
2016,3,28,7,0,557.0,51.0,4.0,10.0,161.0,422.92,356.38
2016,3,28,7,15,622.5,57.5,4.15,10.0,215.5,493.41,418.42
2016,3,28,7,30,688.0,64.0,4.3,10.0,270.0,567.22,480.97
2016,3,28,7,45,734.0,68.5,4.45,10.5,325.0,623.7,525.71
2016,3,28,8,0,780.0,73.0,4.6,11.0,380.0,685.07,572.36
2016,3,28,8,15,808.5,76.5,4.6,11.0,432.5,731.96,606.93
2016,3,28,8,30,837.0,80.0,4.6,11.0,485.0,777.69,639.95
2016,3,28,8,45,858.5,83.0,4.6,11.5,534.0,815.59,665.25
2016,3,28,9,0,880.0,86.0,4.6,12.0,583.0,844.67,683.61
2016,3,28,9,15,895.0,88.0,4.6,12.0,627.5,871.39,701.4
2016,3,28,9,30,910.0,90.0,4.6,12.0,672.0,895.38,717.16
2016,3,28,9,45,920.5,92.5,4.6,12.0,710.0,913.07,728.33
2016,3,28,10,0,931.0,95.0,4.6,12.0,748.0,927.54,737.3
2016,3,28,10,15,939.0,96.5,4.6,12.0,779.0,935.37,741.59
2016,3,28,10,30,947.0,98.0,4.6,12.0,810.0,939.78,743.61
2016,3,28,10,45,763.5,184.0,4.65,12.5,769.5,872.52,692.88
2016,3,28,11,0,580.0,270.0,4.7,13.0,729.0,787.81,625.83
2016,3,28,11,15,460.5,323.0,4.65,13.0,692.5,726.83,576.74
2016,3,28,11,30,341.0,376.0,4.6,13.0,656.0,660.45,523.3
2016,3,28,11,45,227.5,392.5,4.6,13.0,580.0,566.7,449.65
2016,3,28,12,0,114.0,409.0,4.6,13.0,504.0,483.16,382.75
2016,3,28,12,15,210.0,401.5,4.55,13.0,575.5,540.94,429.42
2016,3,28,12,30,306.0,394.0,4.5,13.0,647.0,594.82,471.6
2016,3,28,12,45,324.0,384.5,4.5,13.0,650.0,582.82,462.26
2016,3,28,13,0,342.0,375.0,4.5,13.0,653.0,569.0,451.67
2016,3,28,13,15,448.0,325.5,4.4,13.0,682.5,572.45,455.27
2016,3,28,13,30,554.0,276.0,4.3,13.0,712.0,567.9,451.78
2016,3,28,13,45,284.0,262.5,4.25,13.0,485.5,384.41,307.1
2016,3,28,14,0,14.0,249.0,4.2,13.0,259.0,233.75,186.04
2016,3,28,14,15,189.0,272.5,4.1,13.0,404.0,321.22,255.89
2016,3,28,14,30,364.0,296.0,4.0,13.0,549.0,391.33,307.93
2016,3,28,14,45,261.5,294.0,3.9,13.0,470.5,331.01,259.73
2016,3,28,15,0,159.0,292.0,3.8,13.0,392.0,286.65,225.61
2016,3,28,15,15,154.0,273.0,3.65,12.5,364.5,258.18,202.64
2016,3,28,15,30,149.0,254.0,3.5,12.0,337.0,230.32,180.16
2016,3,28,15,45,213.0,223.0,3.4,12.0,329.5,204.47,156.36
2016,3,28,16,0,277.0,192.0,3.3,12.0,322.0,164.76,122.8
2016,3,28,16,15,165.5,171.5,3.0,11.5,247.0,135.61,107.04
2016,3,28,16,30,54.0,151.0,2.7,11.0,172.0,122.22,103.88
2016,3,28,16,45,45.5,129.5,2.4,11.0,145.5,106.2,89.88
2016,3,28,17,0,37.0,108.0,2.1,11.0,119.0,89.81,75.31
2016,3,28,17,15,248.5,81.0,1.95,10.5,128.5,63.24,51.48
2016,3,28,17,30,460.0,54.0,1.8,10.0,138.0,41.3,31.5
2016,3,28,17,45,346.0,41.5,1.65,10.0,93.0,32.67,23.16
2016,3,28,18,0,232.0,29.0,1.5,10.0,48.0,23.56,12.68
2016,3,28,18,15,116.0,14.5,1.5,9.5,24.0,13.82,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,144.5,17.0,0.95,8.5,32.0,108.42,11.14
2016,3,29,6,30,289.0,34.0,1.0,9.0,64.0,220.09,172.61
2016,3,29,6,45,405.0,44.5,1.1,9.5,112.5,309.61,254.76
2016,3,29,7,0,521.0,55.0,1.2,10.0,161.0,408.36,339.33
2016,3,29,7,15,586.5,62.0,1.35,10.5,214.0,478.47,398.19
2016,3,29,7,30,652.0,69.0,1.5,11.0,267.0,551.88,457.35
2016,3,29,7,45,706.5,72.0,1.65,11.5,322.5,615.07,505.79
2016,3,29,8,0,761.0,75.0,1.8,12.0,378.0,676.37,550.51
2016,3,29,8,15,790.5,78.5,1.8,12.0,430.5,723.56,583.44
2016,3,29,8,30,820.0,82.0,1.8,12.0,483.0,769.68,614.95
2016,3,29,8,45,845.5,84.0,1.85,12.5,532.5,809.28,640.48
2016,3,29,9,0,871.0,86.0,1.9,13.0,582.0,840.26,659.54
2016,3,29,9,15,886.5,88.5,1.9,13.5,626.5,867.85,675.62
2016,3,29,9,30,902.0,91.0,1.9,14.0,671.0,892.73,689.7
2016,3,29,9,45,914.5,92.0,1.9,14.5,709.5,910.35,698.75
2016,3,29,10,0,927.0,93.0,1.9,15.0,748.0,924.86,705.79
2016,3,29,10,15,935.5,94.5,1.9,15.0,779.0,933.12,710.02
2016,3,29,10,30,944.0,96.0,1.9,15.0,810.0,937.97,712.16
2016,3,29,10,45,949.5,97.5,1.95,15.0,834.0,936.72,710.95
2016,3,29,11,0,955.0,99.0,2.0,15.0,858.0,931.96,707.58
2016,3,29,11,15,958.5,99.5,2.05,15.0,874.0,920.97,700.13
2016,3,29,11,30,962.0,100.0,2.1,15.0,890.0,906.57,690.52
2016,3,29,11,45,963.0,100.5,2.2,15.5,897.5,886.77,676.53
2016,3,29,12,0,964.0,101.0,2.3,16.0,905.0,863.77,660.38
2016,3,29,12,15,963.5,101.0,2.35,16.0,904.0,836.05,641.74
2016,3,29,12,30,963.0,101.0,2.4,16.0,903.0,805.44,621.04
2016,3,29,12,45,959.5,101.5,2.45,16.0,893.0,770.43,597.1
2016,3,29,13,0,956.0,102.0,2.5,16.0,883.0,732.99,569.96
2016,3,29,13,15,586.0,243.0,2.5,16.0,718.5,587.63,457.68
2016,3,29,13,30,216.0,384.0,2.5,16.0,554.0,467.78,363.19
2016,3,29,13,45,214.5,372.0,2.55,16.0,537.0,442.72,344.66
2016,3,29,14,0,213.0,360.0,2.6,16.0,520.0,417.57,325.28
2016,3,29,14,15,213.0,344.5,2.55,15.5,499.0,390.26,304.39
2016,3,29,14,30,213.0,329.0,2.5,15.0,478.0,362.86,283.05
2016,3,29,14,45,280.0,297.5,2.5,15.0,481.5,340.92,264.05
2016,3,29,15,0,347.0,266.0,2.5,15.0,485.0,317.76,242.71
2016,3,29,15,15,447.5,217.5,2.45,14.5,480.0,277.23,205.69
2016,3,29,15,30,548.0,169.0,2.4,14.0,475.0,231.81,163.29
2016,3,29,15,45,274.0,94.0,2.35,14.0,247.0,105.46,70.8
2016,3,29,16,0,0.0,19.0,2.3,14.0,19.0,17.64,9.4
2016,3,29,16,15,0.0,16.5,2.1,13.5,16.5,15.31,7.5
2016,3,29,16,30,0.0,14.0,1.9,13.0,14.0,12.98,6.06
2016,3,29,16,45,319.0,39.5,1.7,13.0,131.5,24.09,16.12
2016,3,29,17,0,638.0,65.0,1.5,13.0,249.0,45.27,35.17
2016,3,29,17,15,569.0,57.5,1.4,12.0,196.0,41.5,31.8
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,37.57,28.1
2016,3,29,17,45,387.5,39.0,1.25,10.5,97.0,30.21,21.01
2016,3,29,18,0,275.0,28.0,1.2,10.0,51.0,22.45,12.21
2016,3,29,18,15,137.5,14.0,1.2,9.5,25.5,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,137.5,18.5,1.6,8.5,33.0,106.06,32.64
2016,3,30,6,30,275.0,37.0,1.8,9.0,66.0,216.49,172.04
2016,3,30,6,45,372.5,49.0,2.05,9.5,112.5,297.91,247.18
2016,3,30,7,0,470.0,61.0,2.3,10.0,159.0,386.45,324.57
2016,3,30,7,15,536.0,69.5,2.3,10.5,211.5,457.23,384.43
2016,3,30,7,30,602.0,78.0,2.3,11.0,264.0,531.35,444.43
2016,3,30,7,45,648.5,84.0,2.3,11.5,317.5,591.24,490.81
2016,3,30,8,0,695.0,90.0,2.3,12.0,371.0,652.07,535.2
2016,3,30,8,15,726.5,94.5,2.3,12.0,422.0,699.87,569.29
2016,3,30,8,30,758.0,99.0,2.3,12.0,473.0,746.91,602.16
2016,3,30,8,45,783.5,102.0,2.3,12.5,521.5,782.43,624.85
2016,3,30,9,0,809.0,105.0,2.3,13.0,570.0,820.15,648.82
2016,3,30,9,15,825.5,108.0,2.35,13.0,613.5,848.04,667.08
2016,3,30,9,30,842.0,111.0,2.4,13.0,657.0,873.33,683.53
2016,3,30,9,45,857.0,112.5,2.45,13.5,695.0,892.79,694.64
2016,3,30,10,0,872.0,114.0,2.5,14.0,733.0,909.26,703.75
2016,3,30,10,15,880.5,115.5,2.55,14.0,763.5,910.26,703.53
2016,3,30,10,30,889.0,117.0,2.6,14.0,794.0,914.86,706.11
2016,3,30,10,45,896.0,118.0,2.65,14.5,817.5,914.33,703.94
2016,3,30,11,0,903.0,119.0,2.7,15.0,841.0,910.48,699.66
2016,3,30,11,15,907.0,120.0,2.7,15.0,856.5,900.73,692.36
2016,3,30,11,30,911.0,121.0,2.7,15.0,872.0,887.72,682.97
2016,3,30,11,45,913.0,121.0,2.75,15.5,879.5,868.88,668.79
2016,3,30,12,0,915.0,121.0,2.8,16.0,887.0,846.99,652.6
2016,3,30,12,15,914.5,121.0,2.8,16.0,886.0,820.22,633.91
2016,3,30,12,30,914.0,121.0,2.8,16.0,885.0,790.72,613.32
2016,3,30,12,45,915.0,118.5,2.8,16.0,877.0,757.38,589.93
2016,3,30,13,0,916.0,116.0,2.8,16.0,869.0,721.53,562.95
2016,3,30,13,15,912.0,115.0,2.8,16.0,851.5,681.47,532.3
2016,3,30,13,30,908.0,114.0,2.8,16.0,834.0,639.52,499.58
2016,3,30,13,45,901.5,112.5,2.85,16.0,809.0,594.05,463.62
2016,3,30,14,0,895.0,111.0,2.9,16.0,784.0,547.28,425.67
2016,3,30,14,15,885.5,109.5,2.9,15.5,752.0,498.05,385.35
2016,3,30,14,30,876.0,108.0,2.9,15.0,720.0,448.19,343.28
2016,3,30,14,45,863.0,105.5,2.9,15.0,681.5,390.81,293.68
2016,3,30,15,0,850.0,103.0,2.9,15.0,643.0,338.24,246.84
2016,3,30,15,15,832.5,100.0,2.9,14.5,598.5,284.63,199.3
2016,3,30,15,30,815.0,97.0,2.9,14.0,554.0,232.24,153.21
2016,3,30,15,45,791.0,93.5,2.95,14.0,505.0,179.97,109.6
2016,3,30,16,0,767.0,90.0,3.0,14.0,456.0,130.07,73.41
2016,3,30,16,15,734.5,85.5,3.0,13.5,404.0,76.12,44.37
2016,3,30,16,30,702.0,81.0,3.0,13.0,352.0,52.55,41.51
2016,3,30,16,45,655.5,75.0,3.0,13.0,299.0,50.47,39.76
2016,3,30,17,0,609.0,69.0,3.0,13.0,246.0,48.28,37.82
2016,3,30,17,15,540.0,61.0,2.8,12.5,194.0,44.25,34.17
2016,3,30,17,30,471.0,53.0,2.6,12.0,142.0,40.03,30.16
2016,3,30,17,45,358.0,41.5,2.4,11.5,96.5,32.32,22.8
2016,3,30,18,0,245.0,30.0,2.2,11.0,51.0,24.2,13.84
2016,3,30,18,15,122.5,15.0,2.1,10.5,25.5,14.3,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,19.0,1.75,10.0,35.5,112.42,50.42
2016,3,31,6,30,292.0,38.0,1.8,10.0,71.0,228.28,182.28
2016,3,31,6,45,382.0,51.0,1.9,10.5,118.0,307.12,254.17
2016,3,31,7,0,472.0,64.0,2.0,11.0,165.0,392.99,328.42
2016,3,31,7,15,242.5,88.5,1.95,11.0,141.0,274.82,231.24
2016,3,31,7,30,13.0,113.0,1.9,11.0,117.0,123.29,100.33
2016,3,31,7,45,19.5,133.0,1.9,11.5,140.5,148.02,121.33
2016,3,31,8,0,26.0,153.0,1.9,12.0,164.0,183.09,150.13
2016,3,31,8,15,37.5,178.0,1.9,12.0,196.0,218.94,179.44
2016,3,31,8,30,49.0,203.0,1.9,12.0,228.0,254.9,208.34
2016,3,31,8,45,101.5,233.0,1.9,12.5,290.0,330.76,269.52
2016,3,31,9,0,154.0,263.0,1.9,13.0,352.0,420.59,339.43
2016,3,31,9,15,507.5,184.0,1.95,13.5,509.0,660.55,528.53
2016,3,31,9,30,861.0,105.0,2.0,14.0,666.0,885.89,687.89
2016,3,31,9,45,878.5,104.5,2.05,14.5,705.0,898.66,692.01
2016,3,31,10,0,896.0,104.0,2.1,15.0,744.0,915.54,701.37
2016,3,31,10,15,904.5,105.5,2.15,15.0,774.5,923.51,705.99
2016,3,31,10,30,913.0,107.0,2.2,15.0,805.0,928.18,708.58
2016,3,31,10,45,921.5,106.5,2.3,15.5,829.0,927.37,706.79
2016,3,31,11,0,930.0,106.0,2.4,16.0,853.0,923.17,702.85
2016,3,31,11,15,933.5,107.0,2.45,16.0,868.5,912.81,695.69
2016,3,31,11,30,937.0,108.0,2.5,16.0,884.0,899.11,686.39
2016,3,31,11,45,940.0,107.5,2.6,16.5,892.0,880.24,672.77
2016,3,31,12,0,943.0,107.0,2.7,17.0,900.0,858.19,657.02
2016,3,31,12,15,942.5,107.0,2.8,17.0,899.0,830.85,638.78
2016,3,31,12,30,942.0,107.0,2.9,17.0,898.0,800.69,618.48
2016,3,31,12,45,944.5,103.5,3.05,17.0,889.5,766.71,595.56
2016,3,31,13,0,947.0,100.0,3.2,17.0,881.0,730.06,569.47
2016,3,31,13,15,943.0,99.5,3.25,16.5,864.0,689.45,539.55
2016,3,31,13,30,939.0,99.0,3.3,16.0,847.0,646.86,507.3
2016,3,31,13,45,932.5,98.0,3.4,16.0,821.5,600.66,470.63
2016,3,31,14,0,926.0,97.0,3.5,16.0,796.0,553.09,431.85
2016,3,31,14,15,917.5,95.5,3.55,16.0,764.0,503.0,389.91
2016,3,31,14,30,909.0,94.0,3.6,16.0,732.0,452.15,346.18
2016,3,31,14,45,896.5,92.0,3.65,16.0,693.0,398.92,299.5
2016,3,31,15,0,884.0,90.0,3.7,16.0,654.0,345.77,251.96
2016,3,31,15,15,868.5,88.0,3.7,15.5,610.0,292.17,204.09
2016,3,31,15,30,853.0,86.0,3.7,15.0,566.0,232.93,152.12
2016,3,31,15,45,830.0,83.5,3.7,14.5,517.0,179.57,107.46
2016,3,31,16,0,807.0,81.0,3.7,14.0,468.0,128.41,70.07
2016,3,31,16,15,777.0,77.0,3.55,13.5,416.0,78.25,44.2
2016,3,31,16,30,747.0,73.0,3.4,13.0,364.0,51.61,40.66
2016,3,31,16,45,702.0,68.5,3.3,13.0,310.0,50.14,39.46
2016,3,31,17,0,657.0,64.0,3.2,13.0,256.0,44.23,34.19
2016,3,31,17,15,592.0,57.0,2.85,12.5,203.5,40.84,31.13
2016,3,31,17,30,527.0,50.0,2.5,12.0,151.0,37.3,27.76
2016,3,31,17,45,417.0,39.5,2.15,11.5,104.0,30.39,21.15
2016,3,31,18,0,307.0,29.0,1.8,11.0,57.0,23.12,13.25
2016,3,31,18,15,153.5,14.5,1.7,10.5,28.5,11.48,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.5,130.08,71.78
2016,4,1,6,30,344.0,37.0,2.5,10.0,77.0,256.32,206.63
2016,4,1,6,45,436.5,47.5,2.55,10.5,125.0,336.27,279.53
2016,4,1,7,0,529.0,58.0,2.6,11.0,173.0,423.26,354.87
2016,4,1,7,15,589.0,65.0,2.6,11.0,226.0,490.79,412.25
2016,4,1,7,30,649.0,72.0,2.6,11.0,279.0,561.17,469.65
2016,4,1,7,45,692.0,77.0,2.65,11.5,332.5,619.0,513.57
2016,4,1,8,0,735.0,82.0,2.7,12.0,386.0,673.72,553.2
2016,4,1,8,15,763.5,86.0,2.65,12.5,437.0,720.18,584.96
2016,4,1,8,30,792.0,90.0,2.6,13.0,488.0,765.56,615.07
2016,4,1,8,45,814.5,93.0,2.6,13.5,536.0,803.33,639.28
2016,4,1,9,0,837.0,96.0,2.6,14.0,584.0,839.13,661.72
2016,4,1,9,15,852.5,98.5,2.6,14.0,627.0,866.04,678.81
2016,4,1,9,30,868.0,101.0,2.6,14.0,670.0,883.32,689.14
2016,4,1,9,45,880.5,102.5,2.6,14.5,707.5,901.0,698.61
2016,4,1,10,0,893.0,104.0,2.6,15.0,745.0,915.67,706.0
2016,4,1,10,15,901.0,105.5,2.55,15.0,775.5,923.16,709.42
2016,4,1,10,30,909.0,107.0,2.5,15.0,806.0,927.36,710.76
2016,4,1,10,45,915.5,107.5,2.5,15.5,829.5,925.83,707.47
2016,4,1,11,0,922.0,108.0,2.5,16.0,853.0,920.94,702.1
2016,4,1,11,15,925.5,109.0,2.45,16.0,868.0,910.6,694.05
2016,4,1,11,30,929.0,110.0,2.4,16.0,883.0,896.96,683.92
2016,4,1,11,45,931.5,110.0,2.35,16.0,890.5,878.26,670.46
2016,4,1,12,0,934.0,110.0,2.3,16.0,898.0,856.43,654.98
2016,4,1,12,15,933.5,109.5,2.25,16.0,897.0,828.76,635.54
2016,4,1,12,30,933.0,109.0,2.2,16.0,896.0,798.32,614.23
2016,4,1,12,45,933.5,107.5,2.2,16.5,887.5,765.03,590.15
2016,4,1,13,0,934.0,106.0,2.2,17.0,879.0,729.19,563.2
2016,4,1,13,15,930.0,105.0,2.2,17.0,861.5,688.52,532.65
2016,4,1,13,30,926.0,104.0,2.2,17.0,844.0,645.92,500.0
2016,4,1,13,45,920.0,102.5,2.25,17.0,819.5,600.03,464.34
2016,4,1,14,0,914.0,101.0,2.3,17.0,795.0,552.77,426.61
2016,4,1,14,15,905.5,99.5,2.3,17.0,762.5,503.18,385.82
2016,4,1,14,30,897.0,98.0,2.3,17.0,730.0,452.85,343.29
2016,4,1,14,45,885.5,95.5,2.35,17.0,691.5,400.1,297.89
2016,4,1,15,0,874.0,93.0,2.4,17.0,653.0,347.36,251.47
2016,4,1,15,15,858.0,90.5,2.4,16.5,609.0,293.7,204.26
2016,4,1,15,30,842.0,88.0,2.4,16.0,565.0,234.52,152.94
2016,4,1,15,45,820.0,85.0,2.45,16.0,516.0,181.45,108.57
2016,4,1,16,0,798.0,82.0,2.5,16.0,467.0,130.5,71.13
2016,4,1,16,15,768.0,78.0,2.45,15.5,415.5,80.79,45.07
2016,4,1,16,30,738.0,74.0,2.4,15.0,364.0,52.24,40.88
2016,4,1,16,45,695.0,69.0,2.4,14.5,310.5,50.39,39.44
2016,4,1,17,0,652.0,64.0,2.4,14.0,257.0,44.08,33.92
2016,4,1,17,15,588.0,57.0,2.15,13.0,204.5,40.68,30.94
2016,4,1,17,30,524.0,50.0,1.9,12.0,152.0,37.14,27.65
2016,4,1,17,45,417.5,39.5,1.65,11.5,105.0,30.24,21.07
2016,4,1,18,0,311.0,29.0,1.4,11.0,58.0,22.97,13.36
2016,4,1,18,15,155.5,14.5,1.3,10.5,29.0,11.39,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,162.0,20.0,0.8,9.0,39.5,129.61,80.49
2016,4,2,6,30,324.0,40.0,0.8,9.0,79.0,250.19,201.92
2016,4,2,6,45,402.5,53.0,0.85,9.5,126.0,324.54,268.22
2016,4,2,7,0,481.0,66.0,0.9,10.0,173.0,404.81,336.35
2016,4,2,7,15,312.0,99.5,0.85,10.5,176.0,348.83,290.18
2016,4,2,7,30,143.0,133.0,0.8,11.0,179.0,258.54,214.45
2016,4,2,7,45,157.5,153.5,0.75,11.5,212.5,294.91,243.98
2016,4,2,8,0,172.0,174.0,0.7,12.0,246.0,331.59,272.04
2016,4,2,8,15,241.0,189.0,0.7,12.5,304.0,417.46,338.85
2016,4,2,8,30,310.0,204.0,0.7,13.0,362.0,493.71,395.75
2016,4,2,8,45,534.0,166.5,0.7,14.0,468.5,654.6,515.13
2016,4,2,9,0,758.0,129.0,0.7,15.0,575.0,816.8,624.14
2016,4,2,9,15,775.5,132.5,0.7,15.5,617.5,844.92,637.92
2016,4,2,9,30,793.0,136.0,0.7,16.0,660.0,866.25,648.99
2016,4,2,9,45,703.5,177.0,0.7,16.5,661.0,840.23,628.82
2016,4,2,10,0,614.0,218.0,0.7,17.0,662.0,803.39,601.19
2016,4,2,10,15,720.0,185.5,0.75,17.5,727.0,861.13,639.83
2016,4,2,10,30,826.0,153.0,0.8,18.0,792.0,911.4,670.57
2016,4,2,10,45,833.0,154.5,0.85,18.5,815.0,910.83,668.32
2016,4,2,11,0,840.0,156.0,0.9,19.0,838.0,907.04,664.86
2016,4,2,11,15,844.0,157.0,0.95,19.0,853.0,896.95,658.7
2016,4,2,11,30,848.0,158.0,1.0,19.0,868.0,883.74,650.67
2016,4,2,11,45,854.5,155.5,1.1,19.5,875.5,866.09,639.36
2016,4,2,12,0,861.0,153.0,1.2,20.0,883.0,845.4,626.02
2016,4,2,12,15,625.0,264.0,1.25,20.0,793.5,742.52,553.78
2016,4,2,12,30,389.0,375.0,1.3,20.0,704.0,642.76,480.71
2016,4,2,12,45,636.0,254.5,1.4,20.0,786.0,692.06,521.58
2016,4,2,13,0,883.0,134.0,1.5,20.0,868.0,722.22,546.43
2016,4,2,13,15,878.0,133.0,1.55,20.0,850.5,682.47,517.22
2016,4,2,13,30,873.0,132.0,1.6,20.0,833.0,641.01,486.71
2016,4,2,13,45,860.5,133.0,1.7,20.0,806.5,593.6,451.35
2016,4,2,14,0,848.0,134.0,1.8,20.0,780.0,546.81,415.3
2016,4,2,14,15,837.5,132.0,1.85,19.5,748.0,497.93,377.09
2016,4,2,14,30,827.0,130.0,1.9,19.0,716.0,448.73,337.32
2016,4,2,14,45,803.5,131.5,1.95,19.0,675.5,397.72,294.5
2016,4,2,15,0,780.0,133.0,2.0,19.0,635.0,343.15,248.19
2016,4,2,15,15,672.0,150.0,2.0,18.5,561.5,285.34,201.9
2016,4,2,15,30,564.0,167.0,2.0,18.0,488.0,239.35,166.34
2016,4,2,15,45,520.0,169.0,2.05,18.0,445.0,200.41,135.73
2016,4,2,16,0,476.0,171.0,2.1,18.0,402.0,165.9,111.89
2016,4,2,16,15,466.5,147.0,2.1,17.5,353.0,118.54,82.02
2016,4,2,16,30,457.0,123.0,2.1,17.0,304.0,83.68,68.0
2016,4,2,16,45,399.0,116.5,2.1,16.5,258.0,81.35,66.31
2016,4,2,17,0,341.0,110.0,2.1,16.0,212.0,78.94,64.37
2016,4,2,17,15,296.5,92.0,2.0,15.0,168.0,67.54,54.44
2016,4,2,17,30,252.0,74.0,1.9,14.0,124.0,58.2,46.02
2016,4,2,17,45,179.5,55.0,1.8,13.5,85.0,44.02,32.94
2016,4,2,18,0,107.0,36.0,1.7,13.0,46.0,29.38,18.69
2016,4,2,18,15,53.5,18.0,1.65,12.5,23.0,15.07,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
