Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,10.48,0.0
2016,4,3,6,15,152.0,27.0,1.15,9.0,46.5,134.46,90.05
2016,4,3,6,30,304.0,43.0,1.2,9.0,82.0,243.18,197.64
2016,4,3,6,45,395.5,55.0,1.3,9.5,130.0,324.33,269.7
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,411.67,344.15
2016,4,3,7,15,243.5,76.0,1.4,10.5,131.5,273.99,230.58
2016,4,3,7,30,0.0,85.0,1.4,11.0,85.0,81.51,64.42
2016,4,3,7,45,0.0,101.0,1.4,11.5,101.0,97.24,77.83
2016,4,3,8,0,0.0,117.0,1.4,12.0,117.0,112.88,90.58
2016,4,3,8,15,5.0,146.5,1.4,12.5,149.0,146.83,118.5
2016,4,3,8,30,10.0,176.0,1.4,13.0,181.0,180.88,145.88
2016,4,3,8,45,21.5,205.5,1.4,13.5,218.0,220.37,177.37
2016,4,3,9,0,33.0,235.0,1.4,14.0,255.0,272.39,218.06
2016,4,3,9,15,45.0,261.5,1.4,14.5,291.0,309.97,246.58
2016,4,3,9,30,57.0,288.0,1.4,15.0,327.0,347.28,274.44
2016,4,3,9,45,114.5,318.5,1.45,15.5,400.5,441.48,346.31
2016,4,3,10,0,172.0,349.0,1.5,16.0,474.0,522.59,406.02
2016,4,3,10,15,350.5,312.5,1.5,16.0,581.0,650.57,502.46
2016,4,3,10,30,529.0,276.0,1.5,16.0,688.0,777.13,593.53
2016,4,3,10,45,703.5,206.5,1.55,16.5,770.5,856.22,648.97
2016,4,3,11,0,878.0,137.0,1.6,17.0,853.0,923.13,691.74
2016,4,3,11,15,882.5,138.5,1.65,17.0,868.5,908.0,680.93
2016,4,3,11,30,887.0,140.0,1.7,17.0,884.0,895.85,673.17
2016,4,3,11,45,883.5,143.5,1.75,17.5,890.5,875.82,658.88
2016,4,3,12,0,880.0,147.0,1.8,18.0,897.0,857.01,645.54
2016,4,3,12,15,681.0,240.5,1.85,18.0,820.5,765.7,580.8
2016,4,3,12,30,482.0,334.0,1.9,18.0,744.0,677.37,514.98
2016,4,3,12,45,675.5,242.0,1.95,18.0,809.5,710.42,542.93
2016,4,3,13,0,869.0,150.0,2.0,18.0,875.0,729.89,559.24
2016,4,3,13,15,864.0,148.5,2.1,18.0,857.5,689.17,529.28
2016,4,3,13,30,859.0,147.0,2.2,18.0,840.0,646.84,497.84
2016,4,3,13,45,850.0,146.0,2.3,18.0,814.5,601.29,463.11
2016,4,3,14,0,841.0,145.0,2.4,18.0,789.0,554.86,426.68
2016,4,3,14,15,831.0,142.5,2.45,17.5,756.5,506.0,387.92
2016,4,3,14,30,821.0,140.0,2.5,17.0,724.0,456.8,347.62
2016,4,3,14,45,813.0,134.0,2.55,17.0,686.5,405.24,303.66
2016,4,3,15,0,805.0,128.0,2.6,17.0,649.0,353.61,258.62
2016,4,3,15,15,787.0,124.0,2.6,16.5,604.5,301.2,213.01
2016,4,3,15,30,769.0,120.0,2.6,16.0,560.0,244.46,164.18
2016,4,3,15,45,757.5,111.0,2.65,16.0,513.5,191.64,119.61
2016,4,3,16,0,746.0,102.0,2.7,16.0,467.0,139.96,80.37
2016,4,3,16,15,714.0,97.0,2.6,15.5,415.5,91.72,53.56
2016,4,3,16,30,682.0,92.0,2.5,15.0,364.0,60.05,47.77
2016,4,3,16,45,644.5,84.0,2.45,14.5,311.5,56.81,45.13
2016,4,3,17,0,607.0,76.0,2.4,14.0,259.0,53.33,42.17
2016,4,3,17,15,541.0,67.5,2.15,13.0,207.0,49.13,38.51
2016,4,3,17,30,475.0,59.0,1.9,12.0,155.0,44.74,34.46
2016,4,3,17,45,370.5,47.0,1.65,11.5,108.0,36.79,26.92
2016,4,3,18,0,266.0,35.0,1.4,11.0,61.0,27.3,17.34
2016,4,3,18,15,133.0,17.5,1.3,10.5,30.5,13.78,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,13.34,0.0
2016,4,4,6,15,168.0,28.5,2.15,11.5,50.5,146.83,102.9
2016,4,4,6,30,336.0,43.0,2.3,12.0,87.0,262.67,212.97
2016,4,4,6,45,429.5,53.5,2.45,12.5,136.5,344.37,285.41
2016,4,4,7,0,523.0,64.0,2.6,13.0,186.0,432.87,360.88
2016,4,4,7,15,584.5,71.5,2.55,13.0,240.0,502.52,418.76
2016,4,4,7,30,646.0,79.0,2.5,13.0,294.0,575.05,476.62
2016,4,4,7,45,690.5,84.5,2.5,13.5,349.0,634.92,520.95
2016,4,4,8,0,735.0,90.0,2.5,14.0,404.0,695.49,563.95
2016,4,4,8,15,765.0,94.5,2.55,14.5,456.5,739.5,593.67
2016,4,4,8,30,795.0,99.0,2.6,15.0,509.0,786.86,625.3
2016,4,4,8,45,818.5,102.0,2.65,15.5,558.5,825.58,650.09
2016,4,4,9,0,842.0,105.0,2.7,16.0,608.0,862.32,673.17
2016,4,4,9,15,755.5,138.5,2.8,16.0,614.0,839.34,655.52
2016,4,4,9,30,669.0,172.0,2.9,16.0,620.0,806.0,631.04
2016,4,4,9,45,783.0,143.5,3.0,16.5,695.5,874.26,677.85
2016,4,4,10,0,897.0,115.0,3.1,17.0,771.0,939.35,720.74
2016,4,4,10,15,905.5,117.0,3.05,17.0,801.5,947.53,724.23
2016,4,4,10,30,914.0,119.0,3.0,17.0,832.0,952.39,726.07
2016,4,4,10,45,919.5,120.5,3.0,17.0,855.5,950.66,723.98
2016,4,4,11,0,925.0,122.0,3.0,17.0,879.0,945.54,719.77
2016,4,4,11,15,928.5,122.5,3.0,17.0,894.5,934.3,711.55
2016,4,4,11,30,932.0,123.0,3.0,17.0,910.0,919.77,701.24
2016,4,4,11,45,933.0,124.0,3.0,17.0,917.0,900.4,687.73
2016,4,4,12,0,934.0,125.0,3.0,17.0,924.0,877.96,672.19
2016,4,4,12,15,933.5,125.0,3.0,17.0,922.5,850.42,653.15
2016,4,4,12,30,933.0,125.0,3.0,17.0,921.0,820.13,632.19
2016,4,4,12,45,935.0,122.0,3.0,17.5,912.5,786.27,607.51
2016,4,4,13,0,937.0,119.0,3.0,18.0,904.0,749.8,579.93
2016,4,4,13,15,932.5,118.0,3.0,18.0,886.5,708.46,548.77
2016,4,4,13,30,928.0,117.0,3.0,18.0,869.0,665.24,515.57
2016,4,4,13,45,920.5,116.5,3.0,18.0,843.0,619.07,479.39
2016,4,4,14,0,913.0,116.0,3.0,18.0,817.0,571.66,441.33
2016,4,4,14,15,903.5,114.0,3.05,17.5,784.0,521.01,400.71
2016,4,4,14,30,894.0,112.0,3.1,17.0,751.0,469.75,358.27
2016,4,4,14,45,878.0,110.5,3.2,17.0,710.5,411.13,308.46
2016,4,4,15,0,862.0,109.0,3.3,17.0,670.0,357.55,261.42
2016,4,4,15,15,844.0,106.0,3.4,16.5,624.5,303.03,213.54
2016,4,4,15,30,826.0,103.0,3.5,16.0,579.0,249.79,166.84
2016,4,4,15,45,797.5,101.0,3.6,16.0,528.0,197.28,122.71
2016,4,4,16,0,769.0,99.0,3.7,16.0,477.0,147.68,85.6
2016,4,4,16,15,736.0,94.0,3.5,15.5,424.5,92.38,52.68
2016,4,4,16,30,703.0,89.0,3.3,15.0,372.0,57.68,45.66
2016,4,4,16,45,651.0,84.0,3.15,14.5,317.0,56.65,44.98
2016,4,4,17,0,599.0,79.0,3.0,14.0,262.0,55.62,44.21
2016,4,4,17,15,529.5,70.5,2.55,13.5,209.0,51.53,40.57
2016,4,4,17,30,460.0,62.0,2.1,13.0,156.0,47.27,36.58
2016,4,4,17,45,347.5,50.0,1.7,12.5,109.0,38.17,28.06
2016,4,4,18,0,235.0,38.0,1.3,12.0,62.0,29.65,19.4
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.0,14.96,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,70.89,0.0
2016,4,5,6,15,277.5,26.5,1.3,10.5,57.5,201.81,148.04
2016,4,5,6,30,429.0,39.0,1.4,11.0,97.0,310.71,252.41
2016,4,5,6,45,509.0,48.5,1.55,12.0,147.5,387.14,319.5
2016,4,5,7,0,589.0,58.0,1.7,13.0,198.0,469.32,388.15
2016,4,5,7,15,645.0,64.0,1.75,13.5,252.5,535.9,441.91
2016,4,5,7,30,701.0,70.0,1.8,14.0,307.0,604.92,494.73
2016,4,5,7,45,739.0,75.0,1.9,14.5,361.5,657.61,532.62
2016,4,5,8,0,777.0,80.0,2.0,15.0,416.0,714.48,572.52
2016,4,5,8,15,804.0,83.5,2.0,15.5,468.0,760.43,602.64
2016,4,5,8,30,831.0,87.0,2.0,16.0,520.0,805.1,631.17
2016,4,5,8,45,853.0,89.0,2.0,16.5,569.0,842.14,653.75
2016,4,5,9,0,875.0,91.0,2.0,17.0,618.0,870.07,669.72
2016,4,5,9,15,889.5,93.5,2.1,17.5,661.5,896.69,685.74
2016,4,5,9,30,904.0,96.0,2.2,18.0,705.0,920.54,699.83
2016,4,5,9,45,914.5,98.0,2.35,18.5,742.5,937.27,709.61
2016,4,5,10,0,925.0,100.0,2.5,19.0,780.0,950.81,717.34
2016,4,5,10,15,932.5,101.5,2.6,19.0,810.0,957.79,721.67
2016,4,5,10,30,940.0,103.0,2.7,19.0,840.0,961.37,723.91
2016,4,5,10,45,945.0,104.0,2.85,19.5,863.0,958.73,721.15
2016,4,5,11,0,950.0,105.0,3.0,20.0,886.0,952.64,716.21
2016,4,5,11,15,953.0,105.5,3.05,20.0,901.0,940.86,708.12
2016,4,5,11,30,956.0,106.0,3.1,20.0,916.0,925.73,697.9
2016,4,5,11,45,957.5,106.0,3.2,20.5,923.0,905.55,683.36
2016,4,5,12,0,959.0,106.0,3.3,21.0,930.0,882.22,666.74
2016,4,5,12,15,958.5,106.0,3.25,21.0,928.5,854.28,647.34
2016,4,5,12,30,958.0,106.0,3.2,21.0,927.0,823.49,626.01
2016,4,5,12,45,956.0,105.5,3.2,21.5,917.0,788.46,600.8
2016,4,5,13,0,954.0,105.0,3.2,22.0,907.0,750.97,573.43
2016,4,5,13,15,950.0,104.0,3.15,22.0,889.5,709.46,542.31
2016,4,5,13,30,946.0,103.0,3.1,22.0,872.0,665.99,509.15
2016,4,5,13,45,940.0,102.0,3.05,22.0,846.5,619.62,473.12
2016,4,5,14,0,934.0,101.0,3.0,22.0,821.0,571.84,435.16
2016,4,5,14,15,925.5,99.5,2.9,22.0,788.0,521.26,394.0
2016,4,5,14,30,917.0,98.0,2.8,22.0,755.0,469.93,351.2
2016,4,5,14,45,905.0,96.0,2.7,22.0,715.5,416.36,305.71
2016,4,5,15,0,893.0,94.0,2.6,22.0,676.0,362.84,259.31
2016,4,5,15,15,877.0,91.5,2.45,21.5,631.0,308.13,211.97
2016,4,5,15,30,861.0,89.0,2.3,21.0,586.0,247.85,160.45
2016,4,5,15,45,839.0,86.0,2.2,21.0,536.5,193.65,115.39
2016,4,5,16,0,817.0,83.0,2.1,21.0,487.0,141.57,76.57
2016,4,5,16,15,787.5,79.0,1.85,20.5,434.0,90.68,47.93
2016,4,5,16,30,758.0,75.0,1.6,20.0,381.0,52.53,40.25
2016,4,5,16,45,715.5,70.0,1.4,19.5,327.0,50.71,38.89
2016,4,5,17,0,673.0,65.0,1.2,19.0,273.0,44.37,33.47
2016,4,5,17,15,610.5,58.5,1.15,18.0,219.0,41.41,30.97
2016,4,5,17,30,548.0,52.0,1.1,17.0,165.0,38.33,28.18
2016,4,5,17,45,444.5,42.5,1.1,16.0,116.5,32.39,22.67
2016,4,5,18,0,341.0,33.0,1.1,15.0,68.0,26.19,16.38
2016,4,5,18,15,170.5,16.5,1.1,14.5,34.0,12.85,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,7.15,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,83.68,0.0
2016,4,6,6,15,256.5,28.5,1.15,14.5,58.5,194.38,143.74
2016,4,6,6,30,400.0,42.0,1.2,15.0,98.0,299.82,240.49
2016,4,6,6,45,487.0,51.5,1.25,16.0,149.0,379.63,308.47
2016,4,6,7,0,574.0,61.0,1.3,17.0,200.0,465.69,378.23
2016,4,6,7,15,630.0,67.5,1.35,17.5,254.5,532.56,430.8
2016,4,6,7,30,686.0,74.0,1.4,18.0,309.0,601.87,482.62
2016,4,6,7,45,723.0,79.5,1.5,18.5,363.0,657.67,521.89
2016,4,6,8,0,760.0,85.0,1.6,19.0,417.0,709.92,557.51
2016,4,6,8,15,787.0,89.0,1.65,19.5,469.0,756.05,587.47
2016,4,6,8,30,814.0,93.0,1.7,20.0,521.0,800.93,615.93
2016,4,6,8,45,833.0,96.5,1.8,21.0,568.5,836.84,636.99
2016,4,6,9,0,852.0,100.0,1.9,22.0,616.0,870.56,656.31
2016,4,6,9,15,866.5,103.0,1.95,22.5,659.5,897.27,671.48
2016,4,6,9,30,881.0,106.0,2.0,23.0,703.0,914.0,680.0
2016,4,6,9,45,889.0,109.5,2.05,23.5,739.0,929.76,688.04
2016,4,6,10,0,897.0,113.0,2.1,24.0,775.0,942.34,694.07
2016,4,6,10,15,904.5,114.5,2.05,24.5,805.0,949.05,695.31
2016,4,6,10,30,912.0,116.0,2.0,25.0,835.0,952.46,694.58
2016,4,6,10,45,913.5,119.0,1.95,25.5,856.5,948.68,689.37
2016,4,6,11,0,915.0,122.0,1.9,26.0,878.0,941.55,682.23
2016,4,6,11,15,918.0,123.0,1.8,26.0,892.5,930.43,673.47
2016,4,6,11,30,921.0,124.0,1.7,26.0,907.0,916.06,662.77
2016,4,6,11,45,919.5,125.5,1.65,26.5,912.5,895.22,647.36
2016,4,6,12,0,918.0,127.0,1.6,27.0,918.0,871.45,630.26
2016,4,6,12,15,729.5,225.0,1.55,27.0,853.0,794.04,577.76
2016,4,6,12,30,541.0,323.0,1.5,27.0,788.0,715.16,520.64
2016,4,6,12,45,489.5,335.0,1.45,27.5,752.5,665.11,484.9
2016,4,6,13,0,438.0,347.0,1.4,28.0,717.0,616.91,449.94
2016,4,6,13,15,660.5,240.0,1.3,28.0,785.0,644.03,471.14
2016,4,6,13,30,883.0,133.0,1.2,28.0,853.0,656.15,479.8
2016,4,6,13,45,672.0,216.5,1.15,28.0,755.0,565.92,413.61
2016,4,6,14,0,461.0,300.0,1.1,28.0,657.0,493.25,360.22
2016,4,6,14,15,409.0,305.5,1.05,28.0,613.0,446.63,326.07
2016,4,6,14,30,357.0,311.0,1.0,28.0,569.0,408.72,297.73
2016,4,6,14,45,438.5,265.0,0.95,28.0,564.5,375.14,270.99
2016,4,6,15,0,520.0,219.0,0.9,28.0,560.0,338.13,239.97
2016,4,6,15,15,490.0,213.5,0.85,28.0,518.0,294.74,205.7
2016,4,6,15,30,460.0,208.0,0.8,28.0,476.0,254.23,173.96
2016,4,6,15,45,518.0,171.5,0.8,28.0,449.0,207.52,135.08
2016,4,6,16,0,576.0,135.0,0.8,28.0,422.0,153.9,92.94
2016,4,6,16,15,368.0,152.0,0.75,27.0,328.0,122.55,82.34
2016,4,6,16,30,160.0,169.0,0.7,26.0,234.0,128.0,102.19
2016,4,6,16,45,143.0,147.5,0.7,25.5,200.0,113.5,90.6
2016,4,6,17,0,126.0,126.0,0.7,25.0,166.0,98.51,78.38
2016,4,6,17,15,108.0,103.0,0.75,24.0,133.0,82.04,64.74
2016,4,6,17,30,90.0,80.0,0.8,23.0,100.0,65.05,50.24
2016,4,6,17,45,62.5,58.5,0.85,22.5,70.5,48.56,35.7
2016,4,6,18,0,35.0,37.0,0.9,22.0,41.0,32.72,21.27
2016,4,6,18,15,17.5,18.5,0.85,21.5,20.5,16.96,0.55
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.64,0.0
2016,4,7,6,15,105.0,35.0,2.7,14.0,50.5,113.8,84.39
2016,4,7,6,30,210.0,53.0,2.9,14.0,84.0,208.12,168.68
2016,4,7,6,45,269.0,70.5,3.1,14.5,126.5,271.95,224.91
2016,4,7,7,0,328.0,88.0,3.3,15.0,169.0,340.14,283.23
2016,4,7,7,15,391.5,95.5,3.4,15.0,215.0,402.59,336.0
2016,4,7,7,30,455.0,103.0,3.5,15.0,261.0,468.95,390.41
2016,4,7,7,45,387.0,135.5,3.6,15.5,285.0,470.72,388.93
2016,4,7,8,0,319.0,168.0,3.7,16.0,309.0,452.55,371.69
2016,4,7,8,15,356.5,183.0,3.65,16.0,358.0,506.18,413.34
2016,4,7,8,30,394.0,198.0,3.6,16.0,407.0,574.08,464.45
2016,4,7,8,45,356.5,228.0,3.6,16.5,430.0,568.66,456.78
2016,4,7,9,0,319.0,258.0,3.6,17.0,453.0,573.36,456.92
2016,4,7,9,15,321.0,278.0,3.55,17.0,485.5,598.57,474.3
2016,4,7,9,30,323.0,298.0,3.5,17.0,518.0,622.22,490.27
2016,4,7,9,45,573.0,217.5,3.45,17.0,633.0,771.31,605.09
2016,4,7,10,0,823.0,137.0,3.4,17.0,748.0,911.1,703.5
2016,4,7,10,15,664.5,214.5,3.35,17.0,720.5,851.49,658.99
2016,4,7,10,30,506.0,292.0,3.3,17.0,693.0,778.6,601.88
2016,4,7,10,45,490.0,308.0,3.3,17.5,705.5,772.35,595.38
2016,4,7,11,0,474.0,324.0,3.3,18.0,718.0,763.97,587.0
2016,4,7,11,15,661.5,236.5,3.25,18.0,796.5,831.48,639.22
2016,4,7,11,30,849.0,149.0,3.2,18.0,875.0,886.44,677.47
2016,4,7,11,45,846.5,151.5,3.15,18.0,880.0,866.16,662.34
2016,4,7,12,0,844.0,154.0,3.1,18.0,885.0,843.14,646.0
2016,4,7,12,15,595.5,277.0,3.05,18.0,792.5,738.66,567.63
2016,4,7,12,30,347.0,400.0,3.0,18.0,700.0,638.38,489.35
2016,4,7,12,45,353.0,393.0,3.0,18.0,695.5,618.97,475.73
2016,4,7,13,0,359.0,386.0,3.0,18.0,691.0,598.43,460.6
2016,4,7,13,15,337.5,384.0,3.0,18.0,666.0,563.25,434.14
2016,4,7,13,30,316.0,382.0,3.0,18.0,641.0,529.03,408.24
2016,4,7,13,45,294.5,374.5,3.0,18.0,610.0,491.38,379.63
2016,4,7,14,0,273.0,367.0,3.0,18.0,579.0,455.23,351.88
2016,4,7,14,15,319.5,339.0,3.0,17.5,577.0,436.46,337.71
2016,4,7,14,30,366.0,311.0,3.0,17.0,575.0,413.42,319.26
2016,4,7,14,45,273.5,309.0,3.0,17.0,501.0,354.18,273.22
2016,4,7,15,0,181.0,307.0,3.0,17.0,427.0,310.28,239.79
2016,4,7,15,15,167.5,285.5,2.95,17.0,390.5,276.44,212.94
2016,4,7,15,30,154.0,264.0,2.9,17.0,354.0,244.23,187.4
2016,4,7,15,45,143.5,241.0,2.85,17.0,319.5,213.13,162.92
2016,4,7,16,0,133.0,218.0,2.8,17.0,285.0,183.46,140.19
2016,4,7,16,15,90.5,189.5,2.65,16.5,233.0,157.4,122.67
2016,4,7,16,30,48.0,161.0,2.5,16.0,181.0,129.82,108.26
2016,4,7,16,45,39.0,140.0,2.4,16.0,155.0,114.29,95.1
2016,4,7,17,0,30.0,119.0,2.3,16.0,129.0,98.39,81.38
2016,4,7,17,15,20.5,97.0,2.15,15.5,103.0,84.57,69.35
2016,4,7,17,30,11.0,75.0,2.0,15.0,77.0,66.13,52.93
2016,4,7,17,45,5.5,53.5,1.85,15.0,54.5,47.87,36.32
2016,4,7,18,0,0.0,32.0,1.7,15.0,32.0,29.35,19.24
2016,4,7,18,15,0.0,16.0,1.6,14.5,16.0,14.85,1.28
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,22.5,1.2,13.0,22.5,20.88,11.14
2016,4,8,6,30,0.0,37.0,1.4,13.0,37.0,34.58,23.52
2016,4,8,6,45,0.0,55.5,1.6,13.5,55.5,53.8,40.23
2016,4,8,7,0,0.0,74.0,1.8,14.0,74.0,72.59,56.38
2016,4,8,7,15,0.0,94.5,1.8,14.0,94.5,93.41,74.07
2016,4,8,7,30,0.0,115.0,1.8,14.0,115.0,113.96,91.21
2016,4,8,7,45,29.0,148.0,1.8,14.5,161.0,180.36,146.75
2016,4,8,8,0,58.0,181.0,1.8,15.0,207.0,240.07,195.27
2016,4,8,8,15,29.0,168.0,1.8,15.0,181.0,198.65,160.11
2016,4,8,8,30,0.0,155.0,1.8,15.0,155.0,149.66,118.81
2016,4,8,8,45,3.5,174.5,1.85,15.5,177.0,171.73,136.37
2016,4,8,9,0,7.0,194.0,1.9,16.0,199.0,193.81,153.54
2016,4,8,9,15,26.0,241.0,1.9,16.0,259.0,269.82,213.94
2016,4,8,9,30,45.0,288.0,1.9,16.0,319.0,336.18,265.23
2016,4,8,9,45,52.5,310.5,1.9,16.0,348.5,364.72,286.41
2016,4,8,10,0,60.0,333.0,1.9,16.0,378.0,392.79,307.2
2016,4,8,10,15,103.0,362.0,1.95,16.0,443.0,459.54,358.13
2016,4,8,10,30,146.0,391.0,2.0,16.0,508.0,535.82,414.72
2016,4,8,10,45,107.0,389.0,2.05,16.0,476.0,483.11,373.94
2016,4,8,11,0,68.0,387.0,2.1,16.0,444.0,441.61,341.86
2016,4,8,11,15,54.5,378.0,2.15,16.0,424.0,416.37,322.64
2016,4,8,11,30,41.0,369.0,2.2,16.0,404.0,391.74,303.72
2016,4,8,11,45,26.5,311.0,2.25,16.0,334.0,319.65,248.77
2016,4,8,12,0,12.0,253.0,2.3,16.0,264.0,246.76,192.36
2016,4,8,12,15,12.0,252.5,2.3,16.0,263.5,245.3,191.43
2016,4,8,12,30,12.0,252.0,2.3,16.0,263.0,243.79,190.26
2016,4,8,12,45,6.5,201.0,2.3,16.0,207.0,191.72,149.33
2016,4,8,13,0,1.0,150.0,2.3,16.0,151.0,140.34,108.55
2016,4,8,13,15,0.5,147.5,2.35,16.0,148.0,137.5,106.44
2016,4,8,13,30,0.0,145.0,2.4,16.0,145.0,134.71,104.3
2016,4,8,13,45,1.0,153.0,2.45,16.0,154.0,142.38,110.61
2016,4,8,14,0,2.0,161.0,2.5,16.0,163.0,149.86,116.77
2016,4,8,14,15,1.0,122.0,2.5,16.0,123.0,113.78,87.81
2016,4,8,14,30,0.0,83.0,2.5,16.0,83.0,77.43,58.38
2016,4,8,14,45,0.0,78.5,2.5,16.0,78.5,73.19,55.06
2016,4,8,15,0,0.0,74.0,2.5,16.0,74.0,68.96,51.72
2016,4,8,15,15,0.0,47.5,2.5,16.0,47.5,44.21,31.32
2016,4,8,15,30,0.0,21.0,2.5,16.0,21.0,19.52,10.76
2016,4,8,15,45,0.0,54.5,2.5,16.0,54.5,50.7,37.0
2016,4,8,16,0,0.0,88.0,2.5,16.0,88.0,81.87,63.14
2016,4,8,16,15,0.0,93.0,2.45,15.5,93.0,85.84,66.77
2016,4,8,16,30,0.0,98.0,2.4,15.0,98.0,89.31,73.45
2016,4,8,16,45,0.0,84.0,2.35,15.0,84.0,77.02,62.84
2016,4,8,17,0,0.0,70.0,2.3,15.0,70.0,64.63,51.99
2016,4,8,17,15,0.0,55.5,2.15,14.5,55.5,51.6,40.5
2016,4,8,17,30,0.0,41.0,2.0,14.0,41.0,38.08,28.36
2016,4,8,17,45,0.0,29.0,1.9,14.0,29.0,26.91,18.12
2016,4,8,18,0,0.0,17.0,1.8,14.0,17.0,15.76,7.83
2016,4,8,18,15,0.0,8.5,1.75,14.0,8.5,7.87,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.75,13.0,1.5,1.39,0.0
2016,4,9,6,30,0.0,3.0,1.9,13.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,4.5,2.05,13.5,4.5,4.16,0.0
2016,4,9,7,0,0.0,6.0,2.2,14.0,6.0,5.55,0.0
2016,4,9,7,15,0.0,7.5,2.2,14.0,7.5,6.95,0.33
2016,4,9,7,30,0.0,9.0,2.2,14.0,9.0,8.34,1.53
2016,4,9,7,45,0.0,58.0,2.25,14.5,58.0,53.93,40.4
2016,4,9,8,0,0.0,107.0,2.3,15.0,107.0,101.75,80.26
2016,4,9,8,15,0.0,78.0,2.25,15.0,78.0,72.62,55.64
2016,4,9,8,30,0.0,49.0,2.2,15.0,49.0,45.57,32.83
2016,4,9,8,45,5.5,128.5,2.2,15.5,132.0,126.46,99.88
2016,4,9,9,0,11.0,208.0,2.2,16.0,215.0,211.78,168.28
2016,4,9,9,15,19.5,238.5,2.15,16.0,251.5,249.71,197.95
2016,4,9,9,30,28.0,269.0,2.1,16.0,288.0,299.87,236.8
2016,4,9,9,45,71.0,313.5,2.1,16.0,366.5,384.77,302.9
2016,4,9,10,0,114.0,358.0,2.1,16.0,445.0,481.19,375.57
2016,4,9,10,15,133.5,376.0,2.1,16.0,481.0,513.88,399.06
2016,4,9,10,30,153.0,394.0,2.1,16.0,517.0,545.57,421.98
2016,4,9,10,45,95.5,373.5,2.1,16.0,451.5,456.83,354.25
2016,4,9,11,0,38.0,353.0,2.1,16.0,386.0,380.4,295.15
2016,4,9,11,15,30.0,335.5,2.05,16.0,361.5,352.54,273.89
2016,4,9,11,30,22.0,318.0,2.0,16.0,337.0,319.37,248.28
2016,4,9,11,45,25.5,333.0,1.95,16.0,355.0,340.06,264.06
2016,4,9,12,0,29.0,348.0,1.9,16.0,373.0,354.06,274.47
2016,4,9,12,15,20.5,303.5,1.85,16.0,321.5,299.62,232.7
2016,4,9,12,30,12.0,259.0,1.8,16.0,270.0,250.31,194.7
2016,4,9,12,45,29.5,317.5,1.8,16.0,343.5,315.76,245.68
2016,4,9,13,0,47.0,376.0,1.8,16.0,417.0,376.72,291.88
2016,4,9,13,15,25.0,271.0,1.8,16.0,293.0,264.49,205.87
2016,4,9,13,30,3.0,166.0,1.8,16.0,169.0,155.75,120.75
2016,4,9,13,45,3.0,167.0,1.8,16.0,170.0,156.25,121.53
2016,4,9,14,0,3.0,168.0,1.8,16.0,171.0,156.71,122.05
2016,4,9,14,15,6.0,194.0,1.8,16.0,199.0,180.8,141.43
2016,4,9,14,30,9.0,220.0,1.8,16.0,227.0,203.84,159.83
2016,4,9,14,45,23.0,244.5,1.85,16.0,260.5,228.42,179.28
2016,4,9,15,0,37.0,269.0,1.9,16.0,294.0,242.36,190.11
2016,4,9,15,15,18.5,212.5,1.9,15.5,225.0,194.97,153.53
2016,4,9,15,30,0.0,156.0,1.9,15.0,156.0,141.49,111.69
2016,4,9,15,45,0.0,123.0,1.9,15.0,123.0,112.65,88.49
2016,4,9,16,0,0.0,90.0,1.9,15.0,90.0,83.64,64.76
2016,4,9,16,15,0.0,92.5,1.7,15.0,92.5,85.44,66.53
2016,4,9,16,30,0.0,95.0,1.5,15.0,95.0,86.88,71.27
2016,4,9,16,45,0.0,81.5,1.35,15.0,81.5,74.98,61.01
2016,4,9,17,0,0.0,68.0,1.2,15.0,68.0,62.98,50.53
2016,4,9,17,15,0.0,54.5,1.05,14.5,54.5,50.67,39.69
2016,4,9,17,30,0.0,41.0,0.9,14.0,41.0,38.08,28.41
2016,4,9,17,45,0.0,29.5,0.8,14.0,29.5,27.38,18.59
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,16.69,8.71
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,8.33,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.86,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,5.55,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,13.9,5.72
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,22.26,13.22
2016,4,10,6,45,0.0,34.5,1.8,13.0,34.5,32.02,21.83
2016,4,10,7,0,0.0,45.0,1.9,13.0,45.0,41.8,30.37
2016,4,10,7,15,0.0,57.0,1.9,13.0,57.0,52.99,39.99
2016,4,10,7,30,0.0,69.0,1.9,13.0,69.0,64.2,49.48
2016,4,10,7,45,0.0,55.0,1.95,13.0,55.0,51.13,38.21
2016,4,10,8,0,0.0,41.0,2.0,13.0,41.0,38.09,26.99
2016,4,10,8,15,0.0,41.0,2.0,13.0,41.0,38.11,26.9
2016,4,10,8,30,0.0,41.0,2.0,13.0,41.0,38.12,26.81
2016,4,10,8,45,0.0,41.0,2.05,13.5,41.0,38.13,26.67
2016,4,10,9,0,0.0,41.0,2.1,14.0,41.0,38.15,26.53
2016,4,10,9,15,0.0,46.5,2.15,14.0,46.5,43.29,30.76
2016,4,10,9,30,0.0,52.0,2.2,14.0,52.0,48.44,34.97
2016,4,10,9,45,0.0,72.0,2.25,14.0,72.0,67.14,50.4
2016,4,10,10,0,0.0,92.0,2.3,14.0,92.0,85.87,65.73
2016,4,10,10,15,0.0,87.5,2.35,14.0,87.5,81.69,62.16
2016,4,10,10,30,0.0,83.0,2.4,14.0,83.0,77.5,58.63
2016,4,10,10,45,0.0,95.5,2.45,14.0,95.5,89.28,68.22
2016,4,10,11,0,0.0,108.0,2.5,14.0,108.0,101.09,77.78
2016,4,10,11,15,0.0,116.0,2.55,14.0,116.0,108.62,83.84
2016,4,10,11,30,0.0,124.0,2.6,14.0,124.0,116.11,89.86
2016,4,10,11,45,0.0,111.5,2.7,14.5,111.5,104.31,80.08
2016,4,10,12,0,0.0,99.0,2.8,15.0,99.0,92.56,70.39
2016,4,10,12,15,0.0,101.0,2.85,14.5,101.0,94.4,72.04
2016,4,10,12,30,0.0,103.0,2.9,14.0,103.0,96.23,73.69
2016,4,10,12,45,0.0,114.5,2.95,14.0,114.5,106.88,82.39
2016,4,10,13,0,0.0,126.0,3.0,14.0,126.0,117.47,91.04
2016,4,10,13,15,0.0,132.0,3.05,14.0,132.0,122.91,95.51
2016,4,10,13,30,0.0,138.0,3.1,14.0,138.0,128.3,99.98
2016,4,10,13,45,0.5,147.5,3.15,14.0,148.0,137.1,107.25
2016,4,10,14,0,1.0,157.0,3.2,14.0,158.0,145.75,114.4
2016,4,10,14,15,0.5,129.0,3.15,14.0,129.5,119.91,93.53
2016,4,10,14,30,0.0,101.0,3.1,14.0,101.0,94.11,72.58
2016,4,10,14,45,0.0,105.5,3.1,14.0,105.5,98.15,76.09
2016,4,10,15,0,0.0,110.0,3.1,14.0,110.0,102.12,79.55
2016,4,10,15,15,0.0,99.5,3.0,13.5,99.5,92.57,71.99
2016,4,10,15,30,0.0,89.0,2.9,13.0,89.0,82.95,64.31
2016,4,10,15,45,0.0,91.5,2.85,13.0,91.5,85.18,66.4
2016,4,10,16,0,0.0,94.0,2.8,13.0,94.0,87.15,68.28
2016,4,10,16,15,0.0,85.0,2.65,13.0,85.0,79.0,61.63
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,70.74,57.59
2016,4,10,16,45,0.0,65.0,2.45,13.0,65.0,60.46,48.61
2016,4,10,17,0,0.0,54.0,2.4,13.0,54.0,50.19,39.53
2016,4,10,17,15,0.0,43.5,2.15,12.5,43.5,40.4,30.81
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,30.63,21.95
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,21.79,13.79
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,12.97,5.61
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,27.71,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,77.79,36.51
2016,4,11,6,15,172.0,42.5,1.05,11.5,67.0,170.48,134.54
2016,4,11,6,30,269.0,61.0,1.2,12.0,106.0,254.24,208.51
2016,4,11,6,45,350.5,74.0,1.35,12.5,154.0,329.31,273.24
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,410.71,341.04
2016,4,11,7,15,216.0,103.5,1.55,13.0,161.0,282.24,235.21
2016,4,11,7,30,0.0,120.0,1.6,13.0,120.0,118.87,95.21
2016,4,11,7,45,0.0,122.5,1.65,13.5,122.5,119.27,95.45
2016,4,11,8,0,0.0,125.0,1.7,14.0,125.0,120.37,95.88
2016,4,11,8,15,5.5,156.5,1.7,14.0,160.0,156.83,125.81
2016,4,11,8,30,11.0,188.0,1.7,14.0,195.0,193.45,155.31
2016,4,11,8,45,22.0,218.0,1.75,14.5,231.5,233.24,186.8
2016,4,11,9,0,33.0,248.0,1.8,15.0,268.0,285.96,227.81
2016,4,11,9,15,62.5,284.5,1.8,15.0,327.0,350.62,278.27
2016,4,11,9,30,92.0,321.0,1.8,15.0,386.0,415.21,327.51
2016,4,11,9,45,152.5,342.5,1.85,15.5,455.5,503.69,394.02
2016,4,11,10,0,213.0,364.0,1.9,16.0,525.0,578.87,448.91
2016,4,11,10,15,180.0,380.5,1.9,16.0,520.5,561.76,433.97
2016,4,11,10,30,147.0,397.0,1.9,16.0,516.0,543.7,419.1
2016,4,11,10,45,292.5,371.0,1.9,16.0,615.5,653.05,502.07
2016,4,11,11,0,438.0,345.0,1.9,16.0,715.0,756.95,577.53
2016,4,11,11,15,227.5,322.0,1.9,16.0,514.5,528.83,408.99
2016,4,11,11,30,17.0,299.0,1.9,16.0,314.0,296.91,230.0
2016,4,11,11,45,43.0,356.0,1.95,16.5,393.5,377.09,292.11
2016,4,11,12,0,69.0,413.0,2.0,17.0,473.0,448.85,345.1
2016,4,11,12,15,71.5,410.0,2.0,17.0,472.5,442.46,339.94
2016,4,11,12,30,74.0,407.0,2.0,17.0,472.0,435.78,335.05
2016,4,11,12,45,72.5,402.0,2.05,17.0,465.0,424.05,326.45
2016,4,11,13,0,71.0,397.0,2.1,17.0,458.0,412.31,317.86
2016,4,11,13,15,454.5,271.5,2.1,17.0,649.5,544.12,423.21
2016,4,11,13,30,838.0,146.0,2.1,17.0,841.0,648.51,502.06
2016,4,11,13,45,832.5,143.0,2.1,17.0,816.5,604.01,466.73
2016,4,11,14,0,827.0,140.0,2.1,17.0,792.0,558.43,430.89
2016,4,11,14,15,817.0,138.0,2.1,16.5,760.0,510.64,393.15
2016,4,11,14,30,807.0,136.0,2.1,16.0,728.0,462.55,353.99
2016,4,11,14,45,797.0,131.0,2.15,16.0,690.5,411.85,311.16
2016,4,11,15,0,787.0,126.0,2.2,16.0,653.0,361.31,267.39
2016,4,11,15,15,769.5,122.5,2.15,16.0,609.5,310.3,222.57
2016,4,11,15,30,752.0,119.0,2.1,16.0,566.0,255.24,174.61
2016,4,11,15,45,729.5,114.5,2.1,16.0,518.5,205.01,131.88
2016,4,11,16,0,707.0,110.0,2.1,16.0,471.0,157.07,94.19
2016,4,11,16,15,675.5,104.5,2.05,15.5,420.5,110.26,64.27
2016,4,11,16,30,644.0,99.0,2.0,15.0,370.0,67.07,53.86
2016,4,11,16,45,604.5,91.5,1.95,15.0,318.5,61.12,48.8
2016,4,11,17,0,565.0,84.0,1.9,15.0,267.0,58.33,46.43
2016,4,11,17,15,504.0,75.0,1.7,14.5,216.5,54.02,42.68
2016,4,11,17,30,443.0,66.0,1.5,14.0,166.0,49.46,38.53
2016,4,11,17,45,358.5,53.5,1.35,13.5,120.0,40.43,30.18
2016,4,11,18,0,274.0,41.0,1.2,13.0,74.0,31.65,21.76
2016,4,11,18,15,153.0,25.0,1.15,12.5,41.5,19.58,7.8
2016,4,11,18,30,32.0,9.0,1.1,12.0,9.0,8.58,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.0,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,12.5,1.75,10.5,15.5,33.79,0.0
2016,4,12,6,0,100.0,25.0,2.0,11.0,31.0,92.19,51.47
2016,4,12,6,15,198.0,42.5,2.15,11.0,70.5,184.23,147.23
2016,4,12,6,30,296.0,60.0,2.3,11.0,110.0,268.96,223.02
2016,4,12,6,45,148.0,46.5,2.45,11.5,71.5,154.01,128.62
2016,4,12,7,0,0.0,33.0,2.6,12.0,33.0,30.62,20.81
2016,4,12,7,15,0.0,41.5,2.55,12.0,41.5,38.54,27.71
2016,4,12,7,30,0.0,50.0,2.5,12.0,50.0,46.46,34.47
2016,4,12,7,45,0.0,60.0,2.5,12.5,60.0,55.8,42.26
2016,4,12,8,0,0.0,70.0,2.5,13.0,70.0,65.14,49.94
2016,4,12,8,15,0.0,102.5,2.5,13.0,102.5,96.43,76.08
2016,4,12,8,30,0.0,135.0,2.5,13.0,135.0,128.71,102.63
2016,4,12,8,45,0.0,116.5,2.5,13.5,116.5,109.72,86.37
2016,4,12,9,0,0.0,98.0,2.5,14.0,98.0,91.52,70.95
2016,4,12,9,15,0.0,101.5,2.55,14.0,101.5,94.88,73.55
2016,4,12,9,30,0.0,105.0,2.6,14.0,105.0,98.23,76.13
2016,4,12,9,45,2.5,148.5,2.65,14.0,150.5,142.49,112.24
2016,4,12,10,0,5.0,192.0,2.7,14.0,196.0,187.0,147.99
2016,4,12,10,15,22.0,266.5,2.75,14.0,284.5,275.6,218.68
2016,4,12,10,30,39.0,341.0,2.8,14.0,373.0,375.49,296.15
2016,4,12,10,45,23.0,269.5,2.9,14.0,288.5,285.18,225.14
2016,4,12,11,0,7.0,198.0,3.0,14.0,204.0,193.0,151.87
2016,4,12,11,15,6.0,187.0,3.05,14.0,192.0,181.2,142.5
2016,4,12,11,30,5.0,176.0,3.1,14.0,180.0,169.54,133.06
2016,4,12,11,45,8.0,211.5,3.2,14.0,218.5,205.2,161.64
2016,4,12,12,0,11.0,247.0,3.3,14.0,257.0,240.4,189.52
2016,4,12,12,15,12.0,256.0,3.3,14.0,266.5,248.67,195.96
2016,4,12,12,30,13.0,265.0,3.3,14.0,276.0,256.72,202.3
2016,4,12,12,45,14.5,278.0,3.35,14.0,291.0,268.56,211.67
2016,4,12,13,0,16.0,291.0,3.4,14.0,306.0,280.01,220.74
2016,4,12,13,15,15.0,280.0,3.4,14.0,294.0,267.77,211.2
2016,4,12,13,30,14.0,269.0,3.4,14.0,282.0,255.68,201.83
2016,4,12,13,45,13.5,262.0,3.45,14.5,274.0,247.58,195.28
2016,4,12,14,0,13.0,255.0,3.5,15.0,266.0,239.52,188.77
2016,4,12,14,15,26.5,280.5,3.55,15.0,301.0,260.97,206.0
2016,4,12,14,30,40.0,306.0,3.6,15.0,336.0,283.59,223.9
2016,4,12,14,45,22.5,249.0,3.65,15.0,266.0,232.37,183.7
2016,4,12,15,0,5.0,192.0,3.7,15.0,196.0,175.76,138.95
2016,4,12,15,15,9.5,200.0,3.7,14.5,206.5,182.41,144.89
2016,4,12,15,30,14.0,208.0,3.7,14.0,217.0,187.91,149.79
2016,4,12,15,45,86.0,216.0,3.7,14.0,261.0,195.69,153.4
2016,4,12,16,0,158.0,224.0,3.7,14.0,305.0,193.3,148.72
2016,4,12,16,15,85.0,186.5,3.6,13.5,229.5,157.54,124.0
2016,4,12,16,30,12.0,149.0,3.5,13.0,154.0,129.47,109.22
2016,4,12,16,45,6.0,129.5,3.45,13.0,132.5,113.02,95.11
2016,4,12,17,0,0.0,110.0,3.4,13.0,111.0,96.68,80.86
2016,4,12,17,15,0.0,89.0,3.15,12.5,89.5,79.04,65.34
2016,4,12,17,30,0.0,68.0,2.9,12.0,68.0,61.19,49.31
2016,4,12,17,45,0.0,49.0,2.65,12.0,49.0,44.7,34.16
2016,4,12,18,0,0.0,30.0,2.4,12.0,30.0,27.86,18.61
2016,4,12,18,15,0.0,16.5,2.35,11.5,16.5,15.3,5.36
2016,4,12,18,30,0.0,3.0,2.3,11.0,3.0,2.86,0.0
2016,4,12,18,45,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
