Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,1.75,10.5,17.0,32.3,0.0
2016,4,13,6,0,86.0,28.0,1.9,11.0,34.0,91.69,56.24
2016,4,13,6,15,186.5,46.5,2.1,11.5,74.5,184.12,147.44
2016,4,13,6,30,287.0,65.0,2.3,12.0,115.0,271.2,224.27
2016,4,13,6,45,386.5,74.5,2.55,12.5,166.5,354.19,296.23
2016,4,13,7,0,486.0,84.0,2.8,13.0,218.0,445.05,372.48
2016,4,13,7,15,540.0,92.5,2.8,13.0,270.5,514.57,428.96
2016,4,13,7,30,594.0,101.0,2.8,13.0,323.0,582.94,482.79
2016,4,13,7,45,641.0,105.0,2.85,13.5,377.0,642.44,526.96
2016,4,13,8,0,688.0,109.0,2.9,14.0,431.0,702.65,569.8
2016,4,13,8,15,716.0,114.0,2.9,14.0,481.5,748.71,601.87
2016,4,13,8,30,744.0,119.0,2.9,14.0,532.0,793.73,632.72
2016,4,13,8,45,764.0,123.5,2.9,14.5,579.0,829.83,655.46
2016,4,13,9,0,784.0,128.0,2.9,15.0,626.0,859.48,673.35
2016,4,13,9,15,799.5,131.5,2.85,15.0,667.5,886.39,690.1
2016,4,13,9,30,815.0,135.0,2.8,15.0,709.0,910.68,704.95
2016,4,13,9,45,840.0,130.5,2.8,15.5,748.5,932.17,716.92
2016,4,13,10,0,865.0,126.0,2.8,16.0,788.0,950.82,726.94
2016,4,13,10,15,873.0,128.0,2.8,16.0,817.0,950.46,725.4
2016,4,13,10,30,881.0,130.0,2.8,16.0,846.0,954.5,727.21
2016,4,13,10,45,884.0,132.5,2.85,16.5,867.5,951.21,723.18
2016,4,13,11,0,887.0,135.0,2.9,17.0,889.0,944.7,717.16
2016,4,13,11,15,890.0,135.5,2.9,17.0,903.0,933.01,708.71
2016,4,13,11,30,893.0,136.0,2.9,17.0,917.0,918.21,698.3
2016,4,13,11,45,894.5,136.0,2.95,17.0,923.0,898.61,685.07
2016,4,13,12,0,896.0,136.0,3.0,17.0,929.0,876.12,669.9
2016,4,13,12,15,895.5,136.0,3.05,17.0,927.5,849.22,651.67
2016,4,13,12,30,895.0,136.0,3.1,17.0,926.0,819.73,631.58
2016,4,13,12,45,892.5,135.5,3.15,17.0,915.5,785.87,608.3
2016,4,13,13,0,890.0,135.0,3.2,17.0,905.0,749.82,582.65
2016,4,13,13,15,885.5,134.0,3.2,17.0,887.5,709.99,552.64
2016,4,13,13,30,881.0,133.0,3.2,17.0,870.0,668.45,520.78
2016,4,13,13,45,868.5,135.0,3.25,17.0,843.0,621.35,484.22
2016,4,13,14,0,856.0,137.0,3.3,17.0,816.0,574.84,447.19
2016,4,13,14,15,846.5,135.0,3.3,16.5,784.0,525.96,408.08
2016,4,13,14,30,837.0,133.0,3.3,16.0,752.0,476.7,367.48
2016,4,13,14,45,695.0,173.5,3.3,16.0,669.5,406.63,310.57
2016,4,13,15,0,553.0,214.0,3.3,16.0,587.0,354.11,268.03
2016,4,13,15,15,460.0,227.0,3.2,15.5,523.5,305.25,228.94
2016,4,13,15,30,367.0,240.0,3.1,15.0,460.0,271.88,203.3
2016,4,13,15,45,224.0,230.0,3.05,15.0,361.0,223.14,168.79
2016,4,13,16,0,81.0,220.0,3.0,15.0,262.0,189.3,147.98
2016,4,13,16,15,344.5,160.0,2.9,14.5,310.5,142.28,101.66
2016,4,13,16,30,608.0,100.0,2.8,14.0,359.0,70.86,49.64
2016,4,13,16,45,584.5,96.5,2.7,14.0,318.5,64.64,52.1
2016,4,13,17,0,561.0,93.0,2.6,14.0,278.0,65.48,52.96
2016,4,13,17,15,500.0,83.5,2.3,13.5,226.5,61.06,49.12
2016,4,13,17,30,439.0,74.0,2.0,13.0,175.0,54.77,43.43
2016,4,13,17,45,339.0,61.0,1.7,12.5,127.0,46.13,35.4
2016,4,13,18,0,239.0,48.0,1.4,12.0,79.0,37.11,26.73
2016,4,13,18,15,131.0,29.0,1.4,11.5,45.0,22.74,11.3
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,9.53,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,76.0,15.0,1.65,10.5,20.5,48.07,0.0
2016,4,14,6,0,152.0,30.0,1.8,11.0,41.0,138.91,93.3
2016,4,14,6,15,271.0,44.5,2.0,11.0,85.0,226.65,183.28
2016,4,14,6,30,390.0,59.0,2.2,11.0,129.0,323.56,268.99
2016,4,14,6,45,464.5,70.0,2.4,11.5,180.5,400.91,335.85
2016,4,14,7,0,539.0,81.0,2.6,12.0,232.0,482.09,403.52
2016,4,14,7,15,445.5,106.5,2.7,12.0,248.5,462.52,387.21
2016,4,14,7,30,352.0,132.0,2.8,12.0,265.0,438.15,366.08
2016,4,14,7,45,549.5,105.5,2.9,12.5,348.0,574.34,476.73
2016,4,14,8,0,747.0,79.0,3.0,13.0,431.0,711.77,579.61
2016,4,14,8,15,658.0,119.0,3.05,13.0,454.0,708.62,574.59
2016,4,14,8,30,569.0,159.0,3.1,13.0,477.0,692.12,560.16
2016,4,14,8,45,679.5,147.0,3.15,13.5,558.0,785.36,627.59
2016,4,14,9,0,790.0,135.0,3.2,14.0,639.0,879.59,692.45
2016,4,14,9,15,805.0,138.0,3.25,14.0,680.5,900.57,705.2
2016,4,14,9,30,820.0,141.0,3.3,14.0,722.0,923.87,720.27
2016,4,14,9,45,844.0,136.5,3.4,14.5,760.5,944.52,732.48
2016,4,14,10,0,868.0,132.0,3.5,15.0,799.0,962.27,742.73
2016,4,14,10,15,875.0,134.0,3.55,15.0,828.0,968.25,745.94
2016,4,14,10,30,882.0,136.0,3.6,15.0,857.0,963.61,742.03
2016,4,14,10,45,878.0,142.5,3.7,15.5,876.0,964.98,741.48
2016,4,14,11,0,874.0,149.0,3.8,16.0,895.0,955.7,733.62
2016,4,14,11,15,877.0,150.0,3.85,16.0,909.0,943.92,725.29
2016,4,14,11,30,880.0,151.0,3.9,16.0,923.0,928.99,714.87
2016,4,14,11,45,863.5,162.5,3.95,16.0,924.0,904.61,697.92
2016,4,14,12,0,847.0,174.0,4.0,16.0,925.0,877.76,679.3
2016,4,14,12,15,846.0,173.5,4.1,16.0,923.0,849.96,660.22
2016,4,14,12,30,845.0,173.0,4.2,16.0,921.0,819.75,639.32
2016,4,14,12,45,868.0,156.5,4.35,16.0,917.0,790.33,619.3
2016,4,14,13,0,891.0,140.0,4.5,16.0,913.0,756.72,595.43
2016,4,14,13,15,886.5,139.0,4.55,15.5,895.5,716.79,566.05
2016,4,14,13,30,882.0,138.0,4.6,15.0,878.0,675.15,534.65
2016,4,14,13,45,865.0,142.5,4.65,15.0,850.0,627.71,496.92
2016,4,14,14,0,848.0,147.0,4.7,15.0,822.0,581.04,458.91
2016,4,14,14,15,838.0,144.5,4.7,15.0,789.5,531.79,417.98
2016,4,14,14,30,828.0,142.0,4.7,15.0,757.0,482.23,375.81
2016,4,14,14,45,810.0,141.5,4.7,15.0,717.0,431.17,331.53
2016,4,14,15,0,792.0,141.0,4.7,15.0,677.0,381.06,287.18
2016,4,14,15,15,457.0,206.5,4.65,14.5,511.5,289.68,218.62
2016,4,14,15,30,122.0,272.0,4.6,14.0,346.0,246.39,193.24
2016,4,14,15,45,424.5,194.0,4.6,14.0,420.0,218.57,157.86
2016,4,14,16,0,727.0,116.0,4.6,14.0,494.0,169.63,104.43
2016,4,14,16,15,542.0,135.5,4.5,13.5,401.0,131.47,85.86
2016,4,14,16,30,357.0,155.0,4.4,13.0,308.0,117.63,90.71
2016,4,14,16,45,321.5,142.0,4.3,13.0,266.0,104.21,87.37
2016,4,14,17,0,286.0,129.0,4.2,13.0,224.0,96.04,80.33
2016,4,14,17,15,256.0,109.0,3.9,12.5,182.5,82.73,68.64
2016,4,14,17,30,226.0,89.0,3.6,12.0,141.0,68.86,56.18
2016,4,14,17,45,177.5,69.0,3.35,12.0,103.0,54.4,42.81
2016,4,14,18,0,129.0,49.0,3.1,12.0,65.0,39.41,28.76
2016,4,14,18,15,64.5,29.5,2.95,11.5,37.5,25.33,13.74
2016,4,14,18,30,0.0,10.0,2.8,11.0,10.0,9.53,0.0
2016,4,14,18,45,0.0,5.0,2.65,11.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.5,1.6,8.5,23.0,63.53,0.0
2016,4,15,6,0,222.0,29.0,1.7,9.0,46.0,173.49,123.68
2016,4,15,6,15,339.0,41.5,2.05,9.5,91.5,261.52,213.66
2016,4,15,6,30,456.0,54.0,2.4,10.0,137.0,359.51,300.36
2016,4,15,6,45,530.5,62.5,2.8,10.5,189.5,435.59,366.78
2016,4,15,7,0,605.0,71.0,3.2,11.0,242.0,516.41,434.79
2016,4,15,7,15,654.0,77.0,3.4,11.5,297.0,580.33,486.46
2016,4,15,7,30,703.0,83.0,3.6,12.0,352.0,645.97,536.56
2016,4,15,7,45,733.0,89.5,3.8,12.5,405.5,698.78,575.14
2016,4,15,8,0,763.0,96.0,4.0,13.0,459.0,751.21,612.58
2016,4,15,8,15,788.5,100.0,4.0,13.0,510.5,792.16,641.04
2016,4,15,8,30,814.0,104.0,4.0,13.0,562.0,835.94,671.24
2016,4,15,8,45,829.5,109.0,4.0,13.5,609.0,870.4,692.94
2016,4,15,9,0,845.0,114.0,4.0,14.0,656.0,902.49,712.72
2016,4,15,9,15,859.0,117.0,3.95,14.5,698.5,928.35,727.61
2016,4,15,9,30,873.0,120.0,3.9,15.0,741.0,951.4,740.45
2016,4,15,9,45,888.0,120.0,3.9,15.5,779.0,961.38,744.42
2016,4,15,10,0,903.0,120.0,3.9,16.0,817.0,976.2,751.98
2016,4,15,10,15,910.5,121.5,3.9,16.0,846.5,982.49,755.08
2016,4,15,10,30,918.0,123.0,3.9,16.0,876.0,985.46,756.11
2016,4,15,10,45,925.0,123.0,3.95,16.5,898.5,983.08,752.51
2016,4,15,11,0,932.0,123.0,4.0,17.0,921.0,977.34,746.79
2016,4,15,11,15,935.0,123.5,4.05,17.0,935.5,965.15,738.18
2016,4,15,11,30,938.0,124.0,4.1,17.0,950.0,949.71,727.47
2016,4,15,11,45,942.0,122.5,4.2,17.0,956.5,930.02,714.16
2016,4,15,12,0,946.0,121.0,4.3,17.0,963.0,907.21,698.66
2016,4,15,12,15,945.0,121.0,4.35,17.0,960.5,878.74,679.14
2016,4,15,12,30,944.0,121.0,4.4,17.0,958.0,847.58,657.66
2016,4,15,12,45,945.5,118.0,4.45,17.5,948.5,812.98,632.4
2016,4,15,13,0,947.0,115.0,4.5,18.0,939.0,775.86,605.25
2016,4,15,13,15,942.5,114.0,4.55,18.0,920.0,734.08,574.14
2016,4,15,13,30,938.0,113.0,4.6,18.0,901.0,690.47,540.6
2016,4,15,13,45,934.0,110.0,4.65,18.0,875.5,643.78,504.0
2016,4,15,14,0,930.0,107.0,4.7,18.0,850.0,595.6,465.3
2016,4,15,14,15,921.0,105.0,4.7,18.0,816.0,544.52,423.2
2016,4,15,14,30,912.0,103.0,4.7,18.0,782.0,492.8,379.49
2016,4,15,14,45,899.5,101.0,4.7,18.0,742.0,439.29,333.32
2016,4,15,15,0,887.0,99.0,4.7,18.0,702.0,385.92,286.23
2016,4,15,15,15,871.0,96.5,4.55,17.5,656.5,331.51,238.04
2016,4,15,15,30,855.0,94.0,4.4,17.0,611.0,271.58,185.32
2016,4,15,15,45,832.5,91.5,4.25,17.0,561.0,217.91,138.55
2016,4,15,16,0,810.0,89.0,4.1,17.0,511.0,166.43,96.84
2016,4,15,16,15,782.0,85.0,3.8,16.5,458.5,115.77,62.74
2016,4,15,16,30,754.0,81.0,3.5,16.0,406.0,68.3,43.02
2016,4,15,16,45,716.0,76.0,3.25,16.0,352.0,54.28,42.54
2016,4,15,17,0,678.0,71.0,3.0,16.0,298.0,47.67,36.79
2016,4,15,17,15,622.5,64.0,2.75,15.5,244.5,44.52,34.09
2016,4,15,17,30,567.0,57.0,2.5,15.0,191.0,41.19,31.08
2016,4,15,17,45,483.5,48.0,2.25,14.5,141.5,35.89,26.14
2016,4,15,18,0,400.0,39.0,2.0,14.0,92.0,30.32,20.73
2016,4,15,18,15,258.5,26.0,1.9,13.5,54.0,20.59,10.37
2016,4,15,18,30,117.0,13.0,1.8,13.0,16.0,12.39,0.0
2016,4,15,18,45,58.5,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.0,1.25,10.5,25.0,70.87,0.0
2016,4,16,6,0,255.0,28.0,1.3,11.0,50.0,190.63,139.27
2016,4,16,6,15,364.0,40.5,1.4,11.5,95.5,275.26,223.25
2016,4,16,6,30,473.0,53.0,1.5,12.0,141.0,369.97,305.43
2016,4,16,6,45,542.0,61.0,1.6,12.5,193.0,442.76,367.19
2016,4,16,7,0,611.0,69.0,1.7,13.0,245.0,519.86,429.82
2016,4,16,7,15,658.0,75.5,1.7,13.5,299.5,583.26,478.64
2016,4,16,7,30,705.0,82.0,1.7,14.0,354.0,648.27,525.47
2016,4,16,7,45,737.0,87.0,1.7,15.0,407.5,700.85,560.34
2016,4,16,8,0,769.0,92.0,1.7,16.0,461.0,749.41,591.16
2016,4,16,8,15,793.5,96.0,1.75,16.5,512.0,793.89,619.79
2016,4,16,8,30,818.0,100.0,1.8,17.0,563.0,836.93,646.9
2016,4,16,8,45,835.5,103.5,1.85,17.5,610.5,871.49,667.74
2016,4,16,9,0,853.0,107.0,1.9,18.0,658.0,903.77,686.88
2016,4,16,9,15,866.5,109.5,1.95,18.5,700.0,928.74,700.96
2016,4,16,9,30,880.0,112.0,2.0,19.0,742.0,943.28,708.13
2016,4,16,9,45,892.0,113.5,2.1,19.5,779.0,960.09,717.54
2016,4,16,10,0,904.0,115.0,2.2,20.0,816.0,973.83,724.96
2016,4,16,10,15,911.5,116.5,2.25,20.0,845.5,980.17,728.44
2016,4,16,10,30,919.0,118.0,2.3,20.0,875.0,983.19,729.97
2016,4,16,10,45,923.0,119.5,2.35,20.5,896.5,979.63,725.93
2016,4,16,11,0,927.0,121.0,2.4,21.0,918.0,972.73,719.9
2016,4,16,11,15,930.0,121.5,2.45,21.0,932.0,960.62,711.95
2016,4,16,11,30,933.0,122.0,2.5,21.0,946.0,945.28,702.0
2016,4,16,11,45,937.5,120.5,2.55,21.5,953.0,926.13,688.26
2016,4,16,12,0,942.0,119.0,2.6,22.0,960.0,903.87,672.54
2016,4,16,12,15,941.0,118.5,2.6,22.0,957.5,875.07,653.36
2016,4,16,12,30,940.0,118.0,2.6,22.0,955.0,843.59,632.37
2016,4,16,12,45,941.0,115.5,2.65,22.0,945.0,809.25,609.69
2016,4,16,13,0,942.0,113.0,2.7,22.0,935.0,772.42,585.12
2016,4,16,13,15,937.5,112.5,2.65,22.0,916.5,731.31,555.38
2016,4,16,13,30,933.0,112.0,2.6,22.0,898.0,688.37,523.27
2016,4,16,13,45,926.0,111.0,2.6,22.0,872.0,641.88,488.14
2016,4,16,14,0,919.0,110.0,2.6,22.0,846.0,594.16,451.2
2016,4,16,14,15,910.0,108.0,2.55,22.0,813.0,543.58,411.02
2016,4,16,14,30,901.0,106.0,2.5,22.0,780.0,492.38,369.29
2016,4,16,14,45,889.5,104.0,2.45,22.0,740.5,439.8,325.43
2016,4,16,15,0,878.0,102.0,2.4,22.0,701.0,387.27,280.57
2016,4,16,15,15,863.0,99.5,2.3,21.5,656.0,327.49,229.91
2016,4,16,15,30,848.0,97.0,2.2,21.0,611.0,274.38,183.93
2016,4,16,15,45,829.0,93.0,2.1,21.0,562.5,220.51,138.04
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,168.47,96.52
2016,4,16,16,15,783.5,85.0,1.8,20.5,461.5,117.91,62.76
2016,4,16,16,30,757.0,81.0,1.6,20.0,409.0,70.38,42.51
2016,4,16,16,45,719.5,76.0,1.45,19.5,355.0,54.15,41.8
2016,4,16,17,0,682.0,71.0,1.3,19.0,301.0,47.55,36.24
2016,4,16,17,15,628.0,64.5,1.25,18.0,248.0,44.8,34.0
2016,4,16,17,30,574.0,58.0,1.2,17.0,195.0,41.9,31.48
2016,4,16,17,45,482.5,49.5,1.15,16.5,144.5,37.06,26.99
2016,4,16,18,0,391.0,41.0,1.1,16.0,94.0,32.02,22.07
2016,4,16,18,15,258.5,27.0,1.1,15.5,56.0,21.4,11.2
2016,4,16,18,30,126.0,13.0,1.1,15.0,18.0,12.39,0.0
2016,4,16,18,45,63.0,6.5,1.1,14.5,9.0,6.2,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,124.5,15.0,0.8,13.5,26.0,87.99,0.0
2016,4,17,6,0,249.0,30.0,0.8,14.0,52.0,190.49,140.38
2016,4,17,6,15,352.5,42.5,0.85,14.5,97.0,272.4,218.22
2016,4,17,6,30,456.0,55.0,0.9,15.0,142.0,363.75,295.73
2016,4,17,6,45,519.0,64.5,0.95,15.5,193.0,434.07,353.77
2016,4,17,7,0,582.0,74.0,1.0,16.0,244.0,508.27,412.29
2016,4,17,7,15,628.5,81.0,1.0,16.5,297.5,571.01,459.24
2016,4,17,7,30,675.0,88.0,1.0,17.0,351.0,635.34,504.51
2016,4,17,7,45,706.5,94.0,1.05,17.5,403.5,687.86,539.83
2016,4,17,8,0,738.0,100.0,1.1,18.0,456.0,740.13,574.1
2016,4,17,8,15,762.5,104.5,1.15,18.5,507.0,779.91,598.86
2016,4,17,8,30,787.0,109.0,1.2,19.0,558.0,822.8,625.44
2016,4,17,8,45,804.5,113.0,1.3,20.0,604.5,857.26,645.33
2016,4,17,9,0,822.0,117.0,1.4,21.0,651.0,889.51,663.55
2016,4,17,9,15,836.5,120.0,1.45,21.5,692.5,915.44,678.06
2016,4,17,9,30,851.0,123.0,1.5,22.0,734.0,938.65,690.82
2016,4,17,9,45,866.5,122.5,1.6,22.5,771.0,956.0,700.48
2016,4,17,10,0,882.0,122.0,1.7,23.0,808.0,962.82,703.46
2016,4,17,10,15,889.5,123.5,1.75,23.0,837.5,969.02,706.98
2016,4,17,10,30,897.0,125.0,1.8,23.0,867.0,971.99,708.55
2016,4,17,10,45,905.0,124.5,1.85,23.5,889.5,970.08,705.78
2016,4,17,11,0,913.0,124.0,1.9,24.0,912.0,964.9,701.08
2016,4,17,11,15,916.5,124.5,1.9,24.0,926.0,953.36,693.21
2016,4,17,11,30,920.0,125.0,1.9,24.0,940.0,938.63,683.45
2016,4,17,11,45,923.0,124.0,1.9,24.5,946.0,918.89,669.25
2016,4,17,12,0,926.0,123.0,1.9,25.0,952.0,896.14,653.24
2016,4,17,12,15,925.5,123.0,1.85,25.0,950.0,868.57,634.91
2016,4,17,12,30,925.0,123.0,1.8,25.0,948.0,838.34,614.89
2016,4,17,12,45,924.0,121.5,1.75,25.5,938.0,803.86,590.87
2016,4,17,13,0,923.0,120.0,1.7,26.0,928.0,767.06,565.33
2016,4,17,13,15,919.0,119.0,1.6,26.0,910.0,726.49,536.39
2016,4,17,13,30,915.0,118.0,1.5,26.0,892.0,684.12,505.41
2016,4,17,13,45,911.0,115.5,1.4,26.0,867.0,638.82,471.83
2016,4,17,14,0,907.0,113.0,1.3,26.0,842.0,592.1,436.49
2016,4,17,14,15,898.5,111.0,1.25,25.5,809.0,542.32,399.19
2016,4,17,14,30,890.0,109.0,1.2,25.0,776.0,491.89,360.22
2016,4,17,14,45,882.0,105.5,1.15,25.0,738.0,440.01,318.29
2016,4,17,15,0,874.0,102.0,1.1,25.0,700.0,387.87,275.07
2016,4,17,15,15,859.0,99.0,1.1,24.5,655.5,334.03,230.44
2016,4,17,15,30,844.0,96.0,1.1,24.0,611.0,274.63,181.08
2016,4,17,15,45,827.5,92.0,1.1,24.0,563.0,221.45,136.65
2016,4,17,16,0,811.0,88.0,1.1,24.0,515.0,169.85,96.0
2016,4,17,16,15,785.0,84.0,1.1,23.5,463.0,119.26,62.42
2016,4,17,16,30,759.0,80.0,1.1,23.0,411.0,71.65,41.71
2016,4,17,16,45,724.0,74.5,1.1,22.5,357.5,52.79,40.1
2016,4,17,17,0,689.0,69.0,1.1,22.0,304.0,45.92,34.36
2016,4,17,17,15,636.5,63.0,1.1,21.0,250.5,43.5,32.43
2016,4,17,17,30,584.0,57.0,1.1,20.0,197.0,40.95,30.25
2016,4,17,17,45,502.0,48.0,1.1,19.0,147.0,35.64,25.47
2016,4,17,18,0,420.0,39.0,1.1,18.0,97.0,30.05,20.22
2016,4,17,18,15,287.0,26.5,1.1,17.5,58.0,20.82,10.87
2016,4,17,18,30,154.0,14.0,1.1,17.0,19.0,11.04,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,9.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,142.5,15.5,0.65,15.0,28.5,100.82,0.0
2016,4,18,6,0,285.0,31.0,0.6,15.0,57.0,210.52,157.16
2016,4,18,6,15,389.5,42.5,0.6,15.5,103.5,293.97,234.31
2016,4,18,6,30,494.0,54.0,0.6,16.0,150.0,386.71,311.64
2016,4,18,6,45,563.0,61.5,0.65,16.5,203.0,460.11,371.08
2016,4,18,7,0,632.0,69.0,0.7,17.0,256.0,537.76,431.1
2016,4,18,7,15,676.5,75.0,0.7,17.0,310.5,599.7,476.74
2016,4,18,7,30,721.0,81.0,0.7,17.0,365.0,663.03,520.84
2016,4,18,7,45,752.5,86.0,0.7,17.5,419.0,711.98,552.22
2016,4,18,8,0,784.0,91.0,0.7,18.0,473.0,764.71,585.36
2016,4,18,8,15,807.0,95.0,0.8,18.5,524.0,808.33,612.94
2016,4,18,8,30,830.0,99.0,0.9,19.0,575.0,850.4,639.16
2016,4,18,8,45,847.5,102.0,1.0,20.0,622.0,884.59,658.6
2016,4,18,9,0,865.0,105.0,1.1,21.0,669.0,916.47,676.36
2016,4,18,9,15,877.5,107.0,1.2,21.5,711.0,932.45,684.99
2016,4,18,9,30,890.0,109.0,1.3,22.0,753.0,953.3,697.0
2016,4,18,9,45,903.5,109.0,1.45,22.5,789.5,969.93,707.01
2016,4,18,10,0,917.0,109.0,1.6,23.0,826.0,983.52,715.11
2016,4,18,10,15,923.5,110.5,1.65,23.5,855.0,988.95,716.68
2016,4,18,10,30,930.0,112.0,1.7,24.0,884.0,991.05,716.33
2016,4,18,10,45,935.0,112.5,1.75,24.5,905.5,987.34,712.46
2016,4,18,11,0,940.0,113.0,1.8,25.0,927.0,980.28,706.65
2016,4,18,11,15,942.0,114.0,1.8,25.0,940.5,967.67,698.2
2016,4,18,11,30,944.0,115.0,1.8,25.0,954.0,951.81,687.84
2016,4,18,11,45,944.5,115.5,1.8,25.0,959.0,931.0,674.41
2016,4,18,12,0,945.0,116.0,1.8,25.0,964.0,907.19,659.13
2016,4,18,12,15,944.0,116.0,1.75,25.0,961.5,878.79,640.36
2016,4,18,12,30,943.0,116.0,1.7,25.0,959.0,847.72,619.87
2016,4,18,12,45,936.0,118.0,1.65,25.5,947.0,811.43,594.76
2016,4,18,13,0,929.0,120.0,1.6,26.0,935.0,773.1,568.32
2016,4,18,13,15,924.5,119.0,1.55,26.0,916.5,731.98,539.66
2016,4,18,13,30,920.0,118.0,1.5,26.0,898.0,689.08,508.81
2016,4,18,13,45,908.5,119.5,1.45,26.0,870.5,642.6,474.73
2016,4,18,14,0,897.0,121.0,1.4,26.0,843.0,595.25,439.27
2016,4,18,14,15,887.5,119.0,1.4,25.5,810.0,545.38,402.22
2016,4,18,14,30,878.0,117.0,1.4,25.0,777.0,494.98,363.52
2016,4,18,14,45,857.5,118.5,1.4,25.0,736.0,437.85,318.12
2016,4,18,15,0,837.0,120.0,1.4,25.0,695.0,386.18,275.6
2016,4,18,15,15,820.5,117.0,1.35,25.0,650.5,333.31,231.22
2016,4,18,15,30,804.0,114.0,1.3,25.0,606.0,281.64,187.48
2016,4,18,15,45,773.5,113.0,1.3,25.0,555.5,230.39,145.39
2016,4,18,16,0,743.0,112.0,1.3,25.0,505.0,176.12,103.38
2016,4,18,16,15,713.0,107.0,1.3,24.0,453.5,127.67,71.22
2016,4,18,16,30,683.0,102.0,1.3,23.0,402.0,82.65,50.73
2016,4,18,16,45,638.0,96.5,1.35,22.5,348.0,63.87,49.59
2016,4,18,17,0,593.0,91.0,1.4,22.0,294.0,62.87,48.97
2016,4,18,17,15,536.0,82.0,1.3,20.5,241.5,58.79,45.78
2016,4,18,17,30,479.0,73.0,1.2,19.0,189.0,54.48,42.19
2016,4,18,17,45,392.5,61.0,1.2,18.0,140.5,45.8,34.45
2016,4,18,18,0,306.0,49.0,1.2,17.0,92.0,37.61,26.86
2016,4,18,18,15,153.0,33.5,1.2,16.5,55.0,26.14,15.41
2016,4,18,18,30,0.0,18.0,1.2,16.0,18.0,16.33,0.0
2016,4,18,18,45,0.0,9.0,1.2,15.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,17.0,0.55,14.5,28.5,92.07,0.0
2016,4,19,6,0,243.0,34.0,0.5,15.0,57.0,192.31,145.25
2016,4,19,6,15,343.0,46.5,0.5,15.5,102.0,273.83,218.71
2016,4,19,6,30,443.0,59.0,0.5,16.0,147.0,363.42,293.29
2016,4,19,6,45,521.5,66.0,0.55,16.5,200.0,440.65,355.63
2016,4,19,7,0,600.0,73.0,0.6,17.0,253.0,522.77,419.0
2016,4,19,7,15,645.0,79.5,0.55,17.0,307.0,584.63,464.19
2016,4,19,7,30,690.0,86.0,0.5,17.0,361.0,647.94,507.56
2016,4,19,7,45,726.5,90.0,0.5,17.5,414.5,702.44,542.74
2016,4,19,8,0,763.0,94.0,0.5,18.0,468.0,753.17,574.26
2016,4,19,8,15,786.5,98.0,0.4,18.5,518.5,796.66,598.3
2016,4,19,8,30,810.0,102.0,0.3,19.0,569.0,838.67,620.62
2016,4,19,8,45,824.0,106.5,0.25,20.0,615.0,871.07,635.86
2016,4,19,9,0,838.0,111.0,0.2,21.0,661.0,901.07,649.38
2016,4,19,9,15,851.5,114.0,0.3,21.5,702.5,926.31,663.84
2016,4,19,9,30,865.0,117.0,0.4,22.0,744.0,948.77,676.82
2016,4,19,9,45,739.5,181.5,0.55,23.0,736.0,910.55,651.94
2016,4,19,10,0,614.0,246.0,0.7,24.0,728.0,859.43,618.15
2016,4,19,10,15,747.0,191.0,0.8,24.0,798.5,923.2,661.47
2016,4,19,10,30,880.0,136.0,0.9,24.0,869.0,971.12,691.55
2016,4,19,10,45,878.0,141.5,1.0,24.0,888.5,965.9,688.77
2016,4,19,11,0,876.0,147.0,1.1,24.0,908.0,957.48,684.73
2016,4,19,11,15,703.0,246.0,1.2,24.0,862.5,895.47,646.32
2016,4,19,11,30,530.0,345.0,1.3,24.0,817.0,819.92,593.98
2016,4,19,11,45,701.5,250.5,1.4,24.0,880.0,861.2,627.32
2016,4,19,12,0,873.0,156.0,1.5,24.0,943.0,890.59,648.06
2016,4,19,12,15,639.5,272.0,1.55,24.0,847.5,784.15,575.2
2016,4,19,12,30,406.0,388.0,1.6,24.0,752.0,682.54,501.96
2016,4,19,12,45,463.5,364.0,1.65,24.0,776.0,684.23,505.28
2016,4,19,13,0,521.0,340.0,1.7,24.0,800.0,681.37,504.27
2016,4,19,13,15,486.0,340.5,1.75,23.5,762.5,632.38,470.64
2016,4,19,13,30,451.0,341.0,1.8,23.0,725.0,585.12,437.9
2016,4,19,13,45,392.0,354.5,1.9,23.0,681.0,539.9,404.95
2016,4,19,14,0,333.0,368.0,2.0,23.0,637.0,496.13,372.7
2016,4,19,14,15,238.0,365.5,2.0,22.5,553.5,431.43,325.39
2016,4,19,14,30,143.0,363.0,2.0,22.0,470.0,370.29,280.65
2016,4,19,14,45,170.5,342.5,2.05,22.0,464.5,353.51,267.87
2016,4,19,15,0,198.0,322.0,2.1,22.0,459.0,334.1,252.3
2016,4,19,15,15,169.5,301.0,2.15,21.5,413.0,294.99,222.98
2016,4,19,15,30,141.0,280.0,2.2,21.0,367.0,259.04,196.14
2016,4,19,15,45,143.5,256.5,2.3,20.5,339.0,230.52,174.03
2016,4,19,16,0,146.0,233.0,2.4,20.0,311.0,202.02,152.07
2016,4,19,16,15,155.5,209.0,2.45,19.5,284.5,173.84,130.82
2016,4,19,16,30,165.0,185.0,2.5,19.0,258.0,145.0,111.16
2016,4,19,16,45,150.5,164.5,2.6,18.5,224.5,124.91,103.14
2016,4,19,17,0,136.0,144.0,2.7,18.0,191.0,110.91,91.54
2016,4,19,17,15,305.0,109.5,2.6,17.5,191.5,83.14,67.64
2016,4,19,17,30,474.0,75.0,2.5,17.0,192.0,56.07,43.93
2016,4,19,17,45,408.5,61.0,2.45,16.5,144.5,46.88,35.63
2016,4,19,18,0,343.0,47.0,2.4,16.0,97.0,37.12,26.58
2016,4,19,18,15,221.0,31.5,2.15,15.5,58.5,24.52,14.37
2016,4,19,18,30,99.0,16.0,1.9,15.0,20.0,12.58,0.0
2016,4,19,18,45,49.5,8.0,1.7,14.5,10.0,7.63,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.5,16.5,0.95,12.5,31.5,106.75,17.51
2016,4,20,6,0,291.0,33.0,0.9,13.0,63.0,217.52,167.92
2016,4,20,6,15,391.5,44.5,1.0,13.5,109.5,299.84,242.82
2016,4,20,6,30,492.0,56.0,1.1,14.0,156.0,390.92,320.09
2016,4,20,6,45,567.0,62.5,1.25,14.5,210.0,467.24,383.22
2016,4,20,7,0,642.0,69.0,1.4,15.0,264.0,548.21,447.49
2016,4,20,7,15,685.0,74.5,1.35,15.5,318.0,608.96,491.79
2016,4,20,7,30,728.0,80.0,1.3,16.0,372.0,667.02,531.64
2016,4,20,7,45,760.5,83.5,1.3,17.0,425.5,719.44,565.32
2016,4,20,8,0,793.0,87.0,1.3,18.0,479.0,771.46,597.55
2016,4,20,8,15,815.0,90.5,1.35,18.5,529.5,813.86,623.91
2016,4,20,8,30,837.0,94.0,1.4,19.0,580.0,854.67,648.81
2016,4,20,8,45,852.0,97.5,1.5,19.5,626.5,887.37,668.55
2016,4,20,9,0,867.0,101.0,1.6,20.0,673.0,910.08,681.58
2016,4,20,9,15,879.0,103.0,1.65,20.0,714.0,933.29,695.72
2016,4,20,9,30,891.0,105.0,1.7,20.0,755.0,953.71,708.06
2016,4,20,9,45,901.5,106.5,1.8,20.5,790.5,969.21,716.56
2016,4,20,10,0,912.0,108.0,1.9,21.0,826.0,981.6,723.15
2016,4,20,10,15,918.0,109.5,1.95,21.0,855.0,986.53,725.77
2016,4,20,10,30,924.0,111.0,2.0,21.0,884.0,988.14,726.46
2016,4,20,10,45,920.0,117.5,2.05,21.5,902.5,982.27,721.06
2016,4,20,11,0,916.0,124.0,2.1,22.0,921.0,973.02,713.68
2016,4,20,11,15,918.0,125.0,2.15,22.0,935.0,960.52,705.69
2016,4,20,11,30,920.0,126.0,2.2,22.0,949.0,944.86,695.72
2016,4,20,11,45,913.0,131.0,2.3,22.0,952.0,922.14,681.65
2016,4,20,12,0,906.0,136.0,2.4,22.0,955.0,896.71,665.75
2016,4,20,12,15,905.0,136.0,2.45,22.0,952.5,869.07,647.85
2016,4,20,12,30,904.0,136.0,2.5,22.0,950.0,838.88,628.16
2016,4,20,12,45,903.5,134.0,2.55,22.0,939.5,804.89,605.75
2016,4,20,13,0,903.0,132.0,2.6,22.0,929.0,768.62,581.61
2016,4,20,13,15,898.0,131.0,2.65,21.5,910.5,728.05,553.66
2016,4,20,13,30,893.0,130.0,2.7,21.0,892.0,685.81,523.63
2016,4,20,13,45,885.0,129.0,2.75,21.0,865.5,640.31,489.39
2016,4,20,14,0,877.0,128.0,2.8,21.0,839.0,593.76,453.49
2016,4,20,14,15,867.5,126.0,2.85,21.0,806.0,544.79,414.82
2016,4,20,14,30,858.0,124.0,2.9,21.0,773.0,491.14,371.63
2016,4,20,14,45,843.5,122.5,2.95,21.0,733.5,439.27,328.56
2016,4,20,15,0,829.0,121.0,3.0,21.0,694.0,387.92,284.83
2016,4,20,15,15,812.0,118.0,3.0,20.5,649.5,335.34,239.83
2016,4,20,15,30,795.0,115.0,3.0,20.0,605.0,284.02,195.4
2016,4,20,15,45,773.5,111.0,3.0,19.5,556.5,232.49,151.52
2016,4,20,16,0,752.0,107.0,3.0,19.0,508.0,177.35,106.94
2016,4,20,16,15,723.0,102.0,2.9,18.5,456.5,128.49,72.56
2016,4,20,16,30,694.0,97.0,2.8,18.0,405.0,82.94,49.83
2016,4,20,16,45,656.5,90.5,2.7,18.0,352.5,58.95,46.23
2016,4,20,17,0,619.0,84.0,2.6,18.0,300.0,56.9,44.57
2016,4,20,17,15,564.5,76.0,2.3,17.0,247.5,53.41,41.72
2016,4,20,17,30,510.0,68.0,2.0,16.0,195.0,49.71,38.53
2016,4,20,17,45,431.0,57.5,1.7,15.5,146.5,43.5,32.84
2016,4,20,18,0,352.0,47.0,1.4,15.0,98.0,36.94,26.61
2016,4,20,18,15,176.0,34.5,1.3,14.5,60.0,26.85,16.56
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,19.62,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.48,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,62.5,19.5,0.3,13.5,26.0,62.17,17.51
2016,4,21,6,0,125.0,39.0,0.4,14.0,52.0,128.62,98.32
2016,4,21,6,15,187.5,58.0,0.5,14.5,90.5,191.16,153.89
2016,4,21,6,30,250.0,77.0,0.6,15.0,129.0,258.39,211.22
2016,4,21,6,45,292.5,95.0,0.75,15.5,172.5,315.87,259.12
2016,4,21,7,0,335.0,113.0,0.9,16.0,216.0,388.41,317.04
2016,4,21,7,15,387.0,121.0,1.0,16.0,261.5,446.24,362.75
2016,4,21,7,30,439.0,129.0,1.1,16.0,307.0,506.84,409.45
2016,4,21,7,45,310.5,171.5,1.25,16.5,306.0,454.18,365.32
2016,4,21,8,0,182.0,214.0,1.4,17.0,305.0,392.5,314.0
2016,4,21,8,15,311.5,213.0,1.5,17.0,387.5,515.44,410.3
2016,4,21,8,30,441.0,212.0,1.6,17.0,470.0,645.39,506.91
2016,4,21,8,45,438.0,233.0,1.75,17.5,506.0,672.48,523.51
2016,4,21,9,0,435.0,254.0,1.9,18.0,542.0,697.41,539.34
2016,4,21,9,15,369.0,291.5,2.0,18.0,546.5,667.54,515.34
2016,4,21,9,30,303.0,329.0,2.1,18.0,551.0,647.36,498.32
2016,4,21,9,45,293.5,349.5,2.25,18.0,572.5,658.45,505.68
2016,4,21,10,0,284.0,370.0,2.4,18.0,594.0,667.82,511.6
2016,4,21,10,15,345.0,362.5,2.45,18.0,645.0,712.29,544.36
2016,4,21,10,30,406.0,355.0,2.5,18.0,696.0,764.71,581.84
2016,4,21,10,45,326.5,392.5,2.55,18.0,671.0,712.21,541.74
2016,4,21,11,0,247.0,430.0,2.6,18.0,646.0,667.91,507.77
2016,4,21,11,15,273.0,431.0,2.65,18.0,673.0,682.73,519.09
2016,4,21,11,30,299.0,432.0,2.7,18.0,700.0,695.67,528.63
2016,4,21,11,45,310.0,426.0,2.75,18.5,705.5,686.78,521.51
2016,4,21,12,0,321.0,420.0,2.8,19.0,711.0,676.54,513.6
2016,4,21,12,15,587.0,288.5,2.85,19.0,819.0,758.65,579.0
2016,4,21,12,30,853.0,157.0,2.9,19.0,927.0,822.4,627.55
2016,4,21,12,45,871.5,143.5,3.0,19.0,922.0,790.86,605.76
2016,4,21,13,0,890.0,130.0,3.1,19.0,917.0,759.21,584.47
2016,4,21,13,15,885.5,128.5,3.2,19.0,899.0,719.08,555.36
2016,4,21,13,30,881.0,127.0,3.3,19.0,881.0,677.29,524.18
2016,4,21,13,45,886.0,119.5,3.4,19.0,858.5,634.57,491.66
2016,4,21,14,0,891.0,112.0,3.5,19.0,836.0,589.77,456.61
2016,4,21,14,15,882.5,110.0,3.55,19.0,804.0,540.84,417.2
2016,4,21,14,30,874.0,108.0,3.6,19.0,772.0,491.31,376.23
2016,4,21,14,45,867.5,104.0,3.65,19.0,734.5,440.57,333.2
2016,4,21,15,0,861.0,100.0,3.7,19.0,697.0,389.46,288.75
2016,4,21,15,15,846.5,97.5,3.7,18.5,653.5,336.96,242.94
2016,4,21,15,30,832.0,95.0,3.7,18.0,610.0,278.8,192.22
2016,4,21,15,45,811.0,92.5,3.7,18.0,561.5,226.67,146.67
2016,4,21,16,0,790.0,90.0,3.7,18.0,513.0,176.59,105.21
2016,4,21,16,15,763.5,86.0,3.6,17.5,462.0,127.07,69.78
2016,4,21,16,30,737.0,82.0,3.5,17.0,411.0,80.57,46.19
2016,4,21,16,45,699.0,77.5,3.4,17.0,358.0,49.34,37.98
2016,4,21,17,0,661.0,73.0,3.3,17.0,305.0,48.35,37.22
2016,4,21,17,15,608.5,67.0,3.0,16.5,253.0,46.07,35.32
2016,4,21,17,30,556.0,61.0,2.7,16.0,201.0,43.67,33.2
2016,4,21,17,45,478.5,52.0,2.4,15.5,152.0,38.52,28.47
2016,4,21,18,0,401.0,43.0,2.1,15.0,103.0,33.09,23.29
2016,4,21,18,15,200.5,34.0,1.95,14.5,64.0,26.41,16.35
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,21.98,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.0,10.5,9.73,0.0
2016,4,22,6,0,0.0,21.0,3.2,13.0,21.0,19.48,10.29
2016,4,22,6,15,0.0,36.0,3.3,13.0,36.0,33.44,22.65
2016,4,22,6,30,0.0,51.0,3.4,13.0,51.0,48.08,35.5
2016,4,22,6,45,0.0,67.5,3.5,13.5,67.5,64.66,49.78
2016,4,22,7,0,0.0,84.0,3.6,14.0,84.0,81.05,63.66
2016,4,22,7,15,0.0,101.0,3.65,14.0,101.0,97.86,77.76
2016,4,22,7,30,0.0,118.0,3.7,14.0,118.0,114.56,91.57
2016,4,22,7,45,0.0,70.0,3.75,14.5,70.0,65.14,49.63
2016,4,22,8,0,0.0,22.0,3.8,15.0,22.0,20.43,11.68
2016,4,22,8,15,2.5,102.5,3.9,15.0,104.5,98.31,77.01
2016,4,22,8,30,5.0,183.0,4.0,15.0,187.0,181.84,145.36
2016,4,22,8,45,2.5,132.0,4.1,15.0,134.0,127.07,100.05
2016,4,22,9,0,0.0,81.0,4.2,15.0,81.0,75.51,57.3
2016,4,22,9,15,138.5,209.0,4.45,15.0,311.0,350.18,284.5
2016,4,22,9,30,277.0,337.0,4.7,15.0,541.0,632.4,503.22
2016,4,22,9,45,138.5,183.0,4.95,15.5,285.0,331.16,267.21
2016,4,22,10,0,0.0,29.0,5.2,16.0,29.0,27.03,16.68
2016,4,22,10,15,122.5,219.0,5.3,16.0,322.0,340.81,274.23
2016,4,22,10,30,245.0,409.0,5.4,16.0,615.0,661.12,519.7
2016,4,22,10,45,349.0,382.0,5.5,16.0,683.5,722.95,567.35
2016,4,22,11,0,453.0,355.0,5.6,16.0,752.0,790.34,619.33
2016,4,22,11,15,665.0,249.5,5.6,15.5,842.0,868.3,683.26
2016,4,22,11,30,877.0,144.0,5.6,15.0,932.0,927.22,727.46
2016,4,22,11,45,518.0,302.0,5.65,15.0,768.5,754.14,595.38
2016,4,22,12,0,159.0,460.0,5.7,15.0,605.0,574.36,450.21
2016,4,22,12,15,268.0,433.0,5.65,14.5,676.5,630.74,497.09
2016,4,22,12,30,377.0,406.0,5.6,14.0,748.0,677.39,535.23
2016,4,22,12,45,247.5,423.5,5.6,14.0,647.0,576.91,455.95
2016,4,22,13,0,118.0,441.0,5.6,14.0,546.0,485.5,383.13
2016,4,22,13,15,183.0,430.0,5.45,14.0,589.0,510.33,403.56
2016,4,22,13,30,248.0,419.0,5.3,14.0,632.0,526.53,416.52
2016,4,22,13,45,283.5,397.0,5.2,14.0,633.5,512.88,405.96
2016,4,22,14,0,319.0,375.0,5.1,14.0,635.0,496.21,392.73
2016,4,22,14,15,295.5,364.5,4.9,14.0,598.0,455.74,360.16
2016,4,22,14,30,272.0,354.0,4.7,14.0,561.0,417.28,329.09
2016,4,22,14,45,543.0,240.5,4.55,14.0,627.5,414.37,323.46
2016,4,22,15,0,814.0,127.0,4.4,14.0,694.0,391.23,297.48
2016,4,22,15,15,799.0,124.0,4.4,14.0,651.0,340.05,251.51
2016,4,22,15,30,784.0,121.0,4.4,14.0,608.0,289.93,206.25
2016,4,22,15,45,449.5,178.5,4.45,14.0,453.0,220.74,159.03
2016,4,22,16,0,115.0,236.0,4.5,14.0,298.0,201.32,156.96
2016,4,22,16,15,221.0,202.5,4.4,13.5,307.0,177.45,134.33
2016,4,22,16,30,327.0,169.0,4.3,13.0,316.0,134.76,100.96
2016,4,22,16,45,305.0,152.5,4.2,13.0,276.0,110.69,92.96
2016,4,22,17,0,283.0,136.0,4.1,13.0,236.0,100.48,84.19
2016,4,22,17,15,260.0,116.0,3.7,12.5,196.0,87.41,72.83
2016,4,22,17,30,237.0,96.0,3.3,12.0,156.0,73.77,60.69
2016,4,22,17,45,300.0,73.0,2.9,12.0,131.0,54.65,43.28
2016,4,22,18,0,363.0,50.0,2.5,12.0,106.0,39.45,29.22
2016,4,22,18,15,234.5,35.5,2.25,11.5,66.5,27.6,17.73
2016,4,22,18,30,106.0,21.0,2.0,11.0,27.0,16.57,0.0
2016,4,22,18,45,53.0,10.5,1.8,11.0,13.5,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
