Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,20.0,1.7,11.5,35.5,107.59,55.6
2016,4,23,6,0,269.0,40.0,1.9,12.0,71.0,215.73,171.28
2016,4,23,6,15,365.5,51.5,2.0,12.0,117.0,296.41,244.18
2016,4,23,6,30,462.0,63.0,2.1,12.0,163.0,384.97,320.99
2016,4,23,6,45,522.5,72.5,2.25,12.0,214.5,454.96,380.53
2016,4,23,7,0,583.0,82.0,2.4,12.0,266.0,528.49,440.89
2016,4,23,7,15,627.0,88.5,2.4,12.5,318.5,589.43,487.95
2016,4,23,7,30,671.0,95.0,2.4,13.0,371.0,651.68,533.22
2016,4,23,7,45,493.5,147.0,2.4,13.5,364.5,585.97,478.12
2016,4,23,8,0,316.0,199.0,2.4,14.0,358.0,498.86,405.49
2016,4,23,8,15,294.5,226.0,2.45,14.0,386.0,517.51,418.44
2016,4,23,8,30,273.0,253.0,2.5,14.0,414.0,533.56,428.59
2016,4,23,8,45,290.0,271.5,2.6,14.5,455.0,571.88,455.99
2016,4,23,9,0,307.0,290.0,2.7,15.0,496.0,609.5,482.34
2016,4,23,9,15,269.5,318.0,2.75,15.0,506.5,606.34,477.37
2016,4,23,9,30,232.0,346.0,2.8,15.0,517.0,587.33,461.24
2016,4,23,9,45,228.0,364.5,2.85,15.5,539.5,601.1,469.59
2016,4,23,10,0,224.0,383.0,2.9,16.0,562.0,613.64,476.82
2016,4,23,10,15,325.5,364.5,2.95,16.0,634.5,697.11,539.79
2016,4,23,10,30,427.0,346.0,3.0,16.0,707.0,776.93,598.38
2016,4,23,10,45,437.0,346.5,3.1,16.5,723.5,778.31,597.73
2016,4,23,11,0,447.0,347.0,3.2,17.0,740.0,777.72,596.32
2016,4,23,11,15,683.0,233.0,3.2,17.0,844.0,869.61,667.38
2016,4,23,11,30,919.0,119.0,3.2,17.0,948.0,942.08,716.45
2016,4,23,11,45,918.5,120.0,3.2,17.0,952.5,921.28,701.31
2016,4,23,12,0,918.0,121.0,3.2,17.0,957.0,897.61,685.04
2016,4,23,12,15,917.0,121.0,3.2,17.0,954.5,869.86,665.97
2016,4,23,12,30,916.0,121.0,3.2,17.0,952.0,839.55,645.11
2016,4,23,12,45,585.0,279.0,3.25,17.0,807.5,702.39,542.97
2016,4,23,13,0,254.0,437.0,3.3,17.0,663.0,578.73,445.54
2016,4,23,13,15,574.5,279.5,3.35,17.0,777.5,642.12,499.51
2016,4,23,13,30,895.0,122.0,3.4,17.0,892.0,685.26,535.12
2016,4,23,13,45,881.0,125.0,3.5,17.0,864.5,639.62,499.39
2016,4,23,14,0,867.0,128.0,3.6,17.0,837.0,593.39,462.88
2016,4,23,14,15,858.0,126.0,3.65,17.0,804.5,545.22,423.91
2016,4,23,14,30,849.0,124.0,3.7,17.0,772.0,492.35,380.38
2016,4,23,14,45,831.0,124.0,3.8,17.0,732.0,440.8,336.79
2016,4,23,15,0,813.0,124.0,3.9,17.0,692.0,390.14,292.88
2016,4,23,15,15,796.5,121.0,3.85,16.5,648.0,338.59,247.85
2016,4,23,15,30,780.0,118.0,3.8,16.0,604.0,288.25,203.37
2016,4,23,15,45,752.5,116.0,3.8,16.0,555.5,232.42,155.08
2016,4,23,16,0,725.0,114.0,3.8,16.0,507.0,184.39,115.22
2016,4,23,16,15,696.0,109.0,3.75,15.5,456.0,136.91,80.52
2016,4,23,16,30,667.0,104.0,3.7,15.0,405.0,92.75,56.5
2016,4,23,16,45,624.5,98.5,3.65,15.0,352.5,64.46,51.65
2016,4,23,17,0,582.0,93.0,3.6,15.0,300.0,63.52,50.97
2016,4,23,17,15,527.0,85.0,3.35,14.5,249.0,60.37,48.33
2016,4,23,17,30,472.0,77.0,3.1,14.0,198.0,57.04,45.4
2016,4,23,17,45,383.0,66.5,2.85,13.5,149.5,49.64,38.62
2016,4,23,18,0,294.0,56.0,2.6,13.0,101.0,42.8,32.08
2016,4,23,18,15,187.0,38.5,2.45,12.5,63.5,29.93,19.73
2016,4,23,18,30,80.0,21.0,2.3,12.0,26.0,17.51,0.27
2016,4,23,18,45,40.0,10.5,2.15,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,75.23,41.85
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,150.8,119.27
2016,4,24,6,15,220.5,68.0,2.9,12.0,109.5,225.21,185.84
2016,4,24,6,30,304.0,87.0,2.9,12.0,154.0,316.85,265.16
2016,4,24,6,45,373.0,100.5,2.95,12.0,204.5,389.17,327.0
2016,4,24,7,0,442.0,114.0,3.0,12.0,255.0,466.34,390.95
2016,4,24,7,15,491.5,124.5,2.95,12.0,307.5,529.77,441.67
2016,4,24,7,30,541.0,135.0,2.9,12.0,360.0,595.46,492.6
2016,4,24,7,45,432.0,167.0,2.9,12.5,362.0,561.45,461.47
2016,4,24,8,0,323.0,199.0,2.9,13.0,364.0,505.2,413.56
2016,4,24,8,15,358.5,213.5,2.9,13.0,413.0,557.88,454.08
2016,4,24,8,30,394.0,228.0,2.9,13.0,462.0,611.06,493.6
2016,4,24,8,45,442.0,231.0,2.95,13.5,513.0,676.59,541.09
2016,4,24,9,0,490.0,234.0,3.0,14.0,564.0,728.44,577.76
2016,4,24,9,15,536.0,234.0,3.0,14.5,615.0,774.69,609.61
2016,4,24,9,30,582.0,234.0,3.0,15.0,666.0,820.0,640.26
2016,4,24,9,45,728.5,183.0,3.05,15.5,748.5,909.27,702.23
2016,4,24,10,0,875.0,132.0,3.1,16.0,831.0,979.23,747.62
2016,4,24,10,15,695.5,224.5,3.1,16.0,792.5,916.78,702.93
2016,4,24,10,30,516.0,317.0,3.1,16.0,754.0,832.29,638.75
2016,4,24,10,45,516.5,325.5,3.1,16.5,772.0,832.47,637.46
2016,4,24,11,0,517.0,334.0,3.1,17.0,790.0,830.41,634.01
2016,4,24,11,15,305.5,388.0,3.25,17.0,659.0,670.91,515.55
2016,4,24,11,30,94.0,442.0,3.4,17.0,528.0,511.07,393.2
2016,4,24,11,45,91.0,443.5,3.6,17.5,527.0,503.94,388.02
2016,4,24,12,0,88.0,445.0,3.8,18.0,526.0,496.61,381.98
2016,4,24,12,15,224.5,431.0,3.95,17.5,636.0,591.84,457.18
2016,4,24,12,30,361.0,417.0,4.1,17.0,746.0,676.01,522.38
2016,4,24,12,45,382.0,400.5,4.35,17.0,745.0,659.09,510.74
2016,4,24,13,0,403.0,384.0,4.6,17.0,744.0,639.09,497.29
2016,4,24,13,15,373.5,389.5,4.7,16.5,718.0,603.97,471.49
2016,4,24,13,30,344.0,395.0,4.8,16.0,692.0,568.96,445.51
2016,4,24,13,45,386.5,364.0,4.95,16.0,688.5,548.41,430.61
2016,4,24,14,0,429.0,333.0,5.1,16.0,685.0,520.16,409.15
2016,4,24,14,15,435.0,316.5,5.15,15.5,661.5,484.72,381.58
2016,4,24,14,30,441.0,300.0,5.2,15.0,638.0,448.48,352.66
2016,4,24,14,45,340.5,311.0,5.3,15.0,564.5,394.88,309.62
2016,4,24,15,0,240.0,322.0,5.4,15.0,491.0,352.13,275.83
2016,4,24,15,15,341.0,277.5,5.35,14.5,500.0,325.84,251.89
2016,4,24,15,30,442.0,233.0,5.3,14.0,509.0,289.68,218.03
2016,4,24,15,45,333.5,233.5,5.3,14.0,432.5,247.65,185.94
2016,4,24,16,0,225.0,234.0,5.3,14.0,356.0,217.38,165.4
2016,4,24,16,15,378.5,195.5,5.2,13.5,377.0,181.3,130.93
2016,4,24,16,30,532.0,157.0,5.1,13.0,398.0,129.28,90.34
2016,4,24,16,45,504.5,142.0,5.0,13.0,348.0,96.71,80.65
2016,4,24,17,0,477.0,127.0,4.9,13.0,298.0,88.72,73.79
2016,4,24,17,15,420.0,114.0,4.65,12.5,246.5,81.64,67.72
2016,4,24,17,30,363.0,101.0,4.4,12.0,195.0,74.17,61.08
2016,4,24,17,45,302.0,82.5,4.2,11.5,149.0,61.93,49.91
2016,4,24,18,0,241.0,64.0,4.0,11.0,103.0,49.07,37.91
2016,4,24,18,15,148.0,43.5,3.9,10.5,64.5,35.15,24.49
2016,4,24,18,30,55.0,23.0,3.8,10.0,26.0,19.08,2.67
2016,4,24,18,45,27.5,11.5,3.75,10.0,13.0,10.96,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.0,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,66.0,10.0,2.0,8.0,12.0,38.12,0.0
2016,4,25,5,45,224.0,23.0,2.3,8.5,47.5,161.44,104.13
2016,4,25,6,0,382.0,36.0,2.6,9.0,83.0,273.03,221.92
2016,4,25,6,15,474.0,45.5,2.9,9.5,132.0,353.82,295.76
2016,4,25,6,30,566.0,55.0,3.2,10.0,181.0,442.17,373.02
2016,4,25,6,45,628.5,60.5,3.55,10.5,235.0,512.72,433.36
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,582.92,490.98
2016,4,25,7,15,730.5,71.0,4.0,11.0,344.0,643.03,537.69
2016,4,25,7,30,770.0,76.0,4.1,11.0,399.0,703.9,583.68
2016,4,25,7,45,798.0,79.5,4.2,11.5,452.5,754.08,619.43
2016,4,25,8,0,826.0,83.0,4.3,12.0,506.0,803.54,653.92
2016,4,25,8,15,847.0,86.5,4.3,12.0,557.0,845.94,683.14
2016,4,25,8,30,868.0,90.0,4.3,12.0,608.0,879.19,705.3
2016,4,25,8,45,883.5,92.5,4.3,12.5,655.0,911.65,725.39
2016,4,25,9,0,899.0,95.0,4.3,13.0,702.0,941.72,743.55
2016,4,25,9,15,911.0,97.0,4.35,13.0,744.0,965.35,758.91
2016,4,25,9,30,923.0,99.0,4.4,13.0,786.0,986.08,772.32
2016,4,25,9,45,930.5,102.0,4.45,13.5,821.5,1000.6,779.95
2016,4,25,10,0,938.0,105.0,4.5,14.0,857.0,1011.83,785.42
2016,4,25,10,15,944.5,106.0,4.55,14.0,886.0,1016.61,788.03
2016,4,25,10,30,951.0,107.0,4.6,14.0,915.0,1018.02,788.49
2016,4,25,10,45,955.0,108.0,4.65,14.5,936.5,1013.66,783.58
2016,4,25,11,0,959.0,109.0,4.7,15.0,958.0,1005.92,776.49
2016,4,25,11,15,961.5,110.0,4.7,15.0,971.0,993.42,767.3
2016,4,25,11,30,964.0,111.0,4.7,15.0,984.0,977.64,755.95
2016,4,25,11,45,963.0,112.0,4.75,15.5,989.0,955.57,739.28
2016,4,25,12,0,962.0,113.0,4.8,16.0,994.0,930.53,720.61
2016,4,25,12,15,961.0,112.5,4.7,16.0,991.0,901.25,699.29
2016,4,25,12,30,960.0,112.0,4.6,16.0,988.0,869.29,676.13
2016,4,25,12,45,948.0,117.5,4.6,16.0,974.5,831.86,649.71
2016,4,25,13,0,936.0,123.0,4.6,16.0,961.0,792.64,621.86
2016,4,25,13,15,931.5,122.0,4.5,16.0,942.0,751.35,590.96
2016,4,25,13,30,927.0,121.0,4.4,16.0,923.0,708.3,557.27
2016,4,25,13,45,921.0,119.5,4.3,16.0,896.5,662.33,520.8
2016,4,25,14,0,915.0,118.0,4.2,16.0,870.0,615.11,482.64
2016,4,25,14,15,906.0,116.5,4.15,16.0,836.5,565.28,441.86
2016,4,25,14,30,897.0,115.0,4.1,16.0,803.0,514.87,399.6
2016,4,25,14,45,885.5,112.5,4.05,16.0,763.5,462.23,354.59
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,409.69,308.61
2016,4,25,15,15,858.5,107.5,3.95,15.5,679.0,350.28,257.01
2016,4,25,15,30,843.0,105.0,3.9,15.0,634.0,297.45,209.94
2016,4,25,15,45,823.0,101.5,3.9,15.0,585.0,244.14,162.71
2016,4,25,16,0,803.0,98.0,3.9,15.0,536.0,192.8,119.17
2016,4,25,16,15,776.0,94.0,3.75,14.5,483.5,142.52,81.61
2016,4,25,16,30,749.0,90.0,3.6,14.0,431.0,95.35,55.09
2016,4,25,16,45,712.0,85.0,3.5,14.0,377.0,54.3,42.83
2016,4,25,17,0,675.0,80.0,3.4,14.0,323.0,53.19,41.98
2016,4,25,17,15,622.5,73.0,3.15,13.5,269.5,50.34,39.59
2016,4,25,17,30,570.0,66.0,2.9,13.0,216.0,47.32,36.91
2016,4,25,17,45,487.0,57.5,2.65,12.5,165.5,42.76,32.7
2016,4,25,18,0,404.0,49.0,2.4,12.0,115.0,38.01,28.07
2016,4,25,18,15,281.0,36.0,2.25,11.5,73.5,28.64,18.96
2016,4,25,18,30,158.0,23.0,2.1,11.0,32.0,18.12,3.62
2016,4,25,18,45,79.0,11.5,2.0,10.5,16.0,10.96,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.2,9.0,10.0,9.53,0.0
2016,4,26,5,45,69.5,28.0,1.3,9.5,36.5,83.06,53.83
2016,4,26,6,0,139.0,46.0,1.4,10.0,63.0,145.66,116.71
2016,4,26,6,15,187.0,65.0,1.45,10.5,100.5,201.2,166.56
2016,4,26,6,30,235.0,84.0,1.5,11.0,138.0,260.21,217.98
2016,4,26,6,45,260.0,104.5,1.55,11.5,178.0,309.4,259.47
2016,4,26,7,0,285.0,125.0,1.6,12.0,218.0,359.68,300.41
2016,4,26,7,15,320.5,138.0,1.65,12.5,260.0,409.0,339.63
2016,4,26,7,30,356.0,151.0,1.7,13.0,302.0,460.21,379.17
2016,4,26,7,45,532.5,133.5,1.75,13.5,391.5,604.27,491.27
2016,4,26,8,0,709.0,116.0,1.8,14.0,481.0,751.51,597.43
2016,4,26,8,15,732.5,120.5,1.8,14.0,530.0,793.88,624.46
2016,4,26,8,30,756.0,125.0,1.8,14.0,579.0,834.93,651.18
2016,4,26,8,45,768.0,131.5,1.8,14.5,623.0,866.34,669.62
2016,4,26,9,0,780.0,138.0,1.8,15.0,667.0,890.6,683.03
2016,4,26,9,15,793.5,141.0,1.8,15.0,707.0,914.76,697.67
2016,4,26,9,30,807.0,144.0,1.8,15.0,747.0,936.3,710.52
2016,4,26,9,45,807.0,152.5,1.8,15.5,779.0,948.14,715.58
2016,4,26,10,0,807.0,161.0,1.8,16.0,811.0,956.79,718.72
2016,4,26,10,15,814.5,163.0,1.9,16.0,838.5,962.66,722.76
2016,4,26,10,30,822.0,165.0,2.0,16.0,866.0,965.45,724.89
2016,4,26,10,45,641.5,261.0,2.1,16.5,815.5,888.68,671.04
2016,4,26,11,0,461.0,357.0,2.2,17.0,765.0,802.8,606.5
2016,4,26,11,15,416.0,383.5,2.3,17.0,756.5,774.69,586.56
2016,4,26,11,30,371.0,410.0,2.4,17.0,748.0,741.08,562.18
2016,4,26,11,45,403.5,397.0,2.55,17.0,766.0,743.25,565.45
2016,4,26,12,0,436.0,384.0,2.7,17.0,784.0,746.18,568.81
2016,4,26,12,15,429.0,385.0,2.8,17.0,778.0,722.64,552.18
2016,4,26,12,30,422.0,386.0,2.9,17.0,772.0,698.24,534.95
2016,4,26,12,45,382.0,401.0,3.05,17.0,747.5,660.81,507.54
2016,4,26,13,0,342.0,416.0,3.2,17.0,723.0,625.51,481.41
2016,4,26,13,15,569.5,298.5,3.3,17.0,797.5,659.61,511.36
2016,4,26,13,30,797.0,181.0,3.4,17.0,872.0,677.19,527.38
2016,4,26,13,45,798.5,173.5,3.5,17.0,848.5,634.73,494.76
2016,4,26,14,0,800.0,166.0,3.6,17.0,825.0,590.79,460.51
2016,4,26,14,15,790.5,163.5,3.65,16.5,793.5,544.12,423.84
2016,4,26,14,30,781.0,161.0,3.7,16.0,762.0,497.25,385.91
2016,4,26,14,45,772.0,155.5,3.75,16.0,725.0,448.03,344.4
2016,4,26,15,0,763.0,150.0,3.8,16.0,688.0,393.86,298.1
2016,4,26,15,15,746.0,146.0,3.8,15.5,645.0,343.34,254.31
2016,4,26,15,30,729.0,142.0,3.8,15.0,602.0,294.18,211.11
2016,4,26,15,45,714.5,134.0,3.8,15.0,556.0,243.95,166.93
2016,4,26,16,0,700.0,126.0,3.8,15.0,510.0,195.23,125.64
2016,4,26,16,15,670.5,120.5,3.75,14.5,459.5,148.59,90.75
2016,4,26,16,30,641.0,115.0,3.7,14.0,409.0,105.36,65.62
2016,4,26,16,45,555.5,110.0,3.65,13.5,342.5,72.69,59.22
2016,4,26,17,0,470.0,105.0,3.6,13.0,276.0,72.56,59.41
2016,4,26,17,15,407.0,99.0,3.4,12.5,230.0,70.19,57.49
2016,4,26,17,30,344.0,93.0,3.2,12.0,184.0,67.72,55.34
2016,4,26,17,45,287.5,76.5,3.0,12.0,141.0,56.95,45.44
2016,4,26,18,0,231.0,60.0,2.8,12.0,98.0,45.64,34.83
2016,4,26,18,15,150.0,42.0,2.65,11.5,63.0,34.09,23.72
2016,4,26,18,30,69.0,24.0,2.5,11.0,28.0,19.91,5.78
2016,4,26,18,45,34.5,12.0,2.4,11.0,14.0,11.44,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,12.0,2.1,11.0,13.0,28.98,0.0
2016,4,27,5,45,169.5,27.0,2.35,11.5,47.0,141.62,98.32
2016,4,27,6,0,299.0,42.0,2.6,12.0,81.0,235.71,190.61
2016,4,27,6,15,388.5,53.0,2.65,12.0,127.5,315.66,262.14
2016,4,27,6,30,478.0,64.0,2.7,12.0,174.0,401.16,336.22
2016,4,27,6,45,239.0,37.0,2.75,12.5,92.0,223.41,189.29
2016,4,27,7,0,0.0,10.0,2.8,13.0,10.0,9.27,2.33
2016,4,27,7,15,16.0,85.5,2.85,13.0,92.5,97.82,78.63
2016,4,27,7,30,32.0,161.0,2.9,13.0,175.0,197.17,161.72
2016,4,27,7,45,126.0,190.5,3.0,13.0,255.0,318.41,262.94
2016,4,27,8,0,220.0,220.0,3.1,13.0,335.0,432.36,355.16
2016,4,27,8,15,191.5,246.0,3.3,13.0,353.0,440.42,359.15
2016,4,27,8,30,163.0,272.0,3.5,13.0,371.0,446.03,361.64
2016,4,27,8,45,104.0,278.0,3.7,13.5,343.0,384.96,310.66
2016,4,27,9,0,45.0,284.0,3.9,14.0,315.0,335.49,268.55
2016,4,27,9,15,32.5,278.0,4.0,14.0,301.5,314.72,251.31
2016,4,27,9,30,20.0,272.0,4.1,14.0,288.0,282.41,224.9
2016,4,27,9,45,18.5,274.5,4.25,14.0,289.5,282.32,224.53
2016,4,27,10,0,17.0,277.0,4.4,14.0,291.0,282.31,224.17
2016,4,27,10,15,17.0,284.5,4.5,14.0,299.0,288.71,228.94
2016,4,27,10,30,17.0,292.0,4.6,14.0,307.0,295.03,233.67
2016,4,27,10,45,13.5,261.0,4.7,14.0,273.0,260.48,206.11
2016,4,27,11,0,10.0,230.0,4.8,14.0,239.0,226.59,179.02
2016,4,27,11,15,10.5,235.5,4.85,14.0,245.0,231.68,183.04
2016,4,27,11,30,11.0,241.0,4.9,14.0,251.0,236.67,186.92
2016,4,27,11,45,13.5,267.5,4.95,14.0,280.0,263.12,207.89
2016,4,27,12,0,16.0,294.0,5.0,14.0,309.0,289.1,228.35
2016,4,27,12,15,444.5,229.0,5.0,14.0,636.5,591.91,475.65
2016,4,27,12,30,873.0,164.0,5.0,14.0,964.0,853.49,674.14
2016,4,27,12,45,857.0,172.5,5.0,14.0,950.5,817.07,646.21
2016,4,27,13,0,841.0,181.0,5.0,14.0,937.0,779.34,617.76
2016,4,27,13,15,643.5,266.0,4.95,14.0,838.0,681.85,540.32
2016,4,27,13,30,446.0,351.0,4.9,14.0,739.0,596.97,472.0
2016,4,27,13,45,323.5,378.0,4.9,14.0,655.0,524.13,414.37
2016,4,27,14,0,201.0,405.0,4.9,14.0,571.0,462.69,365.34
2016,4,27,14,15,196.5,391.5,4.85,13.5,549.0,435.18,344.43
2016,4,27,14,30,192.0,378.0,4.8,13.0,527.0,407.99,323.37
2016,4,27,14,45,259.5,342.5,4.8,13.0,533.0,387.84,306.62
2016,4,27,15,0,327.0,307.0,4.8,13.0,539.0,367.54,288.42
2016,4,27,15,15,312.0,289.5,4.7,13.0,499.5,328.28,255.61
2016,4,27,15,30,297.0,272.0,4.6,13.0,460.0,290.65,224.09
2016,4,27,15,45,328.0,242.5,4.55,13.0,435.5,255.74,193.26
2016,4,27,16,0,359.0,213.0,4.5,13.0,411.0,218.02,160.39
2016,4,27,16,15,232.0,203.5,4.35,12.5,326.5,175.06,131.82
2016,4,27,16,30,105.0,194.0,4.2,12.0,242.0,153.2,121.16
2016,4,27,16,45,322.5,144.0,4.05,12.0,266.5,104.96,88.15
2016,4,27,17,0,540.0,94.0,3.9,12.0,291.0,63.44,51.47
2016,4,27,17,15,448.0,96.0,3.7,12.0,242.0,68.0,55.65
2016,4,27,17,30,356.0,98.0,3.5,12.0,193.0,71.46,58.69
2016,4,27,17,45,290.0,81.5,3.3,12.0,148.0,60.77,48.86
2016,4,27,18,0,224.0,65.0,3.1,12.0,103.0,51.5,40.04
2016,4,27,18,15,140.0,45.5,3.0,11.5,66.0,36.71,26.07
2016,4,27,18,30,56.0,26.0,2.9,11.0,29.0,22.36,8.32
2016,4,27,18,45,28.0,13.0,2.8,11.0,14.5,12.39,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,25.5,7.0,1.8,9.5,7.5,6.67,0.0
2016,4,28,5,30,51.0,14.0,2.1,10.0,15.0,35.85,0.0
2016,4,28,5,45,178.0,29.5,2.4,10.5,50.0,150.5,108.2
2016,4,28,6,0,305.0,45.0,2.7,11.0,85.0,243.76,198.43
2016,4,28,6,15,393.0,55.5,2.75,11.0,132.0,322.05,268.72
2016,4,28,6,30,481.0,66.0,2.8,11.0,179.0,406.54,342.16
2016,4,28,6,45,540.0,74.0,2.85,11.5,230.5,475.11,399.55
2016,4,28,7,0,599.0,82.0,2.9,12.0,282.0,546.99,457.37
2016,4,28,7,15,641.0,88.0,2.9,12.5,335.0,606.66,502.8
2016,4,28,7,30,683.0,94.0,2.9,13.0,388.0,667.49,546.9
2016,4,28,7,45,718.5,97.0,2.9,13.5,441.0,720.09,583.44
2016,4,28,8,0,754.0,100.0,2.9,14.0,494.0,768.7,616.13
2016,4,28,8,15,776.5,104.0,2.9,14.5,543.5,811.07,643.57
2016,4,28,8,30,799.0,108.0,2.9,15.0,593.0,851.94,669.47
2016,4,28,8,45,819.0,109.5,2.9,15.5,639.0,885.86,690.05
2016,4,28,9,0,839.0,111.0,2.9,16.0,685.0,917.66,708.97
2016,4,28,9,15,852.0,113.5,2.9,16.0,726.0,941.69,723.71
2016,4,28,9,30,865.0,116.0,2.9,16.0,767.0,955.02,731.18
2016,4,28,9,45,886.0,112.0,2.95,16.5,804.5,974.06,741.78
2016,4,28,10,0,907.0,108.0,3.0,17.0,842.0,990.3,750.46
2016,4,28,10,15,914.0,109.0,3.05,17.0,870.5,995.47,753.18
2016,4,28,10,30,921.0,110.0,3.1,17.0,899.0,997.38,753.95
2016,4,28,10,45,923.0,112.5,3.15,17.5,919.5,992.82,749.08
2016,4,28,11,0,925.0,115.0,3.2,18.0,940.0,984.96,742.19
2016,4,28,11,15,928.0,116.0,3.25,18.0,953.5,973.29,734.27
2016,4,28,11,30,931.0,117.0,3.3,18.0,967.0,958.44,724.3
2016,4,28,11,45,930.0,118.5,3.35,18.5,972.0,937.43,708.88
2016,4,28,12,0,929.0,120.0,3.4,19.0,977.0,913.56,691.62
2016,4,28,12,15,928.5,120.0,3.5,19.0,974.5,885.98,673.43
2016,4,28,12,30,928.0,120.0,3.6,19.0,972.0,855.8,653.35
2016,4,28,12,45,929.0,117.5,3.7,19.0,962.5,822.06,630.63
2016,4,28,13,0,930.0,115.0,3.8,19.0,953.0,785.92,606.04
2016,4,28,13,15,926.5,114.5,3.85,19.0,935.0,746.17,578.07
2016,4,28,13,30,923.0,114.0,3.9,19.0,917.0,704.58,546.75
2016,4,28,13,45,917.5,113.0,3.95,19.0,891.5,659.7,512.29
2016,4,28,14,0,912.0,112.0,4.0,19.0,866.0,613.52,476.0
2016,4,28,14,15,904.0,110.0,4.0,18.5,834.0,564.1,437.07
2016,4,28,14,30,896.0,108.0,4.0,18.0,802.0,514.02,396.43
2016,4,28,14,45,883.5,107.0,4.05,18.0,763.0,462.42,352.78
2016,4,28,15,0,871.0,106.0,4.1,18.0,724.0,410.99,308.19
2016,4,28,15,15,856.5,103.5,4.1,17.5,680.0,352.08,257.43
2016,4,28,15,30,842.0,101.0,4.1,17.0,636.0,299.73,211.05
2016,4,28,15,45,817.5,100.0,4.1,17.0,586.5,247.62,165.11
2016,4,28,16,0,793.0,99.0,4.1,17.0,537.0,197.92,123.01
2016,4,28,16,15,767.5,95.0,4.05,16.5,485.5,148.33,85.36
2016,4,28,16,30,742.0,91.0,4.0,16.0,434.0,95.95,52.91
2016,4,28,16,45,699.0,87.5,3.95,15.5,380.0,55.66,43.75
2016,4,28,17,0,656.0,84.0,3.9,15.0,326.0,55.77,44.08
2016,4,28,17,15,605.0,77.5,3.75,14.0,273.5,53.48,42.29
2016,4,28,17,30,554.0,71.0,3.6,13.0,221.0,51.05,40.27
2016,4,28,17,45,465.5,63.0,3.5,12.5,170.0,47.13,36.63
2016,4,28,18,0,377.0,55.0,3.4,12.0,119.0,41.74,31.46
2016,4,28,18,15,262.5,41.0,3.2,11.5,78.0,31.7,21.84
2016,4,28,18,30,148.0,27.0,3.0,11.0,37.0,21.25,8.51
2016,4,28,18,45,74.0,13.5,2.85,11.0,18.5,12.87,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.2,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.06,0.0
2016,4,29,5,45,85.0,35.5,2.45,11.0,47.0,104.36,75.02
2016,4,29,6,0,170.0,58.0,2.5,11.0,81.0,181.21,146.83
2016,4,29,6,15,252.0,75.5,2.55,11.0,126.5,254.79,212.33
2016,4,29,6,30,334.0,93.0,2.6,11.0,172.0,346.08,290.93
2016,4,29,6,45,405.0,104.0,2.65,11.0,223.5,418.75,352.52
2016,4,29,7,0,476.0,115.0,2.7,11.0,275.0,496.33,416.21
2016,4,29,7,15,521.5,124.0,2.7,11.0,326.5,556.72,464.01
2016,4,29,7,30,567.0,133.0,2.7,11.0,378.0,618.99,511.95
2016,4,29,7,45,605.5,138.5,2.75,11.5,430.0,678.3,555.41
2016,4,29,8,0,644.0,144.0,2.8,12.0,482.0,733.51,594.11
2016,4,29,8,15,669.0,149.5,2.8,12.0,530.0,776.8,623.9
2016,4,29,8,30,694.0,155.0,2.8,12.0,578.0,818.89,652.47
2016,4,29,8,45,713.5,159.5,2.85,12.5,622.5,853.39,674.34
2016,4,29,9,0,733.0,164.0,2.9,13.0,667.0,885.96,694.67
2016,4,29,9,15,747.5,167.5,2.9,13.0,706.5,910.56,710.17
2016,4,29,9,30,762.0,171.0,2.9,13.0,746.0,932.68,724.0
2016,4,29,9,45,795.0,161.0,2.95,13.5,785.0,949.84,733.48
2016,4,29,10,0,828.0,151.0,3.0,14.0,824.0,970.37,745.37
2016,4,29,10,15,835.5,153.0,3.0,14.0,851.5,976.28,748.2
2016,4,29,10,30,843.0,155.0,3.0,14.0,879.0,979.06,749.16
2016,4,29,10,45,850.5,154.0,3.0,14.5,900.0,975.59,744.62
2016,4,29,11,0,858.0,153.0,3.0,15.0,921.0,968.99,738.15
2016,4,29,11,15,861.5,154.0,3.15,15.0,934.0,957.59,731.12
2016,4,29,11,30,865.0,155.0,3.3,15.0,947.0,936.68,717.57
2016,4,29,11,45,865.0,156.0,3.5,15.5,952.0,916.84,703.76
2016,4,29,12,0,865.0,157.0,3.7,16.0,957.0,899.41,691.56
2016,4,29,12,15,865.0,157.0,3.8,16.0,955.0,872.62,673.44
2016,4,29,12,30,865.0,157.0,3.9,16.0,953.0,843.39,653.56
2016,4,29,12,45,867.5,153.5,4.05,16.0,944.0,808.25,629.54
2016,4,29,13,0,870.0,150.0,4.2,16.0,935.0,774.2,606.1
2016,4,29,13,15,866.0,149.0,4.2,16.0,917.5,735.58,577.04
2016,4,29,13,30,862.0,148.0,4.2,16.0,900.0,694.81,545.76
2016,4,29,13,45,854.0,147.5,4.25,16.0,874.5,650.28,511.22
2016,4,29,14,0,846.0,147.0,4.3,16.0,849.0,604.88,475.24
2016,4,29,14,15,837.0,145.0,4.3,15.5,817.0,556.99,437.15
2016,4,29,14,30,828.0,143.0,4.3,15.0,785.0,508.74,397.66
2016,4,29,14,45,814.5,140.5,4.35,15.0,746.5,458.02,354.57
2016,4,29,15,0,801.0,138.0,4.4,15.0,708.0,407.82,310.86
2016,4,29,15,15,784.5,134.5,4.35,15.0,664.5,356.55,265.45
2016,4,29,15,30,768.0,131.0,4.3,15.0,621.0,300.99,216.28
2016,4,29,15,45,740.5,129.0,4.25,15.0,572.0,250.74,172.08
2016,4,29,16,0,713.0,127.0,4.2,15.0,523.0,203.3,131.87
2016,4,29,16,15,684.5,121.5,4.1,14.5,472.5,156.04,95.71
2016,4,29,16,30,656.0,116.0,4.0,14.0,422.0,112.07,68.77
2016,4,29,16,45,614.0,110.0,3.95,14.0,369.5,72.31,58.74
2016,4,29,17,0,572.0,104.0,3.9,14.0,317.0,71.39,58.12
2016,4,29,17,15,518.5,95.5,3.7,13.5,265.5,68.2,55.5
2016,4,29,17,30,465.0,87.0,3.5,13.0,214.0,63.16,51.08
2016,4,29,17,45,385.5,75.5,3.3,12.5,165.0,56.08,44.63
2016,4,29,18,0,306.0,64.0,3.1,12.0,116.0,48.68,37.63
2016,4,29,18,15,202.5,46.5,2.95,11.5,76.0,36.02,25.65
2016,4,29,18,30,99.0,29.0,2.8,11.0,36.0,23.84,11.04
2016,4,29,18,45,49.5,14.5,2.7,11.0,18.0,13.82,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,8.0,2.4,10.5,10.0,30.3,0.0
2016,4,30,5,30,113.0,16.0,2.6,11.0,20.0,83.42,0.0
2016,4,30,5,45,240.0,29.5,2.8,11.5,57.5,182.95,137.09
2016,4,30,6,0,367.0,43.0,3.0,12.0,95.0,277.74,226.66
2016,4,30,6,15,452.5,53.0,3.25,12.5,144.0,356.13,296.45
2016,4,30,6,30,538.0,63.0,3.5,13.0,193.0,441.23,369.53
2016,4,30,6,45,594.0,70.5,3.75,13.5,246.0,509.57,426.59
2016,4,30,7,0,650.0,78.0,4.0,14.0,299.0,580.94,484.01
2016,4,30,7,15,689.5,83.5,4.15,14.5,352.5,640.03,528.42
2016,4,30,7,30,729.0,89.0,4.3,15.0,406.0,700.02,572.42
2016,4,30,7,45,758.0,93.0,4.5,15.5,459.0,746.19,605.19
2016,4,30,8,0,787.0,97.0,4.7,16.0,512.0,796.0,640.19
2016,4,30,8,15,808.0,100.5,4.7,16.0,562.0,837.32,668.46
2016,4,30,8,30,829.0,104.0,4.7,16.0,612.0,876.98,695.23
2016,4,30,8,45,844.5,107.0,4.7,16.5,657.5,909.13,714.95
2016,4,30,9,0,860.0,110.0,4.7,17.0,703.0,938.91,732.83
2016,4,30,9,15,872.0,112.5,4.7,17.5,743.5,954.26,740.39
2016,4,30,9,30,884.0,115.0,4.7,18.0,784.0,974.83,751.78
2016,4,30,9,45,899.5,113.0,4.75,18.5,820.5,990.93,760.44
2016,4,30,10,0,915.0,111.0,4.8,19.0,857.0,1004.1,767.16
2016,4,30,10,15,921.0,112.5,4.8,19.0,884.5,1008.76,769.23
2016,4,30,10,30,927.0,114.0,4.8,19.0,912.0,1010.14,769.23
2016,4,30,10,45,930.5,115.0,4.8,19.0,932.5,1005.31,765.13
2016,4,30,11,0,934.0,116.0,4.8,19.0,953.0,997.2,758.96
2016,4,30,11,15,936.0,116.5,4.75,19.0,965.5,983.96,748.98
2016,4,30,11,30,938.0,117.0,4.7,19.0,978.0,967.57,736.99
2016,4,30,11,45,939.0,117.0,4.7,19.5,983.0,946.75,721.03
2016,4,30,12,0,940.0,117.0,4.7,20.0,988.0,923.0,703.18
2016,4,30,12,15,938.5,117.0,4.65,20.0,984.5,894.37,683.02
2016,4,30,12,30,937.0,117.0,4.6,20.0,981.0,863.18,661.11
2016,4,30,12,45,934.5,116.5,4.55,20.0,970.0,828.35,636.61
2016,4,30,13,0,932.0,116.0,4.5,20.0,959.0,791.32,610.49
2016,4,30,13,15,927.5,115.0,4.45,20.0,940.0,750.41,581.28
2016,4,30,13,30,923.0,114.0,4.4,20.0,921.0,707.77,548.77
2016,4,30,13,45,917.5,112.5,4.35,20.5,895.5,662.53,512.72
2016,4,30,14,0,912.0,111.0,4.3,21.0,870.0,616.02,475.14
2016,4,30,14,15,903.5,109.5,4.2,21.0,837.0,566.85,435.62
2016,4,30,14,30,895.0,108.0,4.1,21.0,804.0,517.07,394.69
2016,4,30,14,45,884.5,105.5,4.05,21.0,765.0,465.21,351.27
2016,4,30,15,0,874.0,103.0,4.0,21.0,726.0,413.37,306.82
2016,4,30,15,15,859.5,100.5,3.9,20.5,682.0,360.46,261.21
2016,4,30,15,30,845.0,98.0,3.8,20.0,638.0,301.94,210.62
2016,4,30,15,45,827.5,94.5,3.7,20.0,590.0,249.2,164.37
2016,4,30,16,0,810.0,91.0,3.6,20.0,542.0,198.14,121.08
2016,4,30,16,15,785.5,87.0,3.4,19.5,490.5,147.78,82.68
2016,4,30,16,30,761.0,83.0,3.2,19.0,439.0,100.19,53.74
2016,4,30,16,45,729.0,78.0,3.0,19.0,386.0,54.72,42.28
2016,4,30,17,0,697.0,73.0,2.8,19.0,333.0,47.37,36.01
2016,4,30,17,15,650.0,67.5,2.6,18.0,280.5,45.45,34.55
2016,4,30,17,30,603.0,62.0,2.4,17.0,228.0,43.41,32.88
2016,4,30,17,45,533.5,54.0,2.2,16.5,177.5,39.12,29.01
2016,4,30,18,0,464.0,46.0,2.0,16.0,127.0,34.6,24.76
2016,4,30,18,15,350.5,35.5,1.95,15.5,84.5,27.5,17.99
2016,4,30,18,30,237.0,25.0,1.9,15.0,42.0,20.0,8.71
2016,4,30,18,45,118.5,12.5,1.85,15.0,21.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,0.55,12.5,11.0,36.07,0.0
2016,5,1,5,30,141.0,16.0,0.4,13.0,22.0,99.33,0.0
2016,5,1,5,45,272.0,28.5,0.3,13.5,60.5,198.2,148.18
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,295.95,235.53
2016,5,1,6,15,485.0,49.0,0.3,14.0,147.5,371.43,300.13
2016,5,1,6,30,567.0,57.0,0.4,14.0,196.0,453.29,367.5
2016,5,1,6,45,619.5,63.5,0.5,14.5,248.5,519.12,419.29
2016,5,1,7,0,672.0,70.0,0.6,15.0,301.0,587.76,470.66
2016,5,1,7,15,709.0,75.0,0.65,15.5,354.0,641.55,507.83
2016,5,1,7,30,746.0,80.0,0.7,16.0,407.0,699.94,547.16
2016,5,1,7,45,773.0,83.5,0.8,17.0,459.5,748.59,578.1
2016,5,1,8,0,800.0,87.0,0.9,18.0,512.0,796.52,607.86
2016,5,1,8,15,820.0,90.5,0.85,18.5,561.0,837.3,630.98
2016,5,1,8,30,840.0,94.0,0.8,19.0,610.0,876.39,652.45
2016,5,1,8,45,854.5,96.5,0.8,20.0,655.5,899.65,662.82
2016,5,1,9,0,869.0,99.0,0.8,21.0,701.0,928.17,676.65
2016,5,1,9,15,880.5,101.5,0.75,21.0,741.0,951.33,688.43
2016,5,1,9,30,892.0,104.0,0.7,21.0,781.0,971.68,698.44
2016,5,1,9,45,898.0,107.0,0.7,21.5,815.0,984.35,703.43
2016,5,1,10,0,904.0,110.0,0.7,22.0,849.0,993.85,706.65
2016,5,1,10,15,910.5,111.5,0.8,22.0,876.5,999.0,710.86
2016,5,1,10,30,917.0,113.0,0.9,22.0,904.0,1000.91,713.2
2016,5,1,10,45,919.5,115.0,1.0,22.5,924.0,996.24,710.19
2016,5,1,11,0,922.0,117.0,1.1,23.0,944.0,988.32,705.25
2016,5,1,11,15,924.5,117.5,1.25,23.0,957.0,975.7,699.59
2016,5,1,11,30,927.0,118.0,1.4,23.0,970.0,959.95,691.83
2016,5,1,11,45,925.5,119.5,1.55,23.0,974.5,938.58,680.29
2016,5,1,12,0,924.0,121.0,1.7,23.0,979.0,914.4,666.73
2016,5,1,12,15,923.5,121.0,1.8,23.0,976.5,886.99,650.25
2016,5,1,12,30,923.0,121.0,1.9,23.0,974.0,857.02,631.9
2016,5,1,12,45,919.0,121.5,2.05,23.0,962.5,822.36,610.63
2016,5,1,13,0,915.0,122.0,2.2,23.0,951.0,785.64,587.56
2016,5,1,13,15,911.0,121.5,2.3,22.5,933.0,746.13,562.55
2016,5,1,13,30,907.0,121.0,2.4,22.0,915.0,704.88,534.19
2016,5,1,13,45,898.0,121.0,2.55,22.0,889.0,659.43,501.14
2016,5,1,14,0,889.0,121.0,2.7,22.0,863.0,613.01,466.35
2016,5,1,14,15,881.0,119.5,2.75,22.0,830.5,565.1,429.09
2016,5,1,14,30,873.0,118.0,2.8,22.0,798.0,516.58,390.27
2016,5,1,14,45,858.5,117.0,2.85,22.0,759.0,465.26,348.3
2016,5,1,15,0,844.0,116.0,2.9,22.0,720.0,409.0,301.6
2016,5,1,15,15,829.0,113.5,2.9,21.5,676.5,356.98,257.51
2016,5,1,15,30,814.0,111.0,2.9,21.0,633.0,305.97,213.49
2016,5,1,15,45,790.0,109.0,2.95,21.0,584.0,254.65,169.25
2016,5,1,16,0,766.0,107.0,3.0,21.0,535.0,205.72,128.4
2016,5,1,16,15,739.5,102.5,2.9,20.5,484.0,151.26,86.84
2016,5,1,16,30,713.0,98.0,2.8,20.0,433.0,105.24,58.48
2016,5,1,16,45,672.5,93.5,2.75,19.5,380.0,62.25,48.71
2016,5,1,17,0,632.0,89.0,2.7,19.0,327.0,59.11,46.26
2016,5,1,17,15,581.0,82.0,2.45,18.0,274.5,56.59,44.33
2016,5,1,17,30,530.0,75.0,2.2,17.0,222.0,53.92,42.15
2016,5,1,17,45,452.0,65.5,1.95,16.5,172.5,48.82,37.57
2016,5,1,18,0,374.0,56.0,1.7,16.0,123.0,42.31,31.53
2016,5,1,18,15,267.0,42.0,1.6,15.5,82.0,32.32,22.19
2016,5,1,18,30,160.0,28.0,1.5,15.0,41.0,21.93,10.6
2016,5,1,18,45,80.0,14.0,1.45,14.5,20.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,9.0,1.05,11.5,10.5,22.57,0.0
2016,5,2,5,30,69.0,18.0,1.2,12.0,21.0,60.9,0.0
2016,5,2,5,45,179.0,34.5,1.35,12.5,57.5,158.34,120.26
2016,5,2,6,0,289.0,51.0,1.5,13.0,94.0,245.17,198.92
2016,5,2,6,15,370.5,63.0,1.5,13.0,140.5,318.86,263.46
2016,5,2,6,30,452.0,75.0,1.5,13.0,187.0,399.48,331.62
2016,5,2,6,45,505.5,84.5,1.55,13.5,237.5,468.76,387.6
2016,5,2,7,0,559.0,94.0,1.6,14.0,288.0,537.67,441.21
2016,5,2,7,15,600.0,101.0,1.5,14.5,339.5,596.71,484.4
2016,5,2,7,30,641.0,108.0,1.4,15.0,391.0,656.83,525.77
2016,5,2,7,45,671.0,113.5,1.35,15.5,442.0,706.88,558.5
2016,5,2,8,0,701.0,119.0,1.3,16.0,493.0,756.59,590.04
2016,5,2,8,15,723.5,123.5,1.25,16.5,541.0,797.89,614.81
2016,5,2,8,30,746.0,128.0,1.2,17.0,589.0,837.85,638.13
2016,5,2,8,45,764.0,131.5,1.2,17.5,633.5,866.19,653.85
2016,5,2,9,0,782.0,135.0,1.2,18.0,678.0,897.41,671.45
2016,5,2,9,15,795.5,138.0,1.2,18.5,717.5,921.53,684.15
2016,5,2,9,30,809.0,141.0,1.2,19.0,757.0,943.03,695.18
2016,5,2,9,45,830.5,136.5,1.25,19.5,794.0,961.28,704.94
2016,5,2,10,0,852.0,132.0,1.3,20.0,831.0,968.52,707.72
2016,5,2,10,15,859.0,133.5,1.25,20.5,858.0,973.83,707.89
2016,5,2,10,30,866.0,135.0,1.2,21.0,885.0,976.06,706.21
2016,5,2,10,45,869.0,137.5,1.15,21.5,905.0,972.37,700.94
2016,5,2,11,0,872.0,140.0,1.1,22.0,925.0,965.56,693.93
2016,5,2,11,15,874.5,141.0,1.1,22.0,937.5,953.77,686.14
2016,5,2,11,30,877.0,142.0,1.1,22.0,950.0,939.01,676.64
2016,5,2,11,45,873.5,145.0,1.1,22.0,954.0,917.91,663.21
2016,5,2,12,0,870.0,148.0,1.1,22.0,958.0,894.22,648.22
2016,5,2,12,15,869.0,147.5,1.2,22.0,954.5,867.03,632.44
2016,5,2,12,30,868.0,147.0,1.3,22.0,951.0,837.51,614.91
2016,5,2,12,45,861.0,149.5,1.4,22.0,939.0,803.77,594.29
2016,5,2,13,0,854.0,152.0,1.5,22.0,927.0,769.67,573.1
2016,5,2,13,15,849.0,151.0,1.6,22.0,908.5,730.12,546.48
2016,5,2,13,30,844.0,150.0,1.7,22.0,890.0,689.13,517.97
2016,5,2,13,45,832.0,150.5,1.85,22.0,863.5,643.86,485.83
2016,5,2,14,0,820.0,151.0,2.0,22.0,837.0,598.09,452.28
2016,5,2,14,15,810.5,149.0,2.1,21.5,805.0,551.23,417.43
2016,5,2,14,30,801.0,147.0,2.2,21.0,773.0,504.1,381.13
2016,5,2,14,45,782.0,147.0,2.35,21.0,733.5,454.54,341.26
2016,5,2,15,0,763.0,147.0,2.5,21.0,694.0,406.07,301.13
2016,5,2,15,15,746.0,143.5,2.55,20.5,651.5,351.26,255.66
2016,5,2,15,30,729.0,140.0,2.6,20.0,609.0,302.65,214.17
2016,5,2,15,45,699.0,138.5,2.7,19.5,561.0,254.26,173.31
2016,5,2,16,0,669.0,137.0,2.8,19.0,513.0,208.99,136.1
2016,5,2,16,15,583.5,140.0,2.8,18.5,445.5,164.26,104.52
2016,5,2,16,30,498.0,143.0,2.8,18.0,378.0,129.04,85.0
2016,5,2,16,45,508.0,122.0,2.85,17.5,337.5,85.36,69.21
2016,5,2,17,0,518.0,101.0,2.9,17.0,297.0,68.12,54.52
2016,5,2,17,15,442.5,100.0,2.85,16.5,249.0,70.38,56.74
2016,5,2,17,30,367.0,99.0,2.8,16.0,201.0,71.66,57.96
2016,5,2,17,45,301.5,84.0,2.75,15.5,156.0,62.2,49.53
2016,5,2,18,0,236.0,69.0,2.7,15.0,111.0,54.49,42.35
2016,5,2,18,15,159.0,49.5,2.55,14.5,74.0,39.81,28.78
2016,5,2,18,30,82.0,30.0,2.4,14.0,37.0,24.67,13.15
2016,5,2,18,45,41.0,15.0,2.25,13.5,18.5,14.3,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
