Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.55,11.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,0.6,11.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,22.0,0.65,11.5,22.0,20.42,10.91
2016,5,3,6,0,0.0,36.0,0.7,12.0,36.0,33.45,22.7
2016,5,3,6,15,0.0,54.0,0.6,12.0,54.0,52.08,39.04
2016,5,3,6,30,0.0,72.0,0.5,12.0,72.0,70.36,54.92
2016,5,3,6,45,0.0,91.5,0.45,12.5,91.5,90.1,71.6
2016,5,3,7,0,0.0,111.0,0.4,13.0,111.0,109.59,87.66
2016,5,3,7,15,64.0,148.5,0.4,13.5,177.0,207.87,169.92
2016,5,3,7,30,128.0,186.0,0.4,14.0,243.0,314.88,254.97
2016,5,3,7,45,225.5,199.0,0.45,14.5,314.5,423.81,339.03
2016,5,3,8,0,323.0,212.0,0.5,15.0,386.0,525.05,414.06
2016,5,3,8,15,377.5,221.0,0.6,15.5,442.0,588.28,458.87
2016,5,3,8,30,432.0,230.0,0.7,16.0,498.0,667.31,513.87
2016,5,3,8,45,277.5,277.0,0.85,16.5,454.0,570.66,439.75
2016,5,3,9,0,123.0,324.0,1.0,17.0,410.0,466.65,359.67
2016,5,3,9,15,232.0,330.0,1.05,17.0,503.0,573.94,441.13
2016,5,3,9,30,341.0,336.0,1.1,17.0,596.0,696.46,528.37
2016,5,3,9,45,269.5,368.5,1.2,17.5,579.5,660.87,498.97
2016,5,3,10,0,198.0,401.0,1.3,18.0,563.0,610.46,460.85
2016,5,3,10,15,129.5,398.5,1.25,18.0,506.5,537.21,406.41
2016,5,3,10,30,61.0,396.0,1.2,18.0,450.0,453.13,343.52
2016,5,3,10,45,170.0,416.5,1.2,18.5,569.5,583.93,439.93
2016,5,3,11,0,279.0,437.0,1.2,19.0,689.0,709.05,526.43
2016,5,3,11,15,542.0,310.0,1.15,19.0,808.0,823.99,609.44
2016,5,3,11,30,805.0,183.0,1.1,19.0,927.0,921.06,674.53
2016,5,3,11,45,597.5,296.5,1.1,19.0,850.5,827.91,609.1
2016,5,3,12,0,390.0,410.0,1.1,19.0,774.0,732.44,540.16
2016,5,3,12,15,418.5,397.5,1.1,19.0,787.0,729.69,539.82
2016,5,3,12,30,447.0,385.0,1.1,19.0,800.0,722.0,535.06
2016,5,3,12,45,624.0,283.5,1.1,19.0,855.5,745.71,555.46
2016,5,3,13,0,801.0,182.0,1.1,19.0,911.0,758.82,567.54
2016,5,3,13,15,599.5,280.0,1.2,19.0,819.5,669.53,502.39
2016,5,3,13,30,398.0,378.0,1.3,19.0,728.0,595.74,447.77
2016,5,3,13,45,411.5,360.0,1.4,19.0,713.0,563.39,425.84
2016,5,3,14,0,425.0,342.0,1.5,19.0,698.0,532.64,403.94
2016,5,3,14,15,423.0,329.0,1.6,18.5,672.0,496.35,377.88
2016,5,3,14,30,421.0,316.0,1.7,18.0,646.0,459.99,350.98
2016,5,3,14,45,461.5,283.0,1.8,18.0,628.0,425.99,324.22
2016,5,3,15,0,502.0,250.0,1.9,18.0,610.0,388.13,293.23
2016,5,3,15,15,487.5,238.5,2.0,17.5,571.0,345.04,258.42
2016,5,3,15,30,473.0,227.0,2.1,17.0,532.0,303.34,224.15
2016,5,3,15,45,446.0,216.0,2.25,17.0,486.5,260.74,189.15
2016,5,3,16,0,419.0,205.0,2.4,17.0,441.0,221.04,157.21
2016,5,3,16,15,421.0,183.0,2.45,16.5,401.5,179.64,124.57
2016,5,3,16,30,423.0,161.0,2.5,16.0,362.0,138.47,95.51
2016,5,3,16,45,469.0,132.0,2.55,16.0,330.5,93.29,76.5
2016,5,3,17,0,515.0,103.0,2.6,16.0,299.0,69.55,55.98
2016,5,3,17,15,434.0,103.0,2.5,15.5,250.5,72.43,58.77
2016,5,3,17,30,353.0,103.0,2.4,15.0,202.0,74.54,60.74
2016,5,3,17,45,299.0,86.0,2.3,15.0,158.0,63.64,50.92
2016,5,3,18,0,245.0,69.0,2.2,15.0,114.0,54.52,42.42
2016,5,3,18,15,167.0,50.0,2.0,14.5,76.0,40.21,29.2
2016,5,3,18,30,89.0,31.0,1.8,14.0,38.0,25.46,14.16
2016,5,3,18,45,44.5,15.5,1.6,13.5,19.0,14.77,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,12.99,0.0
2016,5,4,5,45,15.5,34.5,2.1,12.0,37.0,47.28,32.84
2016,5,4,6,0,31.0,55.0,2.2,12.0,60.0,80.44,62.62
2016,5,4,6,15,51.5,78.0,2.2,12.0,89.5,120.21,97.67
2016,5,4,6,30,72.0,101.0,2.2,12.0,119.0,160.61,132.91
2016,5,4,6,45,98.0,120.5,2.2,12.5,151.5,211.47,176.02
2016,5,4,7,0,124.0,140.0,2.2,13.0,184.0,254.18,211.4
2016,5,4,7,15,145.0,163.5,2.15,13.0,222.5,299.77,248.49
2016,5,4,7,30,166.0,187.0,2.1,13.0,261.0,346.11,285.31
2016,5,4,7,45,251.0,199.0,2.1,13.5,326.5,444.95,363.72
2016,5,4,8,0,336.0,211.0,2.1,14.0,392.0,535.28,432.83
2016,5,4,8,15,274.0,245.0,2.0,14.0,401.5,526.42,421.78
2016,5,4,8,30,212.0,279.0,1.9,14.0,411.0,498.8,397.47
2016,5,4,8,45,171.5,302.5,1.8,14.5,414.5,488.81,386.51
2016,5,4,9,0,131.0,326.0,1.7,15.0,418.0,476.42,373.71
2016,5,4,9,15,192.0,342.0,1.6,15.0,485.5,549.69,428.57
2016,5,4,9,30,253.0,358.0,1.5,15.0,553.0,636.88,490.96
2016,5,4,9,45,240.0,378.0,1.4,15.5,569.5,630.13,482.4
2016,5,4,10,0,227.0,398.0,1.3,16.0,586.0,635.41,483.1
2016,5,4,10,15,266.0,404.0,1.3,16.0,630.5,686.3,518.83
2016,5,4,10,30,305.0,410.0,1.3,16.0,675.0,723.54,544.37
2016,5,4,10,45,319.5,416.0,1.3,16.5,699.5,735.65,550.96
2016,5,4,11,0,334.0,422.0,1.3,17.0,724.0,746.08,556.66
2016,5,4,11,15,297.5,439.0,1.4,17.0,711.0,718.31,536.92
2016,5,4,11,30,261.0,456.0,1.5,17.0,698.0,690.04,517.03
2016,5,4,11,45,305.0,445.5,1.65,17.5,729.5,706.9,530.14
2016,5,4,12,0,349.0,435.0,1.8,18.0,761.0,721.08,540.81
2016,5,4,12,15,368.5,422.5,1.85,18.0,766.0,709.92,533.68
2016,5,4,12,30,388.0,410.0,1.9,18.0,771.0,697.01,525.45
2016,5,4,12,45,397.5,400.0,2.0,18.5,766.5,676.74,511.06
2016,5,4,13,0,407.0,390.0,2.1,19.0,762.0,653.77,494.63
2016,5,4,13,15,374.0,398.0,2.15,19.0,734.5,618.08,468.63
2016,5,4,13,30,341.0,406.0,2.2,19.0,707.0,582.49,442.56
2016,5,4,13,45,344.0,392.0,2.3,19.0,688.5,552.71,421.3
2016,5,4,14,0,347.0,378.0,2.4,19.0,670.0,522.43,399.17
2016,5,4,14,15,406.0,337.5,2.5,19.0,666.5,495.09,379.21
2016,5,4,14,30,465.0,297.0,2.6,19.0,663.0,466.72,357.3
2016,5,4,14,45,436.5,294.0,2.75,19.0,624.0,424.92,324.43
2016,5,4,15,0,408.0,291.0,2.9,19.0,585.0,385.6,293.06
2016,5,4,15,15,346.5,286.0,2.95,18.5,525.5,342.58,259.65
2016,5,4,15,30,285.0,281.0,3.0,18.0,466.0,299.51,226.56
2016,5,4,15,45,274.5,260.0,3.05,17.5,427.0,262.59,197.05
2016,5,4,16,0,264.0,239.0,3.1,17.0,388.0,227.03,168.83
2016,5,4,16,15,247.5,217.5,3.15,16.5,347.0,191.8,141.97
2016,5,4,16,30,231.0,196.0,3.2,16.0,306.0,158.65,118.48
2016,5,4,16,45,204.5,174.5,3.3,16.0,263.5,135.32,105.9
2016,5,4,17,0,178.0,153.0,3.4,16.0,221.0,117.63,97.99
2016,5,4,17,15,148.5,135.0,3.3,15.5,185.5,104.97,87.32
2016,5,4,17,30,119.0,117.0,3.2,15.0,150.0,91.91,76.04
2016,5,4,17,45,97.0,94.0,3.15,14.5,117.5,75.25,61.27
2016,5,4,18,0,75.0,71.0,3.1,14.0,85.0,58.08,45.74
2016,5,4,18,15,42.5,49.5,2.9,13.5,57.0,42.91,31.71
2016,5,4,18,30,10.0,28.0,2.7,13.0,29.0,25.18,14.34
2016,5,4,18,45,5.0,14.0,2.55,13.0,14.5,13.34,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,12.0,5.5,5.24,0.0
2016,5,5,5,30,0.0,11.0,1.6,12.0,11.0,10.19,0.0
2016,5,5,5,45,0.0,27.0,1.85,12.5,27.0,25.08,14.81
2016,5,5,6,0,0.0,43.0,2.1,13.0,43.0,41.53,29.42
2016,5,5,6,15,0.0,63.0,2.15,13.0,63.0,62.54,47.75
2016,5,5,6,30,0.0,83.0,2.2,13.0,83.0,83.02,65.47
2016,5,5,6,45,5.5,103.0,2.3,13.5,105.0,106.89,85.77
2016,5,5,7,0,11.0,123.0,2.4,14.0,127.0,130.95,105.84
2016,5,5,7,15,9.0,137.0,2.4,14.0,140.5,142.73,115.29
2016,5,5,7,30,7.0,151.0,2.4,14.0,154.0,154.46,124.54
2016,5,5,7,45,13.0,173.5,2.45,14.5,180.0,181.98,146.66
2016,5,5,8,0,19.0,196.0,2.5,15.0,206.0,209.66,168.52
2016,5,5,8,15,12.5,194.0,2.5,15.0,201.0,200.3,160.11
2016,5,5,8,30,6.0,192.0,2.5,15.0,196.0,191.21,152.05
2016,5,5,8,45,32.0,248.0,2.55,15.5,270.5,284.92,226.88
2016,5,5,9,0,58.0,304.0,2.6,16.0,345.0,369.39,292.0
2016,5,5,9,15,75.0,331.5,2.6,16.0,387.5,413.41,325.13
2016,5,5,9,30,92.0,359.0,2.6,16.0,430.0,457.13,357.74
2016,5,5,9,45,74.5,364.0,2.6,16.5,423.0,442.62,344.63
2016,5,5,10,0,57.0,369.0,2.6,17.0,416.0,427.86,331.74
2016,5,5,10,15,35.0,316.0,2.6,17.0,345.0,348.22,270.65
2016,5,5,10,30,13.0,263.0,2.6,17.0,274.0,262.8,204.31
2016,5,5,10,45,23.5,319.0,2.6,17.5,340.5,335.51,260.03
2016,5,5,11,0,34.0,375.0,2.6,18.0,407.0,398.95,306.99
2016,5,5,11,15,29.0,363.0,2.6,18.0,390.5,379.09,291.49
2016,5,5,11,30,24.0,351.0,2.6,18.0,374.0,353.41,271.97
2016,5,5,11,45,106.0,413.0,2.6,18.0,512.5,494.5,379.47
2016,5,5,12,0,188.0,475.0,2.6,18.0,651.0,616.51,468.65
2016,5,5,12,15,101.0,379.0,2.6,18.0,474.0,443.83,340.63
2016,5,5,12,30,14.0,283.0,2.6,18.0,297.0,274.85,211.71
2016,5,5,12,45,37.0,352.0,2.65,18.0,386.5,354.37,273.43
2016,5,5,13,0,60.0,421.0,2.7,18.0,476.0,428.97,329.46
2016,5,5,13,15,39.5,364.0,2.7,18.0,400.0,358.64,276.26
2016,5,5,13,30,19.0,307.0,2.7,18.0,324.0,294.07,227.24
2016,5,5,13,45,191.5,341.0,2.7,18.0,503.0,420.69,326.54
2016,5,5,14,0,364.0,375.0,2.7,18.0,682.0,530.44,408.39
2016,5,5,14,15,425.0,332.5,2.65,17.5,677.5,501.89,386.92
2016,5,5,14,30,486.0,290.0,2.6,17.0,673.0,472.15,364.14
2016,5,5,14,45,268.0,299.0,2.6,17.0,508.5,362.61,280.33
2016,5,5,15,0,50.0,308.0,2.6,17.0,344.0,282.63,220.27
2016,5,5,15,15,45.0,285.5,2.6,16.5,316.5,257.68,201.66
2016,5,5,15,30,40.0,263.0,2.6,16.0,289.0,233.51,183.32
2016,5,5,15,45,20.0,203.0,2.65,16.0,216.0,185.32,145.87
2016,5,5,16,0,0.0,143.0,2.7,16.0,143.0,129.85,102.14
2016,5,5,16,15,0.0,118.5,2.6,16.0,118.5,108.37,84.89
2016,5,5,16,30,0.0,94.0,2.5,16.0,94.0,86.89,67.38
2016,5,5,16,45,13.5,118.0,2.45,16.0,123.5,106.17,83.53
2016,5,5,17,0,27.0,142.0,2.4,16.0,153.0,116.49,96.95
2016,5,5,17,15,20.0,121.5,2.15,15.5,129.0,105.61,87.8
2016,5,5,17,30,13.0,101.0,1.9,15.0,105.0,88.48,72.97
2016,5,5,17,45,6.5,80.5,1.65,14.5,82.5,71.19,57.69
2016,5,5,18,0,0.0,60.0,1.4,14.0,60.0,53.75,41.98
2016,5,5,18,15,0.0,41.0,1.25,13.5,41.0,37.3,26.93
2016,5,5,18,30,0.0,22.0,1.1,13.0,22.0,20.42,10.83
2016,5,5,18,45,0.0,11.0,1.0,13.0,11.0,10.2,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.35,11.0,10.0,9.53,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,19.23,4.09
2016,5,6,5,45,38.5,41.0,1.65,11.5,47.0,68.91,51.17
2016,5,6,6,0,77.0,62.0,1.8,12.0,74.0,124.58,100.21
2016,5,6,6,15,110.0,84.0,1.75,12.0,108.5,172.65,142.54
2016,5,6,6,30,143.0,106.0,1.7,12.0,143.0,222.65,185.77
2016,5,6,6,45,182.0,121.5,1.7,12.5,180.0,269.9,225.59
2016,5,6,7,0,221.0,137.0,1.7,13.0,217.0,332.27,276.33
2016,5,6,7,15,300.5,148.5,1.7,13.0,274.5,411.43,340.47
2016,5,6,7,30,380.0,160.0,1.7,13.0,332.0,509.7,417.07
2016,5,6,7,45,190.0,140.5,1.7,13.5,226.5,324.27,266.37
2016,5,6,8,0,0.0,121.0,1.7,14.0,121.0,114.72,90.21
2016,5,6,8,15,6.0,165.0,1.75,14.0,169.0,164.2,131.11
2016,5,6,8,30,12.0,209.0,1.8,14.0,217.0,214.27,171.21
2016,5,6,8,45,29.5,252.0,1.85,14.0,273.0,287.01,228.92
2016,5,6,9,0,47.0,295.0,1.9,14.0,329.0,348.93,276.85
2016,5,6,9,15,47.0,312.5,1.95,14.0,347.5,365.72,288.86
2016,5,6,9,30,47.0,330.0,2.0,14.0,366.0,382.18,300.79
2016,5,6,9,45,47.0,344.5,2.05,14.5,382.0,395.03,309.4
2016,5,6,10,0,47.0,359.0,2.1,15.0,398.0,407.54,317.74
2016,5,6,10,15,23.5,239.0,2.1,15.0,258.5,258.22,202.45
2016,5,6,10,30,0.0,119.0,2.1,15.0,119.0,111.65,85.59
2016,5,6,10,45,0.0,109.5,2.15,15.5,109.5,102.64,78.31
2016,5,6,11,0,0.0,100.0,2.2,16.0,100.0,93.67,70.87
2016,5,6,11,15,0.0,69.5,2.15,16.0,69.5,65.0,47.61
2016,5,6,11,30,0.0,39.0,2.1,16.0,39.0,36.46,24.32
2016,5,6,11,45,4.0,119.5,2.1,16.0,124.0,115.48,88.58
2016,5,6,12,0,8.0,200.0,2.1,16.0,209.0,194.22,151.08
2016,5,6,12,15,10.5,234.5,2.05,16.0,245.5,227.95,177.28
2016,5,6,12,30,13.0,269.0,2.0,16.0,282.0,261.11,202.91
2016,5,6,12,45,7.0,207.0,2.0,16.0,214.5,198.12,153.7
2016,5,6,13,0,1.0,145.0,2.0,16.0,147.0,135.85,104.52
2016,5,6,13,15,1.0,145.5,1.95,15.5,147.0,136.12,105.12
2016,5,6,13,30,1.0,146.0,1.9,15.0,147.0,136.38,105.62
2016,5,6,13,45,0.5,110.5,1.85,15.0,111.0,103.28,79.04
2016,5,6,14,0,0.0,75.0,1.8,15.0,75.0,70.05,52.14
2016,5,6,14,15,0.0,85.0,1.8,15.0,85.0,79.39,59.9
2016,5,6,14,30,0.0,95.0,1.8,15.0,95.0,88.64,67.56
2016,5,6,14,45,0.0,68.5,1.8,15.0,68.5,63.89,47.37
2016,5,6,15,0,0.0,42.0,1.8,15.0,42.0,39.13,27.0
2016,5,6,15,15,0.0,93.5,1.7,14.5,93.5,87.22,67.04
2016,5,6,15,30,0.0,145.0,1.6,14.0,145.0,132.88,104.78
2016,5,6,15,45,0.0,141.0,1.55,14.0,141.0,128.89,101.7
2016,5,6,16,0,0.0,137.0,1.5,14.0,137.0,124.81,98.67
2016,5,6,16,15,0.0,83.5,1.35,14.0,83.5,77.77,59.98
2016,5,6,16,30,0.0,30.0,1.2,14.0,30.0,27.86,18.12
2016,5,6,16,45,0.0,21.0,1.1,14.0,21.0,19.49,11.07
2016,5,6,17,0,0.0,12.0,1.0,14.0,12.0,11.13,4.37
2016,5,6,17,15,0.0,10.0,0.85,13.5,10.0,9.27,2.73
2016,5,6,17,30,0.0,8.0,0.7,13.0,8.0,7.41,1.07
2016,5,6,17,45,136.5,40.0,0.55,13.0,66.0,28.47,20.07
2016,5,6,18,0,273.0,72.0,0.4,13.0,124.0,54.33,42.8
2016,5,6,18,15,188.0,54.0,0.45,13.0,84.5,43.25,32.25
2016,5,6,18,30,103.0,36.0,0.5,13.0,45.0,29.33,18.29
2016,5,6,18,45,51.5,18.0,0.55,13.0,22.5,15.05,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.15,11.0,7.0,6.67,0.0
2016,5,7,5,30,0.0,14.0,1.4,11.0,14.0,12.98,1.71
2016,5,7,5,45,0.0,33.0,1.65,11.5,33.0,32.23,20.95
2016,5,7,6,0,0.0,52.0,1.9,12.0,52.0,52.54,38.93
2016,5,7,6,15,8.0,73.0,1.95,12.0,75.5,79.4,62.5
2016,5,7,6,30,16.0,94.0,2.0,12.0,99.0,106.33,85.94
2016,5,7,6,45,27.0,115.0,2.1,12.5,124.5,144.26,118.17
2016,5,7,7,0,38.0,136.0,2.2,13.0,150.0,175.12,143.86
2016,5,7,7,15,50.5,160.0,2.25,13.0,181.5,211.38,173.82
2016,5,7,7,30,63.0,184.0,2.3,13.0,213.0,248.04,203.58
2016,5,7,7,45,42.0,191.5,2.35,13.5,212.0,237.45,193.16
2016,5,7,8,0,21.0,199.0,2.4,14.0,211.0,214.45,172.86
2016,5,7,8,15,55.0,239.0,2.4,14.0,273.0,299.66,241.8
2016,5,7,8,30,89.0,279.0,2.4,14.0,335.0,374.26,300.37
2016,5,7,8,45,73.0,292.0,2.4,14.5,340.0,372.21,296.43
2016,5,7,9,0,57.0,305.0,2.4,15.0,345.0,369.44,292.33
2016,5,7,9,15,74.5,332.5,2.35,15.0,388.0,413.97,326.21
2016,5,7,9,30,92.0,360.0,2.3,15.0,431.0,458.21,359.11
2016,5,7,9,45,52.0,303.5,2.3,15.5,344.0,356.06,279.17
2016,5,7,10,0,12.0,247.0,2.3,16.0,257.0,247.59,193.47
2016,5,7,10,15,11.5,246.5,2.25,16.0,256.5,245.93,192.19
2016,5,7,10,30,11.0,246.0,2.2,16.0,256.0,244.31,190.65
2016,5,7,10,45,13.5,269.0,2.2,16.5,281.5,268.32,208.77
2016,5,7,11,0,16.0,292.0,2.2,17.0,307.0,292.03,226.38
2016,5,7,11,15,44.5,367.0,2.15,17.0,408.5,397.51,306.73
2016,5,7,11,30,73.0,442.0,2.1,17.0,510.0,493.25,377.16
2016,5,7,11,45,54.0,416.5,2.05,17.5,467.5,446.38,340.77
2016,5,7,12,0,35.0,391.0,2.0,18.0,425.0,400.93,306.14
2016,5,7,12,15,20.5,286.0,1.95,18.0,306.5,286.41,220.21
2016,5,7,12,30,6.0,181.0,1.9,18.0,188.0,173.8,133.38
2016,5,7,12,45,8.5,208.5,1.9,18.0,217.5,200.69,154.77
2016,5,7,13,0,11.0,236.0,1.9,18.0,247.0,227.08,175.27
2016,5,7,13,15,11.0,237.5,1.9,18.0,248.5,227.46,175.56
2016,5,7,13,30,11.0,239.0,1.9,18.0,250.0,227.76,175.91
2016,5,7,13,45,40.5,314.0,1.95,18.0,349.5,307.5,237.76
2016,5,7,14,0,70.0,389.0,2.0,18.0,449.0,383.23,294.92
2016,5,7,14,15,44.5,335.0,2.0,18.0,373.0,318.53,245.78
2016,5,7,14,30,19.0,281.0,2.0,18.0,297.0,262.99,203.67
2016,5,7,14,45,13.5,246.0,2.05,18.0,257.0,228.35,177.34
2016,5,7,15,0,8.0,211.0,2.1,18.0,217.0,194.45,151.23
2016,5,7,15,15,4.5,190.0,2.1,17.5,193.5,173.95,135.7
2016,5,7,15,30,1.0,169.0,2.1,17.0,170.0,153.92,120.38
2016,5,7,15,45,7.5,183.0,2.1,17.0,187.5,166.19,130.41
2016,5,7,16,0,14.0,197.0,2.1,17.0,205.0,176.75,138.96
2016,5,7,16,15,7.0,163.0,2.05,16.5,167.0,146.1,115.09
2016,5,7,16,30,0.0,129.0,2.0,16.0,129.0,116.28,91.59
2016,5,7,16,45,0.0,126.5,1.95,16.0,126.5,112.81,89.07
2016,5,7,17,0,0.0,124.0,1.9,16.0,124.0,109.32,90.64
2016,5,7,17,15,0.0,105.0,1.8,15.5,105.0,93.31,77.03
2016,5,7,17,30,0.0,86.0,1.7,15.0,86.0,77.14,63.01
2016,5,7,17,45,174.5,74.5,1.65,15.0,108.5,58.37,46.32
2016,5,7,18,0,349.0,63.0,1.6,15.0,131.0,47.29,36.19
2016,5,7,18,15,256.0,48.5,1.45,14.5,90.5,37.12,26.74
2016,5,7,18,30,163.0,34.0,1.3,14.0,50.0,26.5,16.1
2016,5,7,18,45,81.5,17.0,1.2,13.5,25.0,13.38,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,12.0,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,1.0,12.0,11.0,10.19,0.6
2016,5,8,5,45,0.0,24.5,1.15,12.5,24.5,22.74,13.15
2016,5,8,6,0,0.0,38.0,1.3,13.0,38.0,35.31,24.3
2016,5,8,6,15,0.0,55.0,1.35,13.5,55.0,52.48,39.22
2016,5,8,6,30,0.0,72.0,1.4,14.0,72.0,69.6,53.89
2016,5,8,6,45,0.0,90.0,1.45,14.5,90.0,87.64,69.05
2016,5,8,7,0,0.0,108.0,1.5,15.0,108.0,105.51,83.74
2016,5,8,7,15,9.0,136.0,1.45,15.0,140.5,141.2,113.4
2016,5,8,7,30,18.0,164.0,1.4,15.0,173.0,177.29,142.79
2016,5,8,7,45,77.5,202.0,1.4,15.5,244.0,279.31,225.77
2016,5,8,8,0,137.0,240.0,1.4,16.0,315.0,387.19,309.69
2016,5,8,8,15,230.5,252.0,1.4,16.0,391.5,483.24,383.64
2016,5,8,8,30,324.0,264.0,1.4,16.0,468.0,597.41,468.13
2016,5,8,8,45,541.0,203.0,1.45,16.5,573.0,746.31,577.6
2016,5,8,9,0,758.0,142.0,1.5,17.0,678.0,889.23,673.58
2016,5,8,9,15,522.5,248.5,1.55,17.0,628.0,789.32,600.21
2016,5,8,9,30,287.0,355.0,1.6,17.0,578.0,667.23,508.08
2016,5,8,9,45,270.5,376.0,1.7,17.5,593.5,671.31,510.16
2016,5,8,10,0,254.0,397.0,1.8,18.0,609.0,673.69,509.94
2016,5,8,10,15,217.5,416.5,1.9,18.0,602.5,641.98,486.39
2016,5,8,10,30,181.0,436.0,2.0,18.0,596.0,621.5,470.73
2016,5,8,10,45,111.0,413.5,2.1,18.5,512.5,525.23,399.15
2016,5,8,11,0,41.0,391.0,2.2,19.0,429.0,421.66,321.1
2016,5,8,11,15,43.0,394.5,2.3,19.0,434.5,423.34,322.92
2016,5,8,11,30,45.0,398.0,2.4,19.0,440.0,424.71,324.01
2016,5,8,11,45,35.0,377.5,2.5,19.0,410.5,391.94,299.51
2016,5,8,12,0,25.0,357.0,2.6,19.0,381.0,360.05,275.64
2016,5,8,12,15,26.0,355.0,2.65,19.0,380.0,355.67,272.57
2016,5,8,12,30,27.0,353.0,2.7,19.0,379.0,351.21,269.34
2016,5,8,12,45,27.0,349.5,2.8,19.0,375.5,344.5,264.47
2016,5,8,13,0,27.0,346.0,2.9,19.0,372.0,337.8,259.62
2016,5,8,13,15,28.0,344.0,2.9,19.0,370.0,333.14,256.26
2016,5,8,13,30,29.0,342.0,2.9,19.0,368.0,328.34,252.8
2016,5,8,13,45,28.5,332.5,2.95,19.0,357.5,316.02,243.66
2016,5,8,14,0,28.0,323.0,3.0,19.0,347.0,303.83,234.63
2016,5,8,14,15,26.5,312.0,3.0,18.5,334.5,289.98,224.68
2016,5,8,14,30,25.0,301.0,3.0,18.0,322.0,283.1,220.05
2016,5,8,14,45,12.5,223.5,3.0,18.0,234.0,208.58,162.28
2016,5,8,15,0,0.0,146.0,3.0,18.0,146.0,134.54,103.95
2016,5,8,15,15,0.5,158.5,2.95,17.5,159.0,145.35,113.2
2016,5,8,15,30,1.0,171.0,2.9,17.0,172.0,155.66,121.99
2016,5,8,15,45,0.5,159.0,2.9,17.0,159.5,144.46,113.27
2016,5,8,16,0,0.0,147.0,2.9,17.0,147.0,133.34,104.62
2016,5,8,16,15,25.5,171.5,2.85,16.5,184.0,149.04,116.88
2016,5,8,16,30,51.0,196.0,2.8,16.0,221.0,163.4,128.41
2016,5,8,16,45,49.0,173.5,2.8,16.0,195.5,141.26,111.75
2016,5,8,17,0,47.0,151.0,2.8,16.0,170.0,122.66,102.24
2016,5,8,17,15,39.5,130.0,2.75,15.5,144.0,106.95,88.99
2016,5,8,17,30,32.0,109.0,2.7,15.0,118.0,90.9,75.15
2016,5,8,17,45,225.5,82.5,2.65,15.0,128.0,64.24,51.5
2016,5,8,18,0,419.0,56.0,2.6,15.0,138.0,42.31,31.82
2016,5,8,18,15,322.5,44.5,2.45,14.5,96.0,34.66,24.63
2016,5,8,18,30,226.0,33.0,2.3,14.0,54.0,25.69,15.59
2016,5,8,18,45,113.0,16.5,2.2,13.5,27.0,12.95,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,65.0,13.5,1.9,11.0,18.0,40.16,0.0
2016,5,9,5,30,130.0,27.0,2.0,11.0,36.0,117.01,70.31
2016,5,9,5,45,240.0,41.0,2.1,11.0,75.0,199.06,159.04
2016,5,9,6,0,350.0,55.0,2.2,11.0,114.0,287.04,237.62
2016,5,9,6,15,175.0,54.5,2.2,11.0,84.0,179.4,150.15
2016,5,9,6,30,0.0,54.0,2.2,11.0,54.0,50.2,37.77
2016,5,9,6,45,0.0,67.0,2.25,11.5,67.0,62.61,48.49
2016,5,9,7,0,0.0,80.0,2.3,12.0,80.0,75.31,59.15
2016,5,9,7,15,0.0,98.0,2.3,12.0,98.0,93.17,74.13
2016,5,9,7,30,0.0,116.0,2.3,12.0,116.0,110.97,88.85
2016,5,9,7,45,3.0,146.0,2.3,12.5,148.0,143.77,115.78
2016,5,9,8,0,6.0,176.0,2.3,13.0,180.0,176.71,142.29
2016,5,9,8,15,13.0,202.5,2.3,13.5,211.0,209.49,168.36
2016,5,9,8,30,20.0,229.0,2.3,14.0,242.0,242.39,194.1
2016,5,9,8,45,54.5,276.0,2.35,14.5,314.0,336.82,268.76
2016,5,9,9,0,89.0,323.0,2.4,15.0,386.0,419.69,332.09
2016,5,9,9,15,254.0,317.5,2.4,15.0,512.0,596.05,468.47
2016,5,9,9,30,419.0,312.0,2.4,15.0,638.0,759.94,588.93
2016,5,9,9,45,389.0,342.5,2.45,15.5,655.0,750.14,577.72
2016,5,9,10,0,359.0,373.0,2.5,16.0,672.0,750.35,574.92
2016,5,9,10,15,626.5,247.5,2.55,16.0,790.5,888.68,679.41
2016,5,9,10,30,894.0,122.0,2.6,16.0,909.0,997.51,752.54
2016,5,9,10,45,900.0,122.0,2.65,16.5,929.5,994.18,747.56
2016,5,9,11,0,906.0,122.0,2.7,17.0,950.0,987.7,741.74
2016,5,9,11,15,909.0,122.5,2.75,17.0,962.5,975.76,733.8
2016,5,9,11,30,912.0,123.0,2.8,17.0,975.0,960.77,723.93
2016,5,9,11,45,913.0,123.5,2.85,17.5,980.0,941.02,709.57
2016,5,9,12,0,914.0,124.0,2.9,18.0,985.0,918.46,693.4
2016,5,9,12,15,913.5,123.5,2.95,18.0,982.0,891.03,675.23
2016,5,9,12,30,913.0,123.0,3.0,18.0,979.0,861.13,655.32
2016,5,9,12,45,910.5,123.0,3.05,18.5,968.5,827.76,631.7
2016,5,9,13,0,908.0,123.0,3.1,19.0,958.0,792.3,606.55
2016,5,9,13,15,904.0,122.0,3.15,19.0,940.5,752.94,579.63
2016,5,9,13,30,900.0,121.0,3.2,19.0,923.0,711.91,549.55
2016,5,9,13,45,894.0,120.0,3.25,19.0,897.5,668.11,516.55
2016,5,9,14,0,888.0,119.0,3.3,19.0,872.0,623.13,481.88
2016,5,9,14,15,880.5,117.5,3.3,18.5,840.5,575.94,445.36
2016,5,9,14,30,873.0,116.0,3.3,18.0,809.0,528.09,407.22
2016,5,9,14,45,862.5,114.0,3.35,18.0,771.5,478.06,365.65
2016,5,9,15,0,852.0,112.0,3.4,18.0,734.0,428.05,323.0
2016,5,9,15,15,838.5,109.0,3.35,17.5,691.0,370.61,274.14
2016,5,9,15,30,825.0,106.0,3.3,17.0,648.0,319.44,229.22
2016,5,9,15,45,807.5,103.0,3.3,17.0,601.0,268.37,183.95
2016,5,9,16,0,790.0,100.0,3.3,17.0,554.0,218.99,140.99
2016,5,9,16,15,766.5,96.0,3.2,16.5,504.0,169.87,101.41
2016,5,9,16,30,743.0,92.0,3.1,16.0,454.0,123.42,69.31
2016,5,9,16,45,711.0,87.5,3.05,16.0,402.0,73.38,43.6
2016,5,9,17,0,679.0,83.0,3.0,16.0,350.0,53.59,41.9
2016,5,9,17,15,634.5,77.0,2.85,15.5,298.0,51.62,40.36
2016,5,9,17,30,590.0,71.0,2.7,15.0,246.0,49.51,38.6
2016,5,9,17,45,520.5,63.5,2.55,14.5,196.0,45.95,35.42
2016,5,9,18,0,451.0,56.0,2.4,14.0,146.0,42.21,31.9
2016,5,9,18,15,351.0,45.0,2.1,13.5,102.5,35.01,25.09
2016,5,9,18,30,251.0,34.0,1.8,13.0,59.0,26.47,16.48
2016,5,9,18,45,125.5,17.0,1.55,12.5,29.5,13.34,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,14.0,1.8,11.0,18.5,40.13,0.0
2016,5,10,5,30,127.0,28.0,1.9,11.0,37.0,118.1,74.56
2016,5,10,5,45,239.5,42.5,2.0,11.5,77.0,201.11,160.81
2016,5,10,6,0,352.0,57.0,2.1,12.0,117.0,291.33,240.36
2016,5,10,6,15,176.0,51.5,2.05,12.0,81.5,188.58,157.2
2016,5,10,6,30,0.0,46.0,2.0,12.0,46.0,42.73,31.21
2016,5,10,6,45,0.0,57.0,1.95,12.5,57.0,52.99,40.07
2016,5,10,7,0,0.0,68.0,1.9,13.0,68.0,63.26,48.67
2016,5,10,7,15,0.0,82.5,1.85,13.0,82.5,77.19,60.33
2016,5,10,7,30,0.0,97.0,1.8,13.0,97.0,91.38,72.06
2016,5,10,7,45,1.0,131.5,1.75,13.5,132.5,126.88,101.22
2016,5,10,8,0,2.0,166.0,1.7,14.0,168.0,162.64,129.95
2016,5,10,8,15,9.0,194.5,1.55,14.5,200.5,197.43,157.51
2016,5,10,8,30,16.0,223.0,1.4,15.0,233.0,232.37,184.59
2016,5,10,8,45,25.5,253.5,1.3,15.5,271.5,271.81,214.73
2016,5,10,9,0,35.0,284.0,1.2,16.0,310.0,325.13,254.74
2016,5,10,9,15,104.0,329.0,1.2,16.5,409.5,438.16,340.71
2016,5,10,9,30,173.0,374.0,1.2,17.0,509.0,565.2,432.53
2016,5,10,9,45,499.0,265.0,1.25,18.0,677.5,786.87,593.79
2016,5,10,10,0,825.0,156.0,1.3,19.0,846.0,985.04,722.77
2016,5,10,10,15,832.5,158.0,1.35,19.5,873.0,990.87,722.34
2016,5,10,10,30,840.0,160.0,1.4,20.0,900.0,993.63,722.64
2016,5,10,10,45,847.0,160.0,1.45,20.5,920.5,990.74,719.49
2016,5,10,11,0,854.0,160.0,1.5,21.0,941.0,984.76,714.54
2016,5,10,11,15,856.5,161.0,1.55,21.0,953.5,972.47,707.06
2016,5,10,11,30,859.0,162.0,1.6,21.0,966.0,957.24,697.8
2016,5,10,11,45,862.0,161.0,1.7,21.5,971.5,937.64,685.1
2016,5,10,12,0,865.0,160.0,1.8,22.0,977.0,909.8,666.99
2016,5,10,12,15,864.0,159.5,1.9,22.0,973.5,882.79,650.63
2016,5,10,12,30,863.0,159.0,2.0,22.0,970.0,857.24,635.03
2016,5,10,12,45,864.5,156.0,2.15,22.0,960.5,821.92,613.06
2016,5,10,13,0,866.0,153.0,2.3,22.0,951.0,788.16,591.84
2016,5,10,13,15,861.0,152.0,2.4,22.0,932.5,749.4,565.66
2016,5,10,13,30,856.0,151.0,2.5,22.0,914.0,708.89,536.93
2016,5,10,13,45,848.5,149.5,2.6,22.0,888.5,664.46,504.67
2016,5,10,14,0,841.0,148.0,2.7,22.0,863.0,619.16,470.91
2016,5,10,14,15,832.0,146.0,2.75,22.0,831.0,571.94,434.63
2016,5,10,14,30,823.0,144.0,2.8,22.0,799.0,524.39,397.11
2016,5,10,14,45,812.0,141.0,2.9,22.0,761.5,474.98,357.28
2016,5,10,15,0,801.0,138.0,3.0,22.0,724.0,425.84,316.55
2016,5,10,15,15,785.5,134.5,3.05,21.5,681.0,375.22,274.27
2016,5,10,15,30,770.0,131.0,3.1,21.0,638.0,325.74,232.05
2016,5,10,15,45,753.0,125.5,3.2,20.5,591.5,269.94,184.7
2016,5,10,16,0,736.0,120.0,3.3,20.0,545.0,221.1,143.35
2016,5,10,16,15,710.5,115.5,3.35,19.5,495.5,173.74,105.72
2016,5,10,16,30,685.0,111.0,3.4,19.0,446.0,129.27,75.08
2016,5,10,16,45,655.0,104.0,3.45,19.0,395.0,85.8,53.39
2016,5,10,17,0,625.0,97.0,3.5,19.0,344.0,63.91,50.36
2016,5,10,17,15,578.5,89.5,3.45,18.0,292.5,61.25,48.38
2016,5,10,17,30,532.0,82.0,3.4,17.0,241.0,58.4,46.11
2016,5,10,17,45,470.0,72.0,3.35,16.5,192.5,53.1,41.43
2016,5,10,18,0,408.0,62.0,3.3,16.0,144.0,47.48,36.26
2016,5,10,18,15,312.5,49.0,3.1,15.5,101.0,37.39,26.96
2016,5,10,18,30,217.0,36.0,2.9,15.0,58.0,28.01,17.72
2016,5,10,18,45,108.5,18.0,2.7,14.5,29.0,14.11,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.5,53.26,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,41.0,146.6,96.84
2016,5,11,5,45,303.0,38.5,2.15,12.5,82.0,230.57,184.6
2016,5,11,6,0,413.0,51.0,2.4,13.0,123.0,321.03,264.41
2016,5,11,6,15,484.5,59.5,2.35,13.0,171.5,392.98,327.1
2016,5,11,6,30,556.0,68.0,2.3,13.0,220.0,470.09,391.73
2016,5,11,6,45,278.0,84.5,2.25,13.5,160.5,313.46,262.3
2016,5,11,7,0,0.0,101.0,2.2,14.0,101.0,97.52,77.07
2016,5,11,7,15,1.0,124.5,2.1,14.5,125.0,122.07,97.53
2016,5,11,7,30,2.0,148.0,2.0,15.0,149.0,146.54,117.19
2016,5,11,7,45,1.0,151.5,1.95,15.5,152.0,147.8,117.49
2016,5,11,8,0,0.0,155.0,1.9,16.0,155.0,149.37,118.09
2016,5,11,8,15,10.5,194.0,1.85,16.5,201.0,198.17,157.15
2016,5,11,8,30,21.0,233.0,1.8,17.0,247.0,247.42,195.55
2016,5,11,8,45,149.5,276.5,1.75,17.5,382.5,439.22,346.06
2016,5,11,9,0,278.0,320.0,1.7,18.0,518.0,622.65,480.47
2016,5,11,9,15,565.5,223.0,1.65,18.0,655.0,809.01,616.62
2016,5,11,9,30,853.0,126.0,1.6,18.0,792.0,978.32,727.63
2016,5,11,9,45,855.5,132.0,1.6,18.5,824.0,990.13,730.57
2016,5,11,10,0,858.0,138.0,1.6,19.0,856.0,998.78,733.52
2016,5,11,10,15,865.0,139.5,1.6,19.0,883.5,995.37,730.25
2016,5,11,10,30,872.0,141.0,1.6,19.0,911.0,997.52,730.85
2016,5,11,10,45,877.0,142.0,1.6,19.5,931.0,994.12,726.56
2016,5,11,11,0,882.0,143.0,1.6,20.0,951.0,987.64,720.5
2016,5,11,11,15,884.5,143.5,1.65,20.0,963.5,975.27,712.89
2016,5,11,11,30,887.0,144.0,1.7,20.0,976.0,959.95,703.49
2016,5,11,11,45,891.0,142.5,1.8,20.5,981.5,941.26,691.24
2016,5,11,12,0,895.0,141.0,1.9,21.0,987.0,919.78,677.15
2016,5,11,12,15,894.0,140.5,1.95,21.0,983.5,892.27,659.78
2016,5,11,12,30,893.0,140.0,2.0,21.0,980.0,862.39,640.78
2016,5,11,12,45,897.5,134.5,2.05,21.5,971.0,830.2,618.91
2016,5,11,13,0,902.0,129.0,2.1,22.0,962.0,795.6,595.31
2016,5,11,13,15,897.5,128.0,2.15,22.0,943.5,756.15,569.35
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,715.08,540.26
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,671.51,508.84
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,626.74,475.64
2016,5,11,14,15,873.5,122.0,2.45,21.5,842.0,578.93,439.89
2016,5,11,14,30,865.0,120.0,2.5,21.0,810.0,530.57,402.55
2016,5,11,14,45,853.5,118.0,2.55,21.0,772.0,480.54,362.01
2016,5,11,15,0,842.0,116.0,2.6,21.0,734.0,425.34,316.55
2016,5,11,15,15,828.0,113.0,2.6,20.5,691.0,373.7,273.13
2016,5,11,15,30,814.0,110.0,2.6,20.0,648.0,322.98,229.49
2016,5,11,15,45,795.5,106.5,2.6,20.0,600.5,271.89,185.02
2016,5,11,16,0,777.0,103.0,2.6,20.0,553.0,222.58,142.76
2016,5,11,16,15,752.5,99.0,2.55,19.5,503.0,174.03,103.96
2016,5,11,16,30,728.0,95.0,2.5,19.0,453.0,122.64,67.57
2016,5,11,16,45,696.0,90.0,2.45,19.0,401.5,78.39,45.52
2016,5,11,17,0,664.0,85.0,2.4,19.0,350.0,54.76,42.39
2016,5,11,17,15,619.5,78.5,2.25,18.0,298.0,52.48,40.69
2016,5,11,17,30,575.0,72.0,2.1,17.0,246.0,50.01,38.73
2016,5,11,17,45,511.5,64.0,1.95,16.5,196.5,46.07,35.25
2016,5,11,18,0,448.0,56.0,1.8,16.0,147.0,41.91,31.41
2016,5,11,18,15,353.0,45.0,1.6,15.5,104.0,34.7,24.68
2016,5,11,18,30,258.0,34.0,1.4,15.0,61.0,26.38,16.5
2016,5,11,18,45,129.0,17.0,1.25,14.5,30.5,13.28,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.5,14.0,1.4,11.0,19.5,43.33,0.0
2016,5,12,5,30,141.0,28.0,1.7,11.0,39.0,126.34,85.62
2016,5,12,5,45,235.0,43.5,2.0,11.5,78.0,200.37,160.98
2016,5,12,6,0,329.0,59.0,2.3,12.0,117.0,281.78,233.08
2016,5,12,6,15,164.5,56.5,2.3,12.0,85.5,176.05,146.91
2016,5,12,6,30,0.0,54.0,2.3,12.0,54.0,50.2,37.63
2016,5,12,6,45,0.0,67.0,2.35,12.5,67.0,62.49,48.19
2016,5,12,7,0,0.0,80.0,2.4,13.0,80.0,75.2,58.8
2016,5,12,7,15,0.0,110.0,2.4,13.5,110.0,105.64,84.15
2016,5,12,7,30,0.0,140.0,2.4,14.0,140.0,136.2,109.09
2016,5,12,7,45,9.5,170.0,2.4,14.5,175.5,174.62,140.37
2016,5,12,8,0,19.0,200.0,2.4,15.0,211.0,213.42,171.34
2016,5,12,8,15,33.0,232.0,2.35,15.0,253.0,271.62,217.64
2016,5,12,8,30,47.0,264.0,2.3,15.0,295.0,318.48,254.08
2016,5,12,8,45,157.5,293.5,2.3,15.5,405.0,466.09,369.98
2016,5,12,9,0,268.0,323.0,2.3,16.0,515.0,616.79,482.2
2016,5,12,9,15,540.5,232.0,2.25,16.5,646.0,790.67,611.73
2016,5,12,9,30,813.0,141.0,2.2,17.0,777.0,957.16,723.67
2016,5,12,9,45,823.5,142.5,2.2,17.5,810.5,971.4,728.78
2016,5,12,10,0,834.0,144.0,2.2,18.0,844.0,982.76,733.69
2016,5,12,10,15,841.0,146.0,2.15,18.0,870.5,988.25,735.67
2016,5,12,10,30,848.0,148.0,2.1,18.0,897.0,990.67,735.79
2016,5,12,10,45,851.5,150.0,2.1,18.5,916.5,978.41,725.62
2016,5,12,11,0,855.0,152.0,2.1,19.0,936.0,971.64,719.37
2016,5,12,11,15,857.5,153.0,2.1,19.5,948.5,960.0,710.0
2016,5,12,11,30,860.0,154.0,2.1,20.0,961.0,945.5,698.92
2016,5,12,11,45,860.0,154.5,2.1,20.5,965.5,925.5,684.36
2016,5,12,12,0,860.0,155.0,2.1,21.0,970.0,902.94,668.25
2016,5,12,12,15,859.5,155.0,2.1,21.0,967.5,877.08,651.28
2016,5,12,12,30,859.0,155.0,2.1,21.0,965.0,848.93,632.77
2016,5,12,12,45,843.5,163.0,2.15,21.0,951.0,816.74,611.89
2016,5,12,13,0,828.0,171.0,2.2,21.0,937.0,779.76,587.55
2016,5,12,13,15,823.5,170.0,2.25,21.0,919.0,741.72,560.92
2016,5,12,13,30,819.0,169.0,2.3,21.0,901.0,702.32,532.74
2016,5,12,13,45,818.5,163.5,2.4,21.0,878.0,660.33,502.44
2016,5,12,14,0,818.0,158.0,2.5,21.0,855.0,617.01,470.29
2016,5,12,14,15,809.0,155.5,2.55,20.5,823.5,570.43,435.41
2016,5,12,14,30,800.0,153.0,2.6,20.0,792.0,523.58,399.2
2016,5,12,14,45,794.5,147.0,2.7,20.0,756.5,475.26,360.17
2016,5,12,15,0,789.0,141.0,2.8,20.0,721.0,426.72,319.81
2016,5,12,15,15,773.5,137.5,2.8,19.5,678.5,376.76,277.87
2016,5,12,15,30,758.0,134.0,2.8,19.0,636.0,322.59,231.88
2016,5,12,15,45,743.0,128.0,2.85,19.0,590.5,272.81,188.56
2016,5,12,16,0,728.0,122.0,2.9,19.0,545.0,224.52,147.06
2016,5,12,16,15,702.5,117.0,2.9,18.5,495.5,177.19,109.12
2016,5,12,16,30,677.0,112.0,2.9,18.0,446.0,132.75,77.81
2016,5,12,16,45,645.5,105.5,2.95,17.5,395.5,89.98,55.63
2016,5,12,17,0,614.0,99.0,3.0,17.0,345.0,65.12,51.82
2016,5,12,17,15,568.0,91.5,3.0,16.5,294.0,62.53,49.79
2016,5,12,17,30,522.0,84.0,3.0,16.0,243.0,59.74,47.49
2016,5,12,17,45,455.5,74.5,3.05,15.5,194.0,54.95,43.26
2016,5,12,18,0,389.0,65.0,3.1,15.0,145.0,48.54,37.39
2016,5,12,18,15,297.5,51.5,3.0,14.5,102.5,39.22,28.75
2016,5,12,18,30,206.0,38.0,2.9,14.0,60.0,29.51,19.3
2016,5,12,18,45,103.0,19.0,2.85,13.5,30.0,14.85,0.83
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
