Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,2.3,11.0,5.0,4.77,0.0
2016,5,13,5,30,0.0,10.0,2.4,11.0,10.0,9.26,1.22
2016,5,13,5,45,0.0,19.5,2.55,11.0,19.5,18.08,9.53
2016,5,13,6,0,0.0,29.0,2.7,11.0,29.0,26.91,17.43
2016,5,13,6,15,0.0,40.0,2.75,11.0,40.0,37.15,26.49
2016,5,13,6,30,0.0,51.0,2.8,11.0,51.0,47.4,35.47
2016,5,13,6,45,0.0,63.5,2.9,11.5,63.5,59.06,45.43
2016,5,13,7,0,0.0,76.0,3.0,12.0,76.0,71.05,55.5
2016,5,13,7,15,2.0,114.0,3.0,12.5,114.5,111.37,89.41
2016,5,13,7,30,4.0,152.0,3.0,13.0,153.0,152.32,123.12
2016,5,13,7,45,2.0,135.5,3.0,13.5,136.0,131.74,105.29
2016,5,13,8,0,0.0,119.0,3.0,14.0,119.0,112.54,88.81
2016,5,13,8,15,0.0,128.0,3.0,14.0,128.0,121.15,95.65
2016,5,13,8,30,0.0,137.0,3.0,14.0,137.0,129.75,102.41
2016,5,13,8,45,3.5,172.5,3.0,14.5,175.5,168.01,133.21
2016,5,13,9,0,7.0,208.0,3.0,15.0,214.0,206.46,163.58
2016,5,13,9,15,6.5,202.5,3.0,15.5,208.5,199.83,157.52
2016,5,13,9,30,6.0,197.0,3.0,16.0,203.0,193.43,151.81
2016,5,13,9,45,7.0,205.5,3.05,16.5,212.0,202.36,158.4
2016,5,13,10,0,8.0,214.0,3.1,17.0,221.0,211.25,164.9
2016,5,13,10,15,10.0,232.0,3.15,17.0,241.0,230.31,179.7
2016,5,13,10,30,12.0,250.0,3.2,17.0,261.0,249.2,194.28
2016,5,13,10,45,14.5,279.5,3.3,17.5,293.0,279.52,217.26
2016,5,13,11,0,17.0,309.0,3.4,18.0,325.0,309.49,239.7
2016,5,13,11,15,29.5,358.0,3.5,18.0,386.0,374.8,289.56
2016,5,13,11,30,42.0,407.0,3.6,18.0,447.0,430.96,331.75
2016,5,13,11,45,80.5,441.0,3.75,18.0,517.5,494.2,379.83
2016,5,13,12,0,119.0,475.0,3.9,18.0,588.0,558.05,427.62
2016,5,13,12,15,225.0,461.5,3.95,18.0,674.5,626.7,480.53
2016,5,13,12,30,331.0,448.0,4.0,18.0,761.0,689.61,528.21
2016,5,13,12,45,621.0,286.0,4.1,18.0,864.5,754.23,582.52
2016,5,13,13,0,911.0,124.0,4.2,18.0,968.0,800.45,620.05
2016,5,13,13,15,907.5,123.5,4.25,17.5,950.0,761.96,593.79
2016,5,13,13,30,904.0,123.0,4.3,17.0,932.0,721.74,565.08
2016,5,13,13,45,900.0,120.5,4.4,17.0,907.5,677.95,531.82
2016,5,13,14,0,896.0,118.0,4.5,17.0,883.0,632.84,496.69
2016,5,13,14,15,888.5,116.5,4.5,16.5,851.5,585.5,459.43
2016,5,13,14,30,881.0,115.0,4.5,16.0,820.0,537.5,420.57
2016,5,13,14,45,873.0,112.0,4.5,16.0,783.0,487.58,378.35
2016,5,13,15,0,865.0,109.0,4.5,16.0,746.0,437.46,334.9
2016,5,13,15,15,852.0,106.5,4.4,16.0,703.5,386.0,289.37
2016,5,13,15,30,839.0,104.0,4.3,16.0,661.0,328.95,238.86
2016,5,13,15,45,826.5,99.0,4.25,16.0,615.0,276.91,192.11
2016,5,13,16,0,814.0,94.0,4.2,16.0,569.0,226.02,147.04
2016,5,13,16,15,792.0,90.5,4.1,15.5,519.0,176.31,105.94
2016,5,13,16,30,770.0,87.0,4.0,15.0,469.0,129.08,71.75
2016,5,13,16,45,746.5,81.5,3.95,15.0,418.0,82.84,47.08
2016,5,13,17,0,723.0,76.0,3.9,15.0,367.0,53.32,41.81
2016,5,13,17,15,682.0,70.5,3.75,14.5,314.5,46.37,35.84
2016,5,13,17,30,641.0,65.0,3.6,14.0,262.0,44.38,34.18
2016,5,13,17,45,587.0,58.0,3.45,13.5,212.0,41.0,31.18
2016,5,13,18,0,533.0,51.0,3.3,13.0,162.0,37.43,27.84
2016,5,13,18,15,439.5,42.0,3.0,12.5,116.5,31.83,22.52
2016,5,13,18,30,346.0,33.0,2.7,12.0,71.0,25.95,16.55
2016,5,13,18,45,173.0,16.5,2.45,12.0,35.5,12.63,0.77
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,111.0,14.0,1.4,12.0,23.5,60.91,0.0
2016,5,14,5,30,222.0,28.0,1.6,12.0,47.0,167.65,119.4
2016,5,14,5,45,334.0,38.5,1.85,12.5,88.5,248.2,199.85
2016,5,14,6,0,446.0,49.0,2.1,13.0,130.0,339.41,279.76
2016,5,14,6,15,514.5,56.5,2.15,13.5,179.0,409.78,340.26
2016,5,14,6,30,583.0,64.0,2.2,14.0,228.0,485.09,402.37
2016,5,14,6,45,626.0,71.0,2.25,14.5,279.5,546.43,450.94
2016,5,14,7,0,669.0,78.0,2.3,15.0,331.0,609.7,498.26
2016,5,14,7,15,703.0,82.5,2.3,15.0,383.0,664.35,537.81
2016,5,14,7,30,737.0,87.0,2.3,15.0,435.0,716.0,574.12
2016,5,14,7,45,763.0,91.0,2.3,15.5,486.0,764.18,605.96
2016,5,14,8,0,789.0,95.0,2.3,16.0,537.0,811.59,636.5
2016,5,14,8,15,808.0,98.0,2.25,16.5,585.5,850.5,659.99
2016,5,14,8,30,827.0,101.0,2.2,17.0,634.0,887.71,681.91
2016,5,14,8,45,583.5,204.0,2.15,17.5,593.0,795.73,613.38
2016,5,14,9,0,340.0,307.0,2.1,18.0,552.0,667.32,513.54
2016,5,14,9,15,336.5,327.0,2.15,18.0,581.0,686.74,527.2
2016,5,14,9,30,333.0,347.0,2.2,18.0,610.0,704.45,538.44
2016,5,14,9,45,437.5,324.0,2.25,18.5,683.5,791.34,600.16
2016,5,14,10,0,542.0,301.0,2.3,19.0,757.0,866.46,651.9
2016,5,14,10,15,722.0,210.5,2.35,19.0,838.5,946.98,708.74
2016,5,14,10,30,902.0,120.0,2.4,19.0,920.0,1007.92,748.02
2016,5,14,10,45,906.5,120.5,2.5,19.5,939.5,1003.7,743.54
2016,5,14,11,0,911.0,121.0,2.6,20.0,959.0,996.34,737.75
2016,5,14,11,15,693.0,255.0,2.65,20.0,897.5,920.14,687.01
2016,5,14,11,30,475.0,389.0,2.7,20.0,836.0,830.41,619.8
2016,5,14,11,45,397.0,420.5,2.8,20.0,795.5,769.6,576.9
2016,5,14,12,0,319.0,452.0,2.9,20.0,755.0,715.18,537.41
2016,5,14,12,15,614.5,289.0,2.95,20.0,870.5,801.73,607.01
2016,5,14,12,30,910.0,126.0,3.0,20.0,986.0,867.14,655.01
2016,5,14,12,45,898.5,131.5,3.1,20.0,973.0,831.82,630.95
2016,5,14,13,0,887.0,137.0,3.2,20.0,960.0,794.91,606.36
2016,5,14,13,15,462.5,257.0,3.25,20.0,685.5,563.17,434.34
2016,5,14,13,30,38.0,377.0,3.3,20.0,411.0,365.33,279.29
2016,5,14,13,45,38.5,366.0,3.4,20.0,400.0,351.59,269.92
2016,5,14,14,0,39.0,355.0,3.5,20.0,389.0,337.91,259.91
2016,5,14,14,15,444.5,241.5,3.55,20.0,599.5,445.28,345.37
2016,5,14,14,30,850.0,128.0,3.6,20.0,810.0,534.18,410.49
2016,5,14,14,45,837.5,126.5,3.7,20.0,772.0,480.37,366.11
2016,5,14,15,0,825.0,125.0,3.8,20.0,734.0,430.86,324.44
2016,5,14,15,15,810.5,122.0,3.8,19.5,691.5,379.97,281.23
2016,5,14,15,30,796.0,119.0,3.8,19.0,649.0,330.06,237.95
2016,5,14,15,45,777.5,115.5,3.85,19.0,602.0,279.95,193.94
2016,5,14,16,0,759.0,112.0,3.9,19.0,555.0,231.65,152.08
2016,5,14,16,15,384.0,139.5,3.8,18.5,363.5,154.62,104.77
2016,5,14,16,30,9.0,167.0,3.7,18.0,172.0,147.86,116.37
2016,5,14,16,45,324.0,130.5,3.65,17.5,262.5,100.83,70.8
2016,5,14,17,0,639.0,94.0,3.6,17.0,353.0,61.05,48.23
2016,5,14,17,15,594.0,87.5,3.4,16.5,301.5,59.07,46.74
2016,5,14,17,30,549.0,81.0,3.2,16.0,250.0,56.95,45.02
2016,5,14,17,45,484.0,72.5,3.05,15.5,201.0,52.91,41.47
2016,5,14,18,0,419.0,64.0,2.9,15.0,152.0,48.65,37.53
2016,5,14,18,15,326.0,52.0,2.6,14.5,109.0,39.53,29.09
2016,5,14,18,30,233.0,40.0,2.3,14.0,66.0,31.04,20.8
2016,5,14,18,45,116.5,20.0,2.05,14.0,33.0,15.61,3.1
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.0,22.5,57.74,0.0
2016,5,15,5,30,145.0,33.0,2.2,12.0,45.0,137.13,98.46
2016,5,15,5,45,252.0,46.5,2.4,12.5,85.5,213.85,172.44
2016,5,15,6,0,359.0,60.0,2.6,13.0,126.0,301.1,248.96
2016,5,15,6,15,430.0,70.0,2.55,13.5,174.0,370.91,309.13
2016,5,15,6,30,501.0,80.0,2.5,14.0,222.0,450.97,375.22
2016,5,15,6,45,555.5,86.5,2.45,14.5,273.5,516.9,427.63
2016,5,15,7,0,610.0,93.0,2.4,15.0,325.0,585.53,480.12
2016,5,15,7,15,646.5,99.0,2.35,15.0,376.5,642.0,521.34
2016,5,15,7,30,683.0,105.0,2.3,15.0,428.0,699.17,561.77
2016,5,15,7,45,714.5,107.5,2.25,15.5,479.0,748.23,594.09
2016,5,15,8,0,746.0,110.0,2.2,16.0,530.0,796.96,625.35
2016,5,15,8,15,766.5,114.0,2.15,16.5,577.5,833.01,646.91
2016,5,15,8,30,787.0,118.0,2.1,17.0,625.0,871.78,670.05
2016,5,15,8,45,805.5,119.5,2.1,17.5,670.0,904.02,688.76
2016,5,15,9,0,824.0,121.0,2.1,18.0,715.0,934.16,705.9
2016,5,15,9,15,836.0,123.0,2.1,18.0,753.5,956.29,718.91
2016,5,15,9,30,848.0,125.0,2.1,18.0,792.0,967.24,724.59
2016,5,15,9,45,871.5,118.5,2.15,18.5,829.0,986.09,734.92
2016,5,15,10,0,895.0,112.0,2.2,19.0,866.0,1002.3,743.45
2016,5,15,10,15,901.0,113.5,2.3,19.0,893.0,1006.97,746.5
2016,5,15,10,30,907.0,115.0,2.4,19.0,920.0,1008.48,747.71
2016,5,15,10,45,910.5,116.5,2.5,19.5,940.0,1004.38,743.93
2016,5,15,11,0,914.0,118.0,2.6,20.0,960.0,997.11,738.2
2016,5,15,11,15,917.0,118.5,2.75,20.0,973.0,985.25,731.4
2016,5,15,11,30,920.0,119.0,2.9,20.0,986.0,970.33,722.58
2016,5,15,11,45,919.5,120.0,3.1,20.5,990.5,949.76,708.96
2016,5,15,12,0,919.0,121.0,3.3,21.0,995.0,926.45,693.41
2016,5,15,12,15,918.5,121.0,3.45,20.5,992.5,899.6,677.63
2016,5,15,12,30,918.0,121.0,3.6,20.0,990.0,870.29,659.94
2016,5,15,12,45,922.0,117.0,3.75,20.0,981.5,838.62,639.12
2016,5,15,13,0,926.0,113.0,3.9,20.0,973.0,804.48,616.35
2016,5,15,13,15,922.5,112.0,4.0,20.0,955.5,765.21,589.49
2016,5,15,13,30,919.0,111.0,4.1,20.0,938.0,724.2,560.19
2016,5,15,13,45,913.5,110.5,4.2,20.0,913.0,680.75,527.42
2016,5,15,14,0,908.0,110.0,4.3,20.0,888.0,636.05,492.91
2016,5,15,14,15,901.0,108.5,4.3,19.5,856.5,588.62,456.18
2016,5,15,14,30,894.0,107.0,4.3,19.0,825.0,540.46,417.78
2016,5,15,14,45,885.0,104.5,4.3,19.0,788.0,490.05,375.78
2016,5,15,15,0,876.0,102.0,4.3,19.0,751.0,439.51,332.62
2016,5,15,15,15,863.5,100.0,4.3,18.5,708.5,388.22,288.48
2016,5,15,15,30,851.0,98.0,4.3,18.0,666.0,337.55,243.92
2016,5,15,15,45,833.5,95.5,4.35,18.0,619.0,279.38,192.87
2016,5,15,16,0,816.0,93.0,4.4,18.0,572.0,229.23,148.79
2016,5,15,16,15,793.5,89.5,4.35,17.5,521.5,179.37,107.59
2016,5,15,16,30,771.0,86.0,4.3,17.0,471.0,132.03,72.98
2016,5,15,16,45,737.0,83.0,4.25,16.5,418.5,87.3,49.02
2016,5,15,17,0,703.0,80.0,4.2,16.0,366.0,50.79,39.39
2016,5,15,17,15,661.0,74.5,4.0,15.5,314.0,49.08,38.08
2016,5,15,17,30,619.0,69.0,3.8,15.0,262.0,47.23,36.57
2016,5,15,17,45,553.0,63.0,3.65,15.0,211.0,44.81,34.37
2016,5,15,18,0,487.0,57.0,3.5,15.0,160.0,42.3,31.94
2016,5,15,18,15,394.0,47.0,3.2,14.5,115.5,36.04,26.05
2016,5,15,18,30,301.0,37.0,2.9,14.0,71.0,29.43,19.51
2016,5,15,18,45,166.5,23.0,2.65,13.5,40.0,18.04,5.32
2016,5,15,19,0,32.0,9.0,2.4,13.0,9.0,8.58,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,16.0,1.7,12.0,23.0,67.31,0.0
2016,5,16,5,30,163.0,32.0,1.8,12.0,46.0,143.88,104.81
2016,5,16,5,45,258.5,46.0,1.95,12.5,86.0,216.62,174.78
2016,5,16,6,0,354.0,60.0,2.1,13.0,126.0,298.53,246.54
2016,5,16,6,15,424.0,70.0,2.05,13.5,173.5,367.62,305.76
2016,5,16,6,30,494.0,80.0,2.0,14.0,221.0,446.99,370.83
2016,5,16,6,45,543.5,88.0,2.0,14.5,271.5,510.89,421.31
2016,5,16,7,0,593.0,96.0,2.0,15.0,322.0,577.21,471.77
2016,5,16,7,15,629.0,102.0,2.05,15.5,373.0,632.74,511.84
2016,5,16,7,30,665.0,108.0,2.1,16.0,424.0,688.95,550.93
2016,5,16,7,45,696.5,111.0,2.15,16.5,474.5,738.1,583.85
2016,5,16,8,0,728.0,114.0,2.2,17.0,525.0,786.96,615.91
2016,5,16,8,15,748.5,118.0,2.25,17.0,572.5,822.24,638.97
2016,5,16,8,30,769.0,122.0,2.3,17.0,620.0,860.6,664.12
2016,5,16,8,45,789.5,123.0,2.4,17.5,664.5,893.81,684.62
2016,5,16,9,0,810.0,124.0,2.5,18.0,709.0,925.02,703.65
2016,5,16,9,15,821.5,126.0,2.55,18.5,747.0,946.48,715.52
2016,5,16,9,30,833.0,128.0,2.6,19.0,785.0,965.3,725.72
2016,5,16,9,45,855.5,122.5,2.65,19.5,821.5,975.53,730.22
2016,5,16,10,0,878.0,117.0,2.7,20.0,858.0,991.78,738.91
2016,5,16,10,15,884.5,118.5,2.75,20.0,885.0,996.89,741.64
2016,5,16,10,30,891.0,120.0,2.8,20.0,912.0,998.89,742.55
2016,5,16,10,45,895.0,121.0,2.9,20.5,931.5,994.82,738.61
2016,5,16,11,0,899.0,122.0,3.0,21.0,951.0,987.64,732.77
2016,5,16,11,15,902.0,122.5,3.05,21.0,964.0,975.95,725.03
2016,5,16,11,30,905.0,123.0,3.1,21.0,977.0,961.26,715.41
2016,5,16,11,45,905.5,123.5,3.2,21.5,982.0,941.39,701.4
2016,5,16,12,0,906.0,124.0,3.3,22.0,987.0,918.81,685.62
2016,5,16,12,15,906.0,124.0,3.4,22.0,984.5,892.73,668.77
2016,5,16,12,30,906.0,124.0,3.5,22.0,982.0,864.2,650.17
2016,5,16,12,45,905.5,122.5,3.6,22.0,972.5,831.61,628.64
2016,5,16,13,0,905.0,121.0,3.7,22.0,963.0,796.86,605.43
2016,5,16,13,15,901.5,120.5,3.75,22.0,945.5,758.78,579.46
2016,5,16,13,30,898.0,120.0,3.8,22.0,928.0,719.0,550.91
2016,5,16,13,45,896.5,116.5,3.85,22.0,904.5,676.4,519.09
2016,5,16,14,0,895.0,113.0,3.9,22.0,881.0,632.28,485.4
2016,5,16,14,15,888.0,111.5,3.9,22.0,850.0,585.47,448.69
2016,5,16,14,30,881.0,110.0,3.9,22.0,819.0,537.94,410.51
2016,5,16,14,45,872.0,107.5,3.95,22.0,782.0,488.18,369.76
2016,5,16,15,0,863.0,105.0,4.0,22.0,745.0,438.32,327.84
2016,5,16,15,15,850.0,103.0,3.95,21.5,703.0,387.52,284.74
2016,5,16,15,30,837.0,101.0,3.9,21.0,661.0,331.08,236.44
2016,5,16,15,45,816.0,99.5,3.9,20.5,613.5,279.95,192.03
2016,5,16,16,0,795.0,98.0,3.9,20.0,566.0,230.81,149.72
2016,5,16,16,15,772.5,94.5,3.8,19.5,516.5,182.05,109.73
2016,5,16,16,30,750.0,91.0,3.7,19.0,467.0,135.81,76.01
2016,5,16,16,45,713.0,88.5,3.65,19.0,414.5,86.82,47.93
2016,5,16,17,0,676.0,86.0,3.6,19.0,362.0,54.93,42.51
2016,5,16,17,15,633.5,80.0,3.45,18.0,310.5,53.06,41.18
2016,5,16,17,30,591.0,74.0,3.3,17.0,259.0,51.03,39.62
2016,5,16,17,45,526.5,67.0,3.2,16.5,209.0,47.97,36.95
2016,5,16,18,0,462.0,60.0,3.1,16.0,159.0,44.78,34.0
2016,5,16,18,15,370.0,49.5,2.9,15.5,115.0,38.16,27.82
2016,5,16,18,30,278.0,39.0,2.7,15.0,71.0,30.17,20.12
2016,5,16,18,45,152.5,24.0,2.5,14.5,40.5,18.81,6.47
2016,5,16,19,0,27.0,9.0,2.3,14.0,10.0,8.58,0.0
2016,5,16,19,15,13.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,15.0,1.2,11.5,26.0,82.88,0.0
2016,5,17,5,30,241.0,30.0,1.4,12.0,52.0,179.66,133.08
2016,5,17,5,45,347.5,40.5,1.65,13.0,94.5,258.9,208.85
2016,5,17,6,0,454.0,51.0,1.9,14.0,137.0,348.06,285.94
2016,5,17,6,15,521.5,59.0,1.95,14.5,186.5,419.06,346.24
2016,5,17,6,30,589.0,67.0,2.0,15.0,236.0,494.85,407.98
2016,5,17,6,45,640.0,71.5,2.1,16.0,288.5,558.96,457.59
2016,5,17,7,0,691.0,76.0,2.2,17.0,341.0,625.54,505.83
2016,5,17,7,15,724.5,81.0,2.35,17.5,394.0,677.74,542.72
2016,5,17,7,30,758.0,86.0,2.5,18.0,447.0,734.09,581.8
2016,5,17,7,45,786.0,88.5,2.7,19.0,499.0,782.79,613.6
2016,5,17,8,0,814.0,91.0,2.9,20.0,551.0,830.79,644.27
2016,5,17,8,15,832.5,94.0,2.95,20.5,599.5,869.88,668.42
2016,5,17,8,30,851.0,97.0,3.0,21.0,648.0,899.42,685.71
2016,5,17,8,45,866.5,99.0,3.1,21.5,693.0,930.7,704.49
2016,5,17,9,0,882.0,101.0,3.2,22.0,738.0,959.7,721.59
2016,5,17,9,15,892.5,103.0,3.25,22.5,778.0,981.39,733.36
2016,5,17,9,30,903.0,105.0,3.3,23.0,818.0,1000.28,743.32
2016,5,17,9,45,910.5,106.5,3.35,23.5,851.5,1012.75,749.09
2016,5,17,10,0,918.0,108.0,3.4,24.0,885.0,1022.13,752.97
2016,5,17,10,15,924.0,109.5,3.35,24.0,912.0,1026.88,754.64
2016,5,17,10,30,930.0,111.0,3.3,24.0,939.0,1028.4,754.36
2016,5,17,10,45,933.5,112.0,3.25,24.5,959.0,1023.72,748.72
2016,5,17,11,0,937.0,113.0,3.2,25.0,979.0,1015.83,741.18
2016,5,17,11,15,939.5,113.5,3.15,25.0,991.5,1003.3,732.25
2016,5,17,11,30,942.0,114.0,3.1,25.0,1004.0,987.68,721.45
2016,5,17,11,45,941.5,114.5,3.05,25.5,1008.5,966.33,705.62
2016,5,17,12,0,941.0,115.0,3.0,26.0,1013.0,942.19,688.14
2016,5,17,12,15,940.5,115.0,2.95,26.0,1009.5,914.93,670.03
2016,5,17,12,30,940.0,115.0,2.9,26.0,1006.0,885.14,650.28
2016,5,17,12,45,939.0,113.5,2.85,26.0,995.5,851.21,627.74
2016,5,17,13,0,938.0,112.0,2.8,26.0,985.0,815.06,603.66
2016,5,17,13,15,934.0,111.0,2.75,26.0,967.0,775.11,576.87
2016,5,17,13,30,930.0,110.0,2.7,26.0,949.0,733.42,548.04
2016,5,17,13,45,923.5,109.5,2.7,26.0,923.5,688.99,515.8
2016,5,17,14,0,917.0,109.0,2.7,26.0,898.0,643.38,481.97
2016,5,17,14,15,909.5,107.5,2.7,26.0,866.0,595.38,445.59
2016,5,17,14,30,902.0,106.0,2.7,26.0,834.0,546.69,407.74
2016,5,17,14,45,891.5,104.5,2.7,26.0,796.0,496.14,367.48
2016,5,17,15,0,881.0,103.0,2.7,26.0,758.0,445.59,326.14
2016,5,17,15,15,868.0,100.5,2.7,25.5,715.0,393.55,283.27
2016,5,17,15,30,855.0,98.0,2.7,25.0,672.0,342.18,239.93
2016,5,17,15,45,839.0,95.0,2.7,25.0,625.0,283.87,190.49
2016,5,17,16,0,823.0,92.0,2.7,25.0,578.0,233.38,147.47
2016,5,17,16,15,800.5,88.5,2.65,24.5,527.5,183.19,107.09
2016,5,17,16,30,778.0,85.0,2.6,24.0,477.0,135.51,72.78
2016,5,17,16,45,749.0,81.0,2.55,23.5,425.0,89.81,47.77
2016,5,17,17,0,720.0,77.0,2.5,23.0,373.0,53.69,40.71
2016,5,17,17,15,680.0,72.0,2.35,22.0,320.5,47.07,35.31
2016,5,17,17,30,640.0,67.0,2.2,21.0,268.0,45.51,34.16
2016,5,17,17,45,579.0,60.5,2.1,20.0,217.5,42.58,31.72
2016,5,17,18,0,518.0,54.0,2.0,19.0,167.0,39.5,28.99
2016,5,17,18,15,429.5,45.0,1.85,18.0,121.5,34.02,23.97
2016,5,17,18,30,341.0,36.0,1.7,17.0,76.0,28.25,18.38
2016,5,17,18,45,203.0,23.0,1.6,16.5,43.5,18.26,6.61
2016,5,17,19,0,65.0,10.0,1.5,16.0,11.0,9.53,0.0
2016,5,17,19,15,32.5,5.0,1.4,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,12.5,25.5,77.62,0.0
2016,5,18,5,30,207.0,32.0,2.2,13.0,51.0,164.66,122.52
2016,5,18,5,45,308.0,44.0,2.45,14.0,92.5,239.99,193.64
2016,5,18,6,0,409.0,56.0,2.7,15.0,134.0,328.41,270.07
2016,5,18,6,15,476.5,65.0,2.6,15.5,182.5,398.95,330.02
2016,5,18,6,30,544.0,74.0,2.5,16.0,231.0,474.24,391.38
2016,5,18,6,45,593.5,80.0,2.45,16.5,282.5,537.6,441.02
2016,5,18,7,0,643.0,86.0,2.4,17.0,334.0,603.33,490.03
2016,5,18,7,15,677.0,91.5,2.3,17.5,385.5,658.4,528.18
2016,5,18,7,30,711.0,97.0,2.2,18.0,437.0,713.97,565.38
2016,5,18,7,45,738.0,100.5,2.1,19.0,487.5,757.33,591.46
2016,5,18,8,0,765.0,104.0,2.0,20.0,538.0,804.35,619.26
2016,5,18,8,15,784.0,107.5,1.95,20.5,585.5,843.23,642.19
2016,5,18,8,30,803.0,111.0,1.9,21.0,633.0,880.46,663.59
2016,5,18,8,45,819.0,113.5,1.9,21.5,677.0,911.85,681.24
2016,5,18,9,0,835.0,116.0,1.9,22.0,721.0,941.02,697.29
2016,5,18,9,15,846.0,118.0,1.95,22.5,759.5,953.99,703.23
2016,5,18,9,30,857.0,120.0,2.0,23.0,798.0,972.71,713.16
2016,5,18,9,45,869.0,119.5,2.1,23.5,832.0,986.94,720.73
2016,5,18,10,0,881.0,119.0,2.2,24.0,866.0,998.32,726.57
2016,5,18,10,15,887.0,120.5,2.3,24.5,892.5,1002.93,728.16
2016,5,18,10,30,893.0,122.0,2.4,25.0,919.0,1004.44,727.91
2016,5,18,10,45,895.5,124.0,2.5,25.5,938.0,999.92,723.9
2016,5,18,11,0,898.0,126.0,2.6,26.0,957.0,992.29,718.04
2016,5,18,11,15,900.0,127.0,2.65,26.0,969.0,980.15,710.31
2016,5,18,11,30,902.0,128.0,2.7,26.0,981.0,965.04,700.77
2016,5,18,11,45,900.5,129.5,2.8,26.0,985.0,944.35,688.06
2016,5,18,12,0,899.0,131.0,2.9,26.0,989.0,921.02,673.61
2016,5,18,12,15,898.5,131.0,2.95,26.0,986.5,894.68,656.76
2016,5,18,12,30,898.0,131.0,3.0,26.0,984.0,865.96,638.27
2016,5,18,12,45,896.0,130.0,3.05,26.0,973.5,832.9,616.77
2016,5,18,13,0,894.0,129.0,3.1,26.0,963.0,797.81,593.75
2016,5,18,13,15,890.0,128.0,3.15,26.0,945.0,759.37,568.24
2016,5,18,13,30,886.0,127.0,3.2,26.0,927.0,719.31,540.14
2016,5,18,13,45,883.0,124.5,3.25,26.0,903.5,677.15,509.46
2016,5,18,14,0,880.0,122.0,3.3,26.0,880.0,633.63,477.05
2016,5,18,14,15,872.5,120.0,3.3,25.5,848.5,586.83,442.14
2016,5,18,14,30,865.0,118.0,3.3,25.0,817.0,539.4,405.72
2016,5,18,14,45,857.0,115.0,3.35,25.0,780.5,490.5,366.47
2016,5,18,15,0,849.0,112.0,3.4,25.0,744.0,441.41,326.0
2016,5,18,15,15,836.0,109.5,3.4,24.5,702.0,385.13,279.75
2016,5,18,15,30,823.0,107.0,3.4,24.0,660.0,334.99,237.09
2016,5,18,15,45,803.5,104.5,3.4,23.5,613.0,284.17,193.62
2016,5,18,16,0,784.0,102.0,3.4,23.0,566.0,235.21,151.99
2016,5,18,16,15,761.5,98.5,3.3,22.0,517.0,187.03,113.03
2016,5,18,16,30,739.0,95.0,3.2,21.0,468.0,141.39,79.83
2016,5,18,16,45,705.5,91.0,3.1,20.5,416.0,91.72,50.44
2016,5,18,17,0,672.0,87.0,3.0,20.0,364.0,55.42,42.73
2016,5,18,17,15,630.0,81.0,2.9,19.0,313.0,53.57,41.45
2016,5,18,17,30,588.0,75.0,2.8,18.0,262.0,51.57,39.93
2016,5,18,17,45,532.0,67.0,2.75,17.5,212.5,47.72,36.59
2016,5,18,18,0,476.0,59.0,2.7,17.0,163.0,43.64,32.88
2016,5,18,18,15,388.0,48.5,2.65,16.5,119.0,36.99,26.73
2016,5,18,18,30,300.0,38.0,2.6,16.0,75.0,29.96,19.97
2016,5,18,18,45,176.0,24.0,2.6,15.5,43.5,18.75,7.48
2016,5,18,19,0,52.0,10.0,2.6,15.0,12.0,9.53,0.0
2016,5,18,19,15,26.0,5.0,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.5,4.25,11.0,27.0,75.24,0.0
2016,5,19,5,30,175.0,37.0,4.4,11.0,54.0,156.98,118.6
2016,5,19,5,45,277.0,50.5,4.55,11.5,95.5,233.12,190.67
2016,5,19,6,0,379.0,64.0,4.7,12.0,137.0,319.13,266.98
2016,5,19,6,15,448.0,74.0,4.75,12.0,185.5,388.9,328.7
2016,5,19,6,30,517.0,84.0,4.8,12.0,234.0,468.32,396.48
2016,5,19,6,45,567.5,91.0,4.9,12.5,285.0,532.91,449.56
2016,5,19,7,0,618.0,98.0,5.0,13.0,336.0,599.84,502.84
2016,5,19,7,15,653.0,103.5,4.85,13.0,387.5,654.95,544.4
2016,5,19,7,30,688.0,109.0,4.7,13.0,439.0,710.6,585.04
2016,5,19,7,45,720.0,111.5,4.55,13.5,490.0,760.31,618.9
2016,5,19,8,0,752.0,114.0,4.4,14.0,541.0,809.68,651.56
2016,5,19,8,15,773.0,117.5,4.35,14.5,589.5,845.51,674.08
2016,5,19,8,30,794.0,121.0,4.3,15.0,638.0,884.32,698.46
2016,5,19,8,45,815.0,122.0,4.3,15.5,684.0,918.48,719.51
2016,5,19,9,0,836.0,123.0,4.3,16.0,730.0,950.6,738.91
2016,5,19,9,15,671.0,202.5,4.3,16.0,706.5,893.14,696.44
2016,5,19,9,30,506.0,282.0,4.3,16.0,683.0,816.55,636.78
2016,5,19,9,45,691.5,209.0,4.3,16.5,781.5,924.48,715.71
2016,5,19,10,0,877.0,136.0,4.3,17.0,880.0,1012.95,774.06
2016,5,19,10,15,885.0,137.5,4.25,17.0,908.5,1019.27,776.4
2016,5,19,10,30,893.0,139.0,4.2,17.0,937.0,1022.48,777.38
2016,5,19,10,45,904.5,137.0,4.2,17.5,960.0,1022.43,775.13
2016,5,19,11,0,916.0,135.0,4.2,18.0,983.0,1019.21,770.88
2016,5,19,11,15,919.0,135.5,4.2,18.0,996.5,1007.14,762.23
2016,5,19,11,30,922.0,136.0,4.2,18.0,1010.0,992.04,751.68
2016,5,19,11,45,922.5,137.0,4.25,18.0,1015.0,972.18,738.26
2016,5,19,12,0,923.0,138.0,4.3,18.0,1020.0,949.55,722.98
2016,5,19,12,15,922.5,138.0,4.3,18.0,1017.0,922.52,704.42
2016,5,19,12,30,922.0,138.0,4.3,18.0,1014.0,893.05,684.16
2016,5,19,12,45,925.5,133.5,4.35,18.0,1005.0,860.49,661.97
2016,5,19,13,0,929.0,129.0,4.4,18.0,996.0,825.52,638.06
2016,5,19,13,15,925.0,128.0,4.45,18.0,978.0,785.83,610.56
2016,5,19,13,30,921.0,127.0,4.5,18.0,960.0,744.44,580.5
2016,5,19,13,45,688.5,233.0,4.55,18.0,846.0,643.25,501.45
2016,5,19,14,0,456.0,339.0,4.6,18.0,732.0,560.78,435.89
2016,5,19,14,15,484.0,315.0,4.7,17.5,719.0,531.29,414.32
2016,5,19,14,30,512.0,291.0,4.8,17.0,706.0,499.09,389.57
2016,5,19,14,45,691.5,204.5,4.9,17.0,737.0,481.21,373.98
2016,5,19,15,0,871.0,118.0,5.0,17.0,768.0,456.75,350.31
2016,5,19,15,15,857.0,115.5,4.9,16.5,724.5,399.18,300.86
2016,5,19,15,30,843.0,113.0,4.8,16.0,681.0,347.67,255.29
2016,5,19,15,45,818.5,112.5,4.75,16.0,632.0,296.17,209.28
2016,5,19,16,0,794.0,112.0,4.7,16.0,583.0,247.06,165.9
2016,5,19,16,15,625.0,139.5,4.7,15.5,490.5,194.12,127.94
2016,5,19,16,30,456.0,167.0,4.7,15.0,398.0,164.3,112.45
2016,5,19,16,45,485.0,141.0,4.75,14.5,363.0,120.94,82.04
2016,5,19,17,0,514.0,115.0,4.8,14.0,328.0,77.37,63.23
2016,5,19,17,15,454.5,112.5,4.7,13.5,282.0,77.7,63.85
2016,5,19,17,30,395.0,110.0,4.6,13.0,236.0,78.09,64.42
2016,5,19,17,45,344.0,95.5,4.6,12.5,191.0,69.39,56.73
2016,5,19,18,0,293.0,81.0,4.6,12.0,146.0,60.21,48.39
2016,5,19,18,15,227.5,64.0,4.55,12.0,107.0,50.82,39.51
2016,5,19,18,30,162.0,47.0,4.5,12.0,68.0,37.91,27.26
2016,5,19,18,45,81.0,29.0,4.45,12.0,39.5,23.86,11.79
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,4.45,11.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.5,75.58,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,55.0,156.42,118.89
2016,5,20,5,45,279.0,51.0,4.4,11.0,97.0,234.98,192.72
2016,5,20,6,0,387.0,64.0,4.5,11.0,139.0,324.0,272.05
2016,5,20,6,15,457.0,73.5,4.5,11.5,188.0,397.25,335.96
2016,5,20,6,30,527.0,83.0,4.5,12.0,237.0,474.37,400.96
2016,5,20,6,45,580.0,89.5,4.5,12.5,289.0,540.5,454.8
2016,5,20,7,0,633.0,96.0,4.5,13.0,341.0,609.15,508.75
2016,5,20,7,15,668.5,101.5,4.5,13.0,393.5,665.16,550.9
2016,5,20,7,30,704.0,107.0,4.5,13.0,446.0,721.72,592.53
2016,5,20,7,45,733.5,110.5,4.5,13.5,497.0,771.02,626.6
2016,5,20,8,0,763.0,114.0,4.5,14.0,548.0,819.82,659.59
2016,5,20,8,15,782.5,117.5,4.5,14.0,596.5,854.6,682.96
2016,5,20,8,30,802.0,121.0,4.5,14.0,645.0,892.25,708.29
2016,5,20,8,45,543.5,223.0,4.5,14.5,589.0,777.28,618.92
2016,5,20,9,0,285.0,325.0,4.5,15.0,533.0,636.49,504.42
2016,5,20,9,15,205.5,352.0,4.55,15.0,506.0,575.49,455.85
2016,5,20,9,30,126.0,379.0,4.6,15.0,479.0,525.69,414.68
2016,5,20,9,45,509.5,251.5,4.7,15.0,681.0,787.05,622.45
2016,5,20,10,0,893.0,124.0,4.8,15.0,883.0,1016.76,788.11
2016,5,20,10,15,899.0,125.5,4.8,15.0,910.0,1021.32,788.63
2016,5,20,10,30,905.0,127.0,4.8,15.0,937.0,1022.74,788.72
2016,5,20,10,45,685.0,253.5,4.85,15.0,874.0,942.06,731.69
2016,5,20,11,0,465.0,380.0,4.9,15.0,811.0,842.71,653.61
2016,5,20,11,15,393.0,418.0,4.9,15.0,785.5,792.97,615.52
2016,5,20,11,30,321.0,456.0,4.9,15.0,760.0,750.41,582.0
2016,5,20,11,45,621.0,293.5,4.95,15.0,886.0,858.3,670.12
2016,5,20,12,0,921.0,131.0,5.0,15.0,1012.0,942.27,732.4
2016,5,20,12,15,920.5,131.0,4.95,15.0,1009.5,915.44,712.43
2016,5,20,12,30,920.0,131.0,4.9,15.0,1007.0,886.17,691.44
2016,5,20,12,45,917.5,130.5,4.9,15.0,996.5,852.55,667.63
2016,5,20,13,0,915.0,130.0,4.9,15.0,986.0,816.87,642.25
2016,5,20,13,15,911.0,129.0,4.9,15.0,968.0,777.74,614.21
2016,5,20,13,30,907.0,128.0,4.9,15.0,950.0,736.95,583.64
2016,5,20,13,45,467.5,231.0,4.9,15.0,654.0,500.36,398.43
2016,5,20,14,0,28.0,334.0,4.9,15.0,358.0,314.33,247.17
2016,5,20,14,15,27.5,322.5,4.9,15.0,345.5,300.56,237.0
2016,5,20,14,30,27.0,311.0,4.9,15.0,333.0,286.94,226.55
2016,5,20,14,45,26.0,297.0,4.9,15.0,317.5,271.19,214.38
2016,5,20,15,0,25.0,283.0,4.9,15.0,302.0,263.27,208.39
2016,5,20,15,15,426.0,198.5,4.85,14.5,487.5,309.55,239.87
2016,5,20,15,30,827.0,114.0,4.8,14.0,673.0,345.16,256.06
2016,5,20,15,45,805.0,112.5,4.75,14.0,625.0,294.32,210.05
2016,5,20,16,0,783.0,111.0,4.7,14.0,577.0,245.62,166.6
2016,5,20,16,15,759.0,107.0,4.6,13.5,527.0,196.88,125.35
2016,5,20,16,30,735.0,103.0,4.5,13.0,477.0,144.88,85.14
2016,5,20,16,45,699.0,99.5,4.4,13.0,424.5,100.99,58.76
2016,5,20,17,0,663.0,96.0,4.3,13.0,372.0,61.84,49.68
2016,5,20,17,15,619.0,89.5,4.15,12.5,320.0,59.9,48.22
2016,5,20,17,30,575.0,83.0,4.0,12.0,268.0,57.81,46.52
2016,5,20,17,45,510.5,75.5,3.85,12.0,217.5,54.66,43.67
2016,5,20,18,0,446.0,68.0,3.7,12.0,167.0,51.38,40.53
2016,5,20,18,15,355.0,56.5,3.45,11.5,122.5,42.74,32.47
2016,5,20,18,30,264.0,45.0,3.2,11.0,78.0,34.77,24.72
2016,5,20,18,45,147.0,29.0,3.0,11.0,46.0,22.73,11.47
2016,5,20,19,0,30.0,13.0,2.8,11.0,14.0,12.39,0.0
2016,5,20,19,15,15.0,6.5,2.8,11.0,7.0,6.2,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,54.5,18.0,1.65,11.0,23.5,53.16,1.12
2016,5,21,5,30,109.0,36.0,1.8,11.0,47.0,112.57,84.65
2016,5,21,5,45,169.5,53.5,2.0,11.5,81.5,169.8,137.7
2016,5,21,6,0,230.0,71.0,2.2,12.0,116.0,231.92,192.62
2016,5,21,6,15,271.5,88.5,2.25,12.0,156.5,287.06,240.8
2016,5,21,6,30,313.0,106.0,2.3,12.0,197.0,345.13,290.11
2016,5,21,6,45,355.5,116.0,2.4,12.5,239.5,410.06,342.98
2016,5,21,7,0,398.0,126.0,2.5,13.0,282.0,465.49,386.95
2016,5,21,7,15,219.5,157.0,2.55,13.0,244.5,362.29,300.1
2016,5,21,7,30,41.0,188.0,2.6,13.0,207.0,233.47,190.31
2016,5,21,7,45,144.5,215.5,2.7,13.5,296.0,364.1,298.05
2016,5,21,8,0,248.0,243.0,2.8,14.0,385.0,501.3,405.77
2016,5,21,8,15,127.5,220.5,2.85,14.0,294.0,355.85,288.03
2016,5,21,8,30,7.0,198.0,2.9,14.0,203.0,197.71,157.41
2016,5,21,8,45,7.0,201.0,3.0,14.5,206.0,199.94,158.87
2016,5,21,9,0,7.0,204.0,3.1,15.0,209.0,202.29,160.1
2016,5,21,9,15,15.0,249.0,3.15,15.0,261.0,254.7,201.7
2016,5,21,9,30,23.0,294.0,3.2,15.0,313.0,307.17,242.59
2016,5,21,9,45,16.5,262.5,3.25,15.0,276.5,268.07,211.28
2016,5,21,10,0,10.0,231.0,3.3,15.0,240.0,229.87,180.79
2016,5,21,10,15,11.5,245.0,3.3,15.0,255.5,244.5,192.22
2016,5,21,10,30,13.0,259.0,3.3,15.0,271.0,258.99,203.37
2016,5,21,10,45,17.5,299.0,3.3,15.0,315.5,301.46,236.34
2016,5,21,11,0,22.0,339.0,3.3,15.0,360.0,343.46,268.5
2016,5,21,11,15,19.5,323.5,3.25,15.0,342.5,324.76,253.7
2016,5,21,11,30,17.0,308.0,3.2,15.0,325.0,306.34,239.32
2016,5,21,11,45,102.5,396.0,3.2,15.0,495.0,477.09,371.98
2016,5,21,12,0,188.0,484.0,3.2,15.0,665.0,628.81,484.59
2016,5,21,12,15,190.5,482.5,3.2,15.0,665.0,618.77,476.3
2016,5,21,12,30,193.0,481.0,3.2,15.0,665.0,608.1,468.53
2016,5,21,12,45,105.5,400.0,3.2,15.0,501.0,454.07,352.98
2016,5,21,13,0,18.0,319.0,3.2,15.0,337.0,308.62,240.64
2016,5,21,13,15,18.5,313.0,3.2,15.0,330.5,301.78,235.95
2016,5,21,13,30,19.0,307.0,3.2,15.0,324.0,294.91,230.81
2016,5,21,13,45,27.5,332.0,3.2,15.0,356.5,316.1,247.54
2016,5,21,14,0,36.0,357.0,3.2,15.0,389.0,338.66,265.16
2016,5,21,14,15,23.0,294.5,3.15,15.0,314.5,274.65,215.52
2016,5,21,14,30,10.0,232.0,3.1,15.0,240.0,216.81,170.32
2016,5,21,14,45,18.0,258.0,3.1,15.0,272.0,241.64,190.34
2016,5,21,15,0,26.0,284.0,3.1,15.0,304.0,257.0,202.58
2016,5,21,15,15,57.5,293.5,3.05,15.0,333.5,271.66,213.85
2016,5,21,15,30,89.0,303.0,3.0,15.0,363.0,282.07,221.29
2016,5,21,15,45,78.0,278.0,2.95,15.0,328.0,252.26,197.86
2016,5,21,16,0,67.0,253.0,2.9,15.0,293.0,223.88,175.71
2016,5,21,16,15,43.5,218.5,2.85,14.5,244.0,188.33,148.64
2016,5,21,16,30,20.0,184.0,2.8,14.0,195.0,163.0,129.83
2016,5,21,16,45,10.0,99.0,2.75,14.0,104.5,91.56,71.54
2016,5,21,17,0,0.0,14.0,2.7,14.0,14.0,12.98,5.98
2016,5,21,17,15,0.0,12.0,2.55,13.5,12.0,11.12,4.37
2016,5,21,17,30,0.0,10.0,2.4,13.0,10.0,9.26,2.72
2016,5,21,17,45,0.0,8.0,2.3,13.0,8.0,7.41,1.04
2016,5,21,18,0,0.0,6.0,2.2,13.0,6.0,5.55,0.0
2016,5,21,18,15,147.0,24.0,1.95,12.5,43.0,17.58,10.04
2016,5,21,18,30,294.0,42.0,1.7,12.0,80.0,32.34,22.59
2016,5,21,18,45,177.5,27.5,1.45,11.5,47.5,21.48,10.87
2016,5,21,19,0,61.0,13.0,1.2,11.0,15.0,12.39,0.0
2016,5,21,19,15,30.5,6.5,1.15,11.0,7.5,6.2,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,18.5,1.35,11.0,29.0,84.45,12.19
2016,5,22,5,30,212.0,37.0,1.6,11.0,58.0,174.57,134.06
2016,5,22,5,45,307.5,49.5,1.85,11.5,100.0,248.21,202.49
2016,5,22,6,0,403.0,62.0,2.1,12.0,142.0,331.0,274.94
2016,5,22,6,15,468.5,71.5,2.1,12.0,190.5,403.15,336.88
2016,5,22,6,30,534.0,81.0,2.1,12.0,239.0,477.71,398.72
2016,5,22,6,45,272.5,108.0,2.1,12.5,189.0,328.1,274.65
2016,5,22,7,0,11.0,135.0,2.1,13.0,139.0,142.56,115.27
2016,5,22,7,15,37.0,165.5,2.05,13.5,183.0,205.65,168.04
2016,5,22,7,30,63.0,196.0,2.0,14.0,227.0,260.98,212.66
2016,5,22,7,45,122.5,223.5,1.95,14.5,291.0,355.21,287.88
2016,5,22,8,0,182.0,251.0,1.9,15.0,355.0,439.38,352.68
2016,5,22,8,15,181.0,274.0,1.9,15.0,385.0,466.16,371.3
2016,5,22,8,30,180.0,297.0,1.9,15.0,415.0,492.01,389.36
2016,5,22,8,45,158.5,319.0,1.95,15.5,428.0,496.53,390.13
2016,5,22,9,0,137.0,341.0,2.0,16.0,441.0,499.45,389.87
2016,5,22,9,15,125.5,359.0,2.05,16.0,454.5,506.14,393.58
2016,5,22,9,30,114.0,377.0,2.1,16.0,468.0,511.85,396.6
2016,5,22,9,45,100.0,389.0,2.15,16.5,471.5,494.57,382.11
2016,5,22,10,0,86.0,401.0,2.2,17.0,475.0,490.33,377.34
2016,5,22,10,15,91.5,417.0,2.25,17.0,497.5,509.02,390.79
2016,5,22,10,30,97.0,433.0,2.3,17.0,520.0,527.09,403.63
2016,5,22,10,45,135.0,449.5,2.4,17.0,573.5,586.52,447.59
2016,5,22,11,0,173.0,466.0,2.5,17.0,627.0,633.26,481.76
2016,5,22,11,15,305.5,431.5,2.6,17.0,720.5,724.19,550.25
2016,5,22,11,30,438.0,397.0,2.7,17.0,814.0,807.52,611.64
2016,5,22,11,45,454.5,383.0,2.85,17.0,817.0,793.69,602.57
2016,5,22,12,0,471.0,369.0,3.0,17.0,820.0,777.96,592.84
2016,5,22,12,15,242.5,314.5,3.1,17.0,547.0,509.32,395.48
2016,5,22,12,30,14.0,260.0,3.2,17.0,274.0,254.01,196.54
2016,5,22,12,45,13.0,258.0,3.3,17.0,271.0,250.25,194.34
2016,5,22,13,0,12.0,256.0,3.4,17.0,268.0,246.54,191.54
2016,5,22,13,15,100.5,354.0,3.5,17.0,446.0,394.2,307.34
2016,5,22,13,30,189.0,452.0,3.6,17.0,624.0,530.84,410.33
2016,5,22,13,45,530.5,290.0,3.7,17.0,754.0,594.7,463.7
2016,5,22,14,0,872.0,128.0,3.8,17.0,884.0,639.02,499.92
2016,5,22,14,15,460.5,239.5,3.85,16.5,637.5,458.66,359.84
2016,5,22,14,30,49.0,351.0,3.9,16.0,391.0,331.05,258.91
2016,5,22,14,45,36.0,314.0,3.95,16.0,343.0,289.79,227.43
2016,5,22,15,0,23.0,277.0,4.0,16.0,295.0,257.62,202.61
2016,5,22,15,15,55.0,290.0,3.95,15.5,328.5,268.26,211.25
2016,5,22,15,30,87.0,303.0,3.9,15.0,362.0,281.75,221.6
2016,5,22,15,45,73.0,276.5,3.9,15.0,324.0,250.16,196.78
2016,5,22,16,0,59.0,250.0,3.9,15.0,286.0,220.34,173.53
2016,5,22,16,15,65.5,231.0,3.8,14.5,267.5,200.84,158.08
2016,5,22,16,30,72.0,212.0,3.7,14.0,249.0,180.79,142.31
2016,5,22,16,45,120.5,191.5,3.6,14.0,245.5,154.18,120.1
2016,5,22,17,0,169.0,171.0,3.5,14.0,242.0,130.5,109.74
2016,5,22,17,15,155.0,150.5,3.35,13.5,208.5,115.76,97.34
2016,5,22,17,30,141.0,130.0,3.2,13.0,175.0,101.51,85.13
2016,5,22,17,45,309.0,96.0,3.1,13.0,173.0,69.39,56.61
2016,5,22,18,0,477.0,62.0,3.0,13.0,171.0,45.75,35.36
2016,5,22,18,15,394.5,52.0,2.65,12.5,126.5,39.66,29.66
2016,5,22,18,30,312.0,42.0,2.3,12.0,82.0,33.24,23.39
2016,5,22,18,45,197.5,28.0,2.0,12.0,49.5,21.87,11.43
2016,5,22,19,0,83.0,14.0,1.7,12.0,17.0,13.34,0.0
2016,5,22,19,15,41.5,7.0,1.6,11.5,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
