Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,7.5,16.5,2.15,12.0,17.5,19.85,0.0
2016,5,23,5,30,15.0,33.0,2.3,12.0,35.0,44.61,30.42
2016,5,23,5,45,38.5,53.5,2.5,12.0,60.5,82.1,63.91
2016,5,23,6,0,62.0,74.0,2.7,12.0,86.0,120.18,97.67
2016,5,23,6,15,78.0,95.5,2.75,12.0,115.5,165.79,137.31
2016,5,23,6,30,94.0,117.0,2.8,12.0,145.0,203.17,169.45
2016,5,23,6,45,111.0,137.5,2.85,12.5,177.0,240.67,200.7
2016,5,23,7,0,128.0,158.0,2.9,13.0,209.0,279.03,231.92
2016,5,23,7,15,245.5,167.5,2.9,13.5,281.0,395.73,328.02
2016,5,23,7,30,363.0,177.0,2.9,14.0,353.0,507.87,416.98
2016,5,23,7,45,540.0,148.0,2.9,14.5,442.0,646.34,524.41
2016,5,23,8,0,717.0,119.0,2.9,15.0,531.0,787.24,625.74
2016,5,23,8,15,737.0,123.0,2.9,15.0,577.5,826.19,650.85
2016,5,23,8,30,757.0,127.0,2.9,15.0,624.0,859.2,672.3
2016,5,23,8,45,554.0,218.0,2.95,15.5,595.0,782.51,613.17
2016,5,23,9,0,351.0,309.0,3.0,16.0,566.0,681.9,532.6
2016,5,23,9,15,208.0,333.0,3.0,16.0,487.5,557.07,436.4
2016,5,23,9,30,65.0,357.0,3.0,16.0,409.0,428.57,334.75
2016,5,23,9,45,191.5,373.5,3.05,16.0,535.5,580.86,452.97
2016,5,23,10,0,318.0,390.0,3.1,16.0,662.0,732.08,564.5
2016,5,23,10,15,590.0,262.5,3.15,16.0,785.0,875.91,673.44
2016,5,23,10,30,862.0,135.0,3.2,16.0,908.0,990.73,752.64
2016,5,23,10,45,866.5,136.0,3.25,16.5,927.5,987.29,747.55
2016,5,23,11,0,871.0,137.0,3.3,17.0,947.0,980.85,741.62
2016,5,23,11,15,874.0,137.5,3.3,17.0,959.5,969.52,733.54
2016,5,23,11,30,877.0,138.0,3.3,17.0,972.0,955.31,723.64
2016,5,23,11,45,880.5,136.5,3.35,17.0,977.5,936.88,711.31
2016,5,23,12,0,884.0,135.0,3.4,17.0,983.0,915.78,697.19
2016,5,23,12,15,652.5,270.0,3.45,17.0,895.0,823.23,631.19
2016,5,23,12,30,421.0,405.0,3.5,17.0,807.0,729.88,558.65
2016,5,23,12,45,312.5,437.5,3.55,17.0,734.5,652.65,500.95
2016,5,23,13,0,204.0,470.0,3.6,17.0,662.0,583.18,447.96
2016,5,23,13,15,251.5,450.5,3.55,17.0,682.5,584.95,450.6
2016,5,23,13,30,299.0,431.0,3.5,17.0,703.0,585.28,451.5
2016,5,23,13,45,310.0,410.0,3.5,17.0,685.5,556.93,430.61
2016,5,23,14,0,321.0,389.0,3.5,17.0,668.0,527.68,408.85
2016,5,23,14,15,558.5,271.0,3.45,16.5,735.0,540.2,421.06
2016,5,23,14,30,796.0,153.0,3.4,16.0,802.0,536.39,418.34
2016,5,23,14,45,790.5,147.5,3.35,16.0,767.0,489.23,379.08
2016,5,23,15,0,785.0,142.0,3.3,16.0,732.0,441.84,338.9
2016,5,23,15,15,770.5,138.5,3.2,16.0,690.5,392.78,296.54
2016,5,23,15,30,756.0,135.0,3.1,16.0,649.0,344.73,254.32
2016,5,23,15,45,493.0,198.0,3.05,16.0,524.5,280.31,206.49
2016,5,23,16,0,230.0,261.0,3.0,16.0,400.0,257.25,195.35
2016,5,23,16,15,221.0,241.0,2.95,15.5,365.5,225.57,170.36
2016,5,23,16,30,212.0,221.0,2.9,15.0,331.0,195.02,147.11
2016,5,23,16,45,422.0,159.5,2.9,15.0,348.0,135.15,93.91
2016,5,23,17,0,632.0,98.0,2.9,15.0,365.0,67.14,53.91
2016,5,23,17,15,590.5,91.5,2.8,14.5,314.5,60.98,48.77
2016,5,23,17,30,549.0,85.0,2.7,14.0,264.0,58.96,47.18
2016,5,23,17,45,498.0,75.5,2.6,14.0,216.0,54.2,42.92
2016,5,23,18,0,447.0,66.0,2.5,14.0,168.0,49.1,38.22
2016,5,23,18,15,365.0,55.0,2.35,13.5,124.5,41.41,31.11
2016,5,23,18,30,283.0,44.0,2.2,13.0,81.0,33.82,23.84
2016,5,23,18,45,175.0,29.0,2.1,13.0,49.0,22.62,12.21
2016,5,23,19,0,67.0,14.0,2.0,13.0,17.0,11.0,0.0
2016,5,23,19,15,33.5,7.0,2.0,12.5,8.5,6.67,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,46.5,18.0,2.35,11.5,23.0,49.85,11.3
2016,5,24,5,30,93.0,36.0,2.5,12.0,46.0,103.86,78.44
2016,5,24,5,45,140.0,54.5,2.7,12.5,78.0,155.17,125.42
2016,5,24,6,0,187.0,73.0,2.9,13.0,110.0,209.8,173.7
2016,5,24,6,15,216.0,92.0,2.9,13.0,147.0,257.38,215.31
2016,5,24,6,30,245.0,111.0,2.9,13.0,184.0,306.75,257.35
2016,5,24,6,45,271.5,127.5,2.95,13.0,223.0,352.77,295.6
2016,5,24,7,0,298.0,144.0,3.0,13.0,262.0,400.21,334.04
2016,5,24,7,15,505.0,121.0,3.0,13.0,353.0,555.88,460.83
2016,5,24,7,30,712.0,98.0,3.0,13.0,444.0,719.06,584.72
2016,5,24,7,45,367.5,154.5,3.05,13.5,334.5,508.62,416.49
2016,5,24,8,0,23.0,211.0,3.1,14.0,225.0,228.12,183.25
2016,5,24,8,15,11.5,181.5,3.1,14.5,188.5,185.59,148.29
2016,5,24,8,30,0.0,152.0,3.1,15.0,152.0,144.56,113.9
2016,5,24,8,45,62.0,246.5,3.15,15.5,292.0,310.53,248.5
2016,5,24,9,0,124.0,341.0,3.2,16.0,432.0,487.07,384.15
2016,5,24,9,15,82.5,337.0,3.2,16.0,399.0,426.3,335.14
2016,5,24,9,30,41.0,333.0,3.2,16.0,366.0,379.06,297.07
2016,5,24,9,45,82.0,373.5,3.25,16.0,443.0,460.2,359.83
2016,5,24,10,0,123.0,414.0,3.3,16.0,520.0,553.28,429.47
2016,5,24,10,15,102.5,420.0,3.35,16.0,510.0,523.09,405.51
2016,5,24,10,30,82.0,426.0,3.4,16.0,500.0,505.22,391.2
2016,5,24,10,45,51.5,379.5,3.45,16.5,426.5,424.05,328.78
2016,5,24,11,0,21.0,333.0,3.5,17.0,353.0,336.74,261.08
2016,5,24,11,15,18.5,319.0,3.5,17.0,337.0,319.56,247.97
2016,5,24,11,30,16.0,305.0,3.5,17.0,321.0,302.61,234.83
2016,5,24,11,45,20.5,335.5,3.55,17.0,356.0,334.39,259.28
2016,5,24,12,0,25.0,366.0,3.6,17.0,391.0,369.24,285.75
2016,5,24,12,15,12.5,236.0,3.6,17.0,248.5,231.42,179.51
2016,5,24,12,30,0.0,106.0,3.6,17.0,106.0,99.12,74.72
2016,5,24,12,45,68.5,288.5,3.65,17.0,353.0,322.84,252.91
2016,5,24,13,0,137.0,471.0,3.7,17.0,600.0,533.03,411.32
2016,5,24,13,15,71.5,326.5,3.7,17.0,394.5,350.45,272.61
2016,5,24,13,30,6.0,182.0,3.7,17.0,189.0,172.92,133.75
2016,5,24,13,45,69.5,303.5,3.7,17.0,365.0,318.92,249.56
2016,5,24,14,0,133.0,425.0,3.7,17.0,541.0,449.18,348.8
2016,5,24,14,15,155.0,410.0,3.7,17.0,540.0,438.59,340.48
2016,5,24,14,30,177.0,395.0,3.7,17.0,539.0,426.05,330.95
2016,5,24,14,45,241.5,365.0,3.7,17.0,552.0,412.83,320.6
2016,5,24,15,0,306.0,335.0,3.7,17.0,565.0,400.23,309.68
2016,5,24,15,15,291.0,317.5,3.65,17.0,526.5,361.79,278.82
2016,5,24,15,30,276.0,300.0,3.6,17.0,488.0,324.96,249.06
2016,5,24,15,45,533.0,201.0,3.6,17.0,533.0,294.28,215.96
2016,5,24,16,0,790.0,102.0,3.6,17.0,578.0,246.16,165.11
2016,5,24,16,15,768.0,98.5,3.55,16.5,529.0,197.8,124.26
2016,5,24,16,30,746.0,95.0,3.5,16.0,480.0,151.89,88.71
2016,5,24,16,45,719.5,89.5,3.45,16.0,429.0,101.23,55.37
2016,5,24,17,0,693.0,84.0,3.4,16.0,378.0,58.97,46.54
2016,5,24,17,15,653.5,79.0,3.3,15.5,327.0,51.47,40.17
2016,5,24,17,30,614.0,74.0,3.2,15.0,276.0,50.16,39.17
2016,5,24,17,45,560.0,66.5,3.15,14.5,226.5,46.67,36.14
2016,5,24,18,0,506.0,59.0,3.1,14.0,177.0,42.95,32.76
2016,5,24,18,15,424.0,50.0,2.95,13.5,132.0,37.64,27.79
2016,5,24,18,30,342.0,41.0,2.8,13.0,87.0,32.05,22.34
2016,5,24,18,45,217.0,28.0,2.65,12.5,53.0,21.81,11.81
2016,5,24,19,0,92.0,15.0,2.5,12.0,19.0,11.8,0.0
2016,5,24,19,15,46.0,7.5,2.45,12.0,9.5,7.15,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,18.0,2.25,11.0,30.5,90.68,29.59
2016,5,25,5,30,240.0,36.0,2.4,11.0,61.0,186.46,145.24
2016,5,25,5,45,337.0,47.0,2.55,11.5,103.0,263.12,215.76
2016,5,25,6,0,434.0,58.0,2.7,12.0,145.0,347.84,289.92
2016,5,25,6,15,226.5,82.5,2.7,12.0,128.5,250.81,210.51
2016,5,25,6,30,19.0,107.0,2.7,12.0,112.0,121.14,98.49
2016,5,25,6,45,25.0,127.0,2.7,12.5,135.5,155.01,127.13
2016,5,25,7,0,31.0,147.0,2.7,13.0,159.0,181.02,148.42
2016,5,25,7,15,34.5,167.5,2.7,13.5,183.0,205.87,168.25
2016,5,25,7,30,38.0,188.0,2.7,14.0,207.0,230.69,187.68
2016,5,25,7,45,88.0,220.5,2.75,14.5,270.0,309.1,251.38
2016,5,25,8,0,138.0,253.0,2.8,15.0,333.0,403.36,325.41
2016,5,25,8,15,229.0,264.5,2.9,15.0,410.0,498.18,400.15
2016,5,25,8,30,320.0,276.0,3.0,15.0,487.0,611.06,486.19
2016,5,25,8,45,570.5,198.0,3.1,15.5,604.0,781.9,616.24
2016,5,25,9,0,821.0,120.0,3.2,16.0,721.0,936.02,722.76
2016,5,25,9,15,832.5,122.5,3.25,16.0,759.5,958.31,735.69
2016,5,25,9,30,844.0,125.0,3.3,16.0,798.0,969.37,742.11
2016,5,25,9,45,863.5,120.0,3.35,16.5,833.5,986.17,751.26
2016,5,25,10,0,883.0,115.0,3.4,17.0,869.0,1000.32,758.6
2016,5,25,10,15,889.0,116.5,3.45,17.0,895.5,1005.15,761.17
2016,5,25,10,30,895.0,118.0,3.5,17.0,922.0,1006.91,761.86
2016,5,25,10,45,899.0,119.0,3.55,17.0,941.5,1003.08,758.92
2016,5,25,11,0,903.0,120.0,3.6,17.0,961.0,996.17,754.04
2016,5,25,11,15,905.5,120.5,3.6,17.0,973.5,984.27,745.56
2016,5,25,11,30,908.0,121.0,3.6,17.0,986.0,969.41,735.19
2016,5,25,11,45,911.0,120.0,3.6,17.0,991.5,950.71,722.3
2016,5,25,12,0,914.0,119.0,3.6,17.0,997.0,929.24,707.58
2016,5,25,12,15,913.5,119.0,3.6,17.0,994.5,903.0,689.6
2016,5,25,12,30,913.0,119.0,3.6,17.0,992.0,874.34,669.96
2016,5,25,12,45,904.5,123.0,3.65,17.0,980.5,840.54,646.92
2016,5,25,13,0,896.0,127.0,3.7,17.0,969.0,805.0,622.52
2016,5,25,13,15,892.0,126.0,3.75,17.0,951.5,766.88,596.08
2016,5,25,13,30,888.0,125.0,3.8,17.0,934.0,727.14,567.48
2016,5,25,13,45,886.0,121.5,3.85,17.5,910.5,685.12,534.69
2016,5,25,14,0,884.0,118.0,3.9,18.0,887.0,641.66,500.21
2016,5,25,14,15,877.0,116.5,3.95,17.5,856.0,595.77,464.91
2016,5,25,14,30,870.0,115.0,4.0,17.0,825.0,549.19,428.01
2016,5,25,14,45,863.0,111.0,4.05,17.0,789.5,500.07,387.33
2016,5,25,15,0,856.0,107.0,4.1,17.0,754.0,450.67,345.35
2016,5,25,15,15,843.5,105.0,4.1,17.0,712.5,400.75,301.92
2016,5,25,15,30,831.0,103.0,4.1,17.0,671.0,345.24,253.37
2016,5,25,15,45,816.0,99.5,4.1,17.0,625.5,294.58,208.17
2016,5,25,16,0,801.0,96.0,4.1,17.0,580.0,245.29,164.33
2016,5,25,16,15,780.5,92.5,4.05,16.5,531.0,196.62,122.94
2016,5,25,16,30,760.0,89.0,4.0,16.0,482.0,150.24,86.67
2016,5,25,16,45,732.0,85.0,3.95,15.5,431.5,105.41,58.09
2016,5,25,17,0,704.0,81.0,3.9,15.0,381.0,58.53,38.11
2016,5,25,17,15,666.0,76.0,3.8,14.5,330.0,49.19,38.3
2016,5,25,17,30,628.0,71.0,3.7,14.0,279.0,47.76,37.19
2016,5,25,17,45,569.5,65.5,3.6,14.0,229.5,45.77,35.41
2016,5,25,18,0,511.0,60.0,3.5,14.0,180.0,43.71,33.44
2016,5,25,18,15,429.0,51.0,3.35,13.5,135.0,38.43,28.5
2016,5,25,18,30,347.0,42.0,3.2,13.0,90.0,32.88,23.09
2016,5,25,18,45,213.5,29.5,3.05,13.0,55.0,22.98,12.9
2016,5,25,19,0,80.0,17.0,2.9,13.0,20.0,13.41,0.0
2016,5,25,19,15,40.0,8.5,2.9,12.5,10.0,8.1,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.0,20.0,2.75,12.0,30.0,82.48,29.69
2016,5,26,5,30,186.0,40.0,2.8,12.0,60.0,166.04,128.81
2016,5,26,5,45,278.0,53.5,2.9,12.5,101.0,238.33,194.76
2016,5,26,6,0,370.0,67.0,3.0,13.0,142.0,319.28,265.5
2016,5,26,6,15,435.5,76.5,3.0,13.0,189.5,386.23,323.5
2016,5,26,6,30,501.0,86.0,3.0,13.0,237.0,462.71,387.28
2016,5,26,6,45,548.0,93.5,3.0,13.5,287.0,524.87,436.78
2016,5,26,7,0,595.0,101.0,3.0,14.0,337.0,589.17,486.25
2016,5,26,7,15,629.5,107.0,2.95,14.0,387.5,643.74,526.68
2016,5,26,7,30,664.0,113.0,2.9,14.0,438.0,698.88,566.18
2016,5,26,7,45,693.5,117.0,2.9,14.5,488.0,747.63,599.15
2016,5,26,8,0,723.0,121.0,2.9,15.0,538.0,795.99,631.14
2016,5,26,8,15,743.0,124.5,2.85,15.5,584.5,834.5,655.08
2016,5,26,8,30,763.0,128.0,2.8,16.0,631.0,867.04,674.43
2016,5,26,8,45,781.0,130.0,2.8,16.5,674.5,899.01,693.54
2016,5,26,9,0,799.0,132.0,2.8,17.0,718.0,928.95,711.04
2016,5,26,9,15,811.0,134.5,2.75,17.0,756.5,951.37,724.21
2016,5,26,9,30,823.0,137.0,2.7,17.0,795.0,971.22,735.68
2016,5,26,9,45,827.5,142.0,2.7,17.5,826.5,983.68,741.27
2016,5,26,10,0,832.0,147.0,2.7,18.0,858.0,993.17,745.01
2016,5,26,10,15,839.0,149.0,2.7,18.5,884.5,998.91,746.38
2016,5,26,10,30,846.0,151.0,2.7,19.0,911.0,1001.64,745.9
2016,5,26,10,45,850.5,152.0,2.7,19.5,931.0,989.3,735.59
2016,5,26,11,0,855.0,153.0,2.7,20.0,951.0,982.86,729.5
2016,5,26,11,15,858.5,154.0,2.7,20.0,963.5,972.55,722.29
2016,5,26,11,30,862.0,155.0,2.7,20.0,976.0,959.38,713.33
2016,5,26,11,45,863.5,155.0,2.75,20.0,981.5,940.69,701.2
2016,5,26,12,0,865.0,155.0,2.8,20.0,987.0,919.44,687.42
2016,5,26,12,15,864.5,154.5,2.85,20.0,984.5,893.57,670.5
2016,5,26,12,30,864.0,154.0,2.9,20.0,982.0,865.48,652.05
2016,5,26,12,45,869.0,149.0,2.95,20.5,974.0,835.81,631.21
2016,5,26,13,0,874.0,144.0,3.0,21.0,966.0,803.82,608.74
2016,5,26,13,15,870.5,143.0,3.05,21.0,949.0,766.75,583.77
2016,5,26,13,30,867.0,142.0,3.1,21.0,932.0,728.09,556.22
2016,5,26,13,45,863.5,139.5,3.15,21.0,908.5,686.72,525.77
2016,5,26,14,0,860.0,137.0,3.2,21.0,885.0,644.07,493.67
2016,5,26,14,15,852.5,135.0,3.25,20.5,855.0,598.45,459.45
2016,5,26,14,30,845.0,133.0,3.3,20.0,825.0,548.6,421.11
2016,5,26,14,45,834.5,131.0,3.4,20.0,788.5,499.94,381.79
2016,5,26,15,0,824.0,129.0,3.5,20.0,752.0,451.44,341.5
2016,5,26,15,15,810.5,126.0,3.5,19.5,710.5,401.35,299.48
2016,5,26,15,30,797.0,123.0,3.5,19.0,669.0,352.12,257.18
2016,5,26,15,45,779.0,120.0,3.55,19.0,623.0,302.74,213.92
2016,5,26,16,0,761.0,117.0,3.6,19.0,577.0,255.08,172.27
2016,5,26,16,15,738.0,112.5,3.55,18.5,528.5,201.47,127.63
2016,5,26,16,30,715.0,108.0,3.5,18.0,480.0,155.82,92.28
2016,5,26,16,45,685.0,103.0,3.5,17.5,429.5,112.03,64.2
2016,5,26,17,0,655.0,98.0,3.5,17.0,379.0,71.76,48.25
2016,5,26,17,15,614.0,92.0,3.4,16.5,328.0,61.07,48.44
2016,5,26,17,30,573.0,86.0,3.3,16.0,277.0,59.46,47.22
2016,5,26,17,45,511.5,78.5,3.25,15.5,227.0,56.4,44.62
2016,5,26,18,0,450.0,71.0,3.2,15.0,177.0,53.19,41.71
2016,5,26,18,15,367.0,59.5,3.05,14.5,132.5,44.75,33.97
2016,5,26,18,30,284.0,48.0,2.9,14.0,88.0,36.87,26.48
2016,5,26,18,45,169.0,32.5,2.75,13.5,54.0,25.34,14.96
2016,5,26,19,0,54.0,17.0,2.6,13.0,20.0,14.28,0.0
2016,5,26,19,15,27.0,8.5,2.6,12.5,10.0,8.1,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,92.0,20.5,2.2,11.5,30.5,83.15,32.96
2016,5,27,5,30,184.0,41.0,2.2,12.0,61.0,166.45,129.32
2016,5,27,5,45,280.0,54.5,2.25,12.5,103.0,240.83,196.58
2016,5,27,6,0,376.0,68.0,2.3,13.0,145.0,324.23,268.92
2016,5,27,6,15,442.0,78.0,2.25,13.0,193.0,392.44,327.36
2016,5,27,6,30,508.0,88.0,2.2,13.0,241.0,469.85,391.08
2016,5,27,6,45,561.5,94.0,2.15,13.5,293.0,535.28,442.38
2016,5,27,7,0,615.0,100.0,2.1,14.0,345.0,603.21,493.66
2016,5,27,7,15,649.5,106.0,2.0,14.5,396.0,658.49,532.11
2016,5,27,7,30,684.0,112.0,1.9,15.0,447.0,714.29,569.51
2016,5,27,7,45,715.5,114.5,1.8,15.5,498.0,763.55,600.9
2016,5,27,8,0,747.0,117.0,1.7,16.0,549.0,812.46,631.08
2016,5,27,8,15,766.5,121.0,1.6,16.5,596.0,847.29,650.6
2016,5,27,8,30,786.0,125.0,1.5,17.0,643.0,885.2,671.84
2016,5,27,8,45,804.0,126.0,1.4,18.0,687.0,916.5,686.74
2016,5,27,9,0,822.0,127.0,1.3,19.0,731.0,945.7,699.86
2016,5,27,9,15,833.5,129.5,1.25,19.5,769.5,967.99,710.32
2016,5,27,9,30,845.0,132.0,1.2,20.0,808.0,987.62,719.05
2016,5,27,9,45,861.0,129.5,1.2,20.5,842.5,994.75,720.75
2016,5,27,10,0,877.0,127.0,1.2,21.0,877.0,1008.06,726.6
2016,5,27,10,15,883.5,128.0,1.2,21.5,903.5,1012.74,727.04
2016,5,27,10,30,890.0,129.0,1.2,22.0,930.0,1014.37,725.81
2016,5,27,10,45,896.0,129.0,1.3,23.0,950.5,1011.41,722.24
2016,5,27,11,0,902.0,129.0,1.4,24.0,971.0,1005.37,716.83
2016,5,27,11,15,904.5,129.5,1.55,24.0,983.0,993.42,711.28
2016,5,27,11,30,907.0,130.0,1.7,24.0,995.0,978.51,703.79
2016,5,27,11,45,909.0,129.5,1.85,24.5,1000.5,959.33,692.09
2016,5,27,12,0,911.0,129.0,2.0,25.0,1006.0,937.43,678.52
2016,5,27,12,15,910.0,129.0,2.15,25.0,1003.0,910.79,663.01
2016,5,27,12,30,909.0,129.0,2.3,25.0,1000.0,881.79,645.72
2016,5,27,12,45,905.5,129.0,2.45,25.0,989.5,848.54,625.33
2016,5,27,13,0,902.0,129.0,2.6,25.0,979.0,813.33,603.3
2016,5,27,13,15,898.0,128.5,2.7,25.0,961.5,775.51,578.83
2016,5,27,13,30,894.0,128.0,2.8,25.0,944.0,736.04,552.23
2016,5,27,13,45,886.5,127.5,2.95,25.0,918.5,692.81,521.52
2016,5,27,14,0,879.0,127.0,3.1,25.0,893.0,648.55,489.21
2016,5,27,14,15,871.0,125.5,3.15,24.5,862.0,602.34,455.15
2016,5,27,14,30,863.0,124.0,3.2,24.0,831.0,555.53,419.59
2016,5,27,14,45,851.5,122.0,3.3,24.0,794.0,506.27,380.47
2016,5,27,15,0,840.0,120.0,3.4,24.0,757.0,452.09,336.68
2016,5,27,15,15,827.0,117.5,3.4,23.5,715.0,401.89,295.17
2016,5,27,15,30,814.0,115.0,3.4,23.0,673.0,352.46,253.27
2016,5,27,15,45,797.0,112.0,3.45,23.0,627.5,302.52,210.1
2016,5,27,16,0,780.0,109.0,3.5,23.0,582.0,254.17,168.34
2016,5,27,16,15,758.0,105.0,3.45,22.5,533.0,205.93,128.4
2016,5,27,16,30,736.0,101.0,3.4,22.0,484.0,154.53,88.79
2016,5,27,16,45,707.0,96.5,3.35,21.5,433.5,110.11,60.45
2016,5,27,17,0,678.0,92.0,3.3,21.0,383.0,69.1,44.04
2016,5,27,17,15,638.5,86.0,3.15,20.5,332.0,56.4,43.59
2016,5,27,17,30,599.0,80.0,3.0,20.0,281.0,54.54,42.17
2016,5,27,17,45,544.0,72.5,2.85,19.5,231.5,51.26,39.4
2016,5,27,18,0,489.0,65.0,2.7,19.0,182.0,47.77,36.3
2016,5,27,18,15,408.5,55.0,2.35,18.0,137.0,41.77,30.9
2016,5,27,18,30,328.0,45.0,2.0,17.0,92.0,35.44,24.96
2016,5,27,18,45,212.5,31.5,1.7,16.0,57.0,24.53,14.28
2016,5,27,19,0,97.0,18.0,1.4,15.0,22.0,14.19,0.0
2016,5,27,19,15,48.5,9.0,1.3,14.5,11.0,8.58,0.0
2016,5,27,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,19.0,0.8,13.5,31.5,89.42,38.13
2016,5,28,5,30,223.0,38.0,0.9,14.0,63.0,181.02,139.73
2016,5,28,5,45,317.0,50.0,1.05,14.5,105.0,254.43,205.27
2016,5,28,6,0,411.0,62.0,1.2,15.0,147.0,339.53,277.65
2016,5,28,6,15,474.0,71.0,1.3,15.5,195.0,407.89,334.5
2016,5,28,6,30,537.0,80.0,1.4,16.0,243.0,480.52,392.66
2016,5,28,6,45,585.5,86.0,1.55,16.5,294.0,543.2,441.33
2016,5,28,7,0,634.0,92.0,1.7,17.0,345.0,608.12,489.77
2016,5,28,7,15,667.5,97.5,1.75,17.5,396.0,662.59,527.55
2016,5,28,7,30,701.0,103.0,1.8,18.0,447.0,717.54,564.69
2016,5,28,7,45,727.5,106.5,1.85,19.0,497.0,764.24,593.9
2016,5,28,8,0,754.0,110.0,1.9,20.0,547.0,806.26,619.18
2016,5,28,8,15,773.0,114.0,1.9,20.5,594.0,845.49,642.77
2016,5,28,8,30,792.0,118.0,1.9,21.0,641.0,883.11,664.9
2016,5,28,8,45,807.5,120.5,1.9,22.0,684.5,913.88,680.83
2016,5,28,9,0,823.0,123.0,1.9,23.0,728.0,942.48,695.14
2016,5,28,9,15,834.5,125.5,1.9,23.5,766.5,964.83,706.58
2016,5,28,9,30,846.0,128.0,1.9,24.0,805.0,984.54,716.34
2016,5,28,9,45,854.0,130.5,1.95,24.5,838.0,989.33,717.23
2016,5,28,10,0,862.0,133.0,2.0,25.0,871.0,999.97,722.12
2016,5,28,10,15,868.5,134.5,2.0,25.0,897.5,1005.11,724.35
2016,5,28,10,30,875.0,136.0,2.0,25.0,924.0,1007.24,724.85
2016,5,28,10,45,878.5,138.0,2.05,25.5,943.5,1003.87,721.21
2016,5,28,11,0,882.0,140.0,2.1,26.0,963.0,997.46,715.81
2016,5,28,11,15,884.5,141.0,2.1,26.0,976.0,986.11,708.25
2016,5,28,11,30,887.0,142.0,2.1,26.0,989.0,971.87,698.98
2016,5,28,11,45,887.0,143.0,2.15,26.0,993.5,952.51,687.07
2016,5,28,12,0,887.0,144.0,2.2,26.0,998.0,930.56,673.53
2016,5,28,12,15,886.5,144.0,2.25,26.0,995.5,904.8,657.5
2016,5,28,12,30,886.0,144.0,2.3,26.0,993.0,876.75,639.92
2016,5,28,12,45,877.0,147.5,2.4,26.0,981.5,842.71,618.65
2016,5,28,13,0,868.0,151.0,2.5,26.0,970.0,807.08,596.08
2016,5,28,13,15,864.0,150.0,2.55,26.0,952.5,769.9,571.87
2016,5,28,13,30,860.0,149.0,2.6,26.0,935.0,731.19,545.04
2016,5,28,13,45,852.5,148.5,2.7,26.0,910.0,689.19,515.28
2016,5,28,14,0,845.0,148.0,2.8,26.0,885.0,644.54,482.93
2016,5,28,14,15,836.5,146.0,2.85,25.5,854.5,598.25,449.24
2016,5,28,14,30,828.0,144.0,2.9,25.0,824.0,551.56,414.2
2016,5,28,14,45,816.0,142.0,3.0,25.0,787.0,503.0,376.08
2016,5,28,15,0,804.0,140.0,3.1,25.0,750.0,454.78,337.14
2016,5,28,15,15,672.5,178.0,3.15,24.5,669.0,389.78,286.74
2016,5,28,15,30,541.0,216.0,3.2,24.0,588.0,342.62,250.32
2016,5,28,15,45,537.5,200.0,3.25,24.0,548.0,298.94,213.88
2016,5,28,16,0,534.0,184.0,3.3,24.0,508.0,255.76,177.73
2016,5,28,16,15,516.5,172.5,3.3,23.5,465.0,214.12,144.26
2016,5,28,16,30,499.0,161.0,3.3,23.0,422.0,174.51,114.22
2016,5,28,16,45,518.5,138.0,3.3,22.5,384.5,131.35,83.5
2016,5,28,17,0,538.0,115.0,3.3,22.0,347.0,85.42,57.98
2016,5,28,17,15,546.0,102.5,3.05,21.0,311.5,68.95,54.34
2016,5,28,17,30,554.0,90.0,2.8,20.0,276.0,62.45,49.04
2016,5,28,17,45,499.5,81.0,2.6,19.5,227.5,58.27,45.51
2016,5,28,18,0,445.0,72.0,2.4,19.0,179.0,53.8,41.57
2016,5,28,18,15,365.0,60.5,2.1,18.0,134.5,45.42,34.09
2016,5,28,18,30,285.0,49.0,1.8,17.0,90.0,37.56,26.82
2016,5,28,18,45,181.0,33.5,1.55,16.5,56.0,26.08,15.65
2016,5,28,19,0,77.0,18.0,1.3,16.0,22.0,15.11,0.0
2016,5,28,19,15,38.5,9.0,1.3,15.5,11.0,8.58,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,2.25,12.5,32.5,93.19,42.49
2016,5,29,5,30,239.0,38.0,2.3,13.0,65.0,188.82,147.3
2016,5,29,5,45,334.0,49.5,2.4,13.5,107.5,262.9,214.38
2016,5,29,6,0,429.0,61.0,2.5,14.0,150.0,349.18,288.87
2016,5,29,6,15,492.5,69.5,2.45,14.5,198.5,418.0,346.91
2016,5,29,6,30,556.0,78.0,2.4,15.0,247.0,491.11,406.11
2016,5,29,6,45,602.5,84.0,2.35,15.5,298.0,553.07,454.21
2016,5,29,7,0,649.0,90.0,2.3,16.0,349.0,617.12,501.46
2016,5,29,7,15,682.0,95.0,2.25,16.5,400.5,671.11,538.82
2016,5,29,7,30,715.0,100.0,2.2,17.0,452.0,725.51,575.34
2016,5,29,7,45,740.0,104.0,2.15,17.5,501.5,771.99,605.07
2016,5,29,8,0,765.0,108.0,2.1,18.0,551.0,813.85,630.85
2016,5,29,8,15,784.0,111.5,2.1,18.5,598.5,852.79,654.5
2016,5,29,8,30,803.0,115.0,2.1,19.0,646.0,890.1,676.67
2016,5,29,8,45,817.5,118.0,2.1,19.5,689.0,920.74,694.02
2016,5,29,9,0,832.0,121.0,2.1,20.0,732.0,949.14,709.77
2016,5,29,9,15,843.0,123.0,2.15,20.0,770.5,970.59,722.75
2016,5,29,9,30,854.0,125.0,2.2,20.0,809.0,980.77,728.44
2016,5,29,9,45,860.5,128.0,2.3,20.5,841.5,993.48,735.17
2016,5,29,10,0,867.0,131.0,2.4,21.0,874.0,1003.24,740.01
2016,5,29,10,15,873.5,132.5,2.45,21.0,901.0,1008.45,742.9
2016,5,29,10,30,880.0,134.0,2.5,21.0,928.0,1010.62,743.97
2016,5,29,10,45,883.0,136.0,2.65,21.5,947.5,1006.8,740.83
2016,5,29,11,0,886.0,138.0,2.8,22.0,967.0,999.93,735.79
2016,5,29,11,15,889.0,139.0,2.85,22.0,979.5,989.08,728.74
2016,5,29,11,30,892.0,140.0,2.9,22.0,992.0,975.3,719.87
2016,5,29,11,45,891.0,141.5,2.95,22.5,996.5,955.47,705.7
2016,5,29,12,0,890.0,143.0,3.0,23.0,1001.0,933.05,689.91
2016,5,29,12,15,890.0,143.0,3.0,23.0,999.0,907.71,673.19
2016,5,29,12,30,890.0,143.0,3.0,23.0,997.0,880.04,654.9
2016,5,29,12,45,881.0,147.0,3.05,23.0,985.5,846.37,632.81
2016,5,29,13,0,872.0,151.0,3.1,23.0,974.0,811.08,609.48
2016,5,29,13,15,868.5,150.0,3.15,23.0,957.0,774.18,584.84
2016,5,29,13,30,865.0,149.0,3.2,23.0,940.0,735.69,557.59
2016,5,29,13,45,859.5,147.5,3.25,23.0,916.0,694.02,527.18
2016,5,29,14,0,854.0,146.0,3.3,23.0,892.0,649.47,494.05
2016,5,29,14,15,846.0,144.0,3.3,23.0,861.5,603.12,458.64
2016,5,29,14,30,838.0,142.0,3.3,23.0,831.0,556.3,422.03
2016,5,29,14,45,828.0,139.5,3.3,23.0,795.0,507.85,383.28
2016,5,29,15,0,818.0,137.0,3.3,23.0,759.0,459.52,343.65
2016,5,29,15,15,804.5,134.0,3.25,22.5,717.0,409.79,302.58
2016,5,29,15,30,791.0,131.0,3.2,22.0,675.0,360.92,261.26
2016,5,29,15,45,775.0,126.5,3.15,22.0,630.0,311.2,218.33
2016,5,29,16,0,759.0,122.0,3.1,22.0,585.0,257.36,172.35
2016,5,29,16,15,736.0,117.5,3.05,21.5,536.0,209.24,132.46
2016,5,29,16,30,713.0,113.0,3.0,21.0,487.0,163.66,97.23
2016,5,29,16,45,685.5,107.0,2.95,20.5,436.5,119.32,68.17
2016,5,29,17,0,658.0,101.0,2.9,20.0,386.0,78.25,50.12
2016,5,29,17,15,617.0,94.5,2.75,19.5,335.0,62.68,49.22
2016,5,29,17,30,576.0,88.0,2.6,19.0,284.0,60.73,47.75
2016,5,29,17,45,522.0,79.5,2.5,18.5,234.5,56.9,44.5
2016,5,29,18,0,468.0,71.0,2.4,18.0,185.0,52.81,40.89
2016,5,29,18,15,386.0,60.5,2.25,17.0,139.5,45.4,34.24
2016,5,29,18,30,304.0,50.0,2.1,16.0,94.0,38.33,27.63
2016,5,29,18,45,193.0,35.0,2.0,15.5,59.0,27.27,16.82
2016,5,29,19,0,82.0,20.0,1.9,15.0,24.0,16.7,0.0
2016,5,29,19,15,41.0,10.0,2.0,14.5,12.0,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,9.0,1.5,11.0,9.0,18.54,0.0
2016,5,30,5,15,145.0,23.5,1.65,11.5,38.5,112.49,54.94
2016,5,30,5,30,265.0,38.0,1.8,12.0,68.0,201.57,158.05
2016,5,30,5,45,362.0,48.5,1.95,12.5,111.0,279.14,228.13
2016,5,30,6,0,459.0,59.0,2.1,13.0,154.0,364.69,302.09
2016,5,30,6,15,521.5,66.5,2.05,13.5,203.0,432.9,359.46
2016,5,30,6,30,584.0,74.0,2.0,14.0,252.0,505.27,417.76
2016,5,30,6,45,629.5,79.5,2.0,14.5,304.0,566.92,465.48
2016,5,30,7,0,675.0,85.0,2.0,15.0,356.0,630.58,511.89
2016,5,30,7,15,707.0,90.0,2.0,15.5,407.5,684.67,549.29
2016,5,30,7,30,739.0,95.0,2.0,16.0,459.0,735.17,583.0
2016,5,30,7,45,764.0,98.5,2.0,17.0,509.5,782.06,612.12
2016,5,30,8,0,789.0,102.0,2.0,18.0,560.0,828.12,639.86
2016,5,30,8,15,807.5,105.0,2.0,18.5,607.5,866.63,662.95
2016,5,30,8,30,826.0,108.0,2.0,19.0,655.0,903.46,684.58
2016,5,30,8,45,840.0,110.5,2.05,19.5,698.5,933.54,701.93
2016,5,30,9,0,854.0,113.0,2.1,20.0,742.0,953.0,712.17
2016,5,30,9,15,865.0,115.5,2.1,20.5,781.0,975.38,723.91
2016,5,30,9,30,876.0,118.0,2.1,21.0,820.0,995.09,733.82
2016,5,30,9,45,880.5,122.0,2.15,21.5,852.0,1007.17,739.42
2016,5,30,10,0,885.0,126.0,2.2,22.0,884.0,1016.2,743.2
2016,5,30,10,15,891.0,127.5,2.25,22.5,911.0,1021.01,744.4
2016,5,30,10,30,897.0,129.0,2.3,23.0,938.0,1022.74,743.78
2016,5,30,10,45,901.5,129.5,2.35,23.5,957.5,1018.89,739.71
2016,5,30,11,0,906.0,130.0,2.4,24.0,977.0,1011.95,733.85
2016,5,30,11,15,908.5,131.0,2.4,24.0,989.5,1000.53,726.14
2016,5,30,11,30,911.0,132.0,2.4,24.0,1002.0,986.13,716.65
2016,5,30,11,45,911.5,132.0,2.45,24.5,1007.0,966.07,702.71
2016,5,30,12,0,912.0,132.0,2.5,25.0,1012.0,943.35,687.14
2016,5,30,12,15,911.5,132.0,2.5,25.0,1009.5,917.21,670.26
2016,5,30,12,30,911.0,132.0,2.5,25.0,1007.0,888.69,651.82
2016,5,30,12,45,907.0,132.5,2.55,25.5,996.5,855.53,629.39
2016,5,30,13,0,903.0,133.0,2.6,26.0,986.0,820.44,605.6
2016,5,30,13,15,899.5,132.0,2.65,26.0,968.5,782.64,581.0
2016,5,30,13,30,896.0,131.0,2.7,26.0,951.0,743.16,554.42
2016,5,30,13,45,891.0,129.5,2.8,26.0,927.0,700.77,524.4
2016,5,30,14,0,886.0,128.0,2.9,26.0,903.0,657.14,492.71
2016,5,30,14,15,878.5,126.5,2.95,25.5,872.0,611.04,459.1
2016,5,30,14,30,871.0,125.0,3.0,25.0,841.0,564.28,423.94
2016,5,30,14,45,861.5,122.0,3.1,25.0,804.5,514.89,385.1
2016,5,30,15,0,852.0,119.0,3.2,25.0,768.0,465.44,345.1
2016,5,30,15,15,839.0,116.5,3.25,24.5,726.0,409.69,299.95
2016,5,30,15,30,826.0,114.0,3.3,24.0,684.0,359.75,257.98
2016,5,30,15,45,810.5,110.5,3.4,24.0,638.5,309.27,214.56
2016,5,30,16,0,795.0,107.0,3.5,24.0,593.0,260.21,172.28
2016,5,30,16,15,773.5,103.0,3.45,23.5,543.5,211.29,131.69
2016,5,30,16,30,752.0,99.0,3.4,23.0,494.0,164.76,95.68
2016,5,30,16,45,725.5,94.0,3.4,22.5,443.5,113.92,61.5
2016,5,30,17,0,699.0,89.0,3.4,22.0,393.0,71.61,42.86
2016,5,30,17,15,660.0,83.5,3.15,21.0,341.5,54.27,41.64
2016,5,30,17,30,621.0,78.0,2.9,20.0,290.0,52.7,40.56
2016,5,30,17,45,569.0,71.0,2.7,19.5,240.0,49.75,38.08
2016,5,30,18,0,517.0,64.0,2.5,19.0,190.0,46.61,35.32
2016,5,30,18,15,437.0,55.0,2.2,18.0,144.0,41.47,30.68
2016,5,30,18,30,357.0,46.0,1.9,17.0,98.0,36.05,25.58
2016,5,30,18,45,240.0,33.0,1.6,16.5,62.0,25.65,15.53
2016,5,30,19,0,123.0,20.0,1.3,16.0,26.0,15.76,0.0
2016,5,30,19,15,61.5,10.0,1.3,15.5,13.0,9.53,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,21.74,0.0
2016,5,31,5,15,160.5,23.0,1.7,12.5,40.0,118.79,60.18
2016,5,31,5,30,288.0,37.0,1.8,13.0,70.0,212.57,166.39
2016,5,31,5,45,381.5,47.0,1.95,13.5,113.0,288.18,234.71
2016,5,31,6,0,475.0,57.0,2.1,14.0,156.0,371.92,306.92
2016,5,31,6,15,537.0,64.5,2.0,14.5,205.5,440.39,364.09
2016,5,31,6,30,599.0,72.0,1.9,15.0,255.0,513.04,422.03
2016,5,31,6,45,643.0,77.0,1.85,16.0,306.5,573.54,467.39
2016,5,31,7,0,687.0,82.0,1.8,17.0,358.0,635.94,510.86
2016,5,31,7,15,718.5,86.5,1.75,17.5,409.5,689.44,546.9
2016,5,31,7,30,750.0,91.0,1.7,18.0,461.0,739.67,579.45
2016,5,31,7,45,774.0,94.5,1.7,19.0,511.0,786.03,607.62
2016,5,31,8,0,798.0,98.0,1.7,20.0,561.0,831.49,634.41
2016,5,31,8,15,816.0,101.0,1.7,20.5,608.5,869.8,656.91
2016,5,31,8,30,834.0,104.0,1.7,21.0,656.0,906.38,677.95
2016,5,31,8,45,847.5,106.5,1.75,21.5,699.5,928.05,689.47
2016,5,31,9,0,861.0,109.0,1.8,22.0,743.0,955.49,704.93
2016,5,31,9,15,871.5,111.0,1.85,22.5,782.0,977.01,716.41
2016,5,31,9,30,882.0,113.0,1.9,23.0,821.0,995.84,726.21
2016,5,31,9,45,890.0,115.0,1.95,23.5,854.0,1009.38,732.69
2016,5,31,10,0,898.0,117.0,2.0,24.0,887.0,1019.94,737.4
2016,5,31,10,15,904.0,118.0,2.1,24.5,913.5,1024.41,738.98
2016,5,31,10,30,910.0,119.0,2.2,25.0,940.0,1025.77,738.74
2016,5,31,10,45,914.0,120.0,2.3,25.5,960.0,1022.04,735.37
2016,5,31,11,0,918.0,121.0,2.4,26.0,980.0,1015.19,730.13
2016,5,31,11,15,920.5,121.5,2.4,26.0,993.0,1003.31,722.2
2016,5,31,11,30,923.0,122.0,2.4,26.0,1006.0,988.44,712.5
2016,5,31,11,45,924.0,122.5,2.45,26.5,1011.0,969.28,699.24
2016,5,31,12,0,925.0,123.0,2.5,27.0,1016.0,947.37,684.3
2016,5,31,12,15,925.0,123.0,2.5,27.0,1014.0,921.5,667.75
2016,5,31,12,30,925.0,123.0,2.5,27.0,1012.0,893.19,649.61
2016,5,31,12,45,925.5,121.0,2.5,27.5,1003.0,861.17,627.74
2016,5,31,13,0,926.0,119.0,2.5,28.0,994.0,826.92,604.4
2016,5,31,13,15,923.0,118.0,2.55,28.0,977.0,788.83,579.92
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,748.98,553.94
2016,5,31,13,45,915.0,116.0,2.7,28.0,936.0,706.21,523.97
2016,5,31,14,0,910.0,115.0,2.8,28.0,912.0,662.14,492.29
2016,5,31,14,15,903.0,113.5,2.8,28.0,881.5,615.41,457.48
2016,5,31,14,30,896.0,112.0,2.8,28.0,851.0,567.94,421.24
2016,5,31,14,45,887.0,110.0,2.85,28.0,814.5,518.57,382.78
2016,5,31,15,0,878.0,108.0,2.9,28.0,778.0,469.04,343.11
2016,5,31,15,15,866.5,106.0,2.9,27.5,736.0,418.61,302.27
2016,5,31,15,30,855.0,104.0,2.9,27.0,694.0,368.67,260.74
2016,5,31,15,45,839.0,101.5,2.95,27.0,648.0,311.32,212.64
2016,5,31,16,0,823.0,99.0,3.0,27.0,602.0,261.53,170.21
2016,5,31,16,15,802.5,95.5,2.9,26.5,553.0,211.78,129.26
2016,5,31,16,30,782.0,92.0,2.8,26.0,504.0,164.29,92.74
2016,5,31,16,45,754.5,88.0,2.75,25.5,453.0,118.3,62.85
2016,5,31,17,0,727.0,84.0,2.7,25.0,402.0,75.58,44.3
2016,5,31,17,15,690.0,79.0,2.45,24.0,350.0,50.95,38.26
2016,5,31,17,30,653.0,74.0,2.2,23.0,298.0,49.59,37.36
2016,5,31,17,45,600.0,68.0,1.95,22.0,247.0,47.29,35.55
2016,5,31,18,0,547.0,62.0,1.7,21.0,196.0,44.86,33.51
2016,5,31,18,15,468.0,53.5,1.5,20.0,149.5,40.07,29.23
2016,5,31,18,30,389.0,45.0,1.3,19.0,103.0,35.04,24.52
2016,5,31,18,45,266.5,32.5,1.15,18.0,65.5,25.84,15.68
2016,5,31,19,0,144.0,20.0,1.0,17.0,28.0,15.75,0.0
2016,5,31,19,15,72.0,10.0,1.05,16.5,14.0,9.53,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,2.55,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,2.8,12.0,10.0,23.11,0.0
2016,6,1,5,15,163.0,24.0,2.9,12.5,41.0,121.77,63.73
2016,6,1,5,30,292.0,38.0,3.0,13.0,72.0,215.58,169.45
2016,6,1,5,45,385.5,48.5,3.2,14.0,116.0,292.07,238.49
2016,6,1,6,0,479.0,59.0,3.4,15.0,160.0,376.65,311.36
2016,6,1,6,15,542.0,66.5,3.4,15.5,209.5,446.05,370.06
2016,6,1,6,30,605.0,74.0,3.4,16.0,259.0,519.64,429.86
2016,6,1,6,45,651.5,79.0,3.4,16.5,311.5,582.22,478.78
2016,6,1,7,0,698.0,84.0,3.4,17.0,364.0,646.84,526.22
2016,6,1,7,15,729.5,88.5,3.35,17.5,416.5,700.74,563.75
2016,6,1,7,30,761.0,93.0,3.3,18.0,469.0,751.17,597.64
2016,6,1,7,45,785.5,96.5,3.3,18.5,520.0,798.31,628.52
2016,6,1,8,0,810.0,100.0,3.3,19.0,571.0,844.55,658.11
2016,6,1,8,15,828.0,103.0,3.25,19.5,619.0,883.16,681.46
2016,6,1,8,30,846.0,106.0,3.2,20.0,667.0,920.02,703.24
2016,6,1,8,45,860.0,108.5,3.2,20.5,711.5,942.33,715.1
2016,6,1,9,0,874.0,111.0,3.2,21.0,756.0,970.44,730.98
2016,6,1,9,15,885.0,113.5,3.2,21.5,795.0,993.16,743.07
2016,6,1,9,30,896.0,116.0,3.2,22.0,834.0,1013.15,753.35
2016,6,1,9,45,903.5,117.5,3.2,22.5,867.5,1025.72,758.77
2016,6,1,10,0,911.0,119.0,3.2,23.0,901.0,1035.29,762.36
2016,6,1,10,15,917.0,120.5,3.2,23.5,928.5,1040.28,763.08
2016,6,1,10,30,923.0,122.0,3.2,24.0,956.0,1042.11,761.91
2016,6,1,10,45,925.0,124.5,3.25,24.5,975.5,1037.83,757.35
2016,6,1,11,0,927.0,127.0,3.3,25.0,995.0,1030.38,750.9
2016,6,1,11,15,930.0,127.5,3.35,25.0,1008.0,1018.8,743.38
2016,6,1,11,30,933.0,128.0,3.4,25.0,1021.0,1004.18,733.99
2016,6,1,11,45,931.0,130.0,3.5,25.0,1025.5,983.42,720.99
2016,6,1,12,0,929.0,132.0,3.6,25.0,1030.0,959.97,706.22
2016,6,1,12,15,928.5,132.0,3.65,25.0,1027.5,933.49,689.09
2016,6,1,12,30,928.0,132.0,3.7,25.0,1025.0,904.59,670.3
2016,6,1,12,45,914.0,139.5,3.75,25.0,1011.5,869.05,646.94
2016,6,1,13,0,900.0,147.0,3.8,25.0,998.0,832.02,622.41
2016,6,1,13,15,896.0,146.0,3.8,25.0,980.5,793.92,596.75
2016,6,1,13,30,892.0,145.0,3.8,25.0,963.0,754.21,568.87
2016,6,1,13,45,884.0,145.0,3.8,25.0,938.0,711.22,537.39
2016,6,1,14,0,876.0,145.0,3.8,25.0,913.0,667.24,504.55
2016,6,1,14,15,868.0,143.0,3.75,25.0,882.0,618.28,467.37
2016,6,1,14,30,860.0,141.0,3.7,25.0,851.0,570.59,430.22
2016,6,1,14,45,848.0,139.5,3.7,25.0,813.5,521.09,390.93
2016,6,1,15,0,836.0,138.0,3.7,25.0,776.0,471.87,350.88
2016,6,1,15,15,822.5,135.0,3.65,24.5,734.0,421.32,309.49
2016,6,1,15,30,809.0,132.0,3.6,24.0,692.0,371.62,267.78
2016,6,1,15,45,791.5,128.0,3.55,24.0,645.5,321.02,224.42
2016,6,1,16,0,774.0,124.0,3.5,24.0,599.0,272.08,182.45
2016,6,1,16,15,751.5,120.0,3.35,23.5,550.0,217.97,137.93
