Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,729.0,116.0,3.2,23.0,501.0,172.03,102.26
2016,6,1,16,45,702.0,109.5,3.1,22.5,450.0,126.48,71.84
2016,6,1,17,0,675.0,103.0,3.0,22.0,399.0,84.15,51.99
2016,6,1,17,15,634.5,96.5,2.8,21.0,347.0,63.96,50.01
2016,6,1,17,30,594.0,90.0,2.6,20.0,295.0,62.07,48.7
2016,6,1,17,45,543.5,81.5,2.45,19.5,245.0,58.3,45.54
2016,6,1,18,0,493.0,73.0,2.3,19.0,195.0,54.27,42.02
2016,6,1,18,15,412.0,62.5,2.05,18.0,148.5,48.08,36.48
2016,6,1,18,30,331.0,52.0,1.8,17.0,102.0,39.82,28.88
2016,6,1,18,45,219.5,37.0,1.6,16.5,65.0,28.8,18.32
2016,6,1,19,0,108.0,22.0,1.4,16.0,28.0,17.34,0.62
2016,6,1,19,15,54.0,11.0,1.4,15.5,14.0,10.48,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,25.52,0.0
2016,6,2,5,15,171.0,24.0,1.75,11.5,42.0,125.52,67.7
2016,6,2,5,30,302.0,38.0,1.9,12.0,73.0,220.61,173.82
2016,6,2,5,45,397.0,48.0,2.1,12.5,117.5,297.84,243.69
2016,6,2,6,0,492.0,58.0,2.3,13.0,162.0,383.23,317.61
2016,6,2,6,15,554.5,65.5,2.2,13.5,212.0,452.82,375.91
2016,6,2,6,30,617.0,73.0,2.1,14.0,262.0,526.57,434.94
2016,6,2,6,45,661.5,78.5,2.05,15.0,315.0,588.8,481.75
2016,6,2,7,0,706.0,84.0,2.0,16.0,368.0,652.94,526.54
2016,6,2,7,15,737.5,88.5,1.95,16.5,420.5,707.13,563.16
2016,6,2,7,30,769.0,93.0,1.9,17.0,473.0,757.84,596.13
2016,6,2,7,45,793.0,96.5,1.9,18.0,524.0,804.81,624.76
2016,6,2,8,0,817.0,100.0,1.9,19.0,575.0,850.83,651.96
2016,6,2,8,15,835.0,103.0,1.85,19.5,623.0,889.64,674.29
2016,6,2,8,30,853.0,106.0,1.8,20.0,671.0,926.67,695.03
2016,6,2,8,45,866.5,108.5,1.8,20.5,715.5,948.66,706.1
2016,6,2,9,0,880.0,111.0,1.8,21.0,760.0,976.42,721.07
2016,6,2,9,15,890.5,113.0,1.8,21.5,799.0,998.2,731.99
2016,6,2,9,30,901.0,115.0,1.8,22.0,838.0,1017.24,741.18
2016,6,2,9,45,902.5,120.0,1.8,23.0,869.5,1027.73,743.55
2016,6,2,10,0,904.0,125.0,1.8,24.0,901.0,1035.04,744.07
2016,6,2,10,15,910.0,126.5,1.85,24.5,928.0,1039.98,745.38
2016,6,2,10,30,916.0,128.0,1.9,25.0,955.0,1041.77,744.86
2016,6,2,10,45,919.5,129.5,1.95,25.5,975.0,1037.94,740.97
2016,6,2,11,0,923.0,131.0,2.0,26.0,995.0,1030.96,735.28
2016,6,2,11,15,925.0,131.5,2.0,26.0,1007.5,1018.46,727.07
2016,6,2,11,30,927.0,132.0,2.0,26.0,1020.0,1002.97,717.13
2016,6,2,11,45,927.5,132.5,2.05,26.5,1025.0,983.2,703.78
2016,6,2,12,0,928.0,133.0,2.1,27.0,1030.0,960.7,688.77
2016,6,2,12,15,927.0,133.0,2.15,27.0,1027.0,933.84,672.33
2016,6,2,12,30,926.0,133.0,2.2,27.0,1024.0,904.6,654.3
2016,6,2,12,45,932.0,127.0,2.3,27.5,1016.5,873.47,634.1
2016,6,2,13,0,938.0,121.0,2.4,28.0,1009.0,839.82,612.08
2016,6,2,13,15,934.5,120.0,2.4,28.0,991.5,801.01,586.95
2016,6,2,13,30,931.0,119.0,2.4,28.0,974.0,760.46,560.46
2016,6,2,13,45,925.5,118.0,2.45,28.0,949.0,716.98,530.05
2016,6,2,14,0,920.0,117.0,2.5,28.0,924.0,672.24,497.98
2016,6,2,14,15,912.5,115.5,2.5,28.0,893.0,624.86,462.98
2016,6,2,14,30,905.0,114.0,2.5,28.0,862.0,576.76,426.56
2016,6,2,14,45,895.5,112.0,2.55,28.0,824.5,526.79,387.96
2016,6,2,15,0,886.0,110.0,2.6,28.0,787.0,476.7,348.14
2016,6,2,15,15,873.5,107.5,2.6,27.5,745.0,425.14,306.71
2016,6,2,15,30,861.0,105.0,2.6,27.0,703.0,374.16,264.63
2016,6,2,15,45,845.0,102.5,2.65,26.5,656.5,316.57,216.95
2016,6,2,16,0,829.0,100.0,2.7,26.0,610.0,266.51,174.63
2016,6,2,16,15,808.0,96.5,2.7,25.5,560.0,216.37,133.23
2016,6,2,16,30,787.0,93.0,2.7,25.0,510.0,168.53,96.12
2016,6,2,16,45,759.0,89.0,2.7,24.5,458.5,122.22,65.45
2016,6,2,17,0,731.0,85.0,2.7,24.0,407.0,79.22,45.86
2016,6,2,17,15,694.0,80.0,2.55,23.0,354.5,51.53,38.91
2016,6,2,17,30,657.0,75.0,2.4,22.0,302.0,50.2,38.05
2016,6,2,17,45,605.0,68.5,2.3,21.5,251.0,47.53,35.83
2016,6,2,18,0,553.0,62.0,2.2,21.0,200.0,44.68,33.36
2016,6,2,18,15,475.5,53.5,1.9,20.0,153.0,39.88,29.09
2016,6,2,18,30,398.0,45.0,1.6,19.0,106.0,34.84,24.39
2016,6,2,18,45,280.5,33.0,1.35,18.0,68.5,26.13,16.07
2016,6,2,19,0,163.0,21.0,1.1,17.0,31.0,16.53,1.27
2016,6,2,19,15,81.5,10.5,1.05,16.5,15.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,14.0,11.0,31.52,0.0
2016,6,3,5,15,188.5,23.0,0.9,14.5,42.5,133.8,72.89
2016,6,3,5,30,322.0,36.0,1.0,15.0,74.0,228.59,177.59
2016,6,3,5,45,412.5,46.0,1.1,15.5,118.0,304.05,244.55
2016,6,3,6,0,503.0,56.0,1.2,16.0,162.0,387.41,314.93
2016,6,3,6,15,563.0,62.5,1.15,16.5,211.5,454.57,369.6
2016,6,3,6,30,623.0,69.0,1.1,17.0,261.0,525.68,424.78
2016,6,3,6,45,664.0,74.5,1.1,17.5,312.5,585.6,469.1
2016,6,3,7,0,705.0,80.0,1.1,18.0,364.0,647.19,511.76
2016,6,3,7,15,735.5,84.5,1.05,18.5,416.0,696.98,543.87
2016,6,3,7,30,766.0,89.0,1.0,19.0,468.0,750.76,577.7
2016,6,3,7,45,788.5,92.5,0.95,20.0,518.0,796.35,603.59
2016,6,3,8,0,811.0,96.0,0.9,21.0,568.0,840.94,627.98
2016,6,3,8,15,690.0,145.0,0.85,22.0,570.0,812.52,603.53
2016,6,3,8,30,569.0,194.0,0.8,23.0,572.0,768.75,569.51
2016,6,3,8,45,720.0,150.5,0.8,24.0,660.5,871.74,634.4
2016,6,3,9,0,871.0,107.0,0.8,25.0,749.0,963.5,686.93
2016,6,3,9,15,707.0,190.5,0.85,26.0,729.5,919.98,655.4
2016,6,3,9,30,543.0,274.0,0.9,27.0,710.0,848.06,605.05
2016,6,3,9,45,731.5,189.5,0.95,28.0,802.5,948.49,668.95
2016,6,3,10,0,920.0,105.0,1.0,29.0,895.0,1029.95,714.37
2016,6,3,10,15,925.5,106.0,0.95,29.5,921.5,1034.23,712.47
2016,6,3,10,30,931.0,107.0,0.9,30.0,948.0,1035.34,709.85
2016,6,3,10,45,933.5,108.5,0.9,30.5,967.5,1030.84,705.1
2016,6,3,11,0,936.0,110.0,0.9,31.0,987.0,1023.16,698.68
2016,6,3,11,15,938.0,110.5,1.0,31.0,999.5,1010.89,693.04
2016,6,3,11,30,940.0,111.0,1.1,31.0,1012.0,995.58,685.57
2016,6,3,11,45,939.5,112.0,1.2,31.0,1016.5,975.5,675.15
2016,6,3,12,0,939.0,113.0,1.3,31.0,1021.0,952.68,662.94
2016,6,3,12,15,938.0,113.0,1.4,31.0,1018.5,925.87,648.12
2016,6,3,12,30,937.0,113.0,1.5,31.0,1016.0,896.64,631.59
2016,6,3,12,45,923.0,120.5,1.6,31.0,1002.5,861.25,610.9
2016,6,3,13,0,909.0,128.0,1.7,31.0,989.0,824.32,588.92
2016,6,3,13,15,905.0,127.5,1.8,31.0,971.5,786.61,566.06
2016,6,3,13,30,901.0,127.0,1.9,31.0,954.0,747.25,541.46
2016,6,3,13,45,895.0,125.5,2.0,31.0,929.5,704.22,512.37
2016,6,3,14,0,889.0,124.0,2.1,31.0,905.0,660.03,481.64
2016,6,3,14,15,881.5,122.5,2.15,30.5,874.5,614.0,449.38
2016,6,3,14,30,874.0,121.0,2.2,30.0,844.0,567.31,415.57
2016,6,3,14,45,863.5,119.0,2.3,30.0,807.0,518.3,378.35
2016,6,3,15,0,853.0,117.0,2.4,30.0,770.0,469.29,340.01
2016,6,3,15,15,840.0,114.5,2.4,29.5,728.5,413.6,296.21
2016,6,3,15,30,827.0,112.0,2.4,29.0,687.0,363.72,255.48
2016,6,3,15,45,809.5,109.5,2.4,29.0,641.0,313.51,213.41
2016,6,3,16,0,792.0,107.0,2.4,29.0,595.0,264.89,172.54
2016,6,3,16,15,770.5,103.0,2.35,28.5,546.0,216.13,132.88
2016,6,3,16,30,749.0,99.0,2.3,28.0,497.0,169.73,97.33
2016,6,3,16,45,719.5,95.0,2.3,28.0,446.0,119.56,63.5
2016,6,3,17,0,690.0,91.0,2.3,28.0,395.0,78.1,44.24
2016,6,3,17,15,652.0,85.5,2.05,27.0,344.0,55.37,41.48
2016,6,3,17,30,614.0,80.0,1.8,26.0,293.0,53.87,40.5
2016,6,3,17,45,561.0,73.0,1.6,25.0,243.5,50.98,38.24
2016,6,3,18,0,508.0,66.0,1.4,24.0,194.0,47.9,35.69
2016,6,3,18,15,432.0,56.5,1.3,23.0,148.5,42.37,30.85
2016,6,3,18,30,356.0,47.0,1.2,22.0,103.0,36.54,25.53
2016,6,3,18,45,246.0,34.5,1.1,21.0,66.5,26.73,16.39
2016,6,3,19,0,136.0,22.0,1.0,20.0,30.0,17.3,2.34
2016,6,3,19,15,68.0,11.0,0.95,19.5,15.0,10.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.9,17.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.9,18.0,10.0,9.53,0.0
2016,6,4,5,15,117.5,24.5,0.85,18.0,38.5,102.7,55.01
2016,6,4,5,30,235.0,39.0,0.8,18.0,67.0,187.99,144.13
2016,6,4,5,45,312.5,52.0,0.75,18.5,107.5,254.86,202.44
2016,6,4,6,0,390.0,65.0,0.7,19.0,148.0,328.77,263.83
2016,6,4,6,15,446.0,75.0,0.95,19.0,194.0,391.58,316.23
2016,6,4,6,30,502.0,85.0,1.2,19.0,240.0,463.59,374.15
2016,6,4,6,45,566.5,84.0,1.45,19.5,288.5,528.12,424.53
2016,6,4,7,0,631.0,83.0,1.7,20.0,337.0,595.61,474.96
2016,6,4,7,15,474.5,136.0,1.7,20.0,342.0,551.66,438.51
2016,6,4,7,30,318.0,189.0,1.7,20.0,347.0,486.49,385.49
2016,6,4,7,45,321.0,211.5,1.7,20.5,384.5,522.7,410.84
2016,6,4,8,0,324.0,234.0,1.7,21.0,422.0,557.81,434.12
2016,6,4,8,15,393.0,234.0,1.7,21.0,481.5,639.32,492.8
2016,6,4,8,30,462.0,234.0,1.7,21.0,541.0,709.56,541.94
2016,6,4,8,45,347.5,287.0,1.7,21.5,526.5,652.96,496.06
2016,6,4,9,0,233.0,340.0,1.7,22.0,512.0,590.6,446.87
2016,6,4,9,15,264.5,353.0,1.75,22.0,557.5,648.83,488.15
2016,6,4,9,30,296.0,366.0,1.8,22.0,603.0,692.4,517.98
2016,6,4,9,45,160.0,343.0,1.9,22.5,472.0,517.84,390.64
2016,6,4,10,0,24.0,320.0,2.0,23.0,341.0,332.01,250.71
2016,6,4,10,15,18.5,290.0,2.05,23.0,306.5,295.69,224.05
2016,6,4,10,30,13.0,260.0,2.1,23.0,272.0,260.08,197.08
2016,6,4,10,45,187.0,340.5,2.15,23.5,516.0,537.02,405.47
2016,6,4,11,0,361.0,421.0,2.2,24.0,760.0,780.71,574.36
2016,6,4,11,15,294.0,449.5,2.25,24.0,728.0,734.33,538.75
2016,6,4,11,30,227.0,478.0,2.3,24.0,696.0,681.98,501.31
2016,6,4,11,45,259.5,473.0,2.4,24.5,723.5,701.61,515.27
2016,6,4,12,0,292.0,468.0,2.5,25.0,751.0,713.2,523.19
2016,6,4,12,15,259.0,475.0,2.5,25.5,725.5,676.51,495.99
2016,6,4,12,30,226.0,482.0,2.5,26.0,700.0,640.34,469.45
2016,6,4,12,45,229.5,476.0,2.5,26.5,695.5,625.08,458.29
2016,6,4,13,0,233.0,470.0,2.5,27.0,691.0,609.24,446.58
2016,6,4,13,15,250.0,457.5,2.45,27.0,690.5,594.21,436.46
2016,6,4,13,30,267.0,445.0,2.4,27.0,690.0,579.87,426.64
2016,6,4,13,45,564.0,288.5,2.4,27.5,789.5,625.04,462.88
2016,6,4,14,0,861.0,132.0,2.4,28.0,889.0,650.38,482.65
2016,6,4,14,15,853.5,130.0,2.35,28.0,859.0,605.15,448.55
2016,6,4,14,30,846.0,128.0,2.3,28.0,829.0,559.31,413.69
2016,6,4,14,45,840.0,124.5,2.3,28.0,794.5,512.55,377.47
2016,6,4,15,0,834.0,121.0,2.3,28.0,760.0,460.49,336.49
2016,6,4,15,15,821.5,118.0,2.3,27.5,719.0,410.57,296.59
2016,6,4,15,30,809.0,115.0,2.3,27.0,678.0,361.37,256.17
2016,6,4,15,45,794.5,111.5,2.3,27.0,633.5,312.11,214.55
2016,6,4,16,0,780.0,108.0,2.3,27.0,589.0,264.16,173.86
2016,6,4,16,15,759.0,104.0,2.3,26.5,541.0,216.09,134.45
2016,6,4,16,30,738.0,100.0,2.3,26.0,493.0,170.33,99.03
2016,6,4,16,45,711.5,95.5,2.3,25.5,443.5,120.52,64.98
2016,6,4,17,0,685.0,91.0,2.3,25.0,394.0,79.16,45.15
2016,6,4,17,15,648.0,85.5,2.25,24.0,343.5,55.27,41.93
2016,6,4,17,30,611.0,80.0,2.2,23.0,293.0,53.77,40.95
2016,6,4,17,45,560.5,72.5,2.15,22.5,243.5,50.47,38.22
2016,6,4,18,0,510.0,65.0,2.1,22.0,194.0,46.95,35.18
2016,6,4,18,15,437.0,56.0,2.0,21.0,149.0,41.84,30.67
2016,6,4,18,30,364.0,47.0,1.9,20.0,104.0,36.45,25.69
2016,6,4,18,45,257.0,34.0,1.85,19.0,67.5,26.3,16.25
2016,6,4,19,0,150.0,21.0,1.8,18.0,31.0,16.47,2.71
2016,6,4,19,15,75.0,10.5,1.95,17.5,15.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,11.0,34.74,0.0
2016,6,5,5,15,187.5,23.0,1.7,13.5,42.0,133.79,75.51
2016,6,5,5,30,312.0,36.0,1.8,14.0,73.0,223.7,175.31
2016,6,5,5,45,401.0,46.0,1.95,14.5,116.5,297.88,241.97
2016,6,5,6,0,490.0,56.0,2.1,15.0,160.0,379.85,312.36
2016,6,5,6,15,549.0,63.5,2.1,15.5,209.0,447.03,368.41
2016,6,5,6,30,608.0,71.0,2.1,16.0,258.0,518.17,425.27
2016,6,5,6,45,650.0,76.5,2.1,16.5,309.5,578.23,471.26
2016,6,5,7,0,692.0,82.0,2.1,17.0,361.0,640.05,515.56
2016,6,5,7,15,722.5,86.5,2.05,17.5,412.5,692.97,551.43
2016,6,5,7,30,753.0,91.0,2.0,18.0,464.0,742.59,583.82
2016,6,5,7,45,776.0,94.5,2.0,18.5,514.0,788.24,612.87
2016,6,5,8,0,799.0,98.0,2.0,19.0,564.0,832.95,640.64
2016,6,5,8,15,816.5,101.0,2.0,19.5,611.0,870.9,663.22
2016,6,5,8,30,834.0,104.0,2.0,20.0,658.0,907.14,684.32
2016,6,5,8,45,847.5,106.5,2.05,21.0,701.5,928.91,694.71
2016,6,5,9,0,861.0,109.0,2.1,22.0,745.0,956.47,708.99
2016,6,5,9,15,871.5,111.0,2.2,22.0,783.5,978.13,722.54
2016,6,5,9,30,882.0,113.0,2.3,22.0,822.0,997.12,734.47
2016,6,5,9,45,895.5,111.5,2.45,22.5,856.5,1012.48,743.22
2016,6,5,10,0,909.0,110.0,2.6,23.0,891.0,1025.01,750.21
2016,6,5,10,15,914.5,111.0,2.7,23.0,917.5,1029.28,752.9
2016,6,5,10,30,920.0,112.0,2.8,23.0,944.0,1030.44,753.75
2016,6,5,10,45,923.0,113.5,2.9,23.5,963.5,1026.5,749.95
2016,6,5,11,0,926.0,115.0,3.0,24.0,983.0,1019.42,744.26
2016,6,5,11,15,928.5,115.5,3.05,24.0,996.0,1007.76,736.71
2016,6,5,11,30,931.0,116.0,3.1,24.0,1009.0,993.09,727.31
2016,6,5,11,45,931.5,116.5,3.15,24.5,1014.0,973.65,713.46
2016,6,5,12,0,932.0,117.0,3.2,25.0,1019.0,951.45,697.89
2016,6,5,12,15,931.5,117.0,3.25,25.0,1017.0,925.31,681.1
2016,6,5,12,30,931.0,117.0,3.3,25.0,1015.0,896.73,662.65
2016,6,5,12,45,923.5,120.5,3.35,25.0,1004.0,863.26,640.82
2016,6,5,13,0,916.0,124.0,3.4,25.0,993.0,827.96,617.63
2016,6,5,13,15,913.0,123.0,3.4,25.0,976.5,790.44,592.49
2016,6,5,13,30,910.0,122.0,3.4,25.0,960.0,751.19,565.96
2016,6,5,13,45,905.5,121.0,3.4,25.0,936.5,709.35,535.46
2016,6,5,14,0,901.0,120.0,3.4,25.0,913.0,666.19,503.38
2016,6,5,14,15,894.5,118.5,3.4,25.0,882.5,620.33,468.59
2016,6,5,14,30,888.0,117.0,3.4,25.0,852.0,573.68,432.39
2016,6,5,14,45,879.0,114.5,3.4,25.0,816.0,524.43,393.34
2016,6,5,15,0,870.0,112.0,3.4,25.0,780.0,475.03,353.17
2016,6,5,15,15,858.5,109.5,3.35,24.5,739.0,424.71,311.88
2016,6,5,15,30,847.0,107.0,3.3,24.0,698.0,368.84,265.42
2016,6,5,15,45,832.0,104.0,3.3,24.0,652.5,317.98,221.58
2016,6,5,16,0,817.0,101.0,3.3,24.0,607.0,268.44,178.69
2016,6,5,16,15,797.0,97.5,3.25,23.5,558.0,219.09,137.31
2016,6,5,16,30,777.0,94.0,3.2,23.0,509.0,171.93,100.0
2016,6,5,16,45,751.0,90.0,3.15,22.5,458.0,126.23,68.74
2016,6,5,17,0,725.0,86.0,3.1,22.0,407.0,78.08,43.43
2016,6,5,17,15,689.0,81.0,2.95,21.5,355.5,52.01,39.57
2016,6,5,17,30,653.0,76.0,2.8,21.0,304.0,50.71,38.64
2016,6,5,17,45,604.0,69.0,2.7,20.5,254.0,47.67,36.12
2016,6,5,18,0,555.0,62.0,2.6,20.0,204.0,44.42,33.29
2016,6,5,18,15,481.5,53.5,2.5,19.0,157.0,39.62,29.02
2016,6,5,18,30,408.0,45.0,2.4,18.0,110.0,34.56,24.31
2016,6,5,18,45,296.5,33.5,2.3,17.0,72.0,26.35,16.5
2016,6,5,19,0,185.0,22.0,2.2,16.0,34.0,17.65,4.02
2016,6,5,19,15,92.5,11.0,2.3,15.5,17.0,10.48,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,13.0,11.0,35.14,0.0
2016,6,6,5,15,188.0,23.0,2.95,13.5,41.5,134.16,76.64
2016,6,6,5,30,312.0,36.0,3.0,14.0,72.0,223.69,175.93
2016,6,6,5,45,399.0,45.0,3.05,14.5,115.0,295.63,241.19
2016,6,6,6,0,486.0,54.0,3.1,15.0,158.0,375.08,310.09
2016,6,6,6,15,543.0,61.0,3.05,15.5,206.0,440.13,365.05
2016,6,6,6,30,600.0,68.0,3.0,16.0,254.0,509.0,420.84
2016,6,6,6,45,639.0,73.5,3.0,16.5,303.5,566.56,465.59
2016,6,6,7,0,678.0,79.0,3.0,17.0,353.0,625.71,508.76
2016,6,6,7,15,707.5,83.5,2.95,17.5,403.0,673.89,542.07
2016,6,6,7,30,737.0,88.0,2.9,18.0,453.0,725.95,577.3
2016,6,6,7,45,759.5,91.5,2.9,18.5,502.0,770.67,606.51
2016,6,6,8,0,782.0,95.0,2.9,19.0,551.0,814.5,634.51
2016,6,6,8,15,798.5,98.0,2.95,19.5,597.0,851.15,657.26
2016,6,6,8,30,815.0,101.0,3.0,20.0,643.0,886.1,678.58
2016,6,6,8,45,829.0,103.0,3.05,20.5,685.5,907.55,690.42
2016,6,6,9,0,843.0,105.0,3.1,21.0,728.0,934.82,706.31
2016,6,6,9,15,853.0,107.0,3.1,21.0,765.5,955.85,718.86
2016,6,6,9,30,863.0,109.0,3.1,21.0,803.0,974.26,729.73
2016,6,6,9,45,870.5,110.5,3.15,21.5,835.0,986.91,735.8
2016,6,6,10,0,878.0,112.0,3.2,22.0,867.0,996.68,740.09
2016,6,6,10,15,884.0,113.5,3.25,22.0,893.5,1001.99,742.97
2016,6,6,10,30,890.0,115.0,3.3,22.0,920.0,1004.27,744.01
2016,6,6,10,45,894.0,116.0,3.35,22.5,939.5,1001.0,740.09
2016,6,6,11,0,898.0,117.0,3.4,23.0,959.0,994.68,734.32
2016,6,6,11,15,900.5,117.5,3.4,23.0,971.5,983.42,726.47
2016,6,6,11,30,903.0,118.0,3.4,23.0,984.0,969.22,716.81
2016,6,6,11,45,903.5,118.0,3.45,23.5,989.0,949.87,702.78
2016,6,6,12,0,904.0,118.0,3.5,24.0,994.0,927.87,687.09
2016,6,6,12,15,904.0,118.0,3.5,24.0,992.0,902.91,670.49
2016,6,6,12,30,904.0,118.0,3.5,24.0,990.0,875.57,652.28
2016,6,6,12,45,893.5,123.5,3.55,24.0,978.0,842.31,630.26
2016,6,6,13,0,883.0,129.0,3.6,24.0,966.0,807.43,607.02
2016,6,6,13,15,879.5,128.0,3.6,24.0,949.5,770.73,582.12
2016,6,6,13,30,876.0,127.0,3.6,24.0,933.0,732.41,555.69
2016,6,6,13,45,870.5,126.0,3.65,24.0,910.0,691.28,525.57
2016,6,6,14,0,865.0,125.0,3.7,24.0,887.0,648.99,493.96
2016,6,6,14,15,857.5,123.5,3.7,23.5,857.0,604.13,460.5
2016,6,6,14,30,850.0,122.0,3.7,23.0,827.0,558.64,425.63
2016,6,6,14,45,840.5,120.0,3.75,23.0,792.0,511.33,387.72
2016,6,6,15,0,831.0,118.0,3.8,23.0,757.0,463.95,348.78
2016,6,6,15,15,818.5,115.5,3.8,22.5,716.5,409.65,304.29
2016,6,6,15,30,806.0,113.0,3.8,22.0,676.0,361.06,263.04
2016,6,6,15,45,790.0,110.0,3.8,22.0,631.5,311.96,220.32
2016,6,6,16,0,774.0,107.0,3.8,22.0,587.0,264.3,178.72
2016,6,6,16,15,753.5,103.5,3.75,21.5,539.5,217.03,138.76
2016,6,6,16,30,733.0,100.0,3.7,21.0,492.0,172.01,102.8
2016,6,6,16,45,706.5,95.5,3.65,20.5,443.0,122.45,67.73
2016,6,6,17,0,680.0,91.0,3.6,20.0,394.0,81.3,46.86
2016,6,6,17,15,643.5,85.5,3.55,19.0,343.5,55.08,42.67
2016,6,6,17,30,607.0,80.0,3.5,18.0,293.0,53.58,41.65
2016,6,6,17,45,559.0,72.5,3.45,17.5,244.5,50.29,38.88
2016,6,6,18,0,511.0,65.0,3.4,17.0,196.0,46.77,35.79
2016,6,6,18,15,437.5,56.0,3.3,16.5,151.0,41.65,31.12
2016,6,6,18,30,364.0,47.0,3.2,16.0,106.0,36.25,26.01
2016,6,6,18,45,260.0,35.0,3.1,15.5,69.5,27.05,17.26
2016,6,6,19,0,156.0,23.0,3.0,15.0,33.0,18.06,4.84
2016,6,6,19,15,78.0,11.5,3.0,14.5,16.5,10.96,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,13.0,11.0,29.14,0.0
2016,6,7,5,15,164.0,24.0,2.35,13.5,40.5,122.88,70.37
2016,6,7,5,30,279.0,38.0,2.4,14.0,70.0,208.0,163.31
2016,6,7,5,45,370.0,47.5,2.45,14.5,112.5,282.77,230.29
2016,6,7,6,0,461.0,57.0,2.5,15.0,155.0,363.98,300.24
2016,6,7,6,15,230.5,71.0,2.45,15.0,120.0,250.56,208.09
2016,6,7,6,30,0.0,85.0,2.4,15.0,85.0,82.3,64.24
2016,6,7,6,45,0.0,102.0,2.4,15.5,102.0,99.15,78.37
2016,6,7,7,0,0.0,119.0,2.4,16.0,119.0,115.89,91.93
2016,6,7,7,15,17.0,154.0,2.4,16.5,162.5,165.61,132.94
2016,6,7,7,30,34.0,189.0,2.4,17.0,206.0,228.06,183.18
2016,6,7,7,45,61.5,220.0,2.4,18.0,255.0,285.6,228.24
2016,6,7,8,0,89.0,251.0,2.4,19.0,304.0,344.17,272.84
2016,6,7,8,15,449.0,178.0,2.4,19.5,473.5,626.17,494.09
2016,6,7,8,30,809.0,105.0,2.4,20.0,643.0,885.32,675.64
2016,6,7,8,45,822.0,108.5,2.4,20.5,685.5,915.5,690.67
2016,6,7,9,0,835.0,112.0,2.4,21.0,728.0,935.11,700.66
2016,6,7,9,15,846.0,114.0,2.45,21.0,766.5,956.94,714.05
2016,6,7,9,30,857.0,116.0,2.5,21.0,805.0,976.19,725.77
2016,6,7,9,45,870.0,115.0,2.6,21.5,839.0,991.47,734.03
2016,6,7,10,0,883.0,114.0,2.7,22.0,873.0,1004.0,740.57
2016,6,7,10,15,889.0,115.5,2.8,22.0,899.5,1009.32,743.92
2016,6,7,10,30,895.0,117.0,2.9,22.0,926.0,1011.59,745.44
2016,6,7,10,45,897.5,119.0,3.0,22.5,945.5,1007.84,741.71
2016,6,7,11,0,900.0,121.0,3.1,23.0,965.0,1001.02,736.11
2016,6,7,11,15,903.0,121.5,3.2,23.0,978.0,990.18,729.38
2016,6,7,11,30,906.0,122.0,3.3,23.0,991.0,976.4,720.79
2016,6,7,11,45,907.5,122.0,3.4,23.5,997.0,957.88,707.72
2016,6,7,12,0,909.0,122.0,3.5,24.0,1003.0,936.68,692.91
2016,6,7,12,15,909.0,122.0,3.55,23.5,1001.5,911.58,677.86
2016,6,7,12,30,909.0,122.0,3.6,23.0,1000.0,884.09,661.11
2016,6,7,12,45,904.5,124.0,3.65,23.0,990.0,852.43,640.11
2016,6,7,13,0,900.0,126.0,3.7,23.0,980.0,818.84,617.68
2016,6,7,13,15,897.0,125.0,3.75,23.0,964.0,781.98,592.81
2016,6,7,13,30,894.0,124.0,3.8,23.0,948.0,743.41,566.52
2016,6,7,13,45,886.5,124.5,3.85,23.0,924.0,701.56,535.69
2016,6,7,14,0,879.0,125.0,3.9,23.0,900.0,658.65,503.45
2016,6,7,14,15,872.0,123.5,3.9,22.5,870.0,613.5,469.64
2016,6,7,14,30,865.0,122.0,3.9,22.0,840.0,567.65,434.34
2016,6,7,14,45,852.5,121.5,3.95,22.0,803.5,519.42,395.55
2016,6,7,15,0,840.0,121.0,4.0,22.0,767.0,466.46,352.32
2016,6,7,15,15,827.5,118.5,3.95,21.5,726.5,416.72,310.95
2016,6,7,15,30,815.0,116.0,3.9,21.0,686.0,367.68,269.13
2016,6,7,15,45,796.5,114.0,3.9,20.5,640.5,318.22,226.45
2016,6,7,16,0,778.0,112.0,3.9,20.0,595.0,270.45,184.95
2016,6,7,16,15,757.0,108.0,3.8,19.5,547.0,222.47,144.12
2016,6,7,16,30,736.0,104.0,3.7,19.0,499.0,171.22,102.81
2016,6,7,16,45,705.5,100.5,3.65,18.5,448.5,127.18,71.99
2016,6,7,17,0,675.0,97.0,3.6,18.0,398.0,86.65,51.28
2016,6,7,17,15,637.0,91.0,3.5,17.5,347.5,59.11,46.46
2016,6,7,17,30,599.0,85.0,3.4,17.0,297.0,57.41,45.2
2016,6,7,17,45,543.5,78.5,3.3,17.0,247.5,55.11,43.21
2016,6,7,18,0,488.0,72.0,3.2,17.0,198.0,52.68,41.0
2016,6,7,18,15,413.0,62.0,3.05,16.5,152.5,46.92,35.76
2016,6,7,18,30,338.0,52.0,2.9,16.0,107.0,39.56,28.91
2016,6,7,18,45,230.0,38.5,2.75,15.5,70.0,29.8,19.64
2016,6,7,19,0,122.0,25.0,2.6,15.0,33.0,19.65,6.3
2016,6,7,19,15,61.0,12.5,2.55,14.5,16.5,11.91,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,42.09,0.0
2016,6,8,5,15,209.5,23.5,2.65,13.0,44.5,144.49,84.22
2016,6,8,5,30,340.0,36.0,2.7,13.0,76.0,237.46,187.55
2016,6,8,5,45,428.5,44.5,2.75,13.5,120.0,310.89,254.29
2016,6,8,6,0,517.0,53.0,2.8,14.0,164.0,391.9,324.54
2016,6,8,6,15,292.0,86.0,2.8,14.0,152.0,308.81,257.34
2016,6,8,6,30,67.0,119.0,2.8,14.0,140.0,176.15,144.84
2016,6,8,6,45,74.5,140.0,2.85,14.5,167.0,205.99,169.74
2016,6,8,7,0,82.0,161.0,2.9,15.0,194.0,236.0,193.87
2016,6,8,7,15,130.5,184.5,2.95,15.0,245.5,313.75,257.56
2016,6,8,7,30,179.0,208.0,3.0,15.0,297.0,382.5,312.62
2016,6,8,7,45,391.5,178.5,3.05,15.5,399.0,558.08,452.93
2016,6,8,8,0,604.0,149.0,3.1,16.0,501.0,725.98,579.81
2016,6,8,8,15,723.5,122.5,3.15,16.5,578.5,816.42,641.85
2016,6,8,8,30,843.0,96.0,3.2,17.0,656.0,898.27,696.55
2016,6,8,8,45,854.5,99.0,3.3,17.5,699.0,927.14,713.61
2016,6,8,9,0,866.0,102.0,3.4,18.0,742.0,953.67,729.4
2016,6,8,9,15,876.0,104.0,3.45,18.0,780.0,975.1,742.73
2016,6,8,9,30,886.0,106.0,3.5,18.0,818.0,993.85,754.33
2016,6,8,9,45,883.0,114.0,3.55,18.5,848.0,1003.42,758.35
2016,6,8,10,0,880.0,122.0,3.6,19.0,878.0,1009.72,760.33
2016,6,8,10,15,886.0,123.0,3.65,19.0,904.5,1014.43,762.84
2016,6,8,10,30,892.0,124.0,3.7,19.0,931.0,1016.12,763.46
2016,6,8,10,45,892.5,127.5,3.8,19.0,950.0,1011.85,760.56
2016,6,8,11,0,893.0,131.0,3.9,19.0,969.0,1004.51,755.73
2016,6,8,11,15,895.5,131.5,3.95,19.0,981.5,993.17,747.97
2016,6,8,11,30,898.0,132.0,4.0,19.0,994.0,978.91,738.35
2016,6,8,11,45,896.5,134.0,4.1,19.0,999.0,959.54,725.6
2016,6,8,12,0,895.0,136.0,4.2,19.0,1004.0,937.58,711.1
2016,6,8,12,15,894.5,136.0,4.25,19.0,1002.0,912.25,694.0
2016,6,8,12,30,894.0,136.0,4.3,19.0,1000.0,884.61,675.28
2016,6,8,12,45,867.5,151.5,4.35,19.0,983.0,847.09,649.55
2016,6,8,13,0,841.0,167.0,4.4,19.0,966.0,811.56,625.26
2016,6,8,13,15,837.0,166.0,4.4,19.0,949.5,774.72,599.52
2016,6,8,13,30,833.0,165.0,4.4,19.0,933.0,736.45,571.14
2016,6,8,13,45,830.5,161.5,4.4,19.0,910.5,695.73,540.52
2016,6,8,14,0,828.0,158.0,4.4,19.0,888.0,653.79,508.39
2016,6,8,14,15,819.5,156.0,4.35,19.0,858.0,608.59,472.9
2016,6,8,14,30,811.0,154.0,4.3,19.0,828.0,563.0,436.38
2016,6,8,14,45,803.5,149.5,4.25,19.0,793.5,515.61,397.72
2016,6,8,15,0,796.0,145.0,4.2,19.0,759.0,468.13,358.12
2016,6,8,15,15,782.5,142.0,4.1,18.5,718.0,419.66,317.47
2016,6,8,15,30,769.0,139.0,4.0,18.0,677.0,372.06,276.6
2016,6,8,15,45,637.5,168.5,3.95,17.5,595.0,311.5,228.1
2016,6,8,16,0,506.0,198.0,3.9,17.0,513.0,269.8,195.97
2016,6,8,16,15,434.5,199.5,3.85,16.5,454.5,228.89,164.13
2016,6,8,16,30,363.0,201.0,3.8,16.0,396.0,202.6,145.81
2016,6,8,16,45,392.5,173.5,3.75,16.0,365.5,156.53,109.09
2016,6,8,17,0,422.0,146.0,3.7,16.0,335.0,115.58,81.3
2016,6,8,17,15,384.0,136.5,3.6,15.5,292.5,92.74,76.38
2016,6,8,17,30,346.0,127.0,3.5,15.0,250.0,88.6,73.09
2016,6,8,17,45,421.0,99.5,3.45,15.0,225.0,71.0,57.63
2016,6,8,18,0,496.0,72.0,3.4,15.0,200.0,52.6,41.27
2016,6,8,18,15,421.0,62.5,3.3,14.5,154.5,47.29,36.4
2016,6,8,18,30,346.0,53.0,3.2,14.0,109.0,40.33,29.85
2016,6,8,18,45,246.5,39.5,3.1,14.0,72.5,30.59,20.49
2016,6,8,19,0,147.0,26.0,3.0,14.0,36.0,20.46,7.31
2016,6,8,19,15,73.5,13.0,2.95,14.0,18.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,26.48,0.0
2016,6,9,5,15,150.5,26.0,3.2,13.0,42.0,120.19,69.62
2016,6,9,5,30,261.0,41.0,3.3,13.0,72.0,203.49,160.57
2016,6,9,5,45,353.5,51.5,3.45,13.5,114.5,276.02,226.23
2016,6,9,6,0,446.0,62.0,3.6,14.0,157.0,360.69,299.75
2016,6,9,6,15,247.0,89.5,3.6,14.0,144.5,272.9,228.08
2016,6,9,6,30,48.0,117.0,3.6,14.0,132.0,160.72,131.74
2016,6,9,6,45,56.5,138.0,3.6,14.0,158.5,190.58,157.0
2016,6,9,7,0,65.0,159.0,3.6,14.0,185.0,220.72,181.82
2016,6,9,7,15,134.5,182.5,3.55,14.5,246.0,314.37,259.18
2016,6,9,7,30,204.0,206.0,3.5,15.0,307.0,400.46,328.19
2016,6,9,7,45,294.0,212.5,3.5,15.5,375.0,500.9,407.02
2016,6,9,8,0,384.0,219.0,3.5,16.0,443.0,592.67,476.94
2016,6,9,8,15,593.0,167.0,3.45,16.5,545.0,750.04,596.01
2016,6,9,8,30,802.0,115.0,3.4,17.0,647.0,890.51,692.9
2016,6,9,8,45,820.0,115.5,3.4,17.5,691.0,921.81,710.63
2016,6,9,9,0,838.0,116.0,3.4,18.0,735.0,951.05,727.64
2016,6,9,9,15,849.0,118.5,3.4,18.0,773.5,965.0,735.48
2016,6,9,9,30,860.0,121.0,3.4,18.0,812.0,984.83,747.53
2016,6,9,9,45,872.5,120.0,3.4,18.5,846.0,999.65,754.75
2016,6,9,10,0,885.0,119.0,3.4,19.0,880.0,1011.71,760.21
2016,6,9,10,15,891.0,120.5,3.4,19.0,907.0,1017.03,762.7
2016,6,9,10,30,897.0,122.0,3.4,19.0,934.0,1019.29,763.33
2016,6,9,10,45,905.0,120.5,3.45,19.5,955.0,1017.39,760.26
2016,6,9,11,0,913.0,119.0,3.5,20.0,976.0,1012.42,755.31
2016,6,9,11,15,915.5,119.5,3.5,20.0,988.5,1001.06,747.3
2016,6,9,11,30,918.0,120.0,3.5,20.0,1001.0,986.73,737.45
2016,6,9,11,45,921.0,118.5,3.55,20.5,1007.0,968.07,723.75
2016,6,9,12,0,924.0,117.0,3.6,21.0,1013.0,946.65,708.29
2016,6,9,12,15,923.5,117.0,3.65,21.0,1011.0,920.9,691.29
2016,6,9,12,30,923.0,117.0,3.7,21.0,1009.0,892.74,672.63
2016,6,9,12,45,923.0,115.5,3.8,21.0,1000.0,861.35,651.92
2016,6,9,13,0,923.0,114.0,3.9,21.0,991.0,827.76,629.54
2016,6,9,13,15,919.5,113.0,3.95,20.5,974.0,789.91,604.9
2016,6,9,13,30,916.0,112.0,4.0,20.0,957.0,750.33,578.73
2016,6,9,13,45,911.0,111.0,4.1,20.0,933.5,708.17,547.98
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,664.73,515.05
2016,6,9,14,15,899.5,108.5,4.2,19.5,880.0,618.87,480.2
2016,6,9,14,30,893.0,107.0,4.2,19.0,850.0,572.23,443.76
2016,6,9,14,45,883.5,105.5,4.25,19.0,814.0,523.52,404.0
2016,6,9,15,0,874.0,104.0,4.3,19.0,778.0,474.69,363.16
2016,6,9,15,15,862.0,102.0,4.3,18.5,737.5,424.54,320.83
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,374.92,277.85
2016,6,9,15,45,833.5,98.5,4.3,18.0,651.5,318.62,228.55
2016,6,9,16,0,817.0,97.0,4.3,18.0,606.0,269.9,185.09
2016,6,9,16,15,797.5,93.5,4.2,17.5,557.5,220.65,142.42
2016,6,9,16,30,778.0,90.0,4.1,17.0,509.0,173.51,103.69
2016,6,9,16,45,751.0,87.0,4.1,16.5,459.0,128.38,71.39
2016,6,9,17,0,724.0,84.0,4.1,16.0,409.0,86.44,49.37
2016,6,9,17,15,689.5,79.0,4.0,15.5,358.0,50.27,39.03
2016,6,9,17,30,655.0,74.0,3.9,15.0,307.0,48.9,38.02
2016,6,9,17,45,603.5,68.5,3.85,15.0,257.0,46.98,36.34
2016,6,9,18,0,552.0,63.0,3.8,15.0,207.0,44.94,34.48
2016,6,9,18,15,481.0,55.0,3.65,14.5,161.0,40.61,30.5
2016,6,9,18,30,410.0,47.0,3.5,14.0,115.0,36.06,26.13
2016,6,9,18,45,300.0,36.0,3.4,13.5,76.5,28.39,18.7
2016,6,9,19,0,190.0,25.0,3.3,13.0,38.0,19.65,7.23
2016,6,9,19,15,95.0,12.5,3.25,13.0,19.0,11.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,48.07,0.0
2016,6,10,5,15,225.5,22.5,3.05,13.0,44.5,150.54,88.52
2016,6,10,5,30,357.0,34.0,3.3,13.0,76.0,243.49,192.65
2016,6,10,5,45,442.5,42.5,3.55,13.5,119.5,315.84,258.99
2016,6,10,6,0,528.0,51.0,3.8,14.0,163.0,395.62,328.86
2016,6,10,6,15,583.0,57.0,3.85,14.5,211.5,459.83,383.77
2016,6,10,6,30,638.0,63.0,3.9,15.0,260.0,527.68,439.47
2016,6,10,6,45,676.5,67.5,4.0,15.5,310.5,581.73,481.71
2016,6,10,7,0,715.0,72.0,4.1,16.0,361.0,640.95,525.72
2016,6,10,7,15,743.0,76.0,4.1,16.5,411.5,692.37,562.17
2016,6,10,7,30,771.0,80.0,4.1,17.0,462.0,743.78,597.66
2016,6,10,7,45,790.5,83.5,4.15,17.5,510.5,787.05,626.5
2016,6,10,8,0,810.0,87.0,4.2,18.0,559.0,829.21,654.04
2016,6,10,8,15,826.0,89.5,4.2,18.0,605.5,858.06,672.65
2016,6,10,8,30,842.0,92.0,4.2,18.0,652.0,892.63,695.31
2016,6,10,8,45,852.5,95.0,4.2,18.5,694.0,920.66,711.79
2016,6,10,9,0,863.0,98.0,4.2,19.0,736.0,946.32,726.54
2016,6,10,9,15,873.0,100.0,4.2,19.0,774.0,967.85,739.77
2016,6,10,9,30,883.0,102.0,4.2,19.0,812.0,986.71,751.22
2016,6,10,9,45,714.5,204.0,4.2,19.5,794.0,948.63,722.2
2016,6,10,10,0,546.0,306.0,4.2,20.0,776.0,883.87,671.49
2016,6,10,10,15,730.5,205.0,4.2,20.0,854.0,961.01,728.11
2016,6,10,10,30,915.0,104.0,4.2,20.0,932.0,1018.72,766.03
2016,6,10,10,45,918.5,105.0,4.25,20.5,952.0,1015.16,761.31
2016,6,10,11,0,922.0,106.0,4.3,21.0,972.0,1008.49,755.1
2016,6,10,11,15,925.0,106.5,4.3,21.0,985.5,997.76,747.44
2016,6,10,11,30,928.0,107.0,4.3,21.0,999.0,984.01,737.88
2016,6,10,11,45,929.0,107.5,4.35,21.0,1004.5,965.47,725.43
2016,6,10,12,0,930.0,108.0,4.4,21.0,1010.0,944.17,711.17
2016,6,10,12,15,930.5,108.0,4.4,21.0,1009.0,919.32,694.2
2016,6,10,12,30,931.0,108.0,4.4,21.0,1008.0,891.97,675.6
2016,6,10,12,45,913.5,119.0,4.45,21.0,995.0,857.41,652.3
2016,6,10,13,0,896.0,130.0,4.5,21.0,982.0,821.41,627.86
2016,6,10,13,15,893.5,129.0,4.5,20.5,966.5,785.16,603.95
2016,6,10,13,30,891.0,128.0,4.5,20.0,951.0,747.17,578.49
2016,6,10,13,45,887.0,126.5,4.55,20.0,928.5,706.17,547.83
2016,6,10,14,0,883.0,125.0,4.6,20.0,906.0,663.85,515.53
2016,6,10,14,15,876.5,123.5,4.6,20.0,876.5,618.92,480.34
2016,6,10,14,30,870.0,122.0,4.6,20.0,847.0,573.23,443.77
2016,6,10,14,45,861.0,120.5,4.6,20.0,811.5,525.74,404.94
2016,6,10,15,0,852.0,119.0,4.6,20.0,776.0,478.1,365.04
2016,6,10,15,15,840.0,116.5,4.55,19.5,735.5,423.1,319.22
2016,6,10,15,30,828.0,114.0,4.5,19.0,695.0,373.67,276.58
2016,6,10,15,45,812.0,111.0,4.45,19.0,650.0,323.48,232.27
2016,6,10,16,0,796.0,108.0,4.4,19.0,605.0,274.73,189.06
2016,6,10,16,15,775.5,104.5,4.3,18.5,557.0,226.32,147.4
2016,6,10,16,30,755.0,101.0,4.2,18.0,509.0,180.15,109.67
2016,6,10,16,45,695.0,98.0,4.15,17.5,445.0,127.44,72.39
2016,6,10,17,0,635.0,95.0,4.1,17.0,381.0,86.48,50.96
2016,6,10,17,15,630.0,89.0,3.95,16.5,343.5,57.34,45.08
2016,6,10,17,30,625.0,83.0,3.8,16.0,306.0,55.67,43.84
2016,6,10,17,45,571.5,76.5,3.65,15.5,255.5,53.27,41.85
2016,6,10,18,0,518.0,70.0,3.5,15.0,205.0,50.74,39.63
2016,6,10,18,15,445.0,61.0,3.3,14.5,159.0,45.79,35.1
2016,6,10,18,30,372.0,52.0,3.1,14.0,113.0,40.59,30.12
2016,6,10,18,45,263.5,39.0,2.9,14.0,75.5,30.15,20.2
2016,6,10,19,0,155.0,26.0,2.7,14.0,38.0,20.42,8.05
2016,6,10,19,15,77.5,13.0,2.7,13.5,19.0,12.39,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,30.0,11.0,0.7,12.0,12.0,22.47,0.0
2016,6,11,5,15,139.0,26.5,0.75,12.5,42.0,115.79,67.12
2016,6,11,5,30,248.0,42.0,0.8,13.0,72.0,198.39,155.35
2016,6,11,5,45,344.0,53.0,0.9,13.5,115.0,272.82,221.1
2016,6,11,6,0,440.0,64.0,1.0,14.0,158.0,359.09,294.03
2016,6,11,6,15,502.0,72.0,1.05,14.5,206.5,427.01,349.97
2016,6,11,6,30,564.0,80.0,1.1,15.0,255.0,498.99,406.95
2016,6,11,6,45,614.0,85.0,1.15,15.5,307.0,562.61,455.34
2016,6,11,7,0,664.0,90.0,1.2,16.0,359.0,628.56,502.99
2016,6,11,7,15,696.0,95.0,1.35,16.5,410.0,682.36,540.55
2016,6,11,7,30,728.0,100.0,1.5,17.0,461.0,736.54,577.59
2016,6,11,7,45,754.0,103.5,1.65,18.0,511.5,779.77,604.99
2016,6,11,8,0,780.0,107.0,1.8,19.0,562.0,826.62,634.45
2016,6,11,8,15,798.0,110.0,1.8,19.5,609.0,864.67,656.99
2016,6,11,8,30,816.0,113.0,1.8,20.0,656.0,901.06,678.13
2016,6,11,8,45,831.0,115.5,1.85,21.0,699.5,932.16,694.71
2016,6,11,9,0,846.0,118.0,1.9,22.0,743.0,961.06,709.69
2016,6,11,9,15,856.5,120.0,1.85,22.5,781.5,974.05,714.36
2016,6,11,9,30,867.0,122.0,1.8,23.0,820.0,992.97,723.05
2016,6,11,9,45,873.5,125.0,1.8,24.0,852.5,1006.25,727.29
2016,6,11,10,0,880.0,128.0,1.8,25.0,885.0,1016.58,729.77
2016,6,11,10,15,886.0,129.5,1.75,25.0,911.5,1021.84,731.33
2016,6,11,10,30,892.0,131.0,1.7,25.0,938.0,1024.06,731.15
2016,6,11,10,45,895.0,132.5,1.65,25.5,957.5,1020.25,725.92
2016,6,11,11,0,898.0,134.0,1.6,26.0,977.0,1013.39,718.99
2016,6,11,11,15,900.0,135.0,1.65,26.0,989.5,1002.06,712.3
2016,6,11,11,30,902.0,136.0,1.7,26.0,1002.0,987.82,703.87
2016,6,11,11,45,901.5,137.0,1.8,26.5,1007.0,968.42,691.53
2016,6,11,12,0,901.0,138.0,1.9,27.0,1012.0,946.41,677.52
2016,6,11,12,15,900.5,137.5,2.05,27.0,1009.5,920.58,662.83
2016,6,11,12,30,900.0,137.0,2.2,27.0,1007.0,892.44,646.41
2016,6,11,12,45,903.0,133.0,2.35,27.0,999.0,861.89,628.12
2016,6,11,13,0,906.0,129.0,2.5,27.0,991.0,829.06,608.03
2016,6,11,13,15,902.0,128.0,2.55,26.5,974.0,791.38,584.87
2016,6,11,13,30,898.0,127.0,2.6,26.0,957.0,752.06,560.27
2016,6,11,13,45,888.0,128.5,2.7,26.0,932.0,709.33,530.25
2016,6,11,14,0,878.0,130.0,2.8,26.0,907.0,665.72,498.78
2016,6,11,14,15,870.0,128.5,2.8,25.5,876.5,620.13,465.68
2016,6,11,14,30,862.0,127.0,2.8,25.0,846.0,573.92,431.16
2016,6,11,14,45,550.5,243.0,2.85,25.0,695.0,469.32,351.89
