Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,239.0,359.0,2.9,25.0,544.0,405.88,304.08
2016,6,11,15,15,249.0,336.5,2.95,24.5,520.0,369.24,276.87
2016,6,11,15,30,259.0,314.0,3.0,24.0,496.0,339.07,253.66
2016,6,11,15,45,392.5,253.0,3.15,23.5,508.5,309.06,226.99
2016,6,11,16,0,526.0,192.0,3.3,23.0,521.0,272.26,192.69
2016,6,11,16,15,404.5,205.5,3.35,22.5,446.5,229.48,161.98
2016,6,11,16,30,283.0,219.0,3.4,22.0,372.0,205.48,148.02
2016,6,11,16,45,396.5,174.0,3.5,21.5,365.5,159.05,108.31
2016,6,11,17,0,510.0,129.0,3.6,21.0,359.0,109.21,71.48
2016,6,11,17,15,401.0,128.0,3.6,20.5,295.5,86.56,69.56
2016,6,11,17,30,292.0,127.0,3.6,20.0,232.0,94.45,76.71
2016,6,11,17,45,394.0,100.0,3.6,19.5,217.5,71.12,56.7
2016,6,11,18,0,496.0,73.0,3.6,19.0,203.0,53.21,41.13
2016,6,11,18,15,425.5,63.0,3.5,18.0,157.5,47.49,36.06
2016,6,11,18,30,355.0,53.0,3.4,17.0,112.0,40.24,29.44
2016,6,11,18,45,256.5,39.5,3.3,16.5,75.0,30.51,20.3
2016,6,11,19,0,158.0,26.0,3.2,16.0,38.0,20.4,8.23
2016,6,11,19,15,79.0,13.0,3.1,15.5,19.0,12.39,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.5,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,25.0,11.0,3.5,13.0,11.0,20.47,0.0
2016,6,12,5,15,126.5,27.0,3.65,13.5,40.5,110.94,63.87
2016,6,12,5,30,228.0,43.0,3.8,14.0,70.0,189.9,149.11
2016,6,12,5,45,322.5,54.5,3.95,14.5,112.5,263.2,214.97
2016,6,12,6,0,417.0,66.0,4.1,15.0,155.0,345.32,286.36
2016,6,12,6,15,479.0,75.0,4.05,15.0,203.0,415.73,346.67
2016,6,12,6,30,541.0,84.0,4.0,15.0,251.0,488.01,406.7
2016,6,12,6,45,595.5,88.0,4.0,15.5,303.0,552.89,458.33
2016,6,12,7,0,650.0,92.0,4.0,16.0,355.0,620.35,509.67
2016,6,12,7,15,682.0,97.0,3.9,16.5,405.5,673.69,547.46
2016,6,12,7,30,714.0,102.0,3.8,17.0,456.0,727.4,584.45
2016,6,12,7,45,743.5,104.0,3.7,17.5,506.5,775.37,616.17
2016,6,12,8,0,773.0,106.0,3.6,18.0,557.0,819.21,644.14
2016,6,12,8,15,791.0,109.5,3.5,18.5,604.0,857.68,667.68
2016,6,12,8,30,809.0,113.0,3.4,19.0,651.0,894.52,689.63
2016,6,12,8,45,825.5,114.5,3.3,19.5,694.5,925.78,707.33
2016,6,12,9,0,842.0,116.0,3.2,20.0,738.0,954.92,723.33
2016,6,12,9,15,853.0,118.0,3.2,20.5,776.5,968.47,729.38
2016,6,12,9,30,864.0,120.0,3.2,21.0,815.0,987.91,739.57
2016,6,12,9,45,880.5,117.0,3.2,21.5,850.0,1004.7,747.94
2016,6,12,10,0,897.0,114.0,3.2,22.0,885.0,1018.79,754.58
2016,6,12,10,15,903.0,115.0,3.25,22.0,911.5,1023.79,757.19
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,1025.73,757.99
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,1022.55,754.11
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,1016.29,748.37
2016,6,12,11,15,921.0,116.5,3.5,23.0,992.0,1004.55,740.97
2016,6,12,11,30,923.0,117.0,3.6,23.0,1005.0,989.85,731.69
2016,6,12,11,45,924.5,117.5,3.7,23.0,1010.5,971.79,720.23
2016,6,12,12,0,926.0,118.0,3.8,23.0,1016.0,950.97,706.92
2016,6,12,12,15,925.0,117.5,3.85,23.0,1013.5,924.39,689.43
2016,6,12,12,30,924.0,117.0,3.9,23.0,1011.0,895.44,670.31
2016,6,12,12,45,915.5,121.0,4.0,23.0,1000.0,862.11,648.36
2016,6,12,13,0,907.0,125.0,4.1,23.0,989.0,827.02,625.02
2016,6,12,13,15,903.5,124.5,4.1,23.0,972.0,790.19,599.87
2016,6,12,13,30,900.0,124.0,4.1,23.0,955.0,751.66,573.36
2016,6,12,13,45,895.0,122.5,4.15,23.0,931.5,709.73,542.7
2016,6,12,14,0,890.0,121.0,4.2,23.0,908.0,666.55,510.28
2016,6,12,14,15,882.5,119.5,4.2,23.0,878.0,620.82,475.12
2016,6,12,14,30,875.0,118.0,4.2,23.0,848.0,574.41,438.63
2016,6,12,14,45,866.0,116.0,4.2,23.0,812.5,526.37,400.03
2016,6,12,15,0,857.0,114.0,4.2,23.0,777.0,478.16,360.34
2016,6,12,15,15,845.0,111.5,4.15,22.5,736.0,428.41,319.13
2016,6,12,15,30,833.0,109.0,4.1,22.0,695.0,373.25,272.83
2016,6,12,15,45,817.0,106.5,4.05,22.0,650.0,323.25,229.27
2016,6,12,16,0,801.0,104.0,4.0,22.0,605.0,274.66,186.7
2016,6,12,16,15,781.0,100.5,3.95,21.5,557.0,226.08,145.34
2016,6,12,16,30,761.0,97.0,3.9,21.0,509.0,179.67,107.7
2016,6,12,16,45,734.0,93.0,3.85,20.5,459.0,134.55,75.44
2016,6,12,17,0,707.0,89.0,3.8,20.0,409.0,86.92,48.09
2016,6,12,17,15,671.5,84.0,3.65,19.5,358.0,53.65,41.31
2016,6,12,17,30,636.0,79.0,3.5,19.0,307.0,52.46,40.49
2016,6,12,17,45,585.5,72.5,3.4,19.0,257.5,49.92,38.31
2016,6,12,18,0,535.0,66.0,3.3,19.0,208.0,47.21,35.89
2016,6,12,18,15,465.0,57.5,3.1,18.0,162.0,42.56,31.77
2016,6,12,18,30,395.0,49.0,2.9,17.0,116.0,37.65,27.21
2016,6,12,18,45,288.5,37.5,2.7,16.5,77.5,29.58,19.55
2016,6,12,19,0,182.0,26.0,2.5,16.0,39.0,20.4,8.5
2016,6,12,19,15,91.0,13.0,2.55,15.5,19.5,12.39,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.0,13.0,12.0,30.83,0.0
2016,6,13,5,15,163.0,25.0,3.0,13.0,42.0,123.88,71.79
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,207.06,163.34
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,282.21,231.03
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,364.42,302.34
2016,6,13,6,15,517.5,66.5,3.05,14.0,204.5,430.02,358.61
2016,6,13,6,30,576.0,74.0,3.0,14.0,252.0,499.51,416.05
2016,6,13,6,45,626.0,77.5,3.0,14.5,303.0,561.53,464.99
2016,6,13,7,0,676.0,81.0,3.0,15.0,354.0,625.92,512.78
2016,6,13,7,15,706.5,85.5,3.0,15.5,404.5,678.32,549.72
2016,6,13,7,30,737.0,90.0,3.0,16.0,455.0,727.59,583.36
2016,6,13,7,45,765.0,92.0,3.05,16.5,505.5,775.3,615.31
2016,6,13,8,0,793.0,94.0,3.1,17.0,556.0,822.43,646.21
2016,6,13,8,15,810.5,96.5,3.2,17.5,603.0,859.81,669.95
2016,6,13,8,30,828.0,99.0,3.3,18.0,650.0,895.54,692.33
2016,6,13,8,45,844.5,100.5,3.4,18.5,693.5,919.31,706.2
2016,6,13,9,0,861.0,102.0,3.5,19.0,737.0,948.91,724.14
2016,6,13,9,15,871.5,104.0,3.6,19.0,775.5,970.94,738.18
2016,6,13,9,30,882.0,106.0,3.7,19.0,814.0,990.33,750.53
2016,6,13,9,45,894.5,104.5,3.8,19.5,848.5,1005.09,758.39
2016,6,13,10,0,907.0,103.0,3.9,20.0,883.0,1017.06,764.46
2016,6,13,10,15,913.5,104.5,4.0,20.0,910.5,1023.31,768.26
2016,6,13,10,30,920.0,106.0,4.1,20.0,938.0,1026.45,770.13
2016,6,13,10,45,925.0,106.5,4.25,20.0,959.0,1023.92,768.63
2016,6,13,11,0,930.0,107.0,4.4,20.0,980.0,1018.25,765.13
2016,6,13,11,15,933.5,107.5,4.55,19.5,994.0,1008.02,760.58
2016,6,13,11,30,937.0,108.0,4.7,19.0,1008.0,994.73,754.03
2016,6,13,11,45,938.0,109.0,4.85,19.0,1014.5,976.61,742.65
2016,6,13,12,0,939.0,110.0,5.0,19.0,1021.0,955.69,729.28
2016,6,13,12,15,938.5,110.0,5.05,19.0,1019.5,929.84,711.7
2016,6,13,12,30,938.0,110.0,5.1,19.0,1018.0,901.53,692.38
2016,6,13,12,45,930.0,114.0,5.15,19.0,1007.0,868.33,669.52
2016,6,13,13,0,922.0,118.0,5.2,19.0,996.0,833.29,645.22
2016,6,13,13,15,918.5,117.5,5.15,18.5,979.5,796.03,619.88
2016,6,13,13,30,915.0,117.0,5.1,18.0,963.0,757.03,593.05
2016,6,13,13,45,911.5,115.0,5.05,18.0,940.0,715.18,561.34
2016,6,13,14,0,908.0,113.0,5.0,18.0,917.0,671.91,527.49
2016,6,13,14,15,901.0,111.5,4.95,18.0,887.0,625.79,490.78
2016,6,13,14,30,894.0,110.0,4.9,18.0,857.0,578.9,452.7
2016,6,13,14,45,884.0,109.0,4.9,18.0,820.5,530.38,412.62
2016,6,13,15,0,874.0,108.0,4.9,18.0,784.0,481.76,371.48
2016,6,13,15,15,862.0,105.5,4.85,17.5,743.0,431.24,328.51
2016,6,13,15,30,850.0,103.0,4.8,17.0,702.0,381.24,284.93
2016,6,13,15,45,830.5,102.0,4.8,17.0,656.0,324.54,235.1
2016,6,13,16,0,811.0,101.0,4.8,17.0,610.0,275.62,191.31
2016,6,13,16,15,791.0,98.0,4.7,16.5,561.5,226.93,148.79
2016,6,13,16,30,771.0,95.0,4.6,16.0,513.0,180.41,110.11
2016,6,13,16,45,749.0,89.5,4.6,15.5,463.5,134.02,75.83
2016,6,13,17,0,727.0,84.0,4.6,15.0,414.0,90.3,51.05
2016,6,13,17,15,693.0,79.5,4.55,14.5,363.0,50.41,39.3
2016,6,13,17,30,659.0,75.0,4.5,14.0,312.0,49.43,38.63
2016,6,13,17,45,615.0,68.5,4.45,14.0,262.5,46.76,36.3
2016,6,13,18,0,571.0,62.0,4.4,14.0,213.0,43.9,33.7
2016,6,13,18,15,502.0,54.5,4.25,13.5,166.5,39.96,30.07
2016,6,13,18,30,433.0,47.0,4.1,13.0,120.0,35.82,26.07
2016,6,13,18,45,318.5,36.5,3.95,13.0,81.0,28.61,19.05
2016,6,13,19,0,204.0,26.0,3.8,13.0,42.0,20.39,8.89
2016,6,13,19,15,102.0,13.0,3.8,13.0,21.0,12.39,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,3.5,12.0,12.0,11.44,0.0
2016,6,14,5,15,134.5,26.0,3.55,12.0,42.0,112.7,64.86
2016,6,14,5,30,269.0,40.0,3.6,12.0,72.0,205.52,162.8
2016,6,14,5,45,368.0,49.0,3.65,12.5,115.0,282.58,232.51
2016,6,14,6,0,467.0,58.0,3.7,13.0,158.0,367.76,306.83
2016,6,14,6,15,526.0,65.5,3.7,13.5,206.0,433.96,363.47
2016,6,14,6,30,585.0,73.0,3.7,14.0,254.0,504.1,421.22
2016,6,14,6,45,636.0,76.0,3.75,14.5,305.5,566.52,470.97
2016,6,14,7,0,687.0,79.0,3.8,15.0,357.0,631.37,519.53
2016,6,14,7,15,717.0,83.5,3.85,15.0,407.5,680.31,555.4
2016,6,14,7,30,747.0,88.0,3.9,15.0,458.0,733.17,593.54
2016,6,14,7,45,773.0,90.0,3.95,15.5,507.5,779.49,624.92
2016,6,14,8,0,799.0,92.0,4.0,16.0,557.0,825.11,655.2
2016,6,14,8,15,815.5,95.0,4.0,16.5,603.5,862.37,678.71
2016,6,14,8,30,832.0,98.0,4.0,17.0,650.0,890.06,695.1
2016,6,14,8,45,846.5,99.5,4.05,17.5,693.0,919.97,713.26
2016,6,14,9,0,861.0,101.0,4.1,18.0,736.0,947.73,729.77
2016,6,14,9,15,871.0,103.0,4.1,18.0,774.5,969.32,743.04
2016,6,14,9,30,881.0,105.0,4.1,18.0,813.0,988.26,754.57
2016,6,14,9,45,891.5,105.0,4.15,18.0,846.5,1002.73,763.41
2016,6,14,10,0,902.0,105.0,4.2,18.0,880.0,1014.35,770.44
2016,6,14,10,15,907.5,106.0,4.25,18.0,906.5,1019.09,772.9
2016,6,14,10,30,913.0,107.0,4.3,18.0,933.0,1020.76,773.45
2016,6,14,10,45,917.5,107.5,4.35,18.5,953.5,1017.81,769.55
2016,6,14,11,0,922.0,108.0,4.4,19.0,974.0,1011.76,763.7
2016,6,14,11,15,924.5,108.5,4.45,19.0,987.0,1000.7,756.22
2016,6,14,11,30,927.0,109.0,4.5,19.0,1000.0,986.64,746.8
2016,6,14,11,45,927.5,109.5,4.6,19.0,1005.5,967.81,734.6
2016,6,14,12,0,928.0,110.0,4.7,19.0,1011.0,946.23,720.51
2016,6,14,12,15,928.0,110.0,4.75,19.0,1009.5,921.14,703.56
2016,6,14,12,30,928.0,110.0,4.8,19.0,1008.0,893.59,684.86
2016,6,14,12,45,926.0,110.0,4.85,19.0,998.5,862.06,663.29
2016,6,14,13,0,924.0,110.0,4.9,19.0,989.0,828.41,640.1
2016,6,14,13,15,920.5,109.0,4.95,19.0,973.0,790.76,613.87
2016,6,14,13,30,917.0,108.0,5.0,19.0,957.0,751.37,586.19
2016,6,14,13,45,912.0,107.5,5.05,19.0,933.5,709.82,555.5
2016,6,14,14,0,907.0,107.0,5.1,19.0,910.0,666.96,522.36
2016,6,14,14,15,900.5,105.5,5.05,18.5,880.5,621.24,486.97
2016,6,14,14,30,894.0,104.0,5.0,18.0,851.0,574.73,450.03
2016,6,14,14,45,886.5,102.0,5.0,18.0,816.0,526.69,410.24
2016,6,14,15,0,879.0,100.0,5.0,18.0,781.0,478.32,369.21
2016,6,14,15,15,868.0,98.0,4.9,17.5,740.5,428.45,326.54
2016,6,14,15,30,857.0,96.0,4.8,17.0,700.0,378.97,283.2
2016,6,14,15,45,575.5,179.5,4.75,17.0,574.0,306.63,227.49
2016,6,14,16,0,294.0,263.0,4.7,17.0,448.0,277.08,209.63
2016,6,14,16,15,544.5,173.0,4.65,16.5,482.0,234.25,164.57
2016,6,14,16,30,795.0,83.0,4.6,16.0,516.0,175.26,104.85
2016,6,14,16,45,564.5,124.5,4.6,15.5,416.5,138.59,87.05
2016,6,14,17,0,334.0,166.0,4.6,15.0,317.0,137.03,100.47
2016,6,14,17,15,506.5,117.5,4.55,14.5,315.5,79.44,64.95
2016,6,14,17,30,679.0,69.0,4.5,14.0,314.0,49.6,38.76
2016,6,14,17,45,625.5,65.0,4.5,14.0,263.5,44.02,33.84
2016,6,14,18,0,572.0,61.0,4.5,14.0,213.0,43.03,32.93
2016,6,14,18,15,503.5,53.5,4.35,13.5,167.0,39.05,29.26
2016,6,14,18,30,435.0,46.0,4.2,13.0,121.0,34.86,25.24
2016,6,14,18,45,314.5,36.5,4.05,12.5,81.5,28.54,19.06
2016,6,14,19,0,194.0,27.0,3.9,12.0,42.0,21.18,9.72
2016,6,14,19,15,97.0,13.5,3.85,12.0,21.0,12.87,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,21.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,43.0,12.0,3.4,12.0,13.0,28.56,0.0
2016,6,15,5,15,163.5,25.5,3.55,12.0,43.0,124.67,71.75
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,211.31,167.41
2016,6,15,5,45,384.5,47.5,3.9,12.5,116.5,289.66,238.45
2016,6,15,6,0,485.0,56.0,4.1,13.0,160.0,375.72,313.79
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,441.98,370.75
2016,6,15,6,30,603.0,70.0,4.2,14.0,256.0,512.19,428.85
2016,6,15,6,45,649.5,73.5,4.3,14.5,307.0,572.67,477.29
2016,6,15,7,0,696.0,77.0,4.4,15.0,358.0,635.27,524.46
2016,6,15,7,15,725.0,81.0,4.45,15.0,408.5,683.35,559.99
2016,6,15,7,30,754.0,85.0,4.5,15.0,459.0,735.06,597.61
2016,6,15,7,45,779.0,87.5,4.6,15.5,508.5,781.34,629.57
2016,6,15,8,0,804.0,90.0,4.7,16.0,558.0,826.87,660.45
2016,6,15,8,15,820.5,92.5,4.75,16.0,604.5,863.7,685.54
2016,6,15,8,30,837.0,95.0,4.8,16.0,651.0,891.04,703.63
2016,6,15,8,45,852.5,96.0,4.9,16.5,694.0,921.49,722.93
2016,6,15,9,0,868.0,97.0,5.0,17.0,737.0,949.82,740.6
2016,6,15,9,15,877.5,99.0,5.0,17.0,775.5,971.12,753.97
2016,6,15,9,30,887.0,101.0,5.0,17.0,814.0,989.74,765.53
2016,6,15,9,45,896.5,101.5,5.05,17.0,847.0,1003.9,774.46
2016,6,15,10,0,906.0,102.0,5.1,17.0,880.0,1015.18,781.51
2016,6,15,10,15,911.5,103.0,5.1,17.0,907.0,1020.01,783.79
2016,6,15,10,30,917.0,104.0,5.1,17.0,934.0,1021.76,784.11
2016,6,15,10,45,922.0,104.0,5.2,17.5,954.5,1018.86,780.63
2016,6,15,11,0,927.0,104.0,5.3,18.0,975.0,1012.86,775.12
2016,6,15,11,15,929.5,105.0,5.3,18.0,988.5,1002.34,767.37
2016,6,15,11,30,932.0,106.0,5.3,18.0,1002.0,988.8,757.64
2016,6,15,11,45,933.5,106.0,5.3,18.0,1008.0,970.41,744.62
2016,6,15,12,0,935.0,106.0,5.3,18.0,1014.0,949.23,729.74
2016,6,15,12,15,935.5,106.0,5.3,18.0,1013.0,924.5,712.4
2016,6,15,12,30,936.0,106.0,5.3,18.0,1012.0,897.27,693.31
2016,6,15,12,45,927.0,111.0,5.3,18.0,1001.0,864.34,670.14
2016,6,15,13,0,918.0,116.0,5.3,18.0,990.0,829.61,645.61
2016,6,15,13,15,915.0,115.0,5.25,18.0,974.5,792.53,619.02
2016,6,15,13,30,912.0,114.0,5.2,18.0,959.0,753.68,591.03
2016,6,15,13,45,910.5,111.5,5.2,18.0,937.0,712.95,560.47
2016,6,15,14,0,909.0,109.0,5.2,18.0,915.0,670.66,527.46
2016,6,15,14,15,903.0,107.5,5.15,18.0,885.5,625.16,491.13
2016,6,15,14,30,897.0,106.0,5.1,18.0,856.0,578.8,453.37
2016,6,15,14,45,891.5,102.5,5.05,18.0,821.0,530.38,413.18
2016,6,15,15,0,886.0,99.0,5.0,18.0,786.0,481.45,371.64
2016,6,15,15,15,875.0,97.0,4.9,17.5,745.5,431.25,328.72
2016,6,15,15,30,864.0,95.0,4.8,17.0,705.0,381.45,285.11
2016,6,15,15,45,852.0,91.5,4.75,17.0,661.0,330.75,239.65
2016,6,15,16,0,840.0,88.0,4.7,17.0,617.0,280.95,194.75
2016,6,15,16,15,822.0,85.5,4.6,16.5,568.5,224.82,145.97
2016,6,15,16,30,804.0,83.0,4.5,16.0,520.0,177.42,106.22
2016,6,15,16,45,782.5,78.5,4.4,16.0,470.5,130.21,70.88
2016,6,15,17,0,761.0,74.0,4.3,16.0,421.0,85.6,45.28
2016,6,15,17,15,728.5,70.0,4.1,15.5,370.0,48.31,37.27
2016,6,15,17,30,696.0,66.0,3.9,15.0,319.0,47.14,36.44
2016,6,15,17,45,654.5,60.5,3.75,15.0,269.0,44.61,34.24
2016,6,15,18,0,613.0,55.0,3.6,15.0,219.0,38.26,28.55
2016,6,15,18,15,547.0,48.5,3.2,14.5,172.0,34.89,25.46
2016,6,15,18,30,481.0,42.0,2.8,14.0,125.0,31.35,22.06
2016,6,15,18,45,382.0,33.0,2.4,13.5,85.5,25.35,16.27
2016,6,15,19,0,283.0,24.0,2.0,13.0,46.0,19.03,8.29
2016,6,15,19,15,141.5,12.0,1.8,12.5,23.0,11.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.5,0.65,12.0,6.5,0.0,0.0
2016,6,16,5,0,67.0,11.0,0.6,12.0,13.0,37.13,0.0
2016,6,16,5,15,190.5,23.5,0.6,12.5,43.0,135.12,77.03
2016,6,16,5,30,314.0,36.0,0.6,13.0,73.0,223.68,174.72
2016,6,16,5,45,404.5,44.0,0.6,14.0,115.5,296.19,238.48
2016,6,16,6,0,495.0,52.0,0.6,15.0,158.0,376.46,305.2
2016,6,16,6,15,551.5,58.5,0.55,15.5,205.5,440.77,356.99
2016,6,16,6,30,608.0,65.0,0.5,16.0,253.0,508.91,409.2
2016,6,16,6,45,649.5,69.5,0.45,16.5,303.0,567.23,451.29
2016,6,16,7,0,691.0,74.0,0.4,17.0,353.0,624.12,489.4
2016,6,16,7,15,720.0,78.0,0.4,17.0,403.0,675.54,523.72
2016,6,16,7,30,749.0,82.0,0.4,17.0,453.0,727.08,557.23
2016,6,16,7,45,771.5,85.5,0.4,17.5,502.0,772.32,584.52
2016,6,16,8,0,794.0,89.0,0.4,18.0,551.0,816.69,610.62
2016,6,16,8,15,811.0,91.5,0.5,18.5,597.0,853.74,633.26
2016,6,16,8,30,828.0,94.0,0.6,19.0,643.0,881.41,649.72
2016,6,16,8,45,841.0,96.0,0.75,19.5,685.5,910.51,668.15
2016,6,16,9,0,854.0,98.0,0.9,20.0,728.0,937.43,685.04
2016,6,16,9,15,864.0,100.0,1.05,20.0,766.0,959.06,699.8
2016,6,16,9,30,874.0,102.0,1.2,20.0,804.0,978.06,712.96
2016,6,16,9,45,890.0,98.5,1.35,20.5,838.5,994.21,722.96
2016,6,16,10,0,906.0,95.0,1.5,21.0,873.0,1007.67,731.25
2016,6,16,10,15,911.0,96.0,1.65,21.0,899.5,1012.17,735.26
2016,6,16,10,30,916.0,97.0,1.8,21.0,926.0,1013.59,737.42
2016,6,16,10,45,920.5,97.5,1.95,21.5,946.0,1010.88,735.55
2016,6,16,11,0,925.0,98.0,2.1,22.0,966.0,1005.07,731.71
2016,6,16,11,15,485.0,259.0,2.25,22.0,714.5,740.26,553.51
2016,6,16,11,30,45.0,420.0,2.4,22.0,463.0,448.45,335.46
2016,6,16,11,45,48.0,419.5,2.55,22.0,466.0,446.58,335.88
2016,6,16,12,0,51.0,419.0,2.7,22.0,469.0,444.41,334.62
2016,6,16,12,15,31.5,331.0,2.85,22.0,362.0,339.92,257.63
2016,6,16,12,30,12.0,243.0,3.0,22.0,255.0,237.06,180.08
2016,6,16,12,45,12.5,240.5,3.15,22.0,253.0,234.23,178.29
2016,6,16,13,0,13.0,238.0,3.3,22.0,251.0,231.35,176.23
2016,6,16,13,15,468.5,167.0,3.35,22.0,601.0,504.01,393.12
2016,6,16,13,30,924.0,96.0,3.4,22.0,951.0,747.18,571.53
2016,6,16,13,45,920.5,94.0,3.5,22.0,928.5,705.23,540.34
2016,6,16,14,0,917.0,92.0,3.6,22.0,906.0,661.84,508.04
2016,6,16,14,15,911.5,91.0,3.65,22.0,877.0,616.87,473.55
2016,6,16,14,30,906.0,90.0,3.7,22.0,848.0,570.98,437.49
2016,6,16,14,45,899.0,88.0,3.8,22.0,813.5,522.78,398.84
2016,6,16,15,0,892.0,86.0,3.9,22.0,779.0,474.19,358.8
2016,6,16,15,15,882.0,84.0,3.9,21.5,739.0,424.21,317.13
2016,6,16,15,30,872.0,82.0,3.9,21.0,699.0,374.54,274.58
2016,6,16,15,45,860.0,79.5,3.95,21.0,655.0,324.36,230.4
2016,6,16,16,0,848.0,77.0,4.0,21.0,611.0,275.06,186.67
2016,6,16,16,15,831.0,74.5,4.0,20.5,563.5,225.84,144.09
2016,6,16,16,30,814.0,72.0,4.0,20.0,516.0,178.36,104.83
2016,6,16,16,45,792.5,69.0,4.0,20.0,467.0,131.93,70.63
2016,6,16,17,0,771.0,66.0,4.0,20.0,418.0,80.72,39.92
2016,6,16,17,15,740.5,62.5,3.85,19.5,367.5,42.57,31.65
2016,6,16,17,30,710.0,59.0,3.7,19.0,317.0,41.54,30.92
2016,6,16,17,45,668.5,54.5,3.6,18.5,267.5,39.6,29.33
2016,6,16,18,0,627.0,50.0,3.5,18.0,218.0,37.57,27.57
2016,6,16,18,15,564.5,44.5,3.15,17.5,171.5,34.53,24.81
2016,6,16,18,30,502.0,39.0,2.8,17.0,125.0,28.77,19.52
2016,6,16,18,45,401.5,31.0,2.45,16.5,85.5,23.55,14.51
2016,6,16,19,0,301.0,23.0,2.1,16.0,46.0,18.07,7.58
2016,6,16,19,15,150.5,11.5,1.9,15.5,23.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,54.57,0.0
2016,6,17,5,15,239.5,21.0,1.1,14.5,43.5,153.74,86.56
2016,6,17,5,30,368.0,31.0,1.3,15.0,74.0,244.2,190.09
2016,6,17,5,45,449.5,38.5,1.5,15.5,116.5,313.19,252.61
2016,6,17,6,0,531.0,46.0,1.7,16.0,159.0,389.39,318.12
2016,6,17,6,15,584.0,51.0,1.7,16.5,206.0,450.91,369.33
2016,6,17,6,30,637.0,56.0,1.7,17.0,253.0,513.12,418.97
2016,6,17,6,45,371.5,109.0,1.75,17.5,228.5,413.02,336.89
2016,6,17,7,0,106.0,162.0,1.8,18.0,204.0,266.84,215.49
2016,6,17,7,15,436.0,116.5,1.85,18.5,327.0,496.47,402.45
2016,6,17,7,30,766.0,71.0,1.9,19.0,450.0,726.97,571.6
2016,6,17,7,45,527.5,155.0,1.95,19.5,428.5,644.93,506.8
2016,6,17,8,0,289.0,239.0,2.0,20.0,407.0,532.66,416.84
2016,6,17,8,15,564.0,160.0,2.05,20.0,522.0,715.38,556.55
2016,6,17,8,30,839.0,81.0,2.1,20.0,637.0,876.05,665.9
2016,6,17,8,45,852.0,82.5,2.2,20.5,679.0,905.02,681.9
2016,6,17,9,0,865.0,84.0,2.3,21.0,721.0,931.78,697.66
2016,6,17,9,15,874.5,85.5,2.4,21.0,759.0,952.76,710.9
2016,6,17,9,30,884.0,87.0,2.5,21.0,797.0,971.09,722.49
2016,6,17,9,45,529.0,253.0,2.65,21.5,683.0,813.02,612.09
2016,6,17,10,0,174.0,419.0,2.8,22.0,569.0,610.62,458.94
2016,6,17,10,15,107.0,400.0,2.9,22.0,493.0,519.84,392.9
2016,6,17,10,30,40.0,381.0,3.0,22.0,417.0,418.33,316.77
2016,6,17,10,45,29.5,353.0,3.15,22.5,380.5,376.58,285.39
2016,6,17,11,0,19.0,325.0,3.3,23.0,344.0,327.5,248.1
2016,6,17,11,15,20.5,336.5,3.4,23.0,357.0,338.81,256.64
2016,6,17,11,30,22.0,348.0,3.5,23.0,370.0,349.86,264.8
2016,6,17,11,45,19.0,324.0,3.65,23.5,343.0,322.75,244.02
2016,6,17,12,0,16.0,300.0,3.8,24.0,316.0,296.03,223.62
2016,6,17,12,15,37.0,372.0,3.9,24.0,408.5,383.36,289.29
2016,6,17,12,30,58.0,444.0,4.0,24.0,501.0,464.08,348.58
2016,6,17,12,45,45.0,414.5,4.1,24.0,458.0,421.02,316.71
2016,6,17,13,0,32.0,385.0,4.2,24.0,415.0,379.44,286.09
2016,6,17,13,15,23.5,337.5,4.25,23.5,360.0,326.68,247.48
2016,6,17,13,30,15.0,290.0,4.3,23.0,305.0,277.83,211.25
2016,6,17,13,45,92.0,363.5,4.35,23.0,446.0,385.62,294.26
2016,6,17,14,0,169.0,437.0,4.4,23.0,587.0,487.49,370.22
2016,6,17,14,15,217.5,414.5,4.4,22.5,601.0,485.57,369.69
2016,6,17,14,30,266.0,392.0,4.4,22.0,615.0,473.06,361.25
2016,6,17,14,45,277.5,365.5,4.4,22.0,589.5,440.69,336.61
2016,6,17,15,0,289.0,339.0,4.4,22.0,564.0,407.49,310.89
2016,6,17,15,15,164.5,313.0,4.35,21.5,440.0,327.06,250.4
2016,6,17,15,30,40.0,287.0,4.3,21.0,316.0,258.96,199.91
2016,6,17,15,45,25.0,244.5,4.3,21.0,262.0,224.65,173.86
2016,6,17,16,0,10.0,202.0,4.3,21.0,208.0,183.15,141.96
2016,6,17,16,15,30.5,211.0,4.2,20.5,228.0,184.75,143.09
2016,6,17,16,30,51.0,220.0,4.1,20.0,248.0,189.4,146.52
2016,6,17,16,45,90.0,204.5,4.05,19.5,248.0,175.89,134.96
2016,6,17,17,0,129.0,189.0,4.0,19.0,248.0,151.09,115.61
2016,6,17,17,15,203.5,160.5,3.9,18.5,240.5,123.0,101.52
2016,6,17,17,30,278.0,132.0,3.8,18.0,233.0,97.68,80.08
2016,6,17,17,45,260.0,113.0,3.7,17.5,196.0,85.28,69.55
2016,6,17,18,0,242.0,94.0,3.6,17.0,159.0,72.35,58.3
2016,6,17,18,15,213.0,76.5,3.4,16.5,125.0,59.95,47.27
2016,6,17,18,30,184.0,59.0,3.2,16.0,91.0,47.09,35.62
2016,6,17,18,45,136.0,42.5,3.05,15.5,62.0,34.52,23.98
2016,6,17,19,0,88.0,26.0,2.9,15.0,33.0,21.57,10.32
2016,6,17,19,15,44.0,13.0,2.75,14.5,16.5,12.39,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.15,11.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.3,12.0,13.0,49.19,0.0
2016,6,18,5,15,231.5,21.0,1.45,12.5,43.5,149.88,83.95
2016,6,18,5,30,363.0,32.0,1.6,13.0,74.0,242.81,190.55
2016,6,18,5,45,448.5,39.5,1.75,13.5,117.0,313.74,255.23
2016,6,18,6,0,534.0,47.0,1.9,14.0,160.0,392.19,323.11
2016,6,18,6,15,589.5,52.5,1.95,14.5,208.0,456.09,376.88
2016,6,18,6,30,645.0,58.0,2.0,15.0,256.0,520.6,429.06
2016,6,18,6,45,684.0,62.5,2.1,16.0,306.5,578.95,472.71
2016,6,18,7,0,723.0,67.0,2.2,17.0,357.0,638.78,515.2
2016,6,18,7,15,752.0,70.5,2.2,17.0,408.0,690.69,551.82
2016,6,18,7,30,781.0,74.0,2.2,17.0,459.0,742.7,587.65
2016,6,18,7,45,802.5,77.0,2.25,17.5,509.0,787.51,616.75
2016,6,18,8,0,824.0,80.0,2.3,18.0,559.0,824.11,639.54
2016,6,18,8,15,841.0,82.5,2.3,18.5,606.0,861.96,662.51
2016,6,18,8,30,858.0,85.0,2.3,19.0,653.0,898.13,683.95
2016,6,18,8,45,871.5,87.0,2.3,19.5,697.0,928.5,701.17
2016,6,18,9,0,885.0,89.0,2.3,20.0,741.0,956.61,716.75
2016,6,18,9,15,895.0,91.0,2.25,20.5,780.0,978.86,727.83
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,998.4,737.09
2016,6,18,9,45,909.0,97.0,2.2,21.5,852.0,1011.35,742.65
2016,6,18,10,0,913.0,101.0,2.2,22.0,885.0,1021.19,746.34
2016,6,18,10,15,712.5,223.5,2.15,22.0,847.0,963.73,707.44
2016,6,18,10,30,512.0,346.0,2.1,22.0,809.0,881.95,647.73
2016,6,18,10,45,725.0,224.5,2.1,22.5,896.0,962.41,704.68
2016,6,18,11,0,938.0,103.0,2.1,23.0,983.0,1023.25,741.06
2016,6,18,11,15,941.0,103.5,2.1,23.0,997.0,1012.73,733.21
2016,6,18,11,30,944.0,104.0,2.1,23.0,1011.0,999.14,724.29
2016,6,18,11,45,946.0,103.5,2.15,23.5,1017.5,980.67,711.52
2016,6,18,12,0,948.0,103.0,2.2,24.0,1024.0,959.36,697.01
2016,6,18,12,15,948.0,103.0,2.25,24.0,1022.5,934.03,681.27
2016,6,18,12,30,948.0,103.0,2.3,24.0,1021.0,906.17,663.83
2016,6,18,12,45,949.0,101.0,2.4,24.5,1013.0,874.91,643.2
2016,6,18,13,0,950.0,99.0,2.5,25.0,1005.0,841.31,620.88
2016,6,18,13,15,947.5,98.5,2.55,25.0,989.0,804.17,596.84
2016,6,18,13,30,945.0,98.0,2.6,25.0,973.0,765.14,571.28
2016,6,18,13,45,939.0,98.0,2.65,25.0,950.0,722.44,542.26
2016,6,18,14,0,933.0,98.0,2.7,25.0,927.0,678.43,510.3
2016,6,18,14,15,927.5,97.0,2.7,24.5,897.5,632.76,477.08
2016,6,18,14,30,922.0,96.0,2.7,24.0,868.0,586.13,442.14
2016,6,18,14,45,913.0,95.0,2.7,24.0,832.5,537.01,403.49
2016,6,18,15,0,904.0,94.0,2.7,24.0,797.0,487.65,363.61
2016,6,18,15,15,894.0,92.0,2.7,24.0,757.0,437.03,321.75
2016,6,18,15,30,884.0,90.0,2.7,24.0,717.0,386.7,279.09
2016,6,18,15,45,868.5,88.5,2.7,24.0,671.5,335.59,235.18
2016,6,18,16,0,853.0,87.0,2.7,24.0,626.0,285.67,191.94
2016,6,18,16,15,835.5,84.5,2.7,23.5,577.5,235.96,149.8
2016,6,18,16,30,818.0,82.0,2.7,23.0,529.0,180.92,105.22
2016,6,18,16,45,793.0,79.0,2.7,23.0,478.5,133.77,70.93
2016,6,18,17,0,768.0,76.0,2.7,23.0,428.0,89.56,46.14
2016,6,18,17,15,736.0,72.0,2.55,22.5,376.5,49.79,37.44
2016,6,18,17,30,704.0,68.0,2.4,22.0,325.0,48.69,36.71
2016,6,18,17,45,660.0,62.5,2.3,21.5,274.5,46.22,34.7
2016,6,18,18,0,616.0,57.0,2.2,21.0,224.0,39.75,29.12
2016,6,18,18,15,550.0,50.5,1.95,20.0,176.0,36.44,26.22
2016,6,18,18,30,484.0,44.0,1.7,19.0,128.0,32.98,23.01
2016,6,18,18,45,383.5,34.5,1.5,18.0,88.0,26.6,17.03
2016,6,18,19,0,283.0,25.0,1.3,17.0,48.0,19.87,9.08
2016,6,18,19,15,141.5,12.5,1.25,16.5,24.0,11.91,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,14.0,13.0,52.06,0.0
2016,6,19,5,15,242.0,22.0,0.9,14.5,45.0,155.36,84.92
2016,6,19,5,30,379.0,33.0,1.0,15.0,77.0,251.62,195.1
2016,6,19,5,45,464.0,41.0,1.1,16.0,121.0,323.71,259.36
2016,6,19,6,0,549.0,49.0,1.2,17.0,165.0,403.22,326.05
2016,6,19,6,15,604.0,54.5,1.3,17.5,214.0,467.5,379.02
2016,6,19,6,30,659.0,60.0,1.4,18.0,263.0,532.0,430.15
2016,6,19,6,45,697.0,64.5,1.5,18.5,313.5,590.25,473.58
2016,6,19,7,0,735.0,69.0,1.6,19.0,364.0,649.86,515.85
2016,6,19,7,15,762.5,73.0,1.7,19.5,415.0,701.68,551.18
2016,6,19,7,30,790.0,77.0,1.8,20.0,466.0,753.45,585.63
2016,6,19,7,45,810.0,80.0,1.9,21.0,515.5,797.29,612.6
2016,6,19,8,0,830.0,83.0,2.0,22.0,565.0,832.71,633.24
2016,6,19,8,15,846.0,86.0,1.95,22.5,612.0,870.39,654.96
2016,6,19,8,30,862.0,89.0,1.9,23.0,659.0,906.31,675.03
2016,6,19,8,45,874.0,91.0,1.9,23.5,702.0,935.32,690.77
2016,6,19,9,0,886.0,93.0,1.9,24.0,745.0,962.01,704.91
2016,6,19,9,15,895.5,95.0,1.8,24.0,784.0,983.76,715.93
2016,6,19,9,30,905.0,97.0,1.7,24.0,823.0,1002.79,725.14
2016,6,19,9,45,919.5,94.0,1.6,24.5,858.0,1018.4,730.69
2016,6,19,10,0,934.0,91.0,1.5,25.0,893.0,1031.2,734.45
2016,6,19,10,15,939.0,92.0,1.4,25.5,920.0,1035.9,733.19
2016,6,19,10,30,944.0,93.0,1.3,26.0,947.0,1037.44,730.11
2016,6,19,10,45,946.0,95.0,1.25,26.5,967.0,1033.87,724.9
2016,6,19,11,0,948.0,97.0,1.2,27.0,987.0,1027.08,717.95
2016,6,19,11,15,950.5,97.5,1.2,27.0,1000.5,1016.1,710.91
2016,6,19,11,30,953.0,98.0,1.2,27.0,1014.0,1002.04,702.13
2016,6,19,11,45,950.0,101.0,1.3,27.5,1019.0,982.28,690.25
2016,6,19,12,0,947.0,104.0,1.4,28.0,1024.0,959.76,676.61
2016,6,19,12,15,947.0,104.0,1.55,28.0,1022.5,934.48,663.12
2016,6,19,12,30,947.0,104.0,1.7,28.0,1021.0,906.67,647.72
2016,6,19,12,45,937.5,109.0,1.9,28.0,1010.0,873.17,628.81
2016,6,19,13,0,928.0,114.0,2.1,28.0,999.0,837.85,608.2
2016,6,19,13,15,925.0,113.5,2.2,28.0,983.0,800.99,585.3
2016,6,19,13,30,922.0,113.0,2.3,28.0,967.0,762.33,560.84
2016,6,19,13,45,920.5,109.5,2.45,28.0,945.0,720.47,533.15
2016,6,19,14,0,919.0,106.0,2.6,28.0,923.0,677.02,502.69
2016,6,19,14,15,913.0,105.0,2.7,27.5,893.5,631.61,470.55
2016,6,19,14,30,907.0,104.0,2.8,27.0,864.0,585.32,436.65
2016,6,19,14,45,647.0,213.0,2.9,27.0,743.5,494.93,368.26
2016,6,19,15,0,387.0,322.0,3.0,27.0,623.0,438.93,325.64
2016,6,19,15,15,630.0,208.0,3.05,26.5,668.0,416.21,306.34
2016,6,19,15,30,873.0,94.0,3.1,26.0,713.0,386.72,277.78
2016,6,19,15,45,858.5,92.0,3.2,26.0,668.0,336.02,234.45
2016,6,19,16,0,844.0,90.0,3.3,26.0,623.0,286.42,191.73
2016,6,19,16,15,826.0,87.0,3.3,25.5,575.0,229.67,144.39
2016,6,19,16,30,808.0,84.0,3.3,25.0,527.0,181.61,105.48
2016,6,19,16,45,781.5,81.5,3.3,24.5,476.5,135.18,72.05
2016,6,19,17,0,755.0,79.0,3.3,24.0,426.0,91.84,47.95
2016,6,19,17,15,723.0,75.0,3.15,23.5,374.5,52.07,39.24
2016,6,19,17,30,691.0,71.0,3.0,23.0,323.0,51.09,38.61
2016,6,19,17,45,645.0,65.5,2.95,22.5,273.0,44.26,32.85
2016,6,19,18,0,599.0,60.0,2.9,22.0,223.0,42.08,31.0
2016,6,19,18,15,533.0,53.0,2.6,21.0,175.5,38.47,27.85
2016,6,19,18,30,467.0,46.0,2.3,20.0,128.0,34.69,24.37
2016,6,19,18,45,366.0,36.0,2.0,19.0,88.0,27.92,18.07
2016,6,19,19,0,265.0,26.0,1.7,18.0,48.0,20.77,9.79
2016,6,19,19,15,132.5,13.0,1.6,17.5,24.0,12.39,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,11.0,1.5,13.0,14.0,52.79,0.0
2016,6,20,5,15,250.5,22.0,1.65,13.5,46.5,158.73,85.7
2016,6,20,5,30,394.0,33.0,1.8,14.0,79.0,258.71,201.98
2016,6,20,5,45,485.5,40.5,2.0,14.5,124.0,334.3,270.77
2016,6,20,6,0,577.0,48.0,2.2,15.0,169.0,417.85,342.75
2016,6,20,6,15,632.0,53.5,2.2,15.5,219.0,479.52,394.64
2016,6,20,6,30,687.0,59.0,2.2,16.0,269.0,549.07,450.25
2016,6,20,6,45,727.5,62.5,2.2,17.0,321.5,608.96,494.06
2016,6,20,7,0,768.0,66.0,2.2,18.0,374.0,670.32,536.57
2016,6,20,7,15,795.0,69.5,2.25,18.5,425.5,722.3,571.94
2016,6,20,7,30,822.0,73.0,2.3,19.0,477.0,774.16,606.3
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.5,811.56,630.0
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,854.83,657.54
2016,6,20,8,15,878.5,79.5,2.5,20.5,625.0,891.55,679.29
2016,6,20,8,30,893.0,82.0,2.5,21.0,672.0,926.37,699.47
2016,6,20,8,45,905.5,83.5,2.55,21.5,716.0,956.02,716.39
2016,6,20,9,0,918.0,85.0,2.6,22.0,760.0,983.29,731.66
2016,6,20,9,15,926.0,86.5,2.6,22.5,798.5,1003.61,741.83
2016,6,20,9,30,934.0,88.0,2.6,23.0,837.0,1021.1,750.21
2016,6,20,9,45,925.0,98.0,2.65,23.5,865.5,1028.19,752.42
2016,6,20,10,0,916.0,108.0,2.7,24.0,894.0,1031.72,752.55
2016,6,20,10,15,921.0,109.5,2.7,24.0,921.0,1036.71,754.75
2016,6,20,10,30,926.0,111.0,2.7,24.0,948.0,1038.57,755.06
2016,6,20,10,45,929.5,111.5,2.75,24.5,968.0,1034.76,750.89
2016,6,20,11,0,933.0,112.0,2.8,25.0,988.0,1027.82,744.89
2016,6,20,11,15,935.5,112.5,2.8,25.5,1001.0,1016.82,735.96
2016,6,20,11,30,938.0,113.0,2.8,26.0,1014.0,1002.77,725.24
2016,6,20,11,45,940.5,112.0,2.85,26.5,1020.5,984.34,712.26
2016,6,20,12,0,943.0,111.0,2.9,27.0,1027.0,963.08,697.56
2016,6,20,12,15,942.5,111.0,2.95,27.0,1025.5,937.39,681.38
2016,6,20,12,30,942.0,111.0,3.0,27.0,1024.0,909.22,663.54
2016,6,20,12,45,945.0,108.0,3.15,27.0,1016.5,878.87,644.82
2016,6,20,13,0,948.0,105.0,3.3,27.0,1009.0,846.08,624.23
2016,6,20,13,15,946.0,104.0,3.4,26.5,993.5,808.94,601.37
2016,6,20,13,30,944.0,103.0,3.5,26.0,978.0,769.89,576.84
2016,6,20,13,45,939.0,102.5,3.6,26.0,955.0,727.47,547.76
2016,6,20,14,0,934.0,102.0,3.7,26.0,932.0,683.67,515.76
2016,6,20,14,15,928.5,101.0,3.75,25.5,903.0,637.96,482.37
2016,6,20,14,30,923.0,100.0,3.8,25.0,874.0,591.29,447.24
2016,6,20,14,45,914.0,99.0,3.85,25.0,838.5,542.1,408.34
2016,6,20,15,0,905.0,98.0,3.9,25.0,803.0,492.67,368.22
2016,6,20,15,15,894.5,96.0,3.9,24.5,762.5,441.78,326.55
2016,6,20,15,30,884.0,94.0,3.9,24.0,722.0,391.22,283.99
2016,6,20,15,45,870.5,92.0,3.9,24.0,677.0,340.26,239.83
2016,6,20,16,0,857.0,90.0,3.9,24.0,632.0,290.3,196.19
2016,6,20,16,15,478.5,162.0,3.8,23.5,461.0,215.75,148.18
2016,6,20,16,30,100.0,234.0,3.7,23.0,290.0,206.76,156.26
2016,6,20,16,45,81.5,208.5,3.6,22.5,251.0,178.11,135.34
2016,6,20,17,0,63.0,183.0,3.5,22.0,212.0,151.7,116.45
2016,6,20,17,15,55.5,161.0,3.35,21.0,184.5,129.92,106.35
2016,6,20,17,30,48.0,139.0,3.2,20.0,157.0,113.78,93.24
2016,6,20,17,45,41.0,119.0,3.05,19.5,132.5,98.59,80.47
2016,6,20,18,0,34.0,99.0,2.9,19.0,108.0,83.1,67.16
2016,6,20,18,15,261.0,72.0,2.6,18.0,119.5,53.14,41.05
2016,6,20,18,30,488.0,45.0,2.3,17.0,131.0,33.8,23.93
2016,6,20,18,45,384.0,35.5,2.0,16.5,90.0,27.45,17.9
2016,6,20,19,0,280.0,26.0,1.7,16.0,49.0,20.75,9.98
2016,6,20,19,15,140.0,13.0,1.7,15.5,24.5,12.39,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,95.0,11.0,1.6,14.0,13.0,47.97,0.0
2016,6,21,5,15,232.5,22.0,1.75,14.5,44.5,150.33,78.8
2016,6,21,5,30,370.0,33.0,1.9,15.0,76.0,246.71,191.76
2016,6,21,5,45,463.0,40.5,2.05,15.5,120.5,321.94,259.94
2016,6,21,6,0,556.0,48.0,2.2,16.0,165.0,405.29,331.47
2016,6,21,6,15,612.0,53.5,2.2,16.5,214.0,470.43,385.88
2016,6,21,6,30,668.0,59.0,2.2,17.0,263.0,535.99,438.41
2016,6,21,6,45,711.0,62.5,2.2,17.5,315.0,596.88,484.08
2016,6,21,7,0,754.0,66.0,2.2,18.0,367.0,659.48,528.63
2016,6,21,7,15,781.0,69.0,2.2,18.5,418.5,710.34,563.01
2016,6,21,7,30,808.0,72.0,2.2,19.0,470.0,761.11,596.38
2016,6,21,7,45,830.0,74.5,2.25,20.0,520.0,799.59,619.39
2016,6,21,8,0,852.0,77.0,2.3,21.0,570.0,844.0,646.09
2016,6,21,8,15,866.5,79.0,2.3,21.5,617.0,879.85,667.12
2016,6,21,8,30,881.0,81.0,2.3,22.0,664.0,913.85,686.66
2016,6,21,8,45,893.0,83.0,2.35,22.5,707.0,943.42,703.5
2016,6,21,9,0,905.0,85.0,2.4,23.0,750.0,970.63,718.7
2016,6,21,9,15,913.5,86.5,2.4,23.5,788.5,991.31,729.07
2016,6,21,9,30,922.0,88.0,2.4,24.0,827.0,1009.2,737.68
2016,6,21,9,45,922.0,93.0,2.45,24.5,858.0,1019.65,742.08
2016,6,21,10,0,922.0,98.0,2.5,25.0,889.0,1026.86,744.57
