Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,15,927.0,99.0,2.5,25.5,915.5,1031.54,745.06
2016,6,21,10,30,932.0,100.0,2.5,26.0,942.0,1033.08,743.69
2016,6,21,10,45,934.0,101.5,2.5,26.5,961.5,1029.02,738.93
2016,6,21,11,0,936.0,103.0,2.5,27.0,981.0,1021.81,732.36
2016,6,21,11,15,938.0,103.5,2.5,27.0,994.0,1010.48,724.78
2016,6,21,11,30,940.0,104.0,2.5,27.0,1007.0,996.12,715.4
2016,6,21,11,45,939.5,105.0,2.55,27.5,1012.5,976.97,702.14
2016,6,21,12,0,939.0,106.0,2.6,28.0,1018.0,955.05,687.19
2016,6,21,12,15,939.0,106.0,2.65,28.0,1016.5,930.01,671.62
2016,6,21,12,30,939.0,106.0,2.7,28.0,1015.0,902.47,654.38
2016,6,21,12,45,934.5,107.5,2.8,28.5,1005.5,870.19,633.03
2016,6,21,13,0,930.0,109.0,2.9,29.0,996.0,835.88,610.23
2016,6,21,13,15,927.0,108.0,2.95,29.0,980.5,798.62,586.2
2016,6,21,13,30,924.0,107.0,3.0,29.0,965.0,759.55,560.72
2016,6,21,13,45,919.5,106.5,3.15,29.0,942.0,718.25,533.05
2016,6,21,14,0,915.0,106.0,3.3,29.0,919.0,675.56,502.6
2016,6,21,14,15,909.0,104.5,3.4,28.5,890.0,629.94,470.0
2016,6,21,14,30,903.0,103.0,3.5,28.0,861.0,583.44,435.71
2016,6,21,14,45,895.0,101.5,3.6,28.0,826.0,535.25,398.24
2016,6,21,15,0,887.0,100.0,3.7,28.0,791.0,486.75,359.47
2016,6,21,15,15,876.5,98.0,3.75,27.5,751.0,436.72,319.1
2016,6,21,15,30,866.0,96.0,3.8,27.0,711.0,387.03,277.85
2016,6,21,15,45,852.5,93.5,3.9,26.5,666.5,336.55,235.21
2016,6,21,16,0,839.0,91.0,4.0,26.0,622.0,287.08,192.89
2016,6,21,16,15,821.5,88.0,3.95,25.0,574.5,230.67,145.92
2016,6,21,16,30,804.0,85.0,3.9,24.0,527.0,182.88,107.19
2016,6,21,16,45,781.5,81.5,3.9,23.5,477.0,136.22,73.09
2016,6,21,17,0,759.0,78.0,3.9,23.0,427.0,92.24,48.0
2016,6,21,17,15,727.5,74.0,3.8,22.0,376.5,51.24,38.77
2016,6,21,17,30,696.0,70.0,3.7,21.0,326.0,50.22,38.18
2016,6,21,17,45,653.0,64.5,3.6,20.5,275.5,43.46,32.44
2016,6,21,18,0,610.0,59.0,3.5,20.0,225.0,41.24,30.54
2016,6,21,18,15,545.0,52.5,3.35,19.0,177.5,38.02,27.7
2016,6,21,18,30,480.0,46.0,3.2,18.0,130.0,34.65,24.56
2016,6,21,18,45,378.5,36.5,3.05,17.5,90.0,28.33,18.56
2016,6,21,19,0,277.0,27.0,2.9,17.0,50.0,21.69,10.68
2016,6,21,19,15,138.5,13.5,2.9,16.5,25.0,12.87,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.5,5.5,3.35,12.0,6.5,0.0,0.0
2016,6,22,5,0,105.0,11.0,3.5,12.0,13.0,51.85,0.0
2016,6,22,5,15,250.0,22.0,3.6,12.5,45.5,157.59,81.45
2016,6,22,5,30,395.0,33.0,3.7,13.0,78.0,258.64,203.22
2016,6,22,5,45,480.0,40.5,3.85,13.5,122.5,330.7,270.48
2016,6,22,6,0,565.0,48.0,4.0,14.0,167.0,410.13,340.37
2016,6,22,6,15,621.0,54.0,4.0,14.5,216.5,476.31,397.06
2016,6,22,6,30,677.0,60.0,4.0,15.0,266.0,542.75,451.77
2016,6,22,6,45,716.0,64.0,4.0,15.5,318.0,601.82,497.48
2016,6,22,7,0,755.0,68.0,4.0,16.0,370.0,662.29,541.94
2016,6,22,7,15,782.5,71.5,4.0,16.0,421.5,714.24,579.58
2016,6,22,7,30,810.0,75.0,4.0,16.0,473.0,766.11,616.33
2016,6,22,7,45,832.5,77.5,4.0,16.5,523.5,805.03,641.6
2016,6,22,8,0,855.0,80.0,4.0,17.0,574.0,849.93,670.79
2016,6,22,8,15,870.5,82.0,4.0,17.5,621.5,886.73,693.62
2016,6,22,8,30,886.0,84.0,4.0,18.0,669.0,921.73,714.9
2016,6,22,8,45,899.5,85.5,4.05,18.5,713.5,952.22,733.08
2016,6,22,9,0,913.0,87.0,4.1,19.0,758.0,980.39,749.56
2016,6,22,9,15,922.0,88.5,4.1,19.0,797.0,1001.67,762.39
2016,6,22,9,30,931.0,90.0,4.1,19.0,836.0,1020.15,773.4
2016,6,22,9,45,939.0,90.5,4.1,19.5,869.5,1033.6,779.59
2016,6,22,10,0,947.0,91.0,4.1,20.0,903.0,1044.02,783.85
2016,6,22,10,15,952.5,92.0,4.05,20.0,930.5,1049.36,785.99
2016,6,22,10,30,958.0,93.0,4.0,20.0,958.0,1051.49,786.15
2016,6,22,10,45,962.0,93.5,4.0,20.5,978.5,1048.37,781.79
2016,6,22,11,0,966.0,94.0,4.0,21.0,999.0,1042.01,775.46
2016,6,22,11,15,968.0,94.0,4.0,21.0,1012.5,1030.01,767.02
2016,6,22,11,30,970.0,94.0,4.0,21.0,1026.0,1014.89,756.63
2016,6,22,11,45,971.5,94.0,4.0,21.5,1032.5,996.26,742.57
2016,6,22,12,0,973.0,94.0,4.0,22.0,1039.0,974.72,726.69
2016,6,22,12,15,973.0,94.0,4.0,21.5,1038.0,949.05,710.86
2016,6,22,12,30,973.0,94.0,4.0,21.0,1037.0,920.76,693.2
2016,6,22,12,45,962.5,100.0,4.0,21.0,1026.0,886.81,670.25
2016,6,22,13,0,952.0,106.0,4.0,21.0,1015.0,850.98,645.92
2016,6,22,13,15,949.0,105.5,4.0,21.0,999.0,813.43,620.26
2016,6,22,13,30,946.0,105.0,4.0,21.0,983.0,774.02,593.11
2016,6,22,13,45,941.0,104.5,4.0,21.0,959.5,731.54,562.84
2016,6,22,14,0,936.0,104.0,4.0,21.0,936.0,687.67,529.69
2016,6,22,14,15,930.0,102.5,4.0,20.5,906.5,641.17,494.83
2016,6,22,14,30,924.0,101.0,4.0,20.0,877.0,593.74,458.27
2016,6,22,14,45,915.5,100.0,4.0,20.0,841.5,544.77,418.64
2016,6,22,15,0,907.0,99.0,4.0,20.0,806.0,495.49,377.74
2016,6,22,15,15,896.5,97.0,4.0,19.5,765.0,444.5,335.17
2016,6,22,15,30,886.0,95.0,4.0,19.0,724.0,393.82,291.69
2016,6,22,15,45,871.5,92.5,4.0,19.0,679.0,342.03,246.06
2016,6,22,16,0,857.0,90.0,4.0,19.0,634.0,291.36,201.04
2016,6,22,16,15,839.0,87.5,4.0,18.5,585.0,234.31,151.95
2016,6,22,16,30,821.0,85.0,4.0,18.0,536.0,185.93,111.51
2016,6,22,16,45,797.0,81.5,4.0,17.5,485.0,138.24,75.84
2016,6,22,17,0,773.0,78.0,4.0,17.0,434.0,93.4,49.6
2016,6,22,17,15,741.0,74.0,3.95,16.5,382.5,51.26,39.71
2016,6,22,17,30,709.0,70.0,3.9,16.0,331.0,50.24,39.02
2016,6,22,17,45,662.5,65.0,3.85,15.5,279.5,43.85,33.49
2016,6,22,18,0,616.0,60.0,3.8,15.0,228.0,42.04,31.92
2016,6,22,18,15,549.5,53.5,3.7,14.5,180.0,38.84,28.99
2016,6,22,18,30,483.0,47.0,3.6,14.0,132.0,35.51,25.77
2016,6,22,18,45,374.5,37.5,3.5,13.5,91.0,29.23,19.7
2016,6,22,19,0,266.0,28.0,3.4,13.0,50.0,22.62,11.7
2016,6,22,19,15,133.0,14.0,3.35,13.0,25.0,13.34,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,51.99,0.0
2016,6,23,5,15,253.0,21.0,3.2,12.5,45.0,157.28,78.68
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,258.63,202.77
2016,6,23,5,45,489.0,39.0,3.45,13.5,122.0,333.23,272.13
2016,6,23,6,0,580.0,46.0,3.6,14.0,167.0,415.77,344.46
2016,6,23,6,15,635.0,51.0,3.65,14.5,216.5,477.12,397.35
2016,6,23,6,30,690.0,56.0,3.7,15.0,266.0,546.06,453.96
2016,6,23,6,45,731.0,59.5,3.75,15.5,318.5,606.33,500.36
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,668.17,545.83
2016,6,23,7,15,799.5,66.0,3.75,16.5,423.0,720.07,582.0
2016,6,23,7,30,827.0,69.0,3.7,17.0,475.0,765.11,612.05
2016,6,23,7,45,849.0,71.0,3.7,17.5,525.5,810.51,641.88
2016,6,23,8,0,871.0,73.0,3.7,18.0,576.0,854.95,670.38
2016,6,23,8,15,886.0,75.5,3.65,18.5,624.0,892.46,693.17
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,928.09,714.29
2016,6,23,8,45,913.5,79.5,3.6,19.5,716.0,958.06,731.55
2016,6,23,9,0,926.0,81.0,3.6,20.0,760.0,985.64,747.07
2016,6,23,9,15,935.0,82.5,3.6,20.5,799.5,1007.24,758.45
2016,6,23,9,30,944.0,84.0,3.6,21.0,839.0,1025.99,767.97
2016,6,23,9,45,946.0,88.0,3.6,21.5,871.5,1037.64,772.79
2016,6,23,10,0,948.0,92.0,3.6,22.0,904.0,1046.03,775.6
2016,6,23,10,15,952.5,93.0,3.6,22.0,930.5,1050.41,777.41
2016,6,23,10,30,957.0,94.0,3.6,22.0,957.0,1051.58,777.26
2016,6,23,10,45,959.0,95.0,3.65,22.5,977.0,1047.04,772.4
2016,6,23,11,0,961.0,96.0,3.7,23.0,997.0,1039.29,765.61
2016,6,23,11,15,962.0,96.5,3.75,23.0,1009.5,1026.89,757.37
2016,6,23,11,30,963.0,97.0,3.8,23.0,1022.0,1011.41,747.21
2016,6,23,11,45,963.0,97.0,3.9,23.5,1026.5,991.52,733.09
2016,6,23,12,0,963.0,97.0,4.0,24.0,1031.0,968.79,717.14
2016,6,23,12,15,961.5,97.0,4.05,24.0,1028.5,942.03,699.61
2016,6,23,12,30,960.0,97.0,4.1,24.0,1026.0,912.77,680.36
2016,6,23,12,45,956.0,97.0,4.2,24.0,1016.0,879.08,658.25
2016,6,23,13,0,952.0,97.0,4.3,24.0,1006.0,843.29,634.54
2016,6,23,13,15,948.5,96.5,4.35,23.5,989.5,805.48,610.21
2016,6,23,13,30,945.0,96.0,4.4,23.0,973.0,765.83,584.23
2016,6,23,13,45,941.0,95.0,4.45,23.0,949.5,723.73,554.83
2016,6,23,14,0,937.0,94.0,4.5,23.0,926.0,680.17,522.16
2016,6,23,14,15,931.0,92.5,4.5,22.5,897.0,633.71,487.36
2016,6,23,14,30,925.0,91.0,4.5,22.0,868.0,586.33,450.87
2016,6,23,14,45,919.0,88.5,4.55,22.0,833.5,537.38,411.44
2016,6,23,15,0,913.0,86.0,4.6,22.0,799.0,487.93,370.53
2016,6,23,15,15,903.5,84.5,4.6,21.5,758.5,437.57,328.4
2016,6,23,15,30,894.0,83.0,4.6,21.0,718.0,387.41,285.29
2016,6,23,15,45,884.5,79.5,4.65,21.0,674.5,336.05,239.93
2016,6,23,16,0,875.0,76.0,4.7,21.0,631.0,285.31,194.71
2016,6,23,16,15,858.0,74.0,4.65,20.5,582.5,235.05,150.92
2016,6,23,16,30,841.0,72.0,4.6,20.0,534.0,186.49,110.38
2016,6,23,16,45,820.5,68.5,4.55,19.5,484.0,138.29,74.33
2016,6,23,17,0,800.0,65.0,4.5,19.0,434.0,92.48,47.54
2016,6,23,17,15,770.0,61.5,4.35,18.5,382.5,41.96,31.23
2016,6,23,17,30,740.0,58.0,4.2,18.0,331.0,40.7,30.3
2016,6,23,17,45,696.0,54.5,4.1,17.5,280.0,39.51,29.38
2016,6,23,18,0,652.0,51.0,4.0,17.0,229.0,38.31,28.36
2016,6,23,18,15,589.5,45.5,3.8,16.5,181.0,35.29,25.61
2016,6,23,18,30,527.0,40.0,3.6,16.0,133.0,29.48,20.26
2016,6,23,18,45,419.5,32.5,3.45,15.5,92.0,24.72,15.65
2016,6,23,19,0,312.0,25.0,3.3,15.0,51.0,19.77,9.44
2016,6,23,19,15,156.0,12.5,3.25,14.5,25.5,11.91,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,112.0,10.0,2.7,13.0,12.0,53.47,0.0
2016,6,24,5,15,259.0,20.0,2.8,13.0,44.0,158.2,75.97
2016,6,24,5,30,406.0,30.0,2.9,13.0,76.0,259.75,203.15
2016,6,24,5,45,491.0,38.0,3.05,13.5,120.5,332.61,271.17
2016,6,24,6,0,576.0,46.0,3.2,14.0,165.0,413.03,341.61
2016,6,24,6,15,632.5,51.0,3.15,14.5,215.0,475.09,394.76
2016,6,24,6,30,689.0,56.0,3.1,15.0,265.0,544.91,451.58
2016,6,24,6,45,725.5,61.0,3.1,15.5,317.0,603.85,496.54
2016,6,24,7,0,762.0,66.0,3.1,16.0,369.0,664.05,540.26
2016,6,24,7,15,790.5,69.5,3.05,16.5,421.5,717.05,576.88
2016,6,24,7,30,819.0,73.0,3.0,17.0,474.0,770.04,612.39
2016,6,24,7,45,839.0,76.5,2.95,17.5,525.0,808.46,636.41
2016,6,24,8,0,859.0,80.0,2.9,18.0,576.0,852.65,664.07
2016,6,24,8,15,875.5,82.5,2.85,18.5,624.0,891.11,687.08
2016,6,24,8,30,892.0,85.0,2.8,19.0,672.0,927.8,708.48
2016,6,24,8,45,903.0,87.5,2.8,19.5,716.5,957.28,725.08
2016,6,24,9,0,914.0,90.0,2.8,20.0,761.0,984.32,739.94
2016,6,24,9,15,924.0,92.0,2.8,20.0,800.5,1007.19,753.38
2016,6,24,9,30,934.0,94.0,2.8,20.0,840.0,1027.26,765.03
2016,6,24,9,45,941.0,95.5,2.85,20.5,874.0,1040.87,771.51
2016,6,24,10,0,948.0,97.0,2.9,21.0,908.0,1051.39,776.12
2016,6,24,10,15,953.0,98.0,2.9,21.5,936.0,1056.23,776.66
2016,6,24,10,30,958.0,99.0,2.9,22.0,964.0,1057.84,775.28
2016,6,24,10,45,961.0,100.0,2.95,22.5,984.5,1054.24,771.17
2016,6,24,11,0,964.0,101.0,3.0,23.0,1005.0,1047.4,765.13
2016,6,24,11,15,966.0,101.5,3.05,23.0,1018.5,1035.88,757.68
2016,6,24,11,30,968.0,102.0,3.1,23.0,1032.0,1021.23,748.32
2016,6,24,11,45,968.0,102.5,3.15,23.5,1037.5,1001.68,734.39
2016,6,24,12,0,968.0,103.0,3.2,24.0,1043.0,979.26,718.68
2016,6,24,12,15,967.5,103.0,3.3,24.0,1041.5,953.2,702.35
2016,6,24,12,30,967.0,103.0,3.4,24.0,1040.0,924.58,684.23
2016,6,24,12,45,959.0,107.0,3.5,24.5,1029.5,890.95,661.32
2016,6,24,13,0,951.0,111.0,3.6,25.0,1019.0,855.37,637.0
2016,6,24,13,15,947.5,110.5,3.7,25.0,1002.5,817.47,612.15
2016,6,24,13,30,944.0,110.0,3.8,25.0,986.0,777.74,585.77
2016,6,24,13,45,939.5,109.0,3.9,25.0,962.5,735.23,556.34
2016,6,24,14,0,935.0,108.0,4.0,25.0,939.0,691.31,524.07
2016,6,24,14,15,928.5,106.5,4.0,25.0,909.5,644.53,488.66
2016,6,24,14,30,922.0,105.0,4.0,25.0,880.0,596.89,451.77
2016,6,24,14,45,913.5,103.5,4.05,25.0,844.0,547.56,412.79
2016,6,24,15,0,905.0,102.0,4.1,25.0,808.0,497.94,372.54
2016,6,24,15,15,894.0,100.0,4.1,24.5,767.0,446.8,330.71
2016,6,24,15,30,883.0,98.0,4.1,24.0,726.0,396.03,288.03
2016,6,24,15,45,868.0,96.0,4.1,24.0,680.5,344.59,243.55
2016,6,24,16,0,853.0,94.0,4.1,24.0,635.0,294.29,199.7
2016,6,24,16,15,835.0,91.0,4.05,23.5,586.5,237.05,151.39
2016,6,24,16,30,817.0,88.0,4.0,23.0,538.0,188.42,111.5
2016,6,24,16,45,791.5,85.0,3.95,22.5,487.0,141.12,76.79
2016,6,24,17,0,766.0,82.0,3.9,22.0,436.0,96.82,51.34
2016,6,24,17,15,733.5,78.0,3.75,21.0,384.0,54.83,42.04
2016,6,24,17,30,701.0,74.0,3.6,20.0,332.0,48.44,36.79
2016,6,24,17,45,654.5,68.5,3.45,19.5,280.5,46.49,35.23
2016,6,24,18,0,608.0,63.0,3.3,19.0,229.0,44.41,33.46
2016,6,24,18,15,540.0,56.0,3.0,18.0,181.0,40.91,30.38
2016,6,24,18,30,472.0,49.0,2.7,17.0,133.0,37.25,26.96
2016,6,24,18,45,366.0,38.5,2.45,16.5,91.5,30.12,20.21
2016,6,24,19,0,260.0,28.0,2.2,16.0,50.0,22.58,11.58
2016,6,24,19,15,130.0,14.0,2.1,15.5,25.0,13.34,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,32.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,65.0,10.0,1.3,13.0,11.0,34.98,0.0
2016,6,25,5,15,206.0,22.0,1.5,13.5,42.0,136.64,61.85
2016,6,25,5,30,347.0,34.0,1.7,14.0,73.0,235.46,182.41
2016,6,25,5,45,443.5,42.5,1.9,14.5,117.5,312.64,252.72
2016,6,25,6,0,540.0,51.0,2.1,15.0,162.0,398.25,326.43
2016,6,25,6,15,598.5,57.0,2.05,15.5,212.0,464.93,382.17
2016,6,25,6,30,657.0,63.0,2.0,16.0,262.0,535.54,438.51
2016,6,25,6,45,700.5,67.0,2.0,17.0,314.0,593.1,481.24
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,656.38,525.33
2016,6,25,7,15,773.5,74.5,2.05,18.5,418.5,709.57,561.63
2016,6,25,7,30,803.0,78.0,2.1,19.0,471.0,762.82,597.03
2016,6,25,7,45,826.0,81.0,2.15,20.0,522.0,809.73,625.88
2016,6,25,8,0,849.0,84.0,2.2,21.0,573.0,848.36,648.32
2016,6,25,8,15,865.0,86.5,2.3,21.5,621.0,886.09,671.49
2016,6,25,8,30,881.0,89.0,2.4,22.0,669.0,922.05,693.19
2016,6,25,8,45,895.0,90.5,2.5,23.0,713.5,952.95,709.94
2016,6,25,9,0,909.0,92.0,2.6,24.0,758.0,981.56,725.05
2016,6,25,9,15,918.5,94.0,2.65,24.5,797.5,1003.88,736.89
2016,6,25,9,30,928.0,96.0,2.7,25.0,837.0,1023.41,746.98
2016,6,25,9,45,930.5,100.0,2.75,25.5,869.5,1035.29,752.2
2016,6,25,10,0,933.0,104.0,2.8,26.0,902.0,1043.98,755.53
2016,6,25,10,15,938.5,105.0,2.85,26.5,930.0,1049.23,756.79
2016,6,25,10,30,944.0,106.0,2.9,27.0,958.0,1051.31,756.18
2016,6,25,10,45,948.0,107.0,2.95,27.5,979.0,1048.69,752.74
2016,6,25,11,0,952.0,108.0,3.0,28.0,1000.0,1042.86,747.41
2016,6,25,11,15,954.5,108.5,3.05,28.0,1014.0,1031.89,740.44
2016,6,25,11,30,957.0,109.0,3.1,28.0,1028.0,1017.81,731.61
2016,6,25,11,45,958.0,109.5,3.15,28.5,1034.5,999.31,718.57
2016,6,25,12,0,959.0,110.0,3.2,29.0,1041.0,977.93,703.8
2016,6,25,12,15,958.5,110.0,3.25,29.0,1039.5,952.02,687.53
2016,6,25,12,30,958.0,110.0,3.3,29.0,1038.0,923.57,669.58
2016,6,25,12,45,957.5,109.0,3.4,29.0,1029.5,891.81,649.67
2016,6,25,13,0,957.0,108.0,3.5,29.0,1021.0,857.75,628.08
2016,6,25,13,15,954.0,107.5,3.55,28.5,1005.0,820.06,604.79
2016,6,25,13,30,951.0,107.0,3.6,28.0,989.0,780.49,579.92
2016,6,25,13,45,946.0,106.0,3.7,28.0,965.5,737.41,550.69
2016,6,25,14,0,941.0,105.0,3.8,28.0,942.0,692.93,518.52
2016,6,25,14,15,935.0,103.5,3.85,27.5,912.5,646.22,484.77
2016,6,25,14,30,929.0,102.0,3.9,27.0,883.0,598.58,449.29
2016,6,25,14,45,920.5,100.5,3.95,27.0,847.0,548.95,410.43
2016,6,25,15,0,912.0,99.0,4.0,27.0,811.0,499.02,370.28
2016,6,25,15,15,901.0,97.0,3.95,26.5,770.0,447.57,328.49
2016,6,25,15,30,890.0,95.0,3.9,26.0,729.0,396.46,285.86
2016,6,25,15,45,876.5,92.5,3.9,26.0,683.5,344.75,241.48
2016,6,25,16,0,863.0,90.0,3.9,26.0,638.0,294.03,197.58
2016,6,25,16,15,845.0,87.5,3.85,25.5,589.0,243.57,154.85
2016,6,25,16,30,827.0,85.0,3.8,25.0,540.0,187.88,109.73
2016,6,25,16,45,804.0,81.5,3.75,24.5,489.0,139.92,74.65
2016,6,25,17,0,781.0,78.0,3.7,24.0,438.0,94.69,48.66
2016,6,25,17,15,749.0,74.0,3.5,23.0,386.0,51.91,39.18
2016,6,25,17,30,717.0,70.0,3.3,22.0,334.0,50.21,38.01
2016,6,25,17,45,673.0,64.5,3.15,21.5,283.0,43.45,32.28
2016,6,25,18,0,629.0,59.0,3.0,21.0,232.0,41.22,30.39
2016,6,25,18,15,563.5,52.5,2.7,20.0,183.5,37.98,27.56
2016,6,25,18,30,498.0,46.0,2.4,19.0,135.0,34.6,24.43
2016,6,25,18,45,394.5,36.5,2.15,18.0,93.0,28.28,18.51
2016,6,25,19,0,291.0,27.0,1.9,17.0,51.0,21.63,10.82
2016,6,25,19,15,145.5,13.5,1.95,16.5,25.5,12.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,10.48,0.0
2016,6,26,5,15,176.5,22.0,2.1,13.5,41.5,121.68,51.59
2016,6,26,5,30,353.0,33.0,2.2,14.0,72.0,236.97,183.58
2016,6,26,5,45,444.0,41.0,2.3,14.5,115.5,310.71,251.53
2016,6,26,6,0,535.0,49.0,2.4,15.0,159.0,392.42,322.29
2016,6,26,6,15,592.0,55.5,2.3,15.5,208.0,458.49,377.77
2016,6,26,6,30,649.0,62.0,2.2,16.0,257.0,528.45,433.78
2016,6,26,6,45,691.0,66.0,2.15,16.5,308.5,584.71,476.51
2016,6,26,7,0,733.0,70.0,2.1,17.0,360.0,646.5,520.59
2016,6,26,7,15,761.5,73.5,2.1,18.0,411.5,698.51,555.05
2016,6,26,7,30,790.0,77.0,2.1,19.0,463.0,750.56,588.38
2016,6,26,7,45,812.5,79.5,2.1,20.0,513.0,796.05,616.01
2016,6,26,8,0,835.0,82.0,2.1,21.0,563.0,833.32,637.23
2016,6,26,8,15,851.0,84.5,2.1,21.5,610.0,870.75,659.4
2016,6,26,8,30,867.0,87.0,2.1,22.0,657.0,906.45,680.02
2016,6,26,8,45,880.0,89.0,2.15,22.5,701.0,936.77,697.33
2016,6,26,9,0,893.0,91.0,2.2,23.0,745.0,964.81,713.04
2016,6,26,9,15,902.5,92.5,2.2,23.5,783.5,986.41,723.95
2016,6,26,9,30,912.0,94.0,2.2,24.0,822.0,1005.27,733.14
2016,6,26,9,45,920.0,95.0,2.25,24.5,856.0,1019.25,739.79
2016,6,26,10,0,928.0,96.0,2.3,25.0,890.0,1030.23,744.67
2016,6,26,10,15,933.0,97.0,2.35,25.5,917.0,1035.16,745.8
2016,6,26,10,30,938.0,98.0,2.4,26.0,944.0,1036.93,745.11
2016,6,26,10,45,941.0,99.0,2.45,26.5,964.0,1033.55,741.31
2016,6,26,11,0,944.0,100.0,2.5,27.0,984.0,1026.99,735.66
2016,6,26,11,15,946.0,100.5,2.55,27.0,997.5,1015.81,728.67
2016,6,26,11,30,948.0,101.0,2.6,27.0,1011.0,1001.57,719.83
2016,6,26,11,45,948.0,101.5,2.65,27.5,1016.5,982.48,706.56
2016,6,26,12,0,948.0,102.0,2.7,28.0,1022.0,960.58,691.59
2016,6,26,12,15,947.0,102.0,2.75,28.0,1020.0,934.65,675.4
2016,6,26,12,30,946.0,102.0,2.8,28.0,1018.0,906.22,657.56
2016,6,26,12,45,932.0,109.5,2.9,28.5,1005.5,871.51,634.55
2016,6,26,13,0,918.0,117.0,3.0,29.0,993.0,835.17,610.35
2016,6,26,13,15,914.5,116.0,3.1,29.0,976.5,797.97,586.57
2016,6,26,13,30,911.0,115.0,3.2,29.0,960.0,759.03,561.32
2016,6,26,13,45,905.0,114.5,3.3,29.0,937.0,717.22,532.79
2016,6,26,14,0,899.0,114.0,3.4,29.0,914.0,674.18,501.86
2016,6,26,14,15,892.0,112.5,3.5,29.0,884.5,628.63,468.38
2016,6,26,14,30,885.0,111.0,3.6,29.0,855.0,582.31,433.44
2016,6,26,14,45,875.0,109.5,3.7,29.0,819.5,533.9,396.02
2016,6,26,15,0,865.0,108.0,3.8,29.0,784.0,485.37,357.47
2016,6,26,15,15,853.5,106.0,3.85,28.5,743.5,435.92,317.81
2016,6,26,15,30,842.0,104.0,3.9,28.0,703.0,386.89,277.37
2016,6,26,15,45,826.5,101.5,3.95,27.5,658.5,330.54,230.68
2016,6,26,16,0,811.0,99.0,4.0,27.0,614.0,281.47,188.96
2016,6,26,16,15,792.0,96.0,3.95,26.5,566.5,232.78,147.97
2016,6,26,16,30,773.0,93.0,3.9,26.0,519.0,186.13,110.21
2016,6,26,16,45,748.5,89.0,3.9,25.5,469.5,140.29,76.88
2016,6,26,17,0,724.0,85.0,3.9,25.0,420.0,97.35,52.21
2016,6,26,17,15,691.0,80.5,3.75,24.0,369.5,51.48,38.64
2016,6,26,17,30,658.0,76.0,3.6,23.0,319.0,49.75,37.45
2016,6,26,17,45,613.0,70.0,3.45,22.0,269.5,47.5,35.73
2016,6,26,18,0,568.0,64.0,3.3,21.0,220.0,45.1,33.77
2016,6,26,18,15,502.5,56.5,3.1,20.0,173.5,41.23,30.39
2016,6,26,18,30,437.0,49.0,2.9,19.0,127.0,37.17,26.65
2016,6,26,18,45,340.0,38.5,2.7,18.5,87.5,30.06,19.97
2016,6,26,19,0,243.0,28.0,2.5,18.0,48.0,22.55,11.47
2016,6,26,19,15,121.5,14.0,2.5,17.5,24.0,13.34,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,183.5,15.5,1.7,13.5,35.5,117.29,46.17
2016,6,27,5,30,367.0,31.0,1.7,14.0,71.0,241.15,186.13
2016,6,27,5,45,454.5,39.0,1.75,14.5,114.5,313.38,252.86
2016,6,27,6,0,542.0,47.0,1.8,15.0,158.0,393.42,321.85
2016,6,27,6,15,598.0,53.0,1.75,15.5,206.5,458.44,376.17
2016,6,27,6,30,654.0,59.0,1.7,16.0,255.0,523.8,428.41
2016,6,27,6,45,693.0,63.5,1.7,17.0,306.0,582.55,471.8
2016,6,27,7,0,732.0,68.0,1.7,18.0,357.0,642.77,513.51
2016,6,27,7,15,760.0,71.5,1.7,18.5,408.0,694.35,548.27
2016,6,27,7,30,788.0,75.0,1.7,19.0,459.0,745.95,582.03
2016,6,27,7,45,808.5,78.5,1.7,20.0,508.5,790.97,609.06
2016,6,27,8,0,829.0,82.0,1.7,21.0,558.0,827.66,629.67
2016,6,27,8,15,845.5,84.5,1.8,22.0,605.0,865.41,651.65
2016,6,27,8,30,862.0,87.0,1.9,23.0,652.0,901.47,672.12
2016,6,27,8,45,873.5,89.5,2.05,24.0,695.5,930.91,688.46
2016,6,27,9,0,885.0,92.0,2.2,25.0,739.0,958.01,703.17
2016,6,27,9,15,895.0,93.5,2.3,25.5,778.0,980.0,715.34
2016,6,27,9,30,905.0,95.0,2.4,26.0,817.0,999.31,725.83
2016,6,27,9,45,898.5,104.5,2.5,26.5,846.5,1008.26,729.73
2016,6,27,10,0,892.0,114.0,2.6,27.0,876.0,1013.79,731.63
2016,6,27,10,15,898.0,115.0,2.65,27.5,903.5,1019.43,733.24
2016,6,27,10,30,904.0,116.0,2.7,28.0,931.0,1022.02,733.02
2016,6,27,10,45,907.5,117.5,2.8,28.5,951.5,1019.57,730.2
2016,6,27,11,0,911.0,119.0,2.9,29.0,972.0,1014.02,725.54
2016,6,27,11,15,913.5,119.5,2.9,29.5,985.5,1003.44,716.95
2016,6,27,11,30,916.0,120.0,2.9,30.0,999.0,989.89,706.63
2016,6,27,11,45,916.5,121.0,2.95,30.5,1005.0,972.04,694.12
2016,6,27,12,0,917.0,122.0,3.0,31.0,1011.0,951.46,679.96
2016,6,27,12,15,917.0,121.5,3.05,31.0,1010.5,926.44,664.35
2016,6,27,12,30,917.0,121.0,3.1,31.0,1010.0,899.0,647.15
2016,6,27,12,45,918.0,119.5,3.2,31.0,1002.5,869.17,628.62
2016,6,27,13,0,919.0,118.0,3.3,31.0,995.0,837.08,608.44
2016,6,27,13,15,916.5,117.0,3.4,31.0,979.5,800.6,585.14
2016,6,27,13,30,914.0,116.0,3.5,31.0,964.0,762.3,560.37
2016,6,27,13,45,910.0,115.0,3.6,31.0,942.0,721.31,532.49
2016,6,27,14,0,906.0,114.0,3.7,31.0,920.0,678.9,502.13
2016,6,27,14,15,900.0,112.5,3.75,30.5,891.0,633.65,469.8
2016,6,27,14,30,894.0,111.0,3.8,30.0,862.0,587.51,435.86
2016,6,27,14,45,887.0,108.5,3.85,30.0,827.5,539.36,398.61
2016,6,27,15,0,880.0,106.0,3.9,30.0,793.0,490.81,360.05
2016,6,27,15,15,869.0,104.0,3.9,29.5,753.0,440.83,320.04
2016,6,27,15,30,858.0,102.0,3.9,29.0,713.0,391.22,279.22
2016,6,27,15,45,846.0,98.5,3.95,28.5,669.0,340.68,236.89
2016,6,27,16,0,834.0,95.0,4.0,28.0,625.0,284.34,189.68
2016,6,27,16,15,815.5,92.0,3.95,27.5,577.0,234.58,147.89
2016,6,27,16,30,797.0,89.0,3.9,27.0,529.0,186.8,109.29
2016,6,27,16,45,775.0,85.0,3.85,26.5,479.0,139.99,75.24
2016,6,27,17,0,753.0,81.0,3.8,26.0,429.0,95.82,49.87
2016,6,27,17,15,721.0,76.5,3.65,25.0,378.0,53.97,40.59
2016,6,27,17,30,689.0,72.0,3.5,24.0,327.0,46.88,34.82
2016,6,27,17,45,647.0,66.0,3.35,23.5,276.5,44.5,32.91
2016,6,27,18,0,605.0,60.0,3.2,23.0,226.0,41.94,30.75
2016,6,27,18,15,539.5,53.0,2.9,22.0,178.5,38.33,27.62
2016,6,27,18,30,474.0,46.0,2.6,21.0,131.0,34.54,24.16
2016,6,27,18,45,376.0,36.5,2.3,20.0,90.5,28.25,18.3
2016,6,27,19,0,278.0,27.0,2.0,19.0,50.0,21.61,10.71
2016,6,27,19,15,139.0,13.5,2.0,18.5,25.0,12.87,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.0,33.0,102.35,36.17
2016,6,28,5,30,290.0,34.0,2.2,14.0,66.0,206.93,159.36
2016,6,28,5,45,381.0,44.0,2.25,14.5,108.0,280.11,226.58
2016,6,28,6,0,472.0,54.0,2.3,15.0,150.0,361.42,296.9
2016,6,28,6,15,531.5,61.0,2.25,15.5,197.5,427.07,352.31
2016,6,28,6,30,591.0,68.0,2.2,16.0,245.0,496.8,408.66
2016,6,28,6,45,635.5,73.0,2.15,17.0,295.5,557.19,454.54
2016,6,28,7,0,680.0,78.0,2.1,18.0,346.0,619.65,498.83
2016,6,28,7,15,710.5,82.5,2.05,18.5,396.5,668.8,532.18
2016,6,28,7,30,741.0,87.0,2.0,19.0,447.0,722.04,567.5
2016,6,28,7,45,765.0,90.0,2.0,20.0,496.5,767.97,595.75
2016,6,28,8,0,789.0,93.0,2.0,21.0,546.0,813.13,622.74
2016,6,28,8,15,807.0,96.0,2.0,21.5,593.0,851.89,645.88
2016,6,28,8,30,825.0,99.0,2.0,22.0,640.0,889.05,667.6
2016,6,28,8,45,839.0,101.5,2.05,22.5,683.5,912.06,680.1
2016,6,28,9,0,853.0,104.0,2.1,23.0,727.0,940.81,696.51
2016,6,28,9,15,863.5,106.0,2.1,23.5,766.0,963.26,708.08
2016,6,28,9,30,874.0,108.0,2.1,24.0,805.0,983.12,718.0
2016,6,28,9,45,884.5,108.0,2.15,25.0,839.0,998.06,723.93
2016,6,28,10,0,895.0,108.0,2.2,26.0,873.0,1010.18,728.14
2016,6,28,10,15,901.0,109.5,2.3,26.0,900.5,1016.49,732.17
2016,6,28,10,30,907.0,111.0,2.4,26.0,928.0,1019.73,734.41
2016,6,28,10,45,911.5,112.0,2.5,26.5,949.0,1017.85,732.07
2016,6,28,11,0,916.0,113.0,2.6,27.0,970.0,1012.87,727.87
2016,6,28,11,15,918.5,113.5,2.7,27.0,983.5,1002.37,721.69
2016,6,28,11,30,921.0,114.0,2.8,27.0,997.0,988.87,713.66
2016,6,28,11,45,922.0,114.5,2.9,27.5,1003.5,971.06,701.48
2016,6,28,12,0,923.0,115.0,3.0,28.0,1010.0,950.47,687.56
2016,6,28,12,15,923.0,115.0,3.1,28.0,1009.0,925.89,672.39
2016,6,28,12,30,923.0,115.0,3.2,28.0,1008.0,898.84,655.53
2016,6,28,12,45,913.0,120.0,3.3,28.0,997.5,865.68,634.48
2016,6,28,13,0,903.0,125.0,3.4,28.0,987.0,830.78,612.1
2016,6,28,13,15,900.0,124.5,3.45,27.5,971.5,794.87,589.75
2016,6,28,13,30,897.0,124.0,3.5,27.0,956.0,757.2,565.89
2016,6,28,13,45,893.0,122.5,3.55,27.0,934.0,716.39,537.2
2016,6,28,14,0,889.0,121.0,3.6,27.0,912.0,674.21,506.39
2016,6,28,14,15,882.5,119.5,3.55,26.5,883.0,629.34,473.55
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,583.66,439.23
2016,6,28,14,45,868.5,115.5,3.5,26.0,819.5,536.03,401.84
2016,6,28,15,0,861.0,113.0,3.5,26.0,785.0,488.07,363.22
2016,6,28,15,15,849.5,110.5,3.45,25.5,745.0,438.35,322.9
2016,6,28,15,30,838.0,108.0,3.4,25.0,705.0,389.05,281.87
2016,6,28,15,45,825.5,104.5,3.35,25.0,661.5,333.03,234.48
2016,6,28,16,0,813.0,101.0,3.3,25.0,618.0,283.93,191.97
2016,6,28,16,15,794.0,98.0,3.25,24.5,570.0,235.09,150.67
2016,6,28,16,30,775.0,95.0,3.2,24.0,522.0,188.28,112.59
2016,6,28,16,45,753.0,90.0,3.15,23.5,472.5,141.75,78.41
2016,6,28,17,0,731.0,85.0,3.1,23.0,423.0,97.87,52.78
2016,6,28,17,15,698.0,80.5,3.0,22.0,372.5,51.61,39.08
2016,6,28,17,30,665.0,76.0,2.9,21.0,322.0,49.76,37.79
2016,6,28,17,45,622.0,69.5,2.85,20.5,272.5,47.13,35.64
2016,6,28,18,0,579.0,63.0,2.8,20.0,223.0,44.3,33.22
2016,6,28,18,15,513.5,56.0,2.75,19.0,176.0,40.82,30.17
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,37.18,26.78
2016,6,28,18,45,350.5,38.5,2.65,17.5,89.0,30.07,20.08
2016,6,28,19,0,253.0,28.0,2.6,17.0,49.0,22.56,11.54
2016,6,28,19,15,126.5,14.0,2.6,16.5,24.5,13.34,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.5,3.35,12.5,35.5,117.25,38.03
2016,6,29,5,30,371.0,31.0,3.4,13.0,71.0,242.4,187.62
2016,6,29,5,45,462.5,39.0,3.45,13.5,115.0,316.8,257.87
2016,6,29,6,0,554.0,47.0,3.5,14.0,159.0,399.35,330.34
2016,6,29,6,15,611.5,52.5,3.5,14.5,208.0,465.11,386.84
2016,6,29,6,30,669.0,58.0,3.5,15.0,257.0,531.39,441.55
2016,6,29,6,45,709.5,62.0,3.55,15.5,309.0,591.15,488.16
2016,6,29,7,0,750.0,66.0,3.6,16.0,361.0,652.48,533.44
2016,6,29,7,15,778.5,69.5,3.6,16.0,413.0,705.11,571.57
2016,6,29,7,30,807.0,73.0,3.6,16.0,465.0,757.78,608.84
2016,6,29,7,45,829.5,76.0,3.6,16.5,515.5,797.46,634.59
2016,6,29,8,0,852.0,79.0,3.6,17.0,566.0,843.08,664.2
2016,6,29,8,15,868.0,81.0,3.6,17.5,614.0,880.48,687.35
2016,6,29,8,30,884.0,83.0,3.6,18.0,662.0,916.14,708.98
2016,6,29,8,45,897.0,85.0,3.65,18.5,706.5,946.97,727.31
2016,6,29,9,0,910.0,87.0,3.7,19.0,751.0,975.48,743.94
2016,6,29,9,15,919.5,88.5,3.7,19.5,790.5,997.49,755.73
2016,6,29,9,30,929.0,90.0,3.7,20.0,830.0,1016.72,765.67
2016,6,29,9,45,930.5,95.0,3.75,20.5,863.0,1029.01,771.34
2016,6,29,10,0,932.0,100.0,3.8,21.0,896.0,1038.06,775.0
2016,6,29,10,15,938.0,101.0,3.8,21.0,924.0,1044.04,777.88
2016,6,29,10,30,944.0,102.0,3.8,21.0,952.0,1046.84,778.8
2016,6,29,10,45,948.5,102.5,3.85,21.0,973.5,1044.42,776.77
2016,6,29,11,0,953.0,103.0,3.9,21.0,995.0,1038.8,772.77
2016,6,29,11,15,956.0,103.5,3.9,21.0,1009.0,1028.53,765.47
2016,6,29,11,30,959.0,104.0,3.9,21.0,1023.0,1015.13,756.23
2016,6,29,11,45,960.5,104.0,3.95,21.5,1030.0,996.78,742.67
2016,6,29,12,0,962.0,104.0,4.0,22.0,1037.0,975.54,727.28
2016,6,29,12,15,962.5,104.0,4.05,21.5,1036.5,950.62,712.25
2016,6,29,12,30,963.0,104.0,4.1,21.0,1036.0,923.09,695.35
2016,6,29,12,45,954.5,109.0,4.15,21.0,1026.0,890.16,673.31
2016,6,29,13,0,946.0,114.0,4.2,21.0,1016.0,855.27,649.81
2016,6,29,13,15,943.0,113.0,4.2,20.5,1000.5,817.52,625.15
2016,6,29,13,30,940.0,112.0,4.2,20.0,985.0,777.92,598.9
2016,6,29,13,45,936.0,111.0,4.25,20.0,962.5,735.93,568.9
2016,6,29,14,0,932.0,110.0,4.3,20.0,940.0,692.48,536.05
2016,6,29,14,15,926.0,109.0,4.25,19.5,910.5,646.55,501.29
2016,6,29,14,30,920.0,108.0,4.2,19.0,881.0,599.68,464.88
2016,6,29,14,45,912.5,106.0,4.2,19.0,846.0,550.49,424.97
2016,6,29,15,0,905.0,104.0,4.2,19.0,811.0,500.9,383.73
2016,6,29,15,15,894.0,102.0,4.15,18.5,770.0,449.7,340.81
2016,6,29,15,30,883.0,100.0,4.1,18.0,729.0,398.84,297.04
2016,6,29,15,45,869.5,97.5,4.05,18.0,684.0,347.36,251.46
2016,6,29,16,0,856.0,95.0,4.0,18.0,639.0,296.87,206.39
2016,6,29,16,15,838.0,92.0,3.95,17.5,590.0,239.38,156.76
2016,6,29,16,30,820.0,89.0,3.9,17.0,541.0,190.48,115.69
2016,6,29,16,45,797.0,85.0,3.85,16.5,490.0,142.37,79.35
2016,6,29,17,0,774.0,81.0,3.8,16.0,439.0,96.99,52.31
2016,6,29,17,15,741.5,77.0,3.75,15.5,387.0,54.46,42.69
2016,6,29,17,30,709.0,73.0,3.7,15.0,335.0,52.64,41.31
2016,6,29,17,45,664.5,67.5,3.65,15.0,283.5,45.7,35.21
2016,6,29,18,0,620.0,62.0,3.6,15.0,232.0,43.59,33.31
2016,6,29,18,15,553.0,55.0,3.5,14.5,183.5,40.05,30.07
2016,6,29,18,30,486.0,48.0,3.4,14.0,135.0,36.34,26.52
2016,6,29,18,45,381.5,38.0,3.35,13.5,93.5,29.64,20.08
2016,6,29,19,0,277.0,28.0,3.3,13.0,52.0,22.58,11.79
2016,6,29,19,15,138.5,14.0,3.25,12.5,26.0,13.34,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,157.0,17.0,2.9,12.5,33.5,106.59,29.37
2016,6,30,5,30,314.0,34.0,2.9,13.0,67.0,217.8,167.71
2016,6,30,5,45,410.5,43.0,2.95,13.5,110.5,293.76,238.64
2016,6,30,6,0,507.0,52.0,3.0,14.0,154.0,378.18,312.32
2016,6,30,6,15,568.0,59.0,2.9,14.5,203.0,446.15,370.19
2016,6,30,6,30,629.0,66.0,2.8,15.0,252.0,518.32,428.94
2016,6,30,6,45,671.0,71.0,2.75,15.5,303.5,578.45,475.92
2016,6,30,7,0,713.0,76.0,2.7,16.0,355.0,636.73,518.22
2016,6,30,7,15,744.0,80.0,2.6,16.5,407.0,690.72,555.5
2016,6,30,7,30,775.0,84.0,2.5,17.0,459.0,744.92,591.65
2016,6,30,7,45,796.5,88.0,2.45,17.5,509.5,791.05,621.16
2016,6,30,8,0,818.0,92.0,2.4,18.0,560.0,836.21,649.28
2016,6,30,8,15,836.0,95.0,2.3,18.5,608.0,875.78,672.43
2016,6,30,8,30,854.0,98.0,2.2,19.0,656.0,905.83,688.55
2016,6,30,8,45,865.5,101.5,2.1,19.5,700.0,936.19,704.64
2016,6,30,9,0,877.0,105.0,2.0,20.0,744.0,964.21,718.84
2016,6,30,9,15,887.5,107.0,1.95,20.5,783.5,987.06,730.01
2016,6,30,9,30,898.0,109.0,1.9,21.0,823.0,1007.23,739.41
2016,6,30,9,45,905.5,111.0,1.9,21.5,857.0,1021.63,745.75
2016,6,30,10,0,913.0,113.0,1.9,22.0,891.0,1033.03,750.3
2016,6,30,10,15,919.0,114.0,1.95,22.5,919.5,1038.82,752.07
2016,6,30,10,30,925.0,115.0,2.0,23.0,948.0,1041.49,752.04
2016,6,30,10,45,929.0,116.5,2.1,23.5,969.0,1039.53,749.85
2016,6,30,11,0,933.0,118.0,2.2,24.0,990.0,1034.4,745.77
2016,6,30,11,15,935.5,118.5,2.3,24.0,1004.0,1023.67,739.67
2016,6,30,11,30,938.0,119.0,2.4,24.0,1018.0,1009.88,731.68
2016,6,30,11,45,939.0,119.5,2.5,24.5,1024.5,991.72,719.48
2016,6,30,12,0,940.0,120.0,2.6,25.0,1031.0,970.73,705.49
2016,6,30,12,15,939.5,120.0,2.65,25.0,1030.0,945.26,689.51
2016,6,30,12,30,939.0,120.0,2.7,25.0,1029.0,917.3,671.86
2016,6,30,12,45,927.0,126.5,2.8,25.5,1017.5,883.28,649.2
2016,6,30,13,0,915.0,133.0,2.9,26.0,1006.0,847.57,625.3
2016,6,30,13,15,911.5,132.5,2.95,26.0,990.0,810.79,601.39
2016,6,30,13,30,908.0,132.0,3.0,26.0,974.0,772.26,576.06
2016,6,30,13,45,902.0,131.0,3.15,26.0,950.5,730.01,546.92
2016,6,30,14,0,896.0,130.0,3.3,26.0,927.0,686.52,515.74
2016,6,30,14,15,889.0,128.5,3.35,25.5,897.5,640.97,482.85
2016,6,30,14,30,882.0,127.0,3.4,25.0,868.0,594.64,448.38
2016,6,30,14,45,871.5,125.5,3.45,25.0,832.0,545.95,410.3
2016,6,30,15,0,861.0,124.0,3.5,25.0,796.0,497.18,371.15
2016,6,30,15,15,849.0,121.5,3.45,24.5,755.5,441.96,326.78
2016,6,30,15,30,837.0,119.0,3.4,24.0,715.0,391.98,285.16
2016,6,30,15,45,820.5,116.0,3.4,24.0,669.5,341.0,241.56
2016,6,30,16,0,804.0,113.0,3.4,24.0,624.0,291.45,198.81
2016,6,30,16,15,783.0,109.5,3.35,23.5,575.5,242.19,157.23
2016,6,30,16,30,762.0,106.0,3.3,23.0,527.0,195.19,119.06
2016,6,30,16,45,734.5,101.5,3.3,22.5,476.0,143.28,80.71
2016,6,30,17,0,707.0,97.0,3.3,22.0,425.0,100.06,55.52
2016,6,30,17,15,671.0,92.0,3.2,21.0,373.5,59.72,46.26
2016,6,30,17,30,635.0,87.0,3.1,20.0,322.0,58.08,45.19
2016,6,30,17,45,585.0,80.0,3.05,19.5,271.0,55.42,43.03
2016,6,30,18,0,535.0,73.0,3.0,19.0,220.0,52.57,40.61
2016,6,30,18,15,464.5,64.0,2.95,18.0,173.0,47.74,36.36
2016,6,30,18,30,394.0,55.0,2.9,17.0,126.0,42.64,31.65
2016,6,30,18,45,290.0,43.0,2.85,16.5,86.0,33.13,22.78
2016,6,30,19,0,186.0,31.0,2.8,16.0,46.0,24.33,12.91
2016,6,30,19,15,93.0,15.5,2.85,15.5,23.0,14.77,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,18.0,3.35,12.5,31.5,92.51,20.03
