Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,30,258.0,36.0,3.4,13.0,63.0,192.64,147.62
2016,7,1,5,45,354.5,46.5,3.5,13.5,105.0,267.63,217.51
2016,7,1,6,0,451.0,57.0,3.6,14.0,147.0,351.42,290.9
2016,7,1,6,15,514.5,64.5,3.6,14.5,195.0,419.36,349.32
2016,7,1,6,30,578.0,72.0,3.6,15.0,243.0,491.65,409.11
2016,7,1,6,45,624.5,77.5,3.65,15.5,294.0,553.62,458.59
2016,7,1,7,0,671.0,83.0,3.7,16.0,345.0,617.8,507.3
2016,7,1,7,15,703.0,88.0,3.65,16.5,396.0,671.98,545.9
2016,7,1,7,30,735.0,93.0,3.6,17.0,447.0,726.62,583.7
2016,7,1,7,45,760.5,96.5,3.55,17.5,497.5,770.43,612.5
2016,7,1,8,0,786.0,100.0,3.5,18.0,548.0,817.46,643.03
2016,7,1,8,15,804.5,103.0,3.5,18.5,596.0,856.67,667.57
2016,7,1,8,30,823.0,106.0,3.5,19.0,644.0,894.29,690.66
2016,7,1,8,45,838.0,108.5,3.5,19.5,688.0,926.23,709.5
2016,7,1,9,0,853.0,111.0,3.5,20.0,732.0,947.71,721.0
2016,7,1,9,15,864.5,113.0,3.45,20.5,771.5,971.14,733.53
2016,7,1,9,30,876.0,115.0,3.4,21.0,811.0,992.0,744.23
2016,7,1,9,45,884.5,116.5,3.4,21.5,845.0,1006.62,751.12
2016,7,1,10,0,893.0,118.0,3.4,22.0,879.0,1018.34,756.2
2016,7,1,10,15,899.5,119.5,3.4,22.0,907.0,1025.09,759.55
2016,7,1,10,30,906.0,121.0,3.4,22.0,935.0,1028.76,761.04
2016,7,1,10,45,910.5,122.0,3.45,22.5,956.5,1026.83,757.91
2016,7,1,11,0,915.0,123.0,3.5,23.0,978.0,1021.79,752.9
2016,7,1,11,15,918.0,124.0,3.55,23.0,992.0,1012.2,746.49
2016,7,1,11,30,921.0,125.0,3.6,23.0,1006.0,999.57,738.21
2016,7,1,11,45,922.5,125.0,3.7,23.5,1013.0,981.64,725.4
2016,7,1,12,0,924.0,125.0,3.8,24.0,1020.0,960.93,710.83
2016,7,1,12,15,923.5,125.0,3.85,24.0,1019.0,935.79,694.4
2016,7,1,12,30,923.0,125.0,3.9,24.0,1018.0,908.22,676.31
2016,7,1,12,45,919.0,126.5,4.0,24.0,1009.0,876.77,655.78
2016,7,1,13,0,915.0,128.0,4.1,24.0,1000.0,843.29,633.72
2016,7,1,13,15,911.5,127.0,4.1,24.0,984.0,806.13,608.51
2016,7,1,13,30,908.0,126.0,4.1,24.0,968.0,767.23,581.94
2016,7,1,13,45,903.5,124.5,4.15,24.0,945.5,725.62,552.15
2016,7,1,14,0,899.0,123.0,4.2,24.0,923.0,682.66,520.21
2016,7,1,14,15,892.0,121.5,4.2,23.5,893.5,637.03,486.39
2016,7,1,14,30,885.0,120.0,4.2,23.0,864.0,590.61,451.05
2016,7,1,14,45,876.0,118.0,4.25,22.5,828.5,542.17,413.27
2016,7,1,15,0,867.0,116.0,4.3,22.0,793.0,493.52,374.15
2016,7,1,15,15,855.0,113.5,4.25,21.5,752.5,443.22,332.56
2016,7,1,15,30,843.0,111.0,4.2,21.0,712.0,387.58,285.88
2016,7,1,15,45,828.0,108.0,4.2,21.0,667.0,336.77,241.58
2016,7,1,16,0,813.0,105.0,4.2,21.0,622.0,287.21,197.98
2016,7,1,16,15,793.0,102.0,4.15,20.5,573.5,238.09,155.73
2016,7,1,16,30,773.0,99.0,4.1,20.0,525.0,191.11,116.89
2016,7,1,16,45,747.0,95.0,4.05,19.5,474.5,145.0,82.67
2016,7,1,17,0,721.0,91.0,4.0,19.0,424.0,96.25,52.72
2016,7,1,17,15,686.0,86.0,3.9,18.5,373.0,55.2,42.81
2016,7,1,17,30,651.0,81.0,3.8,18.0,322.0,53.5,41.55
2016,7,1,17,45,603.0,74.5,3.7,17.5,271.5,51.03,39.53
2016,7,1,18,0,555.0,68.0,3.6,17.0,221.0,48.39,37.26
2016,7,1,18,15,486.5,60.0,3.5,16.5,173.5,44.25,33.51
2016,7,1,18,30,418.0,52.0,3.4,16.0,126.0,39.89,29.38
2016,7,1,18,45,314.0,40.5,3.3,15.5,86.5,31.94,21.86
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,22.72,11.71
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,13.82,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,3.15,13.0,29.5,88.06,13.49
2016,7,2,5,30,247.0,34.0,3.3,13.0,59.0,184.19,140.48
2016,7,2,5,45,336.0,45.5,3.45,13.5,100.0,256.48,208.24
2016,7,2,6,0,425.0,57.0,3.6,14.0,141.0,336.11,278.23
2016,7,2,6,15,486.5,65.5,3.6,14.5,188.5,402.82,335.73
2016,7,2,6,30,548.0,74.0,3.6,15.0,236.0,473.81,394.61
2016,7,2,6,45,590.0,81.5,3.65,15.5,285.5,533.91,442.71
2016,7,2,7,0,632.0,89.0,3.7,16.0,335.0,595.95,490.48
2016,7,2,7,15,665.0,94.5,3.7,16.5,385.0,650.17,529.6
2016,7,2,7,30,698.0,100.0,3.7,17.0,435.0,704.96,568.05
2016,7,2,7,45,721.0,105.0,3.7,17.5,484.5,750.99,599.02
2016,7,2,8,0,744.0,110.0,3.7,18.0,534.0,796.33,628.87
2016,7,2,8,15,763.5,113.5,3.65,18.5,581.0,831.76,650.77
2016,7,2,8,30,783.0,117.0,3.6,19.0,628.0,869.94,674.32
2016,7,2,8,45,796.5,121.0,3.55,19.5,671.0,901.38,692.75
2016,7,2,9,0,810.0,125.0,3.5,20.0,714.0,930.67,709.51
2016,7,2,9,15,822.0,127.5,3.5,20.5,753.0,954.48,722.71
2016,7,2,9,30,834.0,130.0,3.5,21.0,792.0,975.78,734.18
2016,7,2,9,45,842.5,132.5,3.55,21.5,825.5,990.95,741.89
2016,7,2,10,0,851.0,135.0,3.6,22.0,859.0,994.45,741.9
2016,7,2,10,15,858.0,136.5,3.6,22.0,887.0,1001.43,745.53
2016,7,2,10,30,865.0,138.0,3.6,22.0,915.0,1005.45,747.3
2016,7,2,10,45,869.5,139.5,3.65,22.5,936.0,1004.01,744.47
2016,7,2,11,0,874.0,141.0,3.7,23.0,957.0,999.56,739.83
2016,7,2,11,15,877.0,142.0,3.75,23.0,971.5,990.19,733.48
2016,7,2,11,30,880.0,143.0,3.8,23.0,986.0,977.92,725.31
2016,7,2,11,45,881.5,143.5,3.9,23.5,992.5,960.94,713.01
2016,7,2,12,0,883.0,144.0,4.0,24.0,999.0,941.31,699.0
2016,7,2,12,15,883.0,144.0,4.05,24.0,998.5,917.36,683.2
2016,7,2,12,30,883.0,144.0,4.1,24.0,998.0,891.07,665.82
2016,7,2,12,45,888.0,139.5,4.2,24.0,992.0,862.74,647.22
2016,7,2,13,0,893.0,135.0,4.3,24.0,986.0,832.03,626.87
2016,7,2,13,15,889.5,134.0,4.35,23.5,970.5,795.58,603.36
2016,7,2,13,30,886.0,133.0,4.4,23.0,955.0,757.44,578.36
2016,7,2,13,45,882.0,131.5,4.45,23.0,933.0,716.99,548.94
2016,7,2,14,0,878.0,130.0,4.5,23.0,911.0,675.18,517.65
2016,7,2,14,15,871.0,128.5,4.5,22.5,882.0,630.39,484.21
2016,7,2,14,30,864.0,127.0,4.5,22.0,853.0,584.85,449.28
2016,7,2,14,45,855.5,124.5,4.55,22.0,818.5,537.16,411.08
2016,7,2,15,0,847.0,122.0,4.6,22.0,784.0,489.24,371.7
2016,7,2,15,15,835.5,119.5,4.55,21.5,744.0,434.83,326.97
2016,7,2,15,30,824.0,117.0,4.5,21.0,704.0,385.67,285.11
2016,7,2,15,45,810.0,113.5,4.5,21.0,660.0,335.65,241.41
2016,7,2,16,0,796.0,110.0,4.5,21.0,616.0,286.82,198.4
2016,7,2,16,15,776.0,106.5,4.4,20.5,568.0,238.13,156.5
2016,7,2,16,30,756.0,103.0,4.3,20.0,520.0,191.58,118.03
2016,7,2,16,45,731.5,98.0,4.25,19.5,470.0,140.08,79.32
2016,7,2,17,0,707.0,93.0,4.2,19.0,420.0,96.76,53.64
2016,7,2,17,15,672.5,88.0,4.1,18.5,369.5,56.37,43.83
2016,7,2,17,30,638.0,83.0,4.0,18.0,319.0,55.0,42.86
2016,7,2,17,45,592.0,76.0,3.9,17.5,269.0,52.21,40.57
2016,7,2,18,0,546.0,69.0,3.8,17.0,219.0,49.22,37.99
2016,7,2,18,15,479.5,60.5,3.65,16.5,172.0,44.69,33.89
2016,7,2,18,30,413.0,52.0,3.5,16.0,125.0,39.9,29.39
2016,7,2,18,45,316.0,40.0,3.4,15.5,85.5,31.49,21.46
2016,7,2,19,0,219.0,28.0,3.3,15.0,46.0,21.91,11.05
2016,7,2,19,15,109.5,14.0,3.15,14.5,23.0,13.34,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.5,2.65,12.5,30.0,89.22,7.6
2016,7,3,5,30,258.0,33.0,2.8,13.0,60.0,188.99,143.49
2016,7,3,5,45,349.5,44.0,2.95,13.5,101.0,261.58,211.98
2016,7,3,6,0,441.0,55.0,3.1,14.0,142.0,342.54,282.99
2016,7,3,6,15,503.0,63.5,3.1,14.5,189.5,410.11,341.0
2016,7,3,6,30,565.0,72.0,3.1,15.0,237.0,482.05,400.36
2016,7,3,6,45,609.5,78.0,3.1,16.0,287.5,542.7,447.72
2016,7,3,7,0,654.0,84.0,3.1,17.0,338.0,605.44,494.22
2016,7,3,7,15,686.0,89.0,3.1,17.5,388.5,659.04,532.25
2016,7,3,7,30,718.0,94.0,3.1,18.0,439.0,713.12,569.57
2016,7,3,7,45,742.0,98.5,3.15,18.5,488.5,756.21,598.13
2016,7,3,8,0,766.0,103.0,3.2,19.0,538.0,802.63,628.58
2016,7,3,8,15,784.5,106.5,3.2,19.5,585.5,841.97,653.13
2016,7,3,8,30,803.0,110.0,3.2,20.0,633.0,879.76,676.25
2016,7,3,8,45,817.0,113.0,3.2,20.5,676.5,910.99,694.52
2016,7,3,9,0,831.0,116.0,3.2,21.0,720.0,940.06,711.17
2016,7,3,9,15,842.5,118.5,3.2,21.5,759.0,963.79,724.09
2016,7,3,9,30,854.0,121.0,3.2,22.0,798.0,976.42,729.56
2016,7,3,9,45,881.5,112.0,3.25,22.5,837.0,998.24,741.71
2016,7,3,10,0,909.0,103.0,3.3,23.0,876.0,1017.61,752.15
2016,7,3,10,15,914.5,104.5,3.3,23.0,904.0,1023.7,754.98
2016,7,3,10,30,920.0,106.0,3.3,23.0,932.0,1026.67,756.0
2016,7,3,10,45,924.0,107.0,3.35,23.5,953.0,1024.49,752.72
2016,7,3,11,0,928.0,108.0,3.4,24.0,974.0,1019.16,747.56
2016,7,3,11,15,930.5,108.5,3.45,24.0,988.0,1008.75,740.65
2016,7,3,11,30,933.0,109.0,3.5,24.0,1002.0,995.29,731.87
2016,7,3,11,45,933.5,110.0,3.55,24.5,1008.5,977.48,718.89
2016,7,3,12,0,934.0,111.0,3.6,25.0,1015.0,956.84,704.15
2016,7,3,12,15,934.0,111.0,3.65,25.0,1014.5,932.14,688.13
2016,7,3,12,30,934.0,111.0,3.7,25.0,1014.0,904.92,670.41
2016,7,3,12,45,918.0,120.0,3.75,25.0,1001.5,870.19,647.54
2016,7,3,13,0,902.0,129.0,3.8,25.0,989.0,833.93,623.52
2016,7,3,13,15,898.5,128.5,3.85,25.0,973.0,797.65,599.3
2016,7,3,13,30,895.0,128.0,3.9,25.0,957.0,759.65,573.68
2016,7,3,13,45,890.5,126.5,3.95,25.0,935.0,718.53,544.28
2016,7,3,14,0,886.0,125.0,4.0,25.0,913.0,676.08,512.88
2016,7,3,14,15,879.0,123.0,4.0,24.5,883.5,630.56,479.33
2016,7,3,14,30,872.0,121.0,4.0,24.0,854.0,584.28,444.29
2016,7,3,14,45,863.5,119.0,4.0,24.0,819.5,536.66,406.43
2016,7,3,15,0,855.0,117.0,4.0,24.0,785.0,488.78,367.42
2016,7,3,15,15,843.5,114.5,3.95,23.5,744.5,439.23,326.8
2016,7,3,15,30,832.0,112.0,3.9,23.0,704.0,384.31,281.12
2016,7,3,15,45,818.0,108.5,3.9,23.0,660.0,333.9,237.55
2016,7,3,16,0,804.0,105.0,3.9,23.0,616.0,284.65,194.6
2016,7,3,16,15,784.5,101.5,3.85,22.5,568.0,235.63,152.81
2016,7,3,16,30,765.0,98.0,3.8,22.0,520.0,188.7,114.34
2016,7,3,16,45,741.0,93.5,3.75,21.5,470.0,142.74,80.46
2016,7,3,17,0,717.0,89.0,3.7,21.0,420.0,94.09,50.8
2016,7,3,17,15,683.0,84.0,3.6,20.5,369.5,53.21,40.72
2016,7,3,17,30,649.0,79.0,3.5,20.0,319.0,51.99,39.89
2016,7,3,17,45,604.5,72.5,3.4,19.5,269.0,49.47,37.84
2016,7,3,18,0,560.0,66.0,3.3,19.0,219.0,46.76,35.52
2016,7,3,18,15,493.5,58.0,3.15,18.0,172.5,42.55,31.81
2016,7,3,18,30,427.0,50.0,3.0,17.0,126.0,38.11,27.7
2016,7,3,18,45,329.5,38.5,2.9,16.5,86.5,30.11,20.18
2016,7,3,19,0,232.0,27.0,2.8,16.0,47.0,21.64,10.72
2016,7,3,19,15,116.0,13.5,2.8,15.5,23.5,12.87,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.0,97.85,0.85
2016,7,4,5,30,293.0,31.0,2.9,14.0,60.0,203.34,153.29
2016,7,4,5,45,388.5,40.0,3.05,14.5,102.0,277.05,223.6
2016,7,4,6,0,484.0,49.0,3.2,15.0,144.0,359.43,295.79
2016,7,4,6,15,545.0,56.0,3.2,15.5,192.0,426.13,353.03
2016,7,4,6,30,606.0,63.0,3.2,16.0,240.0,497.15,411.5
2016,7,4,6,45,651.5,67.5,3.2,16.5,291.0,558.04,459.75
2016,7,4,7,0,697.0,72.0,3.2,17.0,342.0,617.8,503.97
2016,7,4,7,15,728.0,76.0,3.15,17.5,393.0,671.2,541.58
2016,7,4,7,30,759.0,80.0,3.1,18.0,444.0,724.89,578.25
2016,7,4,7,45,784.5,83.0,3.1,18.5,494.5,772.73,609.88
2016,7,4,8,0,810.0,86.0,3.1,19.0,545.0,819.9,640.33
2016,7,4,8,15,827.5,88.5,3.1,19.5,592.5,858.36,664.02
2016,7,4,8,30,845.0,91.0,3.1,20.0,640.0,887.55,680.95
2016,7,4,8,45,860.0,92.5,3.15,20.5,684.5,918.94,699.64
2016,7,4,9,0,875.0,94.0,3.2,21.0,729.0,948.2,716.7
2016,7,4,9,15,885.5,96.0,3.25,21.0,768.5,971.34,730.93
2016,7,4,9,30,896.0,98.0,3.3,21.0,808.0,991.81,743.46
2016,7,4,9,45,891.5,107.0,3.35,21.5,839.0,1002.36,748.0
2016,7,4,10,0,887.0,116.0,3.4,22.0,870.0,1009.54,750.48
2016,7,4,10,15,893.5,117.5,3.5,22.0,898.0,1016.41,754.73
2016,7,4,10,30,900.0,119.0,3.6,22.0,926.0,1020.23,757.06
2016,7,4,10,45,903.5,120.5,3.7,22.5,947.0,1017.99,754.04
2016,7,4,11,0,907.0,122.0,3.8,23.0,968.0,1012.65,749.13
2016,7,4,11,15,910.0,122.5,3.9,23.0,982.0,1002.76,742.76
2016,7,4,11,30,913.0,123.0,4.0,23.0,996.0,989.87,734.5
2016,7,4,11,45,913.0,124.5,4.1,23.5,1002.5,972.22,721.69
2016,7,4,12,0,913.0,126.0,4.2,24.0,1009.0,951.81,707.12
2016,7,4,12,15,913.0,126.0,4.25,23.5,1008.5,927.42,692.35
2016,7,4,12,30,913.0,126.0,4.3,23.0,1008.0,900.57,675.84
2016,7,4,12,45,919.0,120.5,4.35,23.0,1002.0,871.43,656.37
2016,7,4,13,0,925.0,115.0,4.4,23.0,996.0,839.76,635.06
2016,7,4,13,15,922.0,114.0,4.4,23.0,981.0,802.75,609.73
2016,7,4,13,30,919.0,113.0,4.4,23.0,966.0,763.93,582.93
2016,7,4,13,45,915.0,112.0,4.45,23.0,943.5,722.75,553.69
2016,7,4,14,0,911.0,111.0,4.5,23.0,921.0,680.13,521.77
2016,7,4,14,15,904.5,109.5,4.45,22.5,892.0,634.34,487.35
2016,7,4,14,30,898.0,108.0,4.4,22.0,863.0,587.69,451.38
2016,7,4,14,45,889.5,106.5,4.4,22.0,828.0,539.35,412.47
2016,7,4,15,0,881.0,105.0,4.4,22.0,793.0,490.73,372.34
2016,7,4,15,15,870.0,103.0,4.35,22.0,753.0,440.59,330.01
2016,7,4,15,30,859.0,101.0,4.3,22.0,713.0,390.8,287.05
2016,7,4,15,45,845.0,98.0,4.25,22.0,668.0,339.85,242.59
2016,7,4,16,0,831.0,95.0,4.2,22.0,623.0,283.28,193.54
2016,7,4,16,15,812.5,92.0,4.15,21.5,575.0,233.5,150.72
2016,7,4,16,30,794.0,89.0,4.1,21.0,527.0,185.68,111.19
2016,7,4,16,45,769.0,85.5,4.05,20.5,476.5,138.92,76.59
2016,7,4,17,0,744.0,82.0,4.0,20.0,426.0,95.11,51.2
2016,7,4,17,15,711.0,77.5,3.85,19.5,375.0,53.88,41.48
2016,7,4,17,30,678.0,73.0,3.7,19.0,324.0,47.62,36.23
2016,7,4,17,45,630.5,68.0,3.6,18.5,273.0,46.04,34.98
2016,7,4,18,0,583.0,63.0,3.5,18.0,222.0,44.37,33.57
2016,7,4,18,15,516.5,55.5,3.4,17.0,175.0,40.47,30.11
2016,7,4,18,30,450.0,48.0,3.3,16.0,128.0,36.37,26.29
2016,7,4,18,45,346.0,37.5,3.2,15.5,87.5,29.22,19.5
2016,7,4,19,0,242.0,27.0,3.1,15.0,47.0,21.68,10.73
2016,7,4,19,15,121.0,13.5,3.0,14.5,23.5,12.87,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.95,13.0,29.5,94.73,0.0
2016,7,5,5,30,281.0,31.0,3.0,13.0,59.0,197.3,148.42
2016,7,5,5,45,380.0,40.5,3.1,13.5,101.0,272.78,220.77
2016,7,5,6,0,479.0,50.0,3.2,14.0,143.0,357.31,294.97
2016,7,5,6,15,540.5,57.0,3.2,14.5,190.5,424.1,352.56
2016,7,5,6,30,602.0,64.0,3.2,15.0,238.0,495.24,411.41
2016,7,5,6,45,648.0,68.5,3.2,15.5,289.0,556.32,460.05
2016,7,5,7,0,694.0,73.0,3.2,16.0,340.0,616.17,504.66
2016,7,5,7,15,725.0,77.0,3.15,16.5,391.0,669.49,542.39
2016,7,5,7,30,756.0,81.0,3.1,17.0,442.0,723.1,579.17
2016,7,5,7,45,782.0,83.0,3.1,17.5,492.5,770.07,610.31
2016,7,5,8,0,808.0,85.0,3.1,18.0,543.0,816.4,640.32
2016,7,5,8,15,825.5,88.0,3.1,18.0,590.5,855.45,665.83
2016,7,5,8,30,843.0,91.0,3.1,18.0,638.0,885.23,684.59
2016,7,5,8,45,859.0,92.0,3.1,18.5,682.5,916.96,703.34
2016,7,5,9,0,875.0,93.0,3.1,19.0,727.0,946.62,720.44
2016,7,5,9,15,885.5,95.0,3.15,19.5,766.5,969.8,733.4
2016,7,5,9,30,896.0,97.0,3.2,20.0,806.0,990.33,744.6
2016,7,5,9,45,905.5,97.5,3.3,20.5,840.5,1005.4,752.59
2016,7,5,10,0,915.0,98.0,3.4,21.0,875.0,1017.56,758.74
2016,7,5,10,15,921.5,99.0,3.5,21.0,903.5,1024.26,762.83
2016,7,5,10,30,928.0,100.0,3.6,21.0,932.0,1027.83,765.01
2016,7,5,10,45,932.0,101.5,3.7,21.5,953.5,1026.28,762.45
2016,7,5,11,0,936.0,103.0,3.8,22.0,975.0,1021.54,757.92
2016,7,5,11,15,939.0,103.5,3.9,22.0,989.5,1011.65,751.54
2016,7,5,11,30,942.0,104.0,4.0,22.0,1004.0,998.67,743.2
2016,7,5,11,45,942.5,105.0,4.15,22.0,1011.0,980.81,731.94
2016,7,5,12,0,943.0,106.0,4.3,22.0,1018.0,960.1,718.76
2016,7,5,12,15,943.0,106.0,4.35,22.0,1017.5,935.28,702.23
2016,7,5,12,30,943.0,106.0,4.4,22.0,1017.0,907.9,683.94
2016,7,5,12,45,934.5,110.5,4.5,22.0,1007.0,875.14,662.29
2016,7,5,13,0,926.0,115.0,4.6,22.0,997.0,840.47,639.25
2016,7,5,13,15,923.0,114.0,4.6,21.5,981.5,803.42,614.94
2016,7,5,13,30,920.0,113.0,4.6,21.0,966.0,764.55,589.07
2016,7,5,13,45,916.0,112.0,4.65,21.0,943.5,723.32,559.44
2016,7,5,14,0,912.0,111.0,4.7,21.0,921.0,680.65,527.09
2016,7,5,14,15,905.5,109.5,4.7,20.5,892.0,634.8,492.43
2016,7,5,14,30,899.0,108.0,4.7,20.0,863.0,588.09,456.14
2016,7,5,14,45,891.0,106.0,4.7,20.0,828.5,539.52,416.59
2016,7,5,15,0,883.0,104.0,4.7,20.0,794.0,490.63,375.79
2016,7,5,15,15,872.5,102.0,4.65,19.5,753.5,440.58,333.68
2016,7,5,15,30,862.0,100.0,4.6,19.0,713.0,390.83,290.74
2016,7,5,15,45,849.0,97.0,4.6,19.0,669.0,340.02,245.76
2016,7,5,16,0,836.0,94.0,4.6,19.0,625.0,283.45,195.99
2016,7,5,16,15,818.0,91.0,4.55,18.5,577.0,233.5,152.4
2016,7,5,16,30,800.0,88.0,4.5,18.0,529.0,185.45,112.13
2016,7,5,16,45,778.0,84.0,4.45,17.5,479.0,138.28,76.7
2016,7,5,17,0,756.0,80.0,4.4,17.0,429.0,93.75,50.51
2016,7,5,17,15,724.0,75.5,4.3,16.5,378.0,52.36,40.67
2016,7,5,17,30,692.0,71.0,4.2,16.0,327.0,50.99,39.68
2016,7,5,17,45,648.5,65.5,4.15,16.0,276.5,44.18,33.71
2016,7,5,18,0,605.0,60.0,4.1,16.0,226.0,42.01,31.76
2016,7,5,18,15,539.0,53.0,4.0,15.5,178.0,38.42,28.49
2016,7,5,18,30,473.0,46.0,3.9,15.0,130.0,34.65,24.88
2016,7,5,18,45,365.5,36.5,3.8,14.5,89.5,28.35,18.82
2016,7,5,19,0,258.0,27.0,3.7,14.0,49.0,21.73,10.73
2016,7,5,19,15,129.0,13.5,3.6,13.5,24.5,12.87,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,86.02,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,183.01,136.69
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,256.12,207.25
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,337.66,279.18
2016,7,6,6,15,501.0,61.5,3.8,14.0,185.0,404.96,338.13
2016,7,6,6,30,565.0,69.0,3.8,14.0,232.0,476.75,398.85
2016,7,6,6,45,611.5,74.5,3.8,14.5,282.5,538.06,448.32
2016,7,6,7,0,658.0,80.0,3.8,15.0,333.0,601.66,497.15
2016,7,6,7,15,690.5,84.5,3.75,15.5,383.5,655.15,535.71
2016,7,6,7,30,723.0,89.0,3.7,16.0,434.0,705.55,570.81
2016,7,6,7,45,750.5,91.5,3.65,16.5,484.0,753.44,603.1
2016,7,6,8,0,778.0,94.0,3.6,17.0,534.0,800.81,634.25
2016,7,6,8,15,796.5,97.0,3.55,17.0,581.0,839.96,660.04
2016,7,6,8,30,815.0,100.0,3.5,17.0,628.0,877.57,684.45
2016,7,6,8,45,833.5,100.5,3.5,17.5,672.5,902.5,698.65
2016,7,6,9,0,852.0,101.0,3.5,18.0,717.0,933.44,717.04
2016,7,6,9,15,862.5,103.0,3.55,18.5,756.0,956.21,729.92
2016,7,6,9,30,873.0,105.0,3.6,19.0,795.0,976.38,741.07
2016,7,6,9,45,880.0,107.0,3.65,19.5,828.5,990.37,748.05
2016,7,6,10,0,887.0,109.0,3.7,20.0,862.0,1001.44,753.18
2016,7,6,10,15,893.0,110.5,3.75,20.0,889.5,1008.0,756.84
2016,7,6,10,30,899.0,112.0,3.8,20.0,917.0,1011.5,758.59
2016,7,6,10,45,906.5,111.0,3.85,20.5,939.0,1010.8,756.23
2016,7,6,11,0,914.0,110.0,3.9,21.0,961.0,1007.02,751.95
2016,7,6,11,15,917.0,110.5,3.95,21.0,975.0,997.3,745.27
2016,7,6,11,30,920.0,111.0,4.0,21.0,989.0,984.55,736.69
2016,7,6,11,45,924.0,109.0,4.05,21.0,996.5,967.36,725.2
2016,7,6,12,0,928.0,107.0,4.1,21.0,1004.0,947.32,711.84
2016,7,6,12,15,927.5,107.0,4.15,21.0,1003.5,922.42,695.19
2016,7,6,12,30,927.0,107.0,4.2,21.0,1003.0,895.03,676.83
2016,7,6,12,45,923.5,108.5,4.3,21.0,994.0,864.14,656.22
2016,7,6,13,0,920.0,110.0,4.4,21.0,985.0,831.15,634.02
2016,7,6,13,15,916.5,109.0,4.45,20.5,969.5,793.98,609.84
2016,7,6,13,30,913.0,108.0,4.5,20.0,954.0,755.03,584.06
2016,7,6,13,45,908.0,107.0,4.55,20.0,931.5,713.43,554.13
2016,7,6,14,0,903.0,106.0,4.6,20.0,909.0,670.49,521.45
2016,7,6,14,15,896.5,105.0,4.6,19.5,880.0,625.47,487.22
2016,7,6,14,30,890.0,104.0,4.6,19.0,851.0,579.6,451.39
2016,7,6,14,45,880.5,102.5,4.6,19.0,816.0,531.13,411.75
2016,7,6,15,0,871.0,101.0,4.6,19.0,781.0,482.47,370.99
2016,7,6,15,15,859.5,99.0,4.5,18.5,741.0,432.61,328.8
2016,7,6,15,30,848.0,97.0,4.4,18.0,701.0,383.15,285.92
2016,7,6,15,45,833.0,95.0,4.35,18.0,656.5,333.22,241.54
2016,7,6,16,0,818.0,93.0,4.3,18.0,612.0,277.71,192.58
2016,7,6,16,15,799.5,90.0,4.2,17.5,564.5,228.55,149.58
2016,7,6,16,30,781.0,87.0,4.1,17.0,517.0,181.34,109.97
2016,7,6,16,45,757.0,83.5,4.05,17.0,467.5,135.3,75.29
2016,7,6,17,0,733.0,80.0,4.0,17.0,418.0,92.08,49.97
2016,7,6,17,15,701.0,75.5,3.9,16.5,368.0,52.29,40.61
2016,7,6,17,30,669.0,71.0,3.8,16.0,318.0,46.15,35.4
2016,7,6,17,45,624.0,65.5,3.7,15.5,268.0,44.13,33.74
2016,7,6,18,0,579.0,60.0,3.6,15.0,218.0,41.97,31.87
2016,7,6,18,15,514.0,53.0,3.5,14.5,171.5,38.39,28.59
2016,7,6,18,30,449.0,46.0,3.4,14.0,125.0,34.64,24.99
2016,7,6,18,45,347.5,36.0,3.35,13.5,85.5,27.9,18.52
2016,7,6,19,0,246.0,26.0,3.3,13.0,46.0,20.79,9.98
2016,7,6,19,15,123.0,13.0,3.25,13.0,23.0,12.39,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.3,13.0,28.5,95.98,0.0
2016,7,7,5,30,302.0,28.0,3.3,13.0,57.0,203.35,151.11
2016,7,7,5,45,399.0,36.5,3.35,13.5,98.0,276.97,223.86
2016,7,7,6,0,496.0,45.0,3.4,14.0,139.0,359.63,296.89
2016,7,7,6,15,248.0,62.5,3.35,14.0,109.5,246.5,205.59
2016,7,7,6,30,0.0,80.0,3.3,14.0,80.0,77.79,60.72
2016,7,7,6,45,0.0,96.5,3.3,14.5,96.5,94.1,74.53
2016,7,7,7,0,0.0,113.0,3.3,15.0,113.0,110.3,87.8
2016,7,7,7,15,25.5,150.0,3.35,15.5,162.0,178.43,144.69
2016,7,7,7,30,51.0,187.0,3.4,16.0,211.0,240.8,195.47
2016,7,7,7,45,105.5,216.0,3.45,16.5,273.0,331.82,268.82
2016,7,7,8,0,160.0,245.0,3.5,17.0,335.0,412.84,332.29
2016,7,7,8,15,498.0,165.5,3.55,17.5,480.5,650.86,521.6
2016,7,7,8,30,836.0,86.0,3.6,18.0,626.0,871.89,679.93
2016,7,7,8,45,852.0,86.5,3.65,18.5,670.0,903.02,697.37
2016,7,7,9,0,868.0,87.0,3.7,19.0,714.0,932.11,714.7
2016,7,7,9,15,878.0,89.0,3.75,19.0,753.0,954.88,728.96
2016,7,7,9,30,888.0,91.0,3.8,19.0,792.0,974.99,741.49
2016,7,7,9,45,893.5,94.0,3.9,19.5,825.0,988.99,748.82
2016,7,7,10,0,899.0,97.0,4.0,20.0,858.0,999.98,754.23
2016,7,7,10,15,905.0,98.0,4.05,20.0,886.0,1006.24,757.68
2016,7,7,10,30,911.0,99.0,4.1,20.0,914.0,1009.43,759.21
2016,7,7,10,45,914.5,100.0,4.2,20.0,935.0,1007.04,757.42
2016,7,7,11,0,918.0,101.0,4.3,20.0,956.0,1001.53,753.67
2016,7,7,11,15,921.0,101.5,4.3,20.0,970.0,991.94,746.69
2016,7,7,11,30,924.0,102.0,4.3,20.0,984.0,979.3,737.78
2016,7,7,11,45,924.5,103.0,4.35,20.0,991.0,961.85,725.97
2016,7,7,12,0,925.0,104.0,4.4,20.0,998.0,941.59,712.3
2016,7,7,12,15,925.0,104.0,4.35,20.0,997.5,917.25,695.37
2016,7,7,12,30,925.0,104.0,4.3,20.0,997.0,890.39,676.74
2016,7,7,12,45,914.5,110.0,4.3,20.0,986.5,857.92,654.42
2016,7,7,13,0,904.0,116.0,4.3,20.0,976.0,823.66,630.79
2016,7,7,13,15,901.0,115.5,4.2,20.0,961.0,787.8,605.54
2016,7,7,13,30,898.0,115.0,4.1,20.0,946.0,750.16,578.91
2016,7,7,13,45,894.5,113.0,4.1,20.0,924.5,709.24,549.12
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,666.89,516.88
2016,7,7,14,15,885.0,109.5,4.05,19.5,874.5,622.21,482.97
2016,7,7,14,30,879.0,108.0,4.0,19.0,846.0,576.65,447.49
2016,7,7,14,45,872.0,105.5,4.0,19.0,812.0,529.07,408.8
2016,7,7,15,0,865.0,103.0,4.0,19.0,778.0,481.08,368.8
2016,7,7,15,15,854.0,101.0,4.0,18.5,738.5,431.66,327.34
2016,7,7,15,30,843.0,99.0,4.0,18.0,699.0,382.61,285.08
2016,7,7,15,45,831.0,95.5,4.0,18.0,655.5,332.61,240.77
2016,7,7,16,0,819.0,92.0,4.0,18.0,612.0,276.74,191.57
2016,7,7,16,15,801.0,89.0,4.0,17.5,564.5,227.6,148.66
2016,7,7,16,30,783.0,86.0,4.0,17.0,517.0,180.37,109.07
2016,7,7,16,45,761.5,82.0,4.05,17.0,468.0,134.06,74.15
2016,7,7,17,0,740.0,78.0,4.1,17.0,419.0,90.33,48.51
2016,7,7,17,15,708.0,74.0,4.05,16.5,368.5,51.16,39.61
2016,7,7,17,30,676.0,70.0,4.0,16.0,318.0,45.47,34.8
2016,7,7,17,45,634.5,64.0,3.95,15.5,269.0,43.04,32.77
2016,7,7,18,0,593.0,58.0,3.9,15.0,220.0,40.43,30.49
2016,7,7,18,15,528.0,51.0,3.75,14.5,173.0,36.78,27.15
2016,7,7,18,30,463.0,44.0,3.6,14.0,126.0,32.93,23.47
2016,7,7,18,45,364.0,34.5,3.5,13.5,86.5,26.58,17.36
2016,7,7,19,0,265.0,25.0,3.4,13.0,47.0,19.89,9.18
2016,7,7,19,15,132.5,12.5,3.35,13.0,23.5,11.91,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.5,13.5,3.2,13.0,28.0,95.33,0.0
2016,7,8,5,30,305.0,27.0,3.3,13.0,56.0,203.29,149.85
2016,7,8,5,45,402.5,35.0,3.45,13.5,97.0,276.43,223.23
2016,7,8,6,0,500.0,43.0,3.6,14.0,138.0,358.74,296.24
2016,7,8,6,15,291.0,75.0,3.55,14.0,134.5,289.24,241.09
2016,7,8,6,30,82.0,107.0,3.5,14.0,131.0,181.83,150.0
2016,7,8,6,45,87.0,128.5,3.5,14.5,158.5,201.28,166.44
2016,7,8,7,0,92.0,150.0,3.5,15.0,186.0,230.65,190.26
2016,7,8,7,15,107.0,173.5,3.45,15.5,220.5,282.14,231.62
2016,7,8,7,30,122.0,197.0,3.4,16.0,255.0,322.7,263.29
2016,7,8,7,45,204.5,213.0,3.35,16.5,322.5,410.74,333.78
2016,7,8,8,0,287.0,229.0,3.3,17.0,390.0,517.22,415.83
2016,7,8,8,15,555.5,157.5,3.25,17.5,503.5,699.38,557.01
2016,7,8,8,30,824.0,86.0,3.2,18.0,617.0,860.4,669.19
2016,7,8,8,45,841.5,85.5,3.2,18.5,661.0,891.54,686.69
2016,7,8,9,0,859.0,85.0,3.2,19.0,705.0,920.75,703.73
2016,7,8,9,15,869.0,87.0,3.2,19.5,743.5,943.45,716.18
2016,7,8,9,30,879.0,89.0,3.2,20.0,782.0,963.53,726.86
2016,7,8,9,45,889.0,88.5,3.25,20.5,815.5,978.06,734.19
2016,7,8,10,0,899.0,88.0,3.3,21.0,849.0,989.77,739.75
2016,7,8,10,15,904.5,89.0,3.35,21.0,876.5,995.71,742.99
2016,7,8,10,30,910.0,90.0,3.4,21.0,904.0,998.59,744.36
2016,7,8,10,45,915.5,90.0,3.45,21.5,925.0,997.3,741.67
2016,7,8,11,0,921.0,90.0,3.5,22.0,946.0,992.89,737.06
2016,7,8,11,15,923.5,90.5,3.55,22.0,960.0,983.0,730.35
2016,7,8,11,30,926.0,91.0,3.6,22.0,974.0,970.06,721.74
2016,7,8,11,45,927.5,91.0,3.65,22.5,981.0,952.72,708.89
2016,7,8,12,0,929.0,91.0,3.7,23.0,988.0,932.55,694.24
2016,7,8,12,15,929.0,91.0,3.75,23.0,988.0,908.32,678.25
2016,7,8,12,30,929.0,91.0,3.8,23.0,988.0,881.54,660.52
2016,7,8,12,45,921.5,95.5,3.9,23.0,978.5,850.28,639.89
2016,7,8,13,0,914.0,100.0,4.0,23.0,969.0,817.05,617.77
2016,7,8,13,15,911.0,99.5,4.05,23.0,954.0,781.0,593.29
2016,7,8,13,30,908.0,99.0,4.1,23.0,939.0,743.12,567.34
2016,7,8,13,45,904.0,98.0,4.15,23.0,917.5,702.45,538.62
2016,7,8,14,0,900.0,97.0,4.2,23.0,896.0,660.35,506.93
2016,7,8,14,15,894.0,95.5,4.2,22.5,868.0,615.37,473.2
2016,7,8,14,30,888.0,94.0,4.2,22.0,840.0,569.5,437.84
2016,7,8,14,45,880.5,92.5,4.25,22.0,806.0,522.16,399.65
2016,7,8,15,0,873.0,91.0,4.3,22.0,772.0,474.44,360.15
2016,7,8,15,15,862.5,89.0,4.3,21.5,732.5,424.92,318.87
2016,7,8,15,30,852.0,87.0,4.3,21.0,693.0,375.7,276.72
2016,7,8,15,45,839.5,85.0,4.3,21.0,650.0,326.37,233.21
2016,7,8,16,0,827.0,83.0,4.3,21.0,607.0,277.93,190.15
2016,7,8,16,15,809.5,80.0,4.2,20.5,560.0,228.76,147.55
2016,7,8,16,30,792.0,77.0,4.1,20.0,513.0,174.16,102.42
2016,7,8,16,45,770.5,73.5,4.1,20.0,464.0,127.8,67.88
2016,7,8,17,0,749.0,70.0,4.1,20.0,415.0,83.99,42.67
2016,7,8,17,15,718.0,66.5,3.9,19.5,365.5,45.4,34.1
2016,7,8,17,30,687.0,63.0,3.7,19.0,316.0,44.53,33.53
2016,7,8,17,45,646.5,58.0,3.55,18.5,267.0,42.33,31.73
2016,7,8,18,0,606.0,53.0,3.4,18.0,218.0,40.03,29.75
2016,7,8,18,15,543.0,47.0,3.2,17.5,171.5,33.54,23.95
2016,7,8,18,30,480.0,41.0,3.0,17.0,125.0,30.39,20.94
2016,7,8,18,45,382.5,32.0,2.9,16.5,85.5,24.39,15.23
2016,7,8,19,0,285.0,23.0,2.8,16.0,46.0,18.06,7.55
2016,7,8,19,15,142.5,11.5,2.75,15.5,23.0,10.96,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,1.9,14.5,28.0,101.56,0.0
2016,7,9,5,30,348.0,24.0,2.0,15.0,56.0,219.31,158.7
2016,7,9,5,45,438.5,31.0,2.15,15.5,97.0,289.1,230.5
2016,7,9,6,0,529.0,38.0,2.3,16.0,138.0,364.15,296.93
2016,7,9,6,15,585.5,43.5,2.4,16.5,184.5,428.19,352.06
2016,7,9,6,30,642.0,49.0,2.5,17.0,231.0,496.11,408.01
2016,7,9,6,45,681.0,52.5,2.6,18.0,280.0,552.84,451.56
2016,7,9,7,0,720.0,56.0,2.7,19.0,329.0,611.22,493.64
2016,7,9,7,15,748.0,59.5,2.8,19.5,379.0,662.48,529.85
2016,7,9,7,30,776.0,63.0,2.9,20.0,429.0,707.25,560.35
2016,7,9,7,45,796.5,65.5,3.0,20.5,477.5,750.86,589.36
2016,7,9,8,0,817.0,68.0,3.1,21.0,526.0,793.59,617.2
2016,7,9,8,15,833.5,70.0,3.2,21.0,572.5,830.99,642.07
2016,7,9,8,30,850.0,72.0,3.3,21.0,619.0,866.78,665.64
2016,7,9,8,45,862.0,74.0,3.4,21.5,662.0,896.51,683.57
2016,7,9,9,0,874.0,76.0,3.5,22.0,705.0,923.98,699.87
2016,7,9,9,15,884.0,77.5,3.6,22.0,744.0,946.5,714.13
2016,7,9,9,30,894.0,79.0,3.7,22.0,783.0,966.36,726.68
2016,7,9,9,45,895.5,84.0,3.8,22.5,815.0,979.01,733.01
2016,7,9,10,0,897.0,89.0,3.9,23.0,847.0,988.51,737.37
2016,7,9,10,15,903.0,90.0,4.0,23.0,875.0,994.95,741.24
2016,7,9,10,30,909.0,91.0,4.1,23.0,903.0,998.33,743.19
2016,7,9,10,45,914.0,91.5,4.2,23.5,924.5,997.08,740.73
2016,7,9,11,0,919.0,92.0,4.3,24.0,946.0,992.72,736.34
2016,7,9,11,15,922.0,92.5,4.35,24.0,960.5,983.3,729.84
2016,7,9,11,30,925.0,93.0,4.4,24.0,975.0,970.84,721.43
2016,7,9,11,45,928.0,92.5,4.5,24.0,982.5,954.4,710.67
2016,7,9,12,0,931.0,92.0,4.6,24.0,990.0,935.08,698.33
2016,7,9,12,15,931.0,92.0,4.7,24.0,990.0,910.78,682.57
2016,7,9,12,30,931.0,92.0,4.8,24.0,990.0,883.93,665.0
2016,7,9,12,45,929.0,92.5,4.9,24.0,982.0,853.44,644.8
2016,7,9,13,0,927.0,93.0,5.0,24.0,974.0,820.73,622.9
2016,7,9,13,15,924.0,92.5,5.05,23.5,959.0,784.28,599.11
2016,7,9,13,30,921.0,92.0,5.1,23.0,944.0,745.97,573.7
2016,7,9,13,45,919.5,89.5,5.15,23.0,923.0,705.21,544.82
2016,7,9,14,0,918.0,87.0,5.2,23.0,902.0,662.8,512.52
2016,7,9,14,15,912.0,86.0,5.2,22.5,873.5,617.53,478.09
2016,7,9,14,30,906.0,85.0,5.2,22.0,845.0,571.32,441.99
2016,7,9,14,45,900.5,82.5,5.2,22.0,811.5,523.35,402.74
2016,7,9,15,0,895.0,80.0,5.2,22.0,778.0,474.79,362.05
2016,7,9,15,15,885.5,78.5,5.15,21.5,738.5,425.07,320.02
2016,7,9,15,30,876.0,77.0,5.1,21.0,699.0,375.53,277.07
2016,7,9,15,45,864.0,74.5,5.1,21.0,655.5,324.81,232.0
2016,7,9,16,0,852.0,72.0,5.1,21.0,612.0,274.94,187.39
2016,7,9,16,15,836.5,70.0,5.0,20.5,565.5,225.78,144.36
2016,7,9,16,30,821.0,68.0,4.9,20.0,519.0,178.16,104.55
2016,7,9,16,45,799.5,65.5,4.85,19.5,470.0,131.25,69.81
2016,7,9,17,0,778.0,63.0,4.8,19.0,421.0,86.79,44.66
2016,7,9,17,15,750.0,60.0,4.7,18.5,371.5,40.66,30.1
2016,7,9,17,30,722.0,57.0,4.6,18.0,322.0,39.95,29.64
2016,7,9,17,45,680.0,53.0,4.5,17.5,272.0,38.35,28.35
2016,7,9,18,0,638.0,49.0,4.4,17.0,222.0,36.69,26.92
2016,7,9,18,15,579.0,43.5,4.2,16.5,175.5,33.63,24.13
2016,7,9,18,30,520.0,38.0,4.0,16.0,129.0,30.47,21.09
2016,7,9,18,45,416.0,30.5,3.8,15.5,88.5,23.14,14.21
2016,7,9,19,0,312.0,23.0,3.6,15.0,48.0,18.12,7.49
2016,7,9,19,15,156.0,11.5,3.5,14.5,24.0,10.96,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.5,3.05,13.5,28.0,99.01,0.0
2016,7,10,5,30,328.0,27.0,3.2,14.0,56.0,213.43,153.69
2016,7,10,5,45,426.5,35.0,3.4,14.5,98.5,287.93,230.93
2016,7,10,6,0,525.0,43.0,3.6,15.0,141.0,371.68,305.17
2016,7,10,6,15,586.0,49.0,3.55,15.5,189.5,438.42,363.06
2016,7,10,6,30,647.0,55.0,3.5,16.0,238.0,506.16,419.45
2016,7,10,6,45,688.0,59.5,3.5,16.5,288.5,565.91,466.84
2016,7,10,7,0,729.0,64.0,3.5,17.0,339.0,627.38,512.45
2016,7,10,7,15,759.0,67.5,3.5,17.0,391.0,680.54,551.22
2016,7,10,7,30,789.0,71.0,3.5,17.0,443.0,733.92,589.19
2016,7,10,7,45,811.5,74.0,3.5,17.5,493.5,780.34,620.02
2016,7,10,8,0,834.0,77.0,3.5,18.0,544.0,818.73,644.4
2016,7,10,8,15,851.0,79.5,3.5,18.5,592.0,857.51,668.68
2016,7,10,8,30,868.0,82.0,3.5,19.0,640.0,894.64,691.4
2016,7,10,8,45,882.5,83.5,3.55,19.5,685.0,926.34,710.36
2016,7,10,9,0,897.0,85.0,3.6,20.0,730.0,955.83,727.68
2016,7,10,9,15,907.0,87.0,3.65,20.5,770.0,979.13,740.69
2016,7,10,9,30,917.0,89.0,3.7,21.0,810.0,999.69,751.87
2016,7,10,9,45,925.5,90.0,3.75,21.5,845.0,1014.77,759.4
2016,7,10,10,0,934.0,91.0,3.8,22.0,880.0,1026.83,765.04
2016,7,10,10,15,940.0,92.5,3.85,22.0,909.0,1033.85,768.91
2016,7,10,10,30,946.0,94.0,3.9,22.0,938.0,1037.66,770.82
2016,7,10,10,45,950.0,95.0,3.95,22.5,960.0,1035.72,767.58
2016,7,10,11,0,954.0,96.0,4.0,23.0,982.0,1030.53,762.36
2016,7,10,11,15,957.0,96.5,4.05,23.0,996.5,1020.64,755.64
2016,7,10,11,30,960.0,97.0,4.1,23.0,1011.0,1007.58,746.94
2016,7,10,11,45,961.5,97.0,4.2,23.5,1018.5,989.54,733.87
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,968.55,718.92
2016,7,10,12,15,963.5,97.0,4.35,24.0,1026.0,943.83,702.62
2016,7,10,12,30,964.0,97.0,4.4,24.0,1026.0,916.44,684.51
2016,7,10,12,45,957.0,100.5,4.5,24.0,1017.0,883.51,662.83
2016,7,10,13,0,950.0,104.0,4.6,24.0,1008.0,848.52,639.81
2016,7,10,13,15,947.5,103.5,4.6,24.0,992.5,811.5,614.57
2016,7,10,13,30,945.0,103.0,4.6,24.0,977.0,772.54,587.81
2016,7,10,13,45,943.0,101.0,4.6,24.0,955.5,730.8,558.31
2016,7,10,14,0,941.0,99.0,4.6,24.0,934.0,687.41,525.66
2016,7,10,14,15,935.5,98.0,4.55,24.0,905.0,641.3,490.09
2016,7,10,14,30,930.0,97.0,4.5,24.0,876.0,594.17,452.95
2016,7,10,14,45,923.5,94.5,4.5,24.0,841.5,544.45,413.16
2016,7,10,15,0,917.0,92.0,4.5,24.0,807.0,494.21,371.92
2016,7,10,15,15,907.0,90.5,4.4,23.5,766.5,443.07,329.42
2016,7,10,15,30,897.0,89.0,4.3,23.0,726.0,392.13,286.0
2016,7,10,15,45,885.0,86.5,4.25,23.0,681.0,340.2,240.6
2016,7,10,16,0,873.0,84.0,4.2,23.0,636.0,289.09,195.59
2016,7,10,16,15,856.0,81.0,4.1,22.5,587.5,237.6,151.38
2016,7,10,16,30,839.0,78.0,4.0,22.0,539.0,187.8,110.47
2016,7,10,16,45,817.0,75.0,3.95,22.0,488.0,132.15,69.13
2016,7,10,17,0,795.0,72.0,3.9,22.0,437.0,86.3,43.5
2016,7,10,17,15,764.0,68.0,3.75,21.0,385.0,46.79,35.09
2016,7,10,17,30,733.0,64.0,3.6,20.0,333.0,45.55,34.29
2016,7,10,17,45,689.5,59.5,3.5,19.5,281.0,43.79,32.87
2016,7,10,18,0,646.0,55.0,3.4,19.0,229.0,41.97,31.31
2016,7,10,18,15,580.0,48.5,3.05,18.0,180.5,34.93,25.1
2016,7,10,18,30,514.0,42.0,2.7,17.0,132.0,31.39,21.8
2016,7,10,18,45,406.0,33.5,2.35,16.5,90.0,25.86,16.45
2016,7,10,19,0,298.0,25.0,2.0,16.0,48.0,20.06,8.66
2016,7,10,19,15,149.0,12.5,2.0,15.5,24.0,11.91,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
