Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,78.37,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,205.87,145.73
2016,7,11,5,45,414.0,34.5,1.45,14.5,96.0,280.4,222.97
2016,7,11,6,0,513.0,43.0,1.6,15.0,138.0,364.39,296.28
2016,7,11,6,15,575.0,49.5,1.55,15.5,186.0,431.82,353.37
2016,7,11,6,30,637.0,56.0,1.5,16.0,234.0,500.16,408.69
2016,7,11,6,45,679.5,60.5,1.5,17.0,285.0,560.57,454.44
2016,7,11,7,0,722.0,65.0,1.5,18.0,336.0,622.81,498.08
2016,7,11,7,15,751.5,68.5,1.6,18.5,387.5,675.35,534.54
2016,7,11,7,30,781.0,72.0,1.7,19.0,439.0,728.1,570.2
2016,7,11,7,45,804.0,75.0,1.8,20.0,489.0,774.69,599.51
2016,7,11,8,0,827.0,78.0,1.9,21.0,539.0,813.28,622.61
2016,7,11,8,15,843.5,80.5,1.95,21.5,586.5,851.44,645.8
2016,7,11,8,30,860.0,83.0,2.0,22.0,634.0,887.94,667.53
2016,7,11,8,45,873.0,85.0,2.15,23.0,678.5,918.68,684.86
2016,7,11,9,0,886.0,87.0,2.3,24.0,723.0,947.17,700.55
2016,7,11,9,15,896.0,88.5,2.35,24.0,762.5,969.73,714.05
2016,7,11,9,30,906.0,90.0,2.4,24.0,802.0,989.6,725.88
2016,7,11,9,45,904.0,97.0,2.5,24.5,833.5,1000.95,731.35
2016,7,11,10,0,902.0,104.0,2.6,25.0,865.0,1008.99,734.85
2016,7,11,10,15,908.0,105.5,2.65,25.0,893.0,1015.77,738.62
2016,7,11,10,30,914.0,107.0,2.7,25.0,921.0,1019.44,740.52
2016,7,11,10,45,917.5,108.0,2.75,25.5,942.5,1016.97,737.17
2016,7,11,11,0,921.0,109.0,2.8,26.0,964.0,1011.37,731.98
2016,7,11,11,15,924.0,110.0,2.85,26.0,978.5,1002.16,726.05
2016,7,11,11,30,927.0,111.0,2.9,26.0,993.0,989.87,718.24
2016,7,11,11,45,927.5,111.5,2.95,26.5,999.5,971.76,705.34
2016,7,11,12,0,928.0,112.0,3.0,27.0,1006.0,950.84,690.73
2016,7,11,12,15,928.5,112.0,3.05,27.0,1006.0,926.75,675.46
2016,7,11,12,30,929.0,112.0,3.1,27.0,1006.0,900.09,658.47
2016,7,11,12,45,932.0,108.5,3.2,27.0,999.5,869.87,639.36
2016,7,11,13,0,935.0,105.0,3.3,27.0,993.0,837.2,618.46
2016,7,11,13,15,933.0,104.5,3.4,26.5,978.5,801.06,596.17
2016,7,11,13,30,931.0,104.0,3.5,26.0,964.0,762.97,572.2
2016,7,11,13,45,927.5,102.5,3.6,26.0,942.5,721.18,543.51
2016,7,11,14,0,924.0,101.0,3.7,26.0,921.0,677.87,511.84
2016,7,11,14,15,918.5,100.0,3.75,25.5,892.5,632.45,478.62
2016,7,11,14,30,913.0,99.0,3.8,25.0,864.0,586.04,443.63
2016,7,11,14,45,906.5,97.0,3.85,25.0,830.0,537.49,405.18
2016,7,11,15,0,900.0,95.0,3.9,25.0,796.0,488.42,365.27
2016,7,11,15,15,890.5,93.5,3.9,24.5,756.0,438.25,324.04
2016,7,11,15,30,881.0,92.0,3.9,24.0,716.0,388.25,281.8
2016,7,11,15,45,869.5,89.0,3.95,24.0,672.5,336.81,237.18
2016,7,11,16,0,858.0,86.0,4.0,24.0,629.0,286.16,192.87
2016,7,11,16,15,841.5,83.5,3.95,23.5,581.0,235.86,149.88
2016,7,11,16,30,825.0,81.0,3.9,23.0,533.0,180.05,104.43
2016,7,11,16,45,805.0,77.0,3.85,22.5,483.0,131.67,69.21
2016,7,11,17,0,785.0,73.0,3.8,22.0,433.0,85.73,43.66
2016,7,11,17,15,754.5,69.5,3.65,21.0,381.5,47.95,36.1
2016,7,11,17,30,724.0,66.0,3.5,20.0,330.0,47.18,35.71
2016,7,11,17,45,683.5,60.5,3.4,19.5,279.0,44.66,33.63
2016,7,11,18,0,643.0,55.0,3.3,19.0,228.0,42.01,31.35
2016,7,11,18,15,577.5,48.5,3.15,18.0,179.5,34.96,25.13
2016,7,11,18,30,512.0,42.0,3.0,17.0,131.0,31.44,21.83
2016,7,11,18,45,407.5,33.0,2.85,16.5,89.5,25.46,16.08
2016,7,11,19,0,303.0,24.0,2.7,16.0,48.0,19.16,7.8
2016,7,11,19,15,151.5,12.0,2.75,15.5,24.0,11.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.5,12.5,3.3,13.0,27.0,83.11,0.0
2016,7,12,5,30,341.0,25.0,3.4,13.0,54.0,216.36,152.37
2016,7,12,5,45,438.5,32.5,3.55,13.5,96.0,289.87,232.74
2016,7,12,6,0,536.0,40.0,3.7,14.0,138.0,368.47,303.58
2016,7,12,6,15,595.5,45.5,3.7,14.5,186.0,434.7,361.62
2016,7,12,6,30,655.0,51.0,3.7,15.0,234.0,504.97,420.51
2016,7,12,6,45,696.0,55.5,3.7,15.5,284.5,564.93,468.33
2016,7,12,7,0,737.0,60.0,3.7,16.0,335.0,626.66,514.5
2016,7,12,7,15,766.0,63.0,3.7,16.5,386.5,678.7,551.67
2016,7,12,7,30,795.0,66.0,3.7,17.0,438.0,730.91,587.89
2016,7,12,7,45,816.5,69.0,3.75,17.5,488.0,769.88,613.6
2016,7,12,8,0,838.0,72.0,3.8,18.0,538.0,814.67,643.13
2016,7,12,8,15,855.0,74.0,3.8,18.0,586.0,853.09,668.53
2016,7,12,8,30,872.0,76.0,3.8,18.0,634.0,889.84,692.52
2016,7,12,8,45,884.5,78.5,3.8,18.5,678.5,921.1,711.08
2016,7,12,9,0,897.0,81.0,3.8,19.0,723.0,950.04,727.88
2016,7,12,9,15,907.0,82.5,3.8,19.0,763.0,972.88,741.8
2016,7,12,9,30,917.0,84.0,3.8,19.0,803.0,993.0,753.91
2016,7,12,9,45,924.5,85.5,3.8,19.5,837.5,1007.79,761.02
2016,7,12,10,0,932.0,87.0,3.8,20.0,872.0,1019.54,766.18
2016,7,12,10,15,938.0,88.5,3.8,20.0,901.0,1026.67,769.82
2016,7,12,10,30,944.0,90.0,3.8,20.0,930.0,1030.59,771.48
2016,7,12,10,45,948.5,90.5,3.85,20.5,952.5,1028.73,768.29
2016,7,12,11,0,953.0,91.0,3.9,21.0,975.0,1023.64,763.12
2016,7,12,11,15,956.5,91.5,3.9,21.0,990.0,1014.35,756.42
2016,7,12,11,30,960.0,92.0,3.9,21.0,1005.0,1001.87,747.74
2016,7,12,11,45,962.0,92.5,3.95,21.0,1013.0,984.88,736.45
2016,7,12,12,0,964.0,93.0,4.0,21.0,1021.0,964.88,723.21
2016,7,12,12,15,964.5,93.0,4.0,21.0,1021.5,940.2,706.53
2016,7,12,12,30,965.0,93.0,4.0,21.0,1022.0,912.82,688.05
2016,7,12,12,45,956.0,98.5,4.0,21.5,1012.5,880.09,664.59
2016,7,12,13,0,947.0,104.0,4.0,22.0,1003.0,845.36,639.76
2016,7,12,13,15,945.0,103.5,4.05,22.0,988.5,808.79,615.03
2016,7,12,13,30,943.0,103.0,4.1,22.0,974.0,770.22,588.7
2016,7,12,13,45,941.0,101.5,4.15,22.0,952.5,728.95,559.56
2016,7,12,14,0,939.0,100.0,4.2,22.0,931.0,686.01,527.27
2016,7,12,14,15,933.5,98.5,4.2,21.5,902.5,639.49,492.4
2016,7,12,14,30,928.0,97.0,4.2,21.0,874.0,591.96,455.76
2016,7,12,14,45,921.5,95.5,4.25,21.0,839.5,543.1,416.29
2016,7,12,15,0,915.0,94.0,4.3,21.0,805.0,493.7,375.34
2016,7,12,15,15,905.0,92.0,4.2,20.5,764.5,442.16,332.13
2016,7,12,15,30,895.0,90.0,4.1,20.0,724.0,390.83,287.99
2016,7,12,15,45,882.5,87.5,4.1,20.0,679.0,338.76,242.05
2016,7,12,16,0,870.0,85.0,4.1,20.0,634.0,287.57,196.54
2016,7,12,16,15,852.5,82.5,4.0,19.5,585.5,236.44,152.19
2016,7,12,16,30,835.0,80.0,3.9,19.0,537.0,179.88,105.51
2016,7,12,16,45,813.5,76.5,3.8,19.0,486.0,131.21,69.6
2016,7,12,17,0,792.0,73.0,3.7,19.0,435.0,85.12,43.91
2016,7,12,17,15,760.5,69.0,3.55,18.5,383.0,47.62,36.21
2016,7,12,17,30,729.0,65.0,3.4,18.0,331.0,46.43,35.36
2016,7,12,17,45,686.0,60.0,3.25,17.5,279.5,44.29,33.6
2016,7,12,18,0,643.0,55.0,3.1,17.0,228.0,42.06,31.66
2016,7,12,18,15,576.5,48.5,2.85,16.5,179.0,35.01,25.34
2016,7,12,18,30,510.0,42.0,2.6,16.0,130.0,31.49,21.97
2016,7,12,18,45,401.0,33.0,2.35,15.5,88.0,25.5,16.18
2016,7,12,19,0,292.0,24.0,2.1,15.0,46.0,19.21,7.64
2016,7,12,19,15,146.0,12.0,2.1,14.5,23.0,11.44,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,2.3,12.5,26.5,79.55,0.0
2016,7,13,5,30,325.0,25.0,2.4,13.0,53.0,207.76,143.52
2016,7,13,5,45,427.5,33.5,2.5,14.0,95.5,285.1,227.41
2016,7,13,6,0,530.0,42.0,2.6,15.0,138.0,371.38,303.14
2016,7,13,6,15,593.0,48.0,2.55,15.5,187.0,435.46,358.72
2016,7,13,6,30,656.0,54.0,2.5,16.0,236.0,508.56,418.81
2016,7,13,6,45,699.0,58.5,2.45,16.5,288.0,570.02,466.86
2016,7,13,7,0,742.0,63.0,2.4,17.0,340.0,633.35,512.95
2016,7,13,7,15,772.0,66.5,2.35,17.5,392.0,687.01,550.03
2016,7,13,7,30,802.0,70.0,2.3,18.0,444.0,740.88,586.01
2016,7,13,7,45,824.5,73.0,2.25,19.0,495.5,780.82,609.74
2016,7,13,8,0,847.0,76.0,2.2,20.0,547.0,826.65,636.98
2016,7,13,8,15,864.0,78.5,2.15,20.5,595.5,865.87,660.04
2016,7,13,8,30,881.0,81.0,2.1,21.0,644.0,903.39,681.52
2016,7,13,8,45,894.0,83.0,2.05,21.5,688.5,934.65,698.43
2016,7,13,9,0,907.0,85.0,2.0,22.0,733.0,963.59,713.6
2016,7,13,9,15,916.5,87.0,2.0,22.5,773.5,986.64,725.36
2016,7,13,9,30,926.0,89.0,2.0,23.0,814.0,1006.89,735.35
2016,7,13,9,45,920.5,98.0,2.0,24.0,845.0,1017.26,737.6
2016,7,13,10,0,915.0,107.0,2.0,25.0,876.0,1024.12,737.8
2016,7,13,10,15,921.0,108.0,1.95,25.5,905.0,1030.38,738.57
2016,7,13,10,30,927.0,109.0,1.9,26.0,934.0,1033.49,737.46
2016,7,13,10,45,931.5,110.0,1.85,26.5,956.0,1031.93,733.58
2016,7,13,11,0,936.0,111.0,1.8,27.0,978.0,1027.16,727.89
2016,7,13,11,15,939.0,111.5,1.85,27.5,992.5,1017.26,720.52
2016,7,13,11,30,942.0,112.0,1.9,28.0,1007.0,1004.23,711.36
2016,7,13,11,45,943.5,112.0,2.0,28.5,1014.5,986.28,699.81
2016,7,13,12,0,945.0,112.0,2.1,29.0,1022.0,965.43,686.46
2016,7,13,12,15,945.0,112.0,2.2,29.0,1021.5,940.47,671.81
2016,7,13,12,30,945.0,112.0,2.3,29.0,1021.0,912.92,655.4
2016,7,13,12,45,944.0,111.5,2.45,29.0,1013.5,881.61,636.79
2016,7,13,13,0,943.0,111.0,2.6,29.0,1006.0,848.0,616.39
2016,7,13,13,15,940.0,110.5,2.7,29.0,990.5,810.72,592.91
2016,7,13,13,30,937.0,110.0,2.8,29.0,975.0,771.53,567.86
2016,7,13,13,45,932.0,109.0,2.9,29.0,952.0,728.81,539.17
2016,7,13,14,0,927.0,108.0,3.0,29.0,929.0,684.67,507.76
2016,7,13,14,15,921.0,107.0,3.05,29.0,900.0,638.7,474.02
2016,7,13,14,30,915.0,106.0,3.1,29.0,871.0,591.77,438.68
2016,7,13,14,45,906.0,104.5,3.2,29.0,835.5,542.16,400.54
2016,7,13,15,0,897.0,103.0,3.3,29.0,800.0,492.27,361.07
2016,7,13,15,15,885.5,101.0,3.3,28.5,759.0,440.89,319.9
2016,7,13,15,30,874.0,99.0,3.3,28.0,718.0,389.88,277.87
2016,7,13,15,45,859.5,96.5,3.35,27.5,672.5,338.15,234.5
2016,7,13,16,0,845.0,94.0,3.4,27.0,627.0,280.78,186.41
2016,7,13,16,15,826.0,91.0,3.35,26.5,578.5,229.92,143.77
2016,7,13,16,30,807.0,88.0,3.3,26.0,530.0,181.08,104.63
2016,7,13,16,45,782.0,84.5,3.3,25.5,478.5,133.45,70.91
2016,7,13,17,0,757.0,81.0,3.3,25.0,427.0,88.78,47.08
2016,7,13,17,15,723.5,76.5,3.15,24.0,375.0,53.46,40.35
2016,7,13,17,30,690.0,72.0,3.0,23.0,323.0,47.24,35.3
2016,7,13,17,45,643.5,66.5,2.95,22.5,272.0,45.25,33.71
2016,7,13,18,0,597.0,61.0,2.9,22.0,221.0,43.15,31.92
2016,7,13,18,15,527.5,53.5,2.55,21.0,172.5,39.18,28.44
2016,7,13,18,30,458.0,46.0,2.2,20.0,124.0,35.03,24.6
2016,7,13,18,45,348.5,35.5,1.9,19.5,83.5,27.82,17.78
2016,7,13,19,0,239.0,25.0,1.6,19.0,43.0,20.21,7.81
2016,7,13,19,15,119.5,12.5,1.7,18.5,21.5,11.91,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,139.0,13.5,1.95,14.5,25.0,70.52,0.0
2016,7,14,5,30,278.0,27.0,2.1,15.0,50.0,186.89,125.22
2016,7,14,5,45,388.5,36.0,2.3,15.5,92.0,267.82,211.93
2016,7,14,6,0,499.0,45.0,2.5,16.0,134.0,357.38,290.43
2016,7,14,6,15,564.5,51.5,2.45,16.5,183.0,426.25,349.46
2016,7,14,6,30,630.0,58.0,2.4,17.0,232.0,499.89,409.76
2016,7,14,6,45,678.0,62.0,2.35,18.0,284.0,559.16,455.57
2016,7,14,7,0,726.0,66.0,2.3,19.0,336.0,624.73,502.28
2016,7,14,7,15,757.5,70.0,2.3,19.5,388.5,679.61,540.29
2016,7,14,7,30,789.0,74.0,2.3,20.0,441.0,734.82,577.34
2016,7,14,7,45,813.5,76.5,2.35,21.0,492.5,782.35,607.03
2016,7,14,8,0,838.0,79.0,2.4,22.0,544.0,821.91,630.42
2016,7,14,8,15,855.5,82.0,2.35,22.5,592.5,861.9,654.11
2016,7,14,8,30,873.0,85.0,2.3,23.0,641.0,900.24,676.17
2016,7,14,8,45,887.0,86.5,2.3,24.0,686.0,931.64,692.33
2016,7,14,9,0,901.0,88.0,2.3,25.0,731.0,960.78,706.8
2016,7,14,9,15,911.5,90.0,2.3,25.5,772.0,984.68,719.1
2016,7,14,9,30,922.0,92.0,2.3,26.0,813.0,1005.82,729.62
2016,7,14,9,45,928.0,94.0,2.35,26.5,847.5,1019.64,736.03
2016,7,14,10,0,934.0,96.0,2.4,27.0,882.0,1030.37,740.63
2016,7,14,10,15,940.0,97.5,2.4,27.5,911.0,1037.39,742.46
2016,7,14,10,30,946.0,99.0,2.4,28.0,940.0,1041.18,742.41
2016,7,14,10,45,950.5,100.0,2.4,28.5,962.0,1039.7,739.21
2016,7,14,11,0,955.0,101.0,2.4,29.0,984.0,1034.95,734.15
2016,7,14,11,15,957.5,101.5,2.45,29.0,999.0,1024.52,727.68
2016,7,14,11,30,960.0,102.0,2.5,29.0,1014.0,1010.92,719.35
2016,7,14,11,45,961.5,102.5,2.6,29.5,1021.0,993.28,707.6
2016,7,14,12,0,963.0,103.0,2.7,30.0,1028.0,972.67,694.0
2016,7,14,12,15,962.5,103.0,2.8,30.0,1028.0,946.96,678.52
2016,7,14,12,30,962.0,103.0,2.9,30.0,1028.0,918.62,661.25
2016,7,14,12,45,953.5,107.5,3.0,30.0,1018.0,885.28,640.58
2016,7,14,13,0,945.0,112.0,3.1,30.0,1008.0,849.95,618.42
2016,7,14,13,15,942.0,111.0,3.2,29.5,992.0,812.12,595.53
2016,7,14,13,30,939.0,110.0,3.3,29.0,976.0,772.38,570.98
2016,7,14,13,45,934.0,109.5,3.4,29.0,953.0,729.98,542.15
2016,7,14,14,0,929.0,109.0,3.5,29.0,930.0,686.15,510.62
2016,7,14,14,15,922.0,107.5,3.55,28.5,900.5,639.04,476.76
2016,7,14,14,30,915.0,106.0,3.6,28.0,871.0,591.06,441.23
2016,7,14,14,45,906.0,105.0,3.65,28.0,835.5,541.83,402.83
2016,7,14,15,0,897.0,104.0,3.7,28.0,800.0,492.3,363.15
2016,7,14,15,15,885.5,101.5,3.7,27.5,759.0,440.46,321.32
2016,7,14,15,30,874.0,99.0,3.7,27.0,718.0,389.01,278.64
2016,7,14,15,45,859.0,97.0,3.7,26.5,672.5,337.49,235.1
2016,7,14,16,0,844.0,95.0,3.7,26.0,627.0,280.39,186.92
2016,7,14,16,15,825.0,92.0,3.65,25.5,578.0,229.54,144.1
2016,7,14,16,30,806.0,89.0,3.6,25.0,529.0,180.72,104.86
2016,7,14,16,45,781.0,85.0,3.6,24.5,477.5,132.73,70.85
2016,7,14,17,0,756.0,81.0,3.6,24.0,426.0,87.7,46.88
2016,7,14,17,15,722.0,76.5,3.5,23.0,374.0,53.51,40.57
2016,7,14,17,30,688.0,72.0,3.4,22.0,322.0,47.29,35.5
2016,7,14,17,45,641.5,66.5,3.35,21.5,270.5,45.31,33.9
2016,7,14,18,0,595.0,61.0,3.3,21.0,219.0,43.2,32.1
2016,7,14,18,15,524.0,53.5,3.2,20.0,171.0,39.24,28.61
2016,7,14,18,30,453.0,46.0,3.1,19.0,123.0,35.09,24.74
2016,7,14,18,45,344.0,35.5,3.05,18.0,82.5,27.89,17.92
2016,7,14,19,0,235.0,25.0,3.0,17.0,42.0,20.28,7.58
2016,7,14,19,15,117.5,12.5,3.0,16.5,21.0,11.91,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,72.89,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,191.49,126.06
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,270.27,214.85
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,356.49,291.61
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,425.08,351.31
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,498.48,412.39
2016,7,15,6,45,678.0,60.5,3.3,16.5,280.5,556.58,459.13
2016,7,15,7,0,723.0,65.0,3.3,17.0,332.0,620.56,506.84
2016,7,15,7,15,754.0,68.5,3.2,17.5,384.0,674.32,544.69
2016,7,15,7,30,785.0,72.0,3.1,18.0,436.0,728.39,581.48
2016,7,15,7,45,809.5,75.0,3.05,18.5,487.0,776.42,612.97
2016,7,15,8,0,834.0,78.0,3.0,19.0,538.0,816.54,638.01
2016,7,15,8,15,851.5,80.5,2.95,19.5,586.5,855.86,662.01
2016,7,15,8,30,869.0,83.0,2.9,20.0,635.0,893.55,684.41
2016,7,15,8,45,883.0,84.5,2.9,20.5,680.0,924.91,702.48
2016,7,15,9,0,897.0,86.0,2.9,21.0,725.0,954.04,718.9
2016,7,15,9,15,907.0,88.0,2.9,21.5,765.5,977.46,731.37
2016,7,15,9,30,917.0,90.0,2.9,22.0,806.0,998.12,742.01
2016,7,15,9,45,922.0,93.5,2.95,23.0,840.5,1012.64,747.63
2016,7,15,10,0,927.0,97.0,3.0,24.0,875.0,1024.03,751.28
2016,7,15,10,15,933.5,98.0,3.05,24.0,904.0,1030.99,755.1
2016,7,15,10,30,940.0,99.0,3.1,24.0,933.0,1034.75,757.01
2016,7,15,10,45,945.0,99.5,3.2,24.5,955.5,1033.29,754.62
2016,7,15,11,0,950.0,100.0,3.3,25.0,978.0,1028.58,750.27
2016,7,15,11,15,953.0,100.5,3.4,25.0,993.0,1018.7,744.14
2016,7,15,11,30,956.0,101.0,3.5,25.0,1008.0,1005.66,736.04
2016,7,15,11,45,958.5,101.0,3.6,25.0,1016.0,988.55,725.32
2016,7,15,12,0,961.0,101.0,3.7,25.0,1024.0,968.45,712.66
2016,7,15,12,15,961.0,101.0,3.75,25.0,1024.0,943.24,696.3
2016,7,15,12,30,961.0,101.0,3.8,25.0,1024.0,915.37,678.15
2016,7,15,12,45,954.5,104.5,3.85,25.0,1015.0,882.82,656.77
2016,7,15,13,0,948.0,108.0,3.9,25.0,1006.0,848.16,633.86
2016,7,15,13,15,945.0,107.5,3.9,25.0,990.5,810.68,608.63
2016,7,15,13,30,942.0,107.0,3.9,25.0,975.0,771.27,581.91
2016,7,15,13,45,939.5,105.0,3.9,25.0,953.0,729.13,552.21
2016,7,15,14,0,937.0,103.0,3.9,25.0,931.0,685.37,519.66
2016,7,15,14,15,930.5,101.5,3.9,25.0,901.5,638.22,483.9
2016,7,15,14,30,924.0,100.0,3.9,25.0,872.0,590.14,446.59
2016,7,15,14,45,916.0,98.5,3.95,25.0,836.5,540.58,407.31
2016,7,15,15,0,908.0,97.0,4.0,25.0,801.0,490.63,366.64
2016,7,15,15,15,897.0,95.0,4.0,24.5,760.5,438.88,324.15
2016,7,15,15,30,886.0,93.0,4.0,24.0,720.0,387.45,280.76
2016,7,15,15,45,870.5,91.5,4.0,24.0,674.0,335.59,235.78
2016,7,15,16,0,855.0,90.0,4.0,24.0,628.0,284.89,191.53
2016,7,15,16,15,836.5,87.5,3.95,23.5,579.0,227.19,142.94
2016,7,15,16,30,818.0,85.0,3.9,23.0,530.0,178.22,103.26
2016,7,15,16,45,790.5,82.5,3.85,22.5,478.5,130.55,69.49
2016,7,15,17,0,763.0,80.0,3.8,22.0,427.0,86.09,46.28
2016,7,15,17,15,729.0,75.5,3.7,21.0,374.5,52.79,40.31
2016,7,15,17,30,695.0,71.0,3.6,20.0,322.0,46.63,35.23
2016,7,15,17,45,642.5,66.5,3.55,19.5,270.0,45.37,34.26
2016,7,15,18,0,590.0,62.0,3.5,19.0,218.0,44.09,33.15
2016,7,15,18,15,518.0,54.5,3.4,18.0,170.0,40.17,29.66
2016,7,15,18,30,446.0,47.0,3.3,17.0,122.0,36.08,25.8
2016,7,15,18,45,330.0,36.5,3.25,16.5,81.5,28.91,18.87
2016,7,15,19,0,214.0,26.0,3.2,16.0,41.0,21.35,7.87
2016,7,15,19,15,107.0,13.0,3.2,15.5,20.5,12.39,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,3.6,14.0,23.0,63.89,0.0
2016,7,16,5,30,250.0,26.0,3.7,14.0,46.0,170.57,108.82
2016,7,16,5,45,363.0,35.5,3.85,14.5,87.0,253.35,201.17
2016,7,16,6,0,476.0,45.0,4.0,15.0,128.0,343.46,281.28
2016,7,16,6,15,543.0,51.5,3.9,15.5,176.0,412.1,341.3
2016,7,16,6,30,610.0,58.0,3.8,16.0,224.0,485.68,402.91
2016,7,16,6,45,658.0,62.5,3.75,16.5,275.5,548.16,453.3
2016,7,16,7,0,706.0,67.0,3.7,17.0,327.0,609.97,499.95
2016,7,16,7,15,738.0,71.0,3.65,17.5,378.5,664.53,539.01
2016,7,16,7,30,770.0,75.0,3.6,18.0,430.0,719.47,577.12
2016,7,16,7,45,797.5,77.0,3.55,18.5,481.5,768.27,609.6
2016,7,16,8,0,825.0,79.0,3.5,19.0,533.0,809.34,635.7
2016,7,16,8,15,842.5,81.5,3.5,19.5,581.5,848.42,660.16
2016,7,16,8,30,860.0,84.0,3.5,20.0,630.0,885.9,683.1
2016,7,16,8,45,876.0,85.0,3.5,20.5,675.5,918.34,702.24
2016,7,16,9,0,892.0,86.0,3.5,21.0,721.0,948.67,719.75
2016,7,16,9,15,902.5,87.5,3.5,21.5,761.5,971.94,732.33
2016,7,16,9,30,913.0,89.0,3.5,22.0,802.0,992.49,743.1
2016,7,16,9,45,917.0,93.0,3.55,22.5,836.0,1006.6,749.95
2016,7,16,10,0,921.0,97.0,3.6,23.0,870.0,1017.55,754.83
2016,7,16,10,15,927.5,98.0,3.65,23.0,899.0,1024.52,758.66
2016,7,16,10,30,934.0,99.0,3.7,23.0,928.0,1028.31,760.55
2016,7,16,10,45,938.5,100.0,3.75,23.5,950.0,1026.91,757.69
2016,7,16,11,0,943.0,101.0,3.8,24.0,972.0,1022.28,752.87
2016,7,16,11,15,946.0,102.0,3.85,24.0,987.0,1012.98,746.58
2016,7,16,11,30,949.0,103.0,3.9,24.0,1002.0,1000.5,738.32
2016,7,16,11,45,950.5,103.5,4.0,24.0,1010.0,983.05,727.15
2016,7,16,12,0,952.0,104.0,4.1,24.0,1018.0,962.64,714.05
2016,7,16,12,15,952.5,104.0,4.15,24.0,1018.0,938.04,697.85
2016,7,16,12,30,953.0,104.0,4.2,24.0,1018.0,910.76,679.85
2016,7,16,12,45,948.0,106.0,4.3,24.0,1009.5,878.25,658.45
2016,7,16,13,0,943.0,108.0,4.4,24.0,1001.0,843.6,635.44
2016,7,16,13,15,941.0,107.5,4.4,24.0,986.5,807.01,610.52
2016,7,16,13,30,939.0,107.0,4.4,24.0,972.0,768.43,584.07
2016,7,16,13,45,935.0,106.0,4.45,24.0,950.0,726.24,554.1
2016,7,16,14,0,931.0,105.0,4.5,24.0,928.0,682.52,521.44
2016,7,16,14,15,925.5,103.5,4.45,24.0,899.0,636.17,485.68
2016,7,16,14,30,920.0,102.0,4.4,24.0,870.0,588.8,448.37
2016,7,16,14,45,911.5,101.0,4.4,24.0,834.5,539.54,408.87
2016,7,16,15,0,903.0,100.0,4.4,24.0,799.0,489.92,368.07
2016,7,16,15,15,892.5,98.0,4.35,23.5,758.5,438.55,325.5
2016,7,16,15,30,882.0,96.0,4.3,23.0,718.0,387.45,282.03
2016,7,16,15,45,867.5,94.0,4.25,23.0,673.0,335.62,236.81
2016,7,16,16,0,853.0,92.0,4.2,23.0,628.0,284.86,192.27
2016,7,16,16,15,835.0,89.0,4.1,22.5,579.0,226.95,143.31
2016,7,16,16,30,817.0,86.0,4.0,22.0,530.0,177.7,103.31
2016,7,16,16,45,792.5,82.5,3.95,21.5,479.0,129.56,69.08
2016,7,16,17,0,768.0,79.0,3.9,21.0,428.0,84.32,45.44
2016,7,16,17,15,734.5,75.0,3.8,20.5,375.5,52.48,40.12
2016,7,16,17,30,701.0,71.0,3.7,20.0,323.0,51.53,39.51
2016,7,16,17,45,654.0,65.0,3.6,19.5,271.5,44.3,33.32
2016,7,16,18,0,607.0,59.0,3.5,19.0,220.0,41.73,31.09
2016,7,16,18,15,535.5,52.0,3.4,18.0,171.0,38.13,27.86
2016,7,16,18,30,464.0,45.0,3.3,17.0,122.0,34.37,24.3
2016,7,16,18,45,352.0,34.5,3.2,16.5,81.5,27.13,17.32
2016,7,16,19,0,240.0,24.0,3.1,16.0,41.0,19.47,6.18
2016,7,16,19,15,120.0,12.0,3.05,15.5,20.5,11.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,11.5,3.55,14.0,23.5,74.19,0.0
2016,7,17,5,30,308.0,23.0,3.6,14.0,47.0,192.81,119.28
2016,7,17,5,45,418.0,31.5,3.7,14.5,89.0,275.77,218.49
2016,7,17,6,0,528.0,40.0,3.8,15.0,131.0,365.17,298.52
2016,7,17,6,15,592.0,46.0,3.8,15.0,179.5,429.54,356.09
2016,7,17,6,30,656.0,52.0,3.8,15.0,228.0,503.03,418.67
2016,7,17,6,45,693.0,57.5,3.8,15.5,279.0,561.57,465.97
2016,7,17,7,0,730.0,63.0,3.8,16.0,330.0,621.55,511.05
2016,7,17,7,15,760.5,67.0,3.8,16.5,382.0,675.82,550.13
2016,7,17,7,30,791.0,71.0,3.8,17.0,434.0,730.36,588.21
2016,7,17,7,45,817.0,72.5,3.8,17.5,485.5,777.96,620.12
2016,7,17,8,0,843.0,74.0,3.8,18.0,537.0,817.83,645.73
2016,7,17,8,15,859.5,76.5,3.85,18.5,585.5,856.62,670.38
2016,7,17,8,30,876.0,79.0,3.9,19.0,634.0,893.7,693.46
2016,7,17,8,45,891.5,79.5,3.95,19.5,679.0,925.51,712.6
2016,7,17,9,0,907.0,80.0,4.0,20.0,724.0,955.15,730.11
2016,7,17,9,15,916.5,82.0,4.0,20.0,764.5,978.38,744.23
2016,7,17,9,30,926.0,84.0,4.0,20.0,805.0,998.8,756.51
2016,7,17,9,45,919.5,93.5,4.05,20.5,836.5,1009.0,760.78
2016,7,17,10,0,913.0,103.0,4.1,21.0,868.0,1015.63,762.82
2016,7,17,10,15,919.0,104.5,4.1,21.0,896.5,1022.54,766.36
2016,7,17,10,30,925.0,106.0,4.1,21.0,925.0,1026.28,767.89
2016,7,17,10,45,928.0,107.5,4.2,21.5,946.5,1023.87,764.6
2016,7,17,11,0,931.0,109.0,4.3,22.0,968.0,1018.25,759.34
2016,7,17,11,15,933.5,109.5,4.35,22.0,982.5,1007.97,752.24
2016,7,17,11,30,936.0,110.0,4.4,22.0,997.0,994.59,743.19
2016,7,17,11,45,937.0,111.0,4.5,22.0,1004.0,977.27,731.96
2016,7,17,12,0,938.0,112.0,4.6,22.0,1011.0,957.04,719.0
2016,7,17,12,15,937.5,112.0,4.6,21.5,1010.5,931.77,703.19
2016,7,17,12,30,937.0,112.0,4.6,21.0,1010.0,903.92,685.56
2016,7,17,12,45,932.0,113.5,4.7,21.0,1001.0,871.3,663.86
2016,7,17,13,0,927.0,115.0,4.8,21.0,992.0,836.59,640.52
2016,7,17,13,15,923.5,114.5,4.8,21.0,976.0,799.34,614.61
2016,7,17,13,30,920.0,114.0,4.8,21.0,960.0,760.25,587.23
2016,7,17,13,45,917.0,111.5,4.85,21.0,938.0,718.08,556.45
2016,7,17,14,0,914.0,109.0,4.9,21.0,916.0,674.39,523.17
2016,7,17,14,15,907.5,108.0,4.9,20.5,886.5,628.54,488.23
2016,7,17,14,30,901.0,107.0,4.9,20.0,857.0,581.79,451.63
2016,7,17,14,45,894.0,104.0,4.95,20.0,822.0,532.42,411.31
2016,7,17,15,0,887.0,101.0,5.0,20.0,787.0,482.61,369.57
2016,7,17,15,15,875.5,99.0,4.95,19.5,746.5,431.58,326.35
2016,7,17,15,30,864.0,97.0,4.9,19.0,706.0,380.93,282.36
2016,7,17,15,45,851.5,93.5,4.85,19.0,661.0,329.38,236.45
2016,7,17,16,0,839.0,90.0,4.8,19.0,616.0,278.72,191.14
2016,7,17,16,15,820.0,87.0,4.7,18.5,567.5,221.28,141.75
2016,7,17,16,30,801.0,84.0,4.6,18.0,519.0,172.64,101.65
2016,7,17,16,45,778.5,80.0,4.6,17.5,468.5,125.09,67.35
2016,7,17,17,0,756.0,76.0,4.6,17.0,418.0,80.23,43.69
2016,7,17,17,15,723.0,72.0,4.5,16.5,366.5,50.11,38.72
2016,7,17,17,30,690.0,68.0,4.4,16.0,315.0,49.05,37.98
2016,7,17,17,45,645.5,62.0,4.35,15.5,264.5,42.03,31.86
2016,7,17,18,0,601.0,56.0,4.3,15.0,214.0,39.36,29.51
2016,7,17,18,15,531.0,49.5,4.15,14.5,166.5,36.06,26.45
2016,7,17,18,30,461.0,43.0,4.0,14.0,119.0,32.64,23.1
2016,7,17,18,45,348.5,33.0,3.9,14.0,79.0,25.8,16.35
2016,7,17,19,0,236.0,23.0,3.8,14.0,39.0,18.58,5.16
2016,7,17,19,15,118.0,11.5,3.7,13.5,19.5,10.96,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,3.35,13.0,21.5,63.2,0.0
2016,7,18,5,30,253.0,24.0,3.4,13.0,43.0,167.57,99.29
2016,7,18,5,45,370.0,33.0,3.5,13.5,84.0,253.02,200.59
2016,7,18,6,0,487.0,42.0,3.6,14.0,125.0,344.6,282.54
2016,7,18,6,15,552.0,48.5,3.55,14.0,172.5,412.27,342.72
2016,7,18,6,30,617.0,55.0,3.5,14.0,220.0,484.8,404.65
2016,7,18,6,45,663.5,59.0,3.5,14.5,271.0,542.57,451.92
2016,7,18,7,0,710.0,63.0,3.5,15.0,322.0,606.36,500.43
2016,7,18,7,15,740.5,66.5,3.45,15.5,373.0,659.26,538.49
2016,7,18,7,30,771.0,70.0,3.4,16.0,424.0,712.47,575.58
2016,7,18,7,45,795.5,72.5,3.35,16.5,474.0,759.46,606.98
2016,7,18,8,0,820.0,75.0,3.3,17.0,524.0,798.67,631.95
2016,7,18,8,15,836.5,77.5,3.25,17.5,571.5,836.83,655.71
2016,7,18,8,30,853.0,80.0,3.2,18.0,619.0,873.36,677.86
2016,7,18,8,45,868.0,81.0,3.2,18.5,663.5,904.82,696.47
2016,7,18,9,0,883.0,82.0,3.2,19.0,708.0,934.15,713.44
2016,7,18,9,15,893.0,83.5,3.2,19.0,747.5,956.91,727.18
2016,7,18,9,30,903.0,85.0,3.2,19.0,787.0,976.97,739.16
2016,7,18,9,45,906.5,89.0,3.25,19.5,820.0,990.63,745.85
2016,7,18,10,0,910.0,93.0,3.3,20.0,853.0,1001.15,750.57
2016,7,18,10,15,915.5,94.0,3.35,20.0,881.5,1007.2,753.86
2016,7,18,10,30,921.0,95.0,3.4,20.0,910.0,1010.11,755.22
2016,7,18,10,45,925.5,95.5,3.45,20.5,931.5,1008.34,752.17
2016,7,18,11,0,930.0,96.0,3.5,21.0,953.0,1003.38,747.16
2016,7,18,11,15,932.5,96.5,3.6,21.0,967.5,993.34,740.68
2016,7,18,11,30,935.0,97.0,3.7,21.0,982.0,980.19,732.22
2016,7,18,11,45,936.5,97.5,3.8,21.5,989.5,963.08,719.76
2016,7,18,12,0,938.0,98.0,3.9,22.0,997.0,943.05,705.41
2016,7,18,12,15,938.0,98.0,3.95,22.0,996.5,918.41,689.03
2016,7,18,12,30,938.0,98.0,4.0,22.0,996.0,891.15,670.87
2016,7,18,12,45,940.5,95.0,4.1,22.0,989.5,860.68,650.67
2016,7,18,13,0,943.0,92.0,4.2,22.0,983.0,827.72,628.62
2016,7,18,13,15,940.5,91.5,4.25,21.5,968.5,790.86,604.62
2016,7,18,13,30,938.0,91.0,4.3,21.0,954.0,752.04,578.95
2016,7,18,13,45,936.0,89.0,4.4,21.0,932.5,710.42,549.56
2016,7,18,14,0,934.0,87.0,4.5,21.0,911.0,667.13,516.9
2016,7,18,14,15,929.0,86.0,4.45,21.0,882.5,621.44,481.02
2016,7,18,14,30,924.0,85.0,4.4,21.0,854.0,574.67,443.51
2016,7,18,14,45,918.5,82.5,4.4,21.0,820.0,525.5,403.41
2016,7,18,15,0,913.0,80.0,4.4,21.0,786.0,475.71,361.77
2016,7,18,15,15,903.5,78.5,4.35,20.5,746.0,424.76,318.7
2016,7,18,15,30,894.0,77.0,4.3,20.0,706.0,373.96,274.63
2016,7,18,15,45,883.5,74.5,4.25,20.0,662.0,322.42,228.71
2016,7,18,16,0,873.0,72.0,4.2,20.0,618.0,271.55,183.17
2016,7,18,16,15,856.5,69.5,4.1,19.5,570.0,220.41,138.77
2016,7,18,16,30,840.0,67.0,4.0,19.0,522.0,170.92,98.11
2016,7,18,16,45,820.0,64.0,3.95,19.0,472.0,122.57,63.46
2016,7,18,17,0,800.0,61.0,3.9,19.0,422.0,76.53,39.9
2016,7,18,17,15,770.5,58.0,3.75,18.5,370.5,39.6,29.2
2016,7,18,17,30,741.0,55.0,3.6,18.0,319.0,38.82,28.67
2016,7,18,17,45,699.5,50.5,3.5,17.5,268.5,36.76,26.95
2016,7,18,18,0,658.0,46.0,3.4,17.0,218.0,34.6,25.05
2016,7,18,18,15,594.0,40.5,3.2,16.5,170.0,31.44,22.14
2016,7,18,18,30,530.0,35.0,3.0,16.0,122.0,28.18,18.98
2016,7,18,18,45,420.0,27.5,2.9,15.5,81.0,22.83,13.67
2016,7,18,19,0,310.0,20.0,2.8,15.0,40.0,15.85,2.96
2016,7,18,19,15,155.0,10.0,2.75,14.5,20.0,9.53,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.5,2.2,12.5,22.5,78.31,0.0
2016,7,19,5,30,335.0,21.0,2.4,13.0,45.0,195.28,110.26
2016,7,19,5,45,442.5,28.5,2.6,13.5,86.5,278.42,219.74
2016,7,19,6,0,550.0,36.0,2.8,14.0,128.0,366.59,299.4
2016,7,19,6,15,612.5,41.0,2.75,14.0,177.0,434.1,359.32
2016,7,19,6,30,675.0,46.0,2.7,14.0,226.0,505.99,420.27
2016,7,19,6,45,379.0,93.5,2.7,14.5,199.0,390.03,324.65
2016,7,19,7,0,83.0,141.0,2.7,15.0,172.0,213.8,175.5
2016,7,19,7,15,190.5,156.5,2.7,15.5,240.0,324.45,268.0
2016,7,19,7,30,298.0,172.0,2.7,16.0,308.0,444.38,363.68
2016,7,19,7,45,577.5,118.5,2.7,16.5,420.5,639.08,516.28
2016,7,19,8,0,857.0,65.0,2.7,17.0,533.0,817.0,642.78
2016,7,19,8,15,873.0,67.0,2.7,17.5,581.0,855.3,665.2
2016,7,19,8,30,889.0,69.0,2.7,18.0,629.0,891.84,687.22
2016,7,19,8,45,900.0,71.0,2.75,18.5,673.0,921.76,704.77
2016,7,19,9,0,911.0,73.0,2.8,19.0,717.0,949.24,720.6
2016,7,19,9,15,920.0,74.5,2.85,19.5,757.0,971.62,732.91
2016,7,19,9,30,929.0,76.0,2.9,20.0,797.0,991.19,743.38
2016,7,19,9,45,928.5,82.0,2.95,20.5,830.0,1003.6,749.14
2016,7,19,10,0,928.0,88.0,3.0,21.0,863.0,1012.67,752.83
2016,7,19,10,15,933.5,89.5,3.05,21.0,891.5,1019.38,756.56
2016,7,19,10,30,939.0,91.0,3.1,21.0,920.0,1022.87,758.31
2016,7,19,10,45,941.5,92.5,3.15,21.5,941.0,1020.17,754.67
2016,7,19,11,0,944.0,94.0,3.2,22.0,962.0,1014.23,749.09
2016,7,19,11,15,946.5,94.5,3.25,22.0,977.0,1004.04,742.3
2016,7,19,11,30,949.0,95.0,3.3,22.0,992.0,990.71,733.54
2016,7,19,11,45,950.5,95.0,3.4,22.5,999.0,972.87,720.84
2016,7,19,12,0,952.0,95.0,3.5,23.0,1006.0,952.08,706.24
2016,7,19,12,15,952.0,95.0,3.55,23.0,1006.0,927.12,689.92
2016,7,19,12,30,952.0,95.0,3.6,23.0,1006.0,899.49,671.78
2016,7,19,12,45,945.0,98.5,3.7,23.0,996.5,866.81,650.39
2016,7,19,13,0,938.0,102.0,3.8,23.0,987.0,832.06,627.43
2016,7,19,13,15,935.5,101.5,3.85,23.0,972.0,795.24,602.6
2016,7,19,13,30,933.0,101.0,3.9,23.0,957.0,756.46,576.2
2016,7,19,13,45,930.5,98.5,3.95,23.0,935.5,714.14,546.16
2016,7,19,14,0,928.0,96.0,4.0,23.0,914.0,670.2,513.24
2016,7,19,14,15,922.0,95.0,4.0,22.5,885.0,624.07,478.64
2016,7,19,14,30,916.0,94.0,4.0,22.0,856.0,576.95,442.3
2016,7,19,14,45,910.0,91.0,4.05,22.0,821.5,527.37,402.35
2016,7,19,15,0,904.0,88.0,4.1,22.0,787.0,477.24,360.86
2016,7,19,15,15,894.0,86.5,4.1,21.5,746.5,426.41,318.29
2016,7,19,15,30,884.0,85.0,4.1,21.0,706.0,375.79,274.74
2016,7,19,15,45,873.5,81.5,4.1,21.0,661.5,323.83,228.87
2016,7,19,16,0,863.0,78.0,4.1,21.0,617.0,272.56,183.37
2016,7,19,16,15,845.5,75.5,4.05,20.5,569.0,221.63,139.51
2016,7,19,16,30,828.0,73.0,4.0,20.0,521.0,172.46,99.49
2016,7,19,16,45,808.5,69.5,4.0,20.0,471.0,124.25,65.3
2016,7,19,17,0,789.0,66.0,4.0,20.0,421.0,71.04,36.14
2016,7,19,17,15,758.5,62.5,3.9,19.5,369.5,42.98,32.03
2016,7,19,17,30,728.0,59.0,3.8,19.0,318.0,41.98,31.32
2016,7,19,17,45,687.0,54.0,3.7,18.5,267.0,39.66,29.38
2016,7,19,18,0,646.0,49.0,3.6,18.0,216.0,37.22,27.24
2016,7,19,18,15,580.0,43.0,3.35,17.0,168.0,33.73,24.1
2016,7,19,18,30,514.0,37.0,3.1,16.0,120.0,30.13,20.67
2016,7,19,18,45,405.5,28.5,2.9,15.5,79.5,21.92,12.85
2016,7,19,19,0,297.0,20.0,2.7,15.0,39.0,15.91,2.3
2016,7,19,19,15,148.5,10.0,2.6,14.5,19.5,9.53,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,12.5,21.5,77.79,0.0
2016,7,20,5,30,336.0,20.0,2.3,13.0,43.0,193.7,102.41
2016,7,20,5,45,441.0,27.5,2.55,13.5,84.5,275.96,217.11
2016,7,20,6,0,546.0,35.0,2.8,14.0,126.0,362.48,295.83
2016,7,20,6,15,609.0,40.0,2.8,14.5,174.5,429.98,355.3
2016,7,20,6,30,672.0,45.0,2.8,15.0,223.0,501.95,415.73
2016,7,20,6,45,714.0,49.0,2.8,15.5,274.0,562.45,464.01
2016,7,20,7,0,756.0,53.0,2.8,16.0,325.0,624.85,510.43
2016,7,20,7,15,785.0,56.0,2.75,16.5,377.0,671.23,542.77
2016,7,20,7,30,814.0,59.0,2.7,17.0,429.0,724.03,578.81
2016,7,20,7,45,835.5,61.5,2.65,17.5,479.5,769.92,608.68
2016,7,20,8,0,857.0,64.0,2.6,18.0,530.0,814.92,637.14
2016,7,20,8,15,873.5,66.0,2.55,18.5,578.5,853.7,660.55
2016,7,20,8,30,890.0,68.0,2.5,19.0,627.0,890.74,682.33
2016,7,20,8,45,902.0,69.5,2.5,20.0,671.5,921.03,698.24
2016,7,20,9,0,914.0,71.0,2.5,21.0,716.0,948.94,712.35
2016,7,20,9,15,924.0,72.5,2.5,21.5,756.5,972.37,724.72
2016,7,20,9,30,934.0,74.0,2.5,22.0,797.0,993.0,735.23
2016,7,20,9,45,932.0,81.0,2.5,22.5,830.0,1005.19,740.25
2016,7,20,10,0,930.0,88.0,2.5,23.0,863.0,1013.94,743.19
2016,7,20,10,15,936.0,89.5,2.55,23.0,892.0,1021.15,747.24
2016,7,20,10,30,942.0,91.0,2.6,23.0,921.0,1025.13,749.34
2016,7,20,10,45,947.5,90.5,2.65,23.5,943.5,1023.23,746.34
2016,7,20,11,0,953.0,90.0,2.7,24.0,966.0,1018.1,741.43
2016,7,20,11,15,955.5,90.5,2.75,24.0,981.0,1007.87,734.81
2016,7,20,11,30,958.0,91.0,2.8,24.0,996.0,994.46,726.25
2016,7,20,11,45,961.0,90.5,2.85,24.5,1004.0,977.39,714.0
2016,7,20,12,0,964.0,90.0,2.9,25.0,1012.0,957.29,699.87
2016,7,20,12,15,964.5,90.0,2.95,25.0,1012.0,932.53,684.08
2016,7,20,12,30,965.0,90.0,3.0,25.0,1012.0,905.03,666.47
2016,7,20,12,45,963.0,90.5,3.15,25.0,1004.5,873.32,646.62
2016,7,20,13,0,961.0,91.0,3.3,25.0,997.0,839.25,624.93
2016,7,20,13,15,958.5,90.5,3.4,25.0,982.0,801.69,600.33
2016,7,20,13,30,956.0,90.0,3.5,25.0,967.0,762.12,574.06
2016,7,20,13,45,952.5,89.0,3.6,25.0,945.0,719.57,544.8
2016,7,20,14,0,949.0,88.0,3.7,25.0,923.0,675.42,512.24
2016,7,20,14,15,943.5,87.0,3.75,24.5,894.0,628.67,477.71
2016,7,20,14,30,938.0,86.0,3.8,24.0,865.0,580.87,441.32
2016,7,20,14,45,931.0,84.5,3.9,24.0,830.0,531.04,401.57
2016,7,20,15,0,924.0,83.0,4.0,24.0,795.0,480.7,360.26
2016,7,20,15,15,914.0,81.0,4.05,23.5,754.5,428.46,316.95
2016,7,20,15,30,904.0,79.0,4.1,23.0,714.0,376.44,272.59
2016,7,20,15,45,891.5,77.0,4.15,23.0,669.0,324.09,226.69
2016,7,20,16,0,879.0,75.0,4.2,23.0,624.0,272.62,181.32
2016,7,20,16,15,862.0,73.0,4.15,22.5,575.0,221.35,137.45
2016,7,20,16,30,845.0,71.0,4.1,22.0,526.0,171.77,97.46
2016,7,20,16,45,822.5,68.0,4.1,21.5,475.0,122.82,63.49
2016,7,20,17,0,800.0,65.0,4.1,21.0,424.0,69.13,34.96
2016,7,20,17,15,769.0,61.5,4.0,20.0,372.0,42.32,31.39
2016,7,20,17,30,738.0,58.0,3.9,19.0,320.0,41.28,30.71
2016,7,20,17,45,694.5,53.5,3.85,18.5,268.5,39.33,29.09
2016,7,20,18,0,651.0,49.0,3.8,18.0,217.0,37.3,27.31
2016,7,20,18,15,583.5,43.0,3.65,17.5,168.5,33.82,24.1
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,30.22,20.63
2016,7,20,18,45,404.5,28.5,3.35,16.5,79.0,21.99,12.78
2016,7,20,19,0,293.0,20.0,3.2,16.0,38.0,15.99,1.46
2016,7,20,19,15,146.5,10.0,3.1,15.5,19.0,9.53,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
