Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.0,21.0,73.78,0.0
2016,7,21,5,30,315.0,21.0,2.7,13.0,42.0,188.86,91.79
2016,7,21,5,45,425.5,29.0,2.95,13.5,83.5,274.33,215.25
2016,7,21,6,0,536.0,37.0,3.2,14.0,125.0,358.56,292.75
2016,7,21,6,15,268.0,61.0,3.2,14.5,105.0,254.0,210.26
2016,7,21,6,30,0.0,85.0,3.2,15.0,85.0,85.37,66.77
2016,7,21,6,45,4.0,103.5,3.25,15.5,105.0,106.42,84.71
2016,7,21,7,0,8.0,122.0,3.3,16.0,125.0,127.61,102.25
2016,7,21,7,15,43.5,152.5,3.3,16.5,172.0,196.89,160.03
2016,7,21,7,30,79.0,183.0,3.3,17.0,219.0,259.66,211.1
2016,7,21,7,45,227.0,191.5,3.3,17.5,311.5,415.9,337.94
2016,7,21,8,0,375.0,200.0,3.3,18.0,404.0,555.61,446.65
2016,7,21,8,15,629.0,135.5,3.3,18.5,514.5,733.16,580.49
2016,7,21,8,30,883.0,71.0,3.3,19.0,625.0,887.28,686.78
2016,7,21,8,45,895.5,72.5,3.3,19.5,669.5,917.85,703.63
2016,7,21,9,0,908.0,74.0,3.3,20.0,714.0,946.08,719.7
2016,7,21,9,15,917.5,75.5,3.3,20.5,754.0,968.91,731.99
2016,7,21,9,30,927.0,77.0,3.3,21.0,794.0,988.93,742.41
2016,7,21,9,45,933.0,79.0,3.35,21.5,828.5,1003.17,749.37
2016,7,21,10,0,939.0,81.0,3.4,22.0,863.0,1014.28,754.37
2016,7,21,10,15,945.0,82.0,3.4,22.0,891.5,1021.08,757.72
2016,7,21,10,30,951.0,83.0,3.4,22.0,920.0,1024.64,759.08
2016,7,21,10,45,955.5,83.5,3.45,22.5,942.5,1022.91,756.03
2016,7,21,11,0,960.0,84.0,3.5,23.0,965.0,1017.89,750.99
2016,7,21,11,15,963.0,84.0,3.6,23.0,980.0,1007.64,744.46
2016,7,21,11,30,966.0,84.0,3.7,23.0,995.0,994.17,735.89
2016,7,21,11,45,968.0,84.0,3.8,23.5,1003.0,976.64,723.27
2016,7,21,12,0,970.0,84.0,3.9,24.0,1011.0,956.05,708.69
2016,7,21,12,15,970.5,84.0,4.0,23.5,1011.0,931.21,693.99
2016,7,21,12,30,971.0,84.0,4.1,23.0,1011.0,903.6,677.3
2016,7,21,12,45,961.0,90.5,4.25,23.0,1001.5,870.8,655.84
2016,7,21,13,0,951.0,97.0,4.4,23.0,992.0,835.96,632.78
2016,7,21,13,15,948.5,96.5,4.45,22.5,977.5,798.64,608.64
2016,7,21,13,30,946.0,96.0,4.5,22.0,963.0,759.34,582.87
2016,7,21,13,45,944.5,93.5,4.6,22.0,941.5,717.11,552.95
2016,7,21,14,0,943.0,91.0,4.7,22.0,920.0,673.16,519.83
2016,7,21,14,15,938.0,90.0,4.65,22.0,891.0,626.89,483.55
2016,7,21,14,30,933.0,89.0,4.6,22.0,862.0,579.53,445.61
2016,7,21,14,45,929.0,85.5,4.6,22.0,828.0,529.64,405.0
2016,7,21,15,0,925.0,82.0,4.6,22.0,794.0,478.99,362.69
2016,7,21,15,15,915.0,80.5,4.5,21.5,753.5,427.08,318.81
2016,7,21,15,30,905.0,79.0,4.4,21.0,713.0,375.37,273.99
2016,7,21,15,45,896.0,75.5,4.35,21.0,668.5,322.73,227.24
2016,7,21,16,0,887.0,72.0,4.3,21.0,624.0,270.64,180.79
2016,7,21,16,15,870.5,70.0,4.15,20.5,575.5,219.05,136.24
2016,7,21,16,30,854.0,68.0,4.0,20.0,527.0,169.11,95.73
2016,7,21,16,45,835.5,64.0,3.9,19.5,476.0,119.3,60.95
2016,7,21,17,0,817.0,60.0,3.8,19.0,425.0,71.71,37.93
2016,7,21,17,15,787.0,57.0,3.65,18.5,373.0,45.94,34.77
2016,7,21,17,30,757.0,54.0,3.5,18.0,321.0,38.26,28.18
2016,7,21,17,45,715.5,49.5,3.4,18.0,269.5,36.17,26.37
2016,7,21,18,0,674.0,45.0,3.3,18.0,218.0,33.97,24.38
2016,7,21,18,15,608.5,39.5,3.05,17.0,169.0,30.78,21.48
2016,7,21,18,30,543.0,34.0,2.8,16.0,120.0,27.48,18.33
2016,7,21,18,45,430.5,26.5,2.6,15.5,79.0,22.1,12.88
2016,7,21,19,0,318.0,19.0,2.4,15.0,38.0,16.51,0.66
2016,7,21,19,15,159.0,9.5,2.35,14.5,19.0,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,161.0,10.0,2.0,12.5,20.5,74.49,0.0
2016,7,22,5,30,322.0,20.0,2.3,13.0,41.0,184.76,80.3
2016,7,22,5,45,431.5,28.0,2.6,14.0,82.0,270.42,210.89
2016,7,22,6,0,541.0,36.0,2.9,15.0,123.0,359.39,291.72
2016,7,22,6,15,606.0,41.5,2.9,15.5,172.0,428.52,352.53
2016,7,22,6,30,671.0,47.0,2.9,16.0,221.0,502.24,414.33
2016,7,22,6,45,714.5,51.0,2.9,16.5,273.0,563.73,463.58
2016,7,22,7,0,758.0,55.0,2.9,17.0,325.0,627.2,510.76
2016,7,22,7,15,788.0,58.0,2.85,17.5,377.5,674.42,543.67
2016,7,22,7,30,818.0,61.0,2.8,18.0,430.0,728.06,580.25
2016,7,22,7,45,840.0,63.5,2.8,18.5,481.5,774.47,610.68
2016,7,22,8,0,862.0,66.0,2.8,19.0,533.0,820.0,639.79
2016,7,22,8,15,879.0,68.0,2.8,19.5,582.0,859.34,663.93
2016,7,22,8,30,896.0,70.0,2.8,20.0,631.0,896.96,686.5
2016,7,22,8,45,908.0,72.0,2.85,21.0,676.0,927.97,703.28
2016,7,22,9,0,920.0,74.0,2.9,22.0,721.0,956.57,718.26
2016,7,22,9,15,930.0,75.5,2.9,22.5,762.0,980.06,730.69
2016,7,22,9,30,940.0,77.0,2.9,23.0,803.0,1000.72,741.24
2016,7,22,9,45,934.0,86.5,2.95,23.5,835.0,1011.83,746.0
2016,7,22,10,0,928.0,96.0,3.0,24.0,867.0,1019.32,748.57
2016,7,22,10,15,934.0,97.0,3.0,24.0,896.5,1025.85,751.69
2016,7,22,10,30,940.0,98.0,3.0,24.0,926.0,1029.16,752.86
2016,7,22,10,45,945.5,98.5,3.05,24.5,948.5,1028.2,750.38
2016,7,22,11,0,951.0,99.0,3.1,25.0,971.0,1023.96,745.95
2016,7,22,11,15,954.0,99.5,3.1,25.5,986.0,1014.05,737.58
2016,7,22,11,30,957.0,100.0,3.1,26.0,1001.0,1000.94,727.32
2016,7,22,11,45,959.5,99.5,3.15,26.5,1009.0,983.25,714.63
2016,7,22,12,0,962.0,99.0,3.2,27.0,1017.0,962.54,700.09
2016,7,22,12,15,962.0,99.0,3.25,27.0,1016.5,937.19,683.94
2016,7,22,12,30,962.0,99.0,3.3,27.0,1016.0,909.14,665.99
2016,7,22,12,45,960.5,98.5,3.35,27.0,1008.0,876.82,645.12
2016,7,22,13,0,959.0,98.0,3.4,27.0,1000.0,842.14,622.57
2016,7,22,13,15,956.0,97.5,3.45,27.0,984.5,804.11,597.56
2016,7,22,13,30,953.0,97.0,3.5,27.0,969.0,764.11,570.99
2016,7,22,13,45,948.5,96.0,3.55,27.0,946.0,720.85,540.96
2016,7,22,14,0,944.0,95.0,3.6,27.0,923.0,676.08,508.08
2016,7,22,14,15,938.0,93.5,3.6,26.5,893.5,628.67,473.28
2016,7,22,14,30,932.0,92.0,3.6,26.0,864.0,580.26,436.7
2016,7,22,14,45,923.5,90.5,3.65,26.0,828.5,529.83,396.79
2016,7,22,15,0,915.0,89.0,3.7,26.0,793.0,479.03,355.5
2016,7,22,15,15,904.5,87.5,3.7,25.5,752.0,427.31,312.95
2016,7,22,15,30,894.0,86.0,3.7,25.0,711.0,375.83,269.44
2016,7,22,15,45,871.5,87.0,3.7,24.5,663.5,323.35,224.62
2016,7,22,16,0,849.0,88.0,3.7,24.0,616.0,272.68,181.09
2016,7,22,16,15,830.5,85.0,3.65,23.5,567.0,214.63,132.53
2016,7,22,16,30,812.0,82.0,3.6,23.0,518.0,165.39,93.39
2016,7,22,16,45,780.0,80.5,3.6,23.0,465.5,118.36,61.72
2016,7,22,17,0,748.0,79.0,3.6,23.0,413.0,75.03,42.18
2016,7,22,17,15,713.5,74.5,3.45,22.0,361.0,52.47,39.89
2016,7,22,17,30,679.0,70.0,3.3,21.0,309.0,46.36,34.86
2016,7,22,17,45,628.0,64.5,3.2,20.5,257.5,44.32,33.19
2016,7,22,18,0,577.0,59.0,3.1,20.0,206.0,42.18,31.32
2016,7,22,18,15,503.0,51.5,2.9,19.0,158.0,38.18,27.73
2016,7,22,18,30,429.0,44.0,2.7,18.0,110.0,34.02,23.77
2016,7,22,18,45,308.0,32.5,2.5,17.5,71.0,25.81,15.73
2016,7,22,19,0,187.0,21.0,2.3,17.0,32.0,17.1,0.0
2016,7,22,19,15,93.5,10.5,2.3,16.5,16.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,85.0,11.5,1.45,13.5,16.5,45.13,0.0
2016,7,23,5,30,170.0,23.0,1.6,14.0,33.0,122.85,44.12
2016,7,23,5,45,286.5,35.0,1.75,15.0,72.0,211.25,162.77
2016,7,23,6,0,403.0,47.0,1.9,16.0,111.0,301.6,242.89
2016,7,23,6,15,476.5,55.5,1.75,16.5,158.5,373.17,304.27
2016,7,23,6,30,550.0,64.0,1.6,17.0,206.0,450.26,367.33
2016,7,23,6,45,605.0,70.0,1.5,17.5,258.0,516.91,419.5
2016,7,23,7,0,660.0,76.0,1.4,18.0,310.0,586.62,471.27
2016,7,23,7,15,695.5,81.0,1.35,19.0,362.0,643.06,509.05
2016,7,23,7,30,731.0,86.0,1.3,20.0,414.0,696.49,543.09
2016,7,23,7,45,759.5,89.0,1.3,21.0,465.5,746.26,573.73
2016,7,23,8,0,788.0,92.0,1.3,22.0,517.0,795.55,603.07
2016,7,23,8,15,807.5,95.5,1.45,22.5,566.0,836.79,629.14
2016,7,23,8,30,827.0,99.0,1.6,23.0,615.0,876.49,653.94
2016,7,23,8,45,840.0,102.5,1.75,24.0,659.5,908.42,672.03
2016,7,23,9,0,853.0,106.0,1.9,25.0,704.0,930.0,683.22
2016,7,23,9,15,864.5,108.0,2.05,25.5,744.5,953.99,697.37
2016,7,23,9,30,876.0,110.0,2.2,26.0,785.0,975.39,709.76
2016,7,23,9,45,886.0,111.0,2.35,27.0,820.5,991.46,717.34
2016,7,23,10,0,896.0,112.0,2.5,28.0,856.0,1004.63,723.09
2016,7,23,10,15,902.5,113.5,2.6,28.5,884.5,1011.87,726.08
2016,7,23,10,30,909.0,115.0,2.7,29.0,913.0,1015.97,727.22
2016,7,23,10,45,889.0,131.0,2.85,29.5,928.0,1005.91,719.92
2016,7,23,11,0,869.0,147.0,3.0,30.0,943.0,992.36,710.56
2016,7,23,11,15,872.5,148.0,3.05,30.0,958.0,983.58,704.95
2016,7,23,11,30,876.0,149.0,3.1,30.0,973.0,971.83,697.48
2016,7,23,11,45,864.0,158.0,3.2,30.5,976.5,950.37,682.8
2016,7,23,12,0,852.0,167.0,3.3,31.0,980.0,933.02,670.9
2016,7,23,12,15,852.0,167.0,3.4,31.0,980.0,908.53,655.66
2016,7,23,12,30,852.0,167.0,3.5,31.0,980.0,881.64,638.81
2016,7,23,12,45,858.0,162.0,3.6,31.0,974.5,852.79,620.57
2016,7,23,13,0,864.0,157.0,3.7,31.0,969.0,819.0,598.9
2016,7,23,13,15,860.5,156.0,3.75,30.5,954.0,782.86,576.42
2016,7,23,13,30,857.0,155.0,3.8,30.0,939.0,745.64,551.9
2016,7,23,13,45,848.0,156.0,3.85,30.0,915.5,703.48,521.78
2016,7,23,14,0,839.0,157.0,3.9,30.0,892.0,660.42,490.41
2016,7,23,14,15,831.5,155.0,3.9,29.5,863.5,614.96,457.49
2016,7,23,14,30,824.0,153.0,3.9,29.0,835.0,568.92,423.2
2016,7,23,14,45,829.5,142.5,3.95,29.0,804.0,521.64,386.39
2016,7,23,15,0,835.0,132.0,4.0,29.0,773.0,472.99,347.46
2016,7,23,15,15,822.5,129.0,3.95,28.5,732.0,422.34,306.54
2016,7,23,15,30,810.0,126.0,3.9,28.0,691.0,372.33,265.12
2016,7,23,15,45,811.0,116.0,3.9,28.0,650.0,321.29,221.45
2016,7,23,16,0,812.0,106.0,3.9,28.0,609.0,269.96,177.29
2016,7,23,16,15,792.0,102.5,3.8,27.5,560.0,219.9,135.95
2016,7,23,16,30,772.0,99.0,3.7,27.0,511.0,172.02,98.82
2016,7,23,16,45,755.0,91.5,3.65,26.5,461.5,123.47,66.17
2016,7,23,17,0,738.0,84.0,3.6,26.0,412.0,77.1,44.38
2016,7,23,17,15,702.5,79.5,3.45,25.0,359.5,51.15,38.25
2016,7,23,17,30,667.0,75.0,3.3,24.0,307.0,50.22,37.73
2016,7,23,17,45,621.0,68.0,3.15,23.0,256.5,47.19,35.31
2016,7,23,18,0,575.0,61.0,3.0,22.0,206.0,43.96,32.58
2016,7,23,18,15,499.5,52.5,2.85,21.0,157.5,39.17,28.32
2016,7,23,18,30,424.0,44.0,2.7,20.0,109.0,34.14,23.62
2016,7,23,18,45,299.0,32.5,2.55,19.0,70.0,25.92,15.6
2016,7,23,19,0,174.0,21.0,2.4,18.0,31.0,17.21,0.0
2016,7,23,19,15,87.0,10.5,2.45,17.5,15.5,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,62.5,11.5,2.4,13.5,15.0,35.99,0.0
2016,7,24,5,30,125.0,23.0,2.5,14.0,30.0,102.02,28.31
2016,7,24,5,45,236.0,37.0,2.6,15.0,68.0,187.89,144.08
2016,7,24,6,0,347.0,51.0,2.7,16.0,106.0,274.01,221.13
2016,7,24,6,15,423.5,61.5,2.65,16.5,153.0,348.05,285.23
2016,7,24,6,30,500.0,72.0,2.6,17.0,200.0,427.29,351.31
2016,7,24,6,45,563.0,77.5,2.6,17.5,252.0,497.05,407.59
2016,7,24,7,0,626.0,83.0,2.6,18.0,304.0,570.33,464.38
2016,7,24,7,15,663.5,88.5,2.6,18.5,356.0,627.7,505.98
2016,7,24,7,30,701.0,94.0,2.6,19.0,408.0,686.02,546.58
2016,7,24,7,45,734.0,96.5,2.65,20.0,460.0,737.51,580.14
2016,7,24,8,0,767.0,99.0,2.7,21.0,512.0,785.21,610.09
2016,7,24,8,15,788.0,102.5,2.7,21.5,561.0,827.21,636.2
2016,7,24,8,30,809.0,106.0,2.7,22.0,610.0,867.77,660.87
2016,7,24,8,45,821.5,110.5,2.7,22.5,654.5,899.98,679.45
2016,7,24,9,0,834.0,115.0,2.7,23.0,699.0,929.91,696.35
2016,7,24,9,15,846.5,117.5,2.65,23.5,740.0,955.09,709.5
2016,7,24,9,30,859.0,120.0,2.6,24.0,781.0,969.24,715.33
2016,7,24,9,45,849.5,132.5,2.6,25.0,811.0,987.19,722.82
2016,7,24,10,0,840.0,145.0,2.6,26.0,841.0,993.2,722.53
2016,7,24,10,15,848.0,147.0,2.6,26.5,870.5,1001.71,725.5
2016,7,24,10,30,856.0,149.0,2.6,27.0,900.0,1007.16,726.58
2016,7,24,10,45,835.0,166.5,2.65,27.5,914.5,997.35,718.52
2016,7,24,11,0,814.0,184.0,2.7,28.0,929.0,984.18,708.57
2016,7,24,11,15,818.5,185.5,2.75,28.0,944.5,976.53,703.71
2016,7,24,11,30,823.0,187.0,2.8,28.0,960.0,965.94,696.99
2016,7,24,11,45,805.0,200.0,2.85,28.5,961.5,942.78,680.87
2016,7,24,12,0,787.0,213.0,2.9,29.0,963.0,917.36,663.42
2016,7,24,12,15,787.0,213.0,2.9,29.0,962.5,893.84,648.2
2016,7,24,12,30,787.0,213.0,2.9,29.0,962.0,868.12,631.52
2016,7,24,12,45,799.0,203.5,2.9,29.5,958.5,841.58,613.07
2016,7,24,13,0,811.0,194.0,2.9,30.0,955.0,812.48,592.95
2016,7,24,13,15,807.0,192.5,2.95,29.5,939.5,776.0,569.44
2016,7,24,13,30,803.0,191.0,3.0,29.0,924.0,738.08,544.35
2016,7,24,13,45,780.0,199.0,3.1,29.0,896.5,694.46,513.53
2016,7,24,14,0,757.0,207.0,3.2,29.0,869.0,648.91,480.78
2016,7,24,14,15,747.5,204.0,3.25,28.5,839.5,603.92,448.68
2016,7,24,14,30,738.0,201.0,3.3,28.0,810.0,558.74,415.49
2016,7,24,14,45,735.0,192.5,3.35,28.0,777.0,512.16,379.6
2016,7,24,15,0,732.0,184.0,3.4,28.0,744.0,465.2,342.45
2016,7,24,15,15,716.0,179.5,3.45,27.5,703.0,416.22,303.57
2016,7,24,15,30,700.0,175.0,3.5,27.0,662.0,368.44,264.68
2016,7,24,15,45,705.0,159.5,3.55,27.0,622.5,319.16,223.05
2016,7,24,16,0,710.0,144.0,3.6,27.0,583.0,269.36,180.68
2016,7,24,16,15,685.5,138.5,3.6,26.0,534.0,221.71,142.26
2016,7,24,16,30,661.0,133.0,3.6,25.0,485.0,176.78,108.09
2016,7,24,16,45,654.5,119.5,3.6,24.5,438.5,129.79,75.78
2016,7,24,17,0,648.0,106.0,3.6,24.0,392.0,83.97,52.72
2016,7,24,17,15,608.0,99.0,3.55,23.0,340.5,65.8,51.17
2016,7,24,17,30,568.0,92.0,3.5,22.0,289.0,63.65,49.66
2016,7,24,17,45,531.0,80.5,3.45,21.5,240.5,57.46,44.44
2016,7,24,18,0,494.0,69.0,3.4,21.0,192.0,50.82,38.66
2016,7,24,18,15,417.0,58.5,3.35,20.0,146.0,44.57,33.09
2016,7,24,18,30,340.0,48.0,3.3,19.0,100.0,36.74,25.92
2016,7,24,18,45,235.5,33.5,3.25,18.0,63.0,26.08,15.67
2016,7,24,19,0,131.0,19.0,3.2,17.0,26.0,14.98,0.0
2016,7,24,19,15,65.5,9.5,3.2,16.5,13.0,9.05,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,64.0,10.0,2.6,13.5,13.5,35.07,0.0
2016,7,25,5,30,128.0,20.0,2.7,14.0,27.0,97.87,18.26
2016,7,25,5,45,229.0,35.0,2.85,14.5,64.5,181.34,138.56
2016,7,25,6,0,330.0,50.0,3.0,15.0,102.0,263.16,213.09
2016,7,25,6,15,403.5,61.5,3.0,15.5,148.0,333.21,274.51
2016,7,25,6,30,477.0,73.0,3.0,16.0,194.0,413.23,341.86
2016,7,25,6,45,530.0,82.0,3.0,16.5,244.5,479.4,395.79
2016,7,25,7,0,583.0,91.0,3.0,17.0,295.0,548.51,449.93
2016,7,25,7,15,621.5,98.0,2.95,17.5,347.0,606.97,493.65
2016,7,25,7,30,660.0,105.0,2.9,18.0,399.0,666.48,535.67
2016,7,25,7,45,685.0,111.5,2.9,18.5,449.0,715.06,568.53
2016,7,25,8,0,710.0,118.0,2.9,19.0,499.0,763.14,600.27
2016,7,25,8,15,732.5,123.0,2.9,19.5,548.0,806.45,627.89
2016,7,25,8,30,755.0,128.0,2.9,20.0,597.0,848.53,654.16
2016,7,25,8,45,766.0,134.5,2.95,21.0,640.5,880.33,671.93
2016,7,25,9,0,777.0,141.0,3.0,22.0,684.0,904.89,684.57
2016,7,25,9,15,791.0,144.5,3.0,22.5,725.0,931.63,699.62
2016,7,25,9,30,805.0,148.0,3.0,23.0,766.0,955.9,712.89
2016,7,25,9,45,836.5,139.0,3.0,24.0,807.5,980.95,725.22
2016,7,25,10,0,868.0,130.0,3.0,25.0,849.0,994.93,730.16
2016,7,25,10,15,875.5,132.0,3.0,25.5,878.0,1003.33,733.04
2016,7,25,10,30,883.0,134.0,3.0,26.0,907.0,1008.66,734.07
2016,7,25,10,45,874.5,143.5,3.05,26.5,925.5,1002.84,728.45
2016,7,25,11,0,866.0,153.0,3.1,27.0,944.0,993.79,720.96
2016,7,25,11,15,869.5,154.0,3.15,27.0,959.0,984.92,715.15
2016,7,25,11,30,873.0,155.0,3.2,27.0,974.0,973.07,707.5
2016,7,25,11,45,864.0,162.5,3.25,27.5,978.5,959.91,697.71
2016,7,25,12,0,855.0,170.0,3.3,28.0,983.0,936.86,681.53
2016,7,25,12,15,855.0,170.0,3.35,28.0,983.0,912.19,665.74
2016,7,25,12,30,855.0,170.0,3.4,28.0,983.0,885.1,648.32
2016,7,25,12,45,861.5,164.0,3.45,28.0,977.5,855.52,629.16
2016,7,25,13,0,868.0,158.0,3.5,28.0,972.0,820.95,606.56
2016,7,25,13,15,864.5,157.0,3.55,28.0,956.5,786.12,583.64
2016,7,25,13,30,861.0,156.0,3.6,28.0,941.0,747.11,556.49
2016,7,25,13,45,847.0,159.5,3.65,28.0,916.0,703.55,525.15
2016,7,25,14,0,833.0,163.0,3.7,28.0,891.0,659.47,492.81
2016,7,25,14,15,825.0,160.5,3.75,27.5,861.5,613.42,459.4
2016,7,25,14,30,817.0,158.0,3.8,27.0,832.0,566.86,424.61
2016,7,25,14,45,812.0,152.5,3.85,27.0,798.0,518.89,386.99
2016,7,25,15,0,807.0,147.0,3.9,27.0,764.0,470.51,348.03
2016,7,25,15,15,793.0,143.5,3.9,26.5,722.5,420.12,307.22
2016,7,25,15,30,779.0,140.0,3.9,26.0,681.0,370.58,266.07
2016,7,25,15,45,777.5,129.5,3.9,26.0,639.0,319.8,222.55
2016,7,25,16,0,776.0,119.0,3.9,26.0,597.0,269.0,178.83
2016,7,25,16,15,754.0,114.5,3.85,25.5,548.0,213.84,133.63
2016,7,25,16,30,732.0,110.0,3.8,25.0,499.0,166.46,97.05
2016,7,25,16,45,722.0,100.0,3.75,24.5,451.0,118.4,64.62
2016,7,25,17,0,712.0,90.0,3.7,24.0,403.0,71.86,42.86
2016,7,25,17,15,674.5,84.5,3.6,23.0,350.5,54.97,41.89
2016,7,25,17,30,637.0,79.0,3.5,22.0,298.0,53.48,40.88
2016,7,25,17,45,598.0,70.0,3.4,21.5,248.5,48.99,37.09
2016,7,25,18,0,559.0,61.0,3.3,21.0,199.0,44.16,32.88
2016,7,25,18,15,482.0,52.0,3.15,20.0,151.5,38.94,28.21
2016,7,25,18,30,405.0,43.0,3.0,19.0,104.0,33.45,23.07
2016,7,25,18,45,290.0,31.0,2.85,18.5,66.0,24.73,14.4
2016,7,25,19,0,175.0,19.0,2.7,18.0,28.0,15.47,0.0
2016,7,25,19,15,87.5,9.5,2.65,17.5,14.0,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,67.0,9.5,1.2,14.5,13.5,35.7,0.0
2016,7,26,5,30,134.0,19.0,1.4,15.0,27.0,98.3,7.66
2016,7,26,5,45,237.0,34.0,1.65,16.0,64.0,183.74,138.47
2016,7,26,6,0,340.0,49.0,1.9,17.0,101.0,266.87,213.46
2016,7,26,6,15,413.5,60.0,1.8,17.5,147.0,339.35,275.68
2016,7,26,6,30,487.0,71.0,1.7,18.0,193.0,416.64,339.33
2016,7,26,6,45,539.0,79.5,1.6,19.0,243.5,481.88,390.08
2016,7,26,7,0,591.0,88.0,1.5,20.0,294.0,549.96,440.39
2016,7,26,7,15,629.0,94.5,1.4,21.0,345.5,607.68,480.26
2016,7,26,7,30,667.0,101.0,1.3,22.0,397.0,666.42,518.13
2016,7,26,7,45,693.0,107.0,1.25,23.0,447.0,715.43,547.93
2016,7,26,8,0,719.0,113.0,1.2,24.0,497.0,763.99,576.4
2016,7,26,8,15,740.5,117.5,1.15,24.5,545.5,806.07,600.68
2016,7,26,8,30,762.0,122.0,1.1,25.0,594.0,842.32,620.55
2016,7,26,8,45,775.5,127.0,1.1,26.0,638.0,874.95,637.2
2016,7,26,9,0,789.0,132.0,1.1,27.0,682.0,905.44,652.18
2016,7,26,9,15,802.0,135.0,1.1,27.5,722.5,930.89,665.08
2016,7,26,9,30,815.0,138.0,1.1,28.0,763.0,953.83,676.39
2016,7,26,9,45,833.5,136.5,1.1,29.0,800.5,974.5,684.92
2016,7,26,10,0,852.0,135.0,1.1,30.0,838.0,992.47,691.75
2016,7,26,10,15,859.0,136.5,1.1,30.5,867.0,991.07,688.29
2016,7,26,10,30,866.0,138.0,1.1,31.0,896.0,995.34,688.65
2016,7,26,10,45,864.0,144.0,1.1,32.0,916.0,992.32,683.28
2016,7,26,11,0,862.0,150.0,1.1,33.0,936.0,986.18,676.27
2016,7,26,11,15,865.5,150.5,1.2,33.0,951.0,976.9,671.96
2016,7,26,11,30,869.0,151.0,1.3,33.0,966.0,964.68,665.88
2016,7,26,11,45,864.5,155.5,1.45,33.0,971.5,945.96,656.5
2016,7,26,12,0,860.0,160.0,1.6,33.0,977.0,930.79,649.15
2016,7,26,12,15,860.0,160.0,1.75,33.0,976.5,906.11,635.66
2016,7,26,12,30,860.0,160.0,1.9,33.0,976.0,879.0,620.44
2016,7,26,12,45,863.0,156.5,2.05,33.5,969.5,845.42,599.59
2016,7,26,13,0,866.0,153.0,2.2,34.0,963.0,814.01,579.9
2016,7,26,13,15,862.0,152.0,2.3,33.5,947.5,777.33,558.43
2016,7,26,13,30,858.0,151.0,2.4,33.0,932.0,739.01,534.46
2016,7,26,13,45,850.5,150.5,2.5,33.0,908.5,696.77,505.62
2016,7,26,14,0,843.0,150.0,2.6,33.0,885.0,653.15,475.11
2016,7,26,14,15,835.0,148.0,2.65,33.0,855.5,607.15,441.95
2016,7,26,14,30,827.0,146.0,2.7,33.0,826.0,560.58,407.51
2016,7,26,14,45,819.0,141.5,2.75,33.0,791.0,511.55,370.39
2016,7,26,15,0,811.0,137.0,2.8,33.0,756.0,462.38,332.12
2016,7,26,15,15,797.5,134.0,2.8,32.5,715.0,412.39,292.81
2016,7,26,15,30,784.0,131.0,2.8,32.0,674.0,363.19,253.07
2016,7,26,15,45,770.5,125.5,2.85,31.5,630.0,312.91,211.89
2016,7,26,16,0,757.0,120.0,2.9,31.0,586.0,263.81,171.39
2016,7,26,16,15,734.5,115.5,2.9,30.5,537.0,209.45,128.03
2016,7,26,16,30,712.0,111.0,2.9,30.0,488.0,163.0,93.18
2016,7,26,16,45,685.5,105.0,2.9,30.0,438.0,117.74,64.25
2016,7,26,17,0,659.0,99.0,2.9,30.0,388.0,75.63,46.5
2016,7,26,17,15,620.0,92.0,2.75,29.0,336.5,60.64,45.56
2016,7,26,17,30,581.0,85.0,2.6,28.0,285.0,58.25,43.85
2016,7,26,17,45,528.5,76.5,2.5,27.0,235.0,54.35,40.76
2016,7,26,18,0,476.0,68.0,2.4,26.0,185.0,50.21,37.29
2016,7,26,18,15,401.0,57.0,2.05,25.0,139.5,43.47,31.41
2016,7,26,18,30,326.0,46.0,1.7,24.0,94.0,35.25,24.02
2016,7,26,18,45,219.0,31.5,1.4,23.0,58.0,24.54,13.76
2016,7,26,19,0,112.0,17.0,1.1,22.0,22.0,13.4,0.0
2016,7,26,19,15,56.0,8.5,1.1,21.5,11.0,8.1,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,31.0,7.5,2.0,16.5,9.0,19.43,0.0
2016,7,27,5,30,62.0,15.0,2.1,17.0,18.0,51.6,0.0
2016,7,27,5,45,138.5,33.5,2.25,17.5,51.0,134.76,99.36
2016,7,27,6,0,215.0,52.0,2.4,18.0,84.0,203.83,161.97
2016,7,27,6,15,278.5,68.0,2.3,18.5,126.5,268.46,217.75
2016,7,27,6,30,342.0,84.0,2.2,19.0,169.0,338.36,276.13
2016,7,27,6,45,399.5,95.0,2.15,20.0,216.5,402.69,327.61
2016,7,27,7,0,457.0,106.0,2.1,21.0,264.0,470.98,380.0
2016,7,27,7,15,496.0,115.5,2.05,21.5,312.5,527.03,421.6
2016,7,27,7,30,535.0,125.0,2.0,22.0,361.0,584.69,462.97
2016,7,27,7,45,572.0,130.5,2.0,23.0,410.5,643.58,503.04
2016,7,27,8,0,609.0,136.0,2.0,24.0,460.0,697.35,537.6
2016,7,27,8,15,632.5,142.0,2.0,24.5,507.0,739.98,564.36
2016,7,27,8,30,656.0,148.0,2.0,25.0,554.0,781.66,590.01
2016,7,27,8,45,675.5,153.0,2.0,26.0,597.5,817.3,609.9
2016,7,27,9,0,695.0,158.0,2.0,27.0,641.0,851.31,628.35
2016,7,27,9,15,709.5,161.5,2.0,27.5,680.0,876.99,642.29
2016,7,27,9,30,724.0,165.0,2.0,28.0,719.0,900.48,654.76
2016,7,27,9,45,727.5,172.5,2.05,29.0,751.5,915.36,660.83
2016,7,27,10,0,731.0,180.0,2.1,30.0,784.0,927.49,665.22
2016,7,27,10,15,740.0,183.0,2.15,30.0,812.0,937.27,670.89
2016,7,27,10,30,749.0,186.0,2.2,30.0,840.0,938.78,671.41
2016,7,27,10,45,754.0,189.0,2.25,30.5,861.5,939.29,670.14
2016,7,27,11,0,759.0,192.0,2.3,31.0,883.0,936.94,667.17
2016,7,27,11,15,763.0,193.0,2.4,31.0,898.0,928.84,662.45
2016,7,27,11,30,767.0,194.0,2.5,31.0,913.0,917.98,656.06
2016,7,27,11,45,768.5,195.5,2.65,31.5,920.0,902.61,645.9
2016,7,27,12,0,770.0,197.0,2.8,32.0,927.0,884.72,634.1
2016,7,27,12,15,770.5,197.0,2.9,32.0,927.0,862.16,620.19
2016,7,27,12,30,771.0,197.0,3.0,32.0,927.0,837.4,604.79
2016,7,27,12,45,774.5,192.5,3.1,32.0,921.5,808.95,586.85
2016,7,27,13,0,778.0,188.0,3.2,32.0,916.0,778.44,567.33
2016,7,27,13,15,774.0,187.0,3.3,31.5,901.0,743.51,544.77
2016,7,27,13,30,770.0,186.0,3.4,31.0,886.0,707.21,520.72
2016,7,27,13,45,768.0,181.5,3.55,31.0,865.0,667.96,493.24
2016,7,27,14,0,766.0,177.0,3.7,31.0,844.0,627.5,464.22
2016,7,27,14,15,757.0,174.5,3.75,30.5,815.0,583.68,432.62
2016,7,27,14,30,748.0,172.0,3.8,30.0,786.0,539.56,399.9
2016,7,27,14,45,746.5,163.5,3.9,30.0,754.0,493.84,364.47
2016,7,27,15,0,745.0,155.0,4.0,30.0,722.0,447.5,327.59
2016,7,27,15,15,730.5,151.5,4.0,29.5,682.5,394.94,285.77
2016,7,27,15,30,716.0,148.0,4.0,29.0,643.0,347.78,247.03
2016,7,27,15,45,712.0,137.5,4.0,29.0,602.0,299.19,205.94
2016,7,27,16,0,708.0,127.0,4.0,29.0,561.0,250.94,165.04
2016,7,27,16,15,684.5,122.0,3.95,28.5,513.5,203.99,127.08
2016,7,27,16,30,661.0,117.0,3.9,28.0,466.0,159.63,93.67
2016,7,27,16,45,646.5,107.0,3.85,27.5,419.5,114.8,64.43
2016,7,27,17,0,632.0,97.0,3.8,27.0,373.0,71.91,45.6
2016,7,27,17,15,593.5,90.5,3.65,26.0,323.0,59.53,45.23
2016,7,27,17,30,555.0,84.0,3.5,25.0,273.0,57.5,43.8
2016,7,27,17,45,515.5,73.5,3.4,24.5,226.0,51.94,39.14
2016,7,27,18,0,476.0,63.0,3.3,24.0,179.0,45.97,33.97
2016,7,27,18,15,401.5,53.0,3.15,23.0,134.5,39.98,28.68
2016,7,27,18,30,327.0,43.0,3.0,22.0,90.0,33.64,22.84
2016,7,27,18,45,163.5,32.5,2.9,21.0,56.0,25.35,14.34
2016,7,27,19,0,0.0,22.0,2.8,20.0,22.0,19.46,0.0
2016,7,27,19,15,0.0,11.0,2.75,19.5,11.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,72.5,8.5,2.3,14.5,12.5,36.72,0.0
2016,7,28,5,30,145.0,17.0,2.3,15.0,25.0,100.81,0.0
2016,7,28,5,45,252.5,30.0,2.3,15.5,60.5,187.41,139.7
2016,7,28,6,0,360.0,43.0,2.3,16.0,96.0,271.25,217.63
2016,7,28,6,15,433.0,52.0,2.25,16.5,141.0,340.55,278.25
2016,7,28,6,30,506.0,61.0,2.2,17.0,186.0,415.57,341.18
2016,7,28,6,45,555.5,68.0,2.2,18.0,235.0,477.68,390.76
2016,7,28,7,0,605.0,75.0,2.2,19.0,284.0,542.56,440.2
2016,7,28,7,15,641.5,80.5,2.15,19.5,334.0,598.23,480.36
2016,7,28,7,30,678.0,86.0,2.1,20.0,384.0,654.89,519.46
2016,7,28,7,45,704.0,90.5,2.1,21.0,433.5,702.37,549.87
2016,7,28,8,0,730.0,95.0,2.1,22.0,483.0,746.0,576.65
2016,7,28,8,15,750.5,98.5,2.1,22.5,530.0,786.55,601.75
2016,7,28,8,30,771.0,102.0,2.1,23.0,577.0,825.76,625.47
2016,7,28,8,45,784.5,106.0,2.1,24.0,620.5,857.55,642.51
2016,7,28,9,0,798.0,110.0,2.1,25.0,664.0,887.21,657.9
2016,7,28,9,15,810.0,112.5,2.15,25.5,703.0,911.41,671.28
2016,7,28,9,30,822.0,115.0,2.2,26.0,742.0,924.93,677.67
2016,7,28,9,45,831.0,117.0,2.25,26.5,776.0,940.57,685.63
2016,7,28,10,0,840.0,119.0,2.3,27.0,810.0,953.44,691.81
2016,7,28,10,15,846.5,120.5,2.4,27.5,838.0,960.44,694.79
2016,7,28,10,30,853.0,122.0,2.5,28.0,866.0,964.47,696.01
2016,7,28,10,45,847.0,130.0,2.6,28.5,884.5,960.01,691.87
2016,7,28,11,0,841.0,138.0,2.7,29.0,903.0,952.44,685.89
2016,7,28,11,15,844.0,139.0,2.8,29.0,917.5,943.57,680.55
2016,7,28,11,30,847.0,140.0,2.9,29.0,932.0,931.83,673.41
2016,7,28,11,45,838.0,147.0,3.05,29.5,936.0,911.94,660.01
2016,7,28,12,0,829.0,154.0,3.2,30.0,940.0,895.36,648.83
2016,7,28,12,15,829.0,154.0,3.3,30.0,939.5,871.47,633.76
2016,7,28,12,30,829.0,154.0,3.4,30.0,939.0,845.23,617.1
2016,7,28,12,45,825.0,155.0,3.5,30.0,930.5,814.45,597.31
2016,7,28,13,0,821.0,156.0,3.6,30.0,922.0,781.79,576.11
2016,7,28,13,15,817.0,155.0,3.65,29.5,907.0,745.63,553.18
2016,7,28,13,30,813.0,154.0,3.7,29.0,892.0,707.96,527.56
2016,7,28,13,45,803.5,154.5,3.75,29.0,869.0,666.61,497.67
2016,7,28,14,0,794.0,155.0,3.8,29.0,846.0,624.49,466.63
2016,7,28,14,15,785.5,153.0,3.85,28.5,817.0,580.25,434.27
2016,7,28,14,30,777.0,151.0,3.9,28.0,788.0,535.57,400.67
2016,7,28,14,45,771.0,146.0,3.95,28.0,755.0,489.33,364.22
2016,7,28,15,0,765.0,141.0,4.0,28.0,722.0,442.83,326.62
2016,7,28,15,15,750.5,137.5,3.95,27.5,682.0,394.27,287.13
2016,7,28,15,30,736.0,134.0,3.9,27.0,642.0,346.64,247.5
2016,7,28,15,45,729.5,125.5,3.9,27.0,600.5,293.02,202.19
2016,7,28,16,0,723.0,117.0,3.9,27.0,559.0,244.92,161.03
2016,7,28,16,15,700.5,112.5,3.8,26.5,512.0,197.8,122.53
2016,7,28,16,30,678.0,108.0,3.7,26.0,465.0,153.13,88.68
2016,7,28,16,45,660.5,99.5,3.65,25.5,417.5,108.41,59.84
2016,7,28,17,0,643.0,91.0,3.6,25.0,370.0,65.92,42.19
2016,7,28,17,15,605.0,85.0,3.5,24.0,320.5,55.49,42.17
2016,7,28,17,30,567.0,79.0,3.4,23.0,271.0,53.66,40.87
2016,7,28,17,45,522.5,70.0,3.3,22.5,223.5,49.19,37.1
2016,7,28,18,0,478.0,61.0,3.2,22.0,176.0,44.39,32.9
2016,7,28,18,15,403.5,51.0,3.1,21.5,132.0,38.33,27.43
2016,7,28,18,30,329.0,41.0,3.0,21.0,88.0,31.92,21.45
2016,7,28,18,45,225.0,28.0,2.9,20.5,54.0,22.21,11.69
2016,7,28,19,0,121.0,15.0,2.8,20.0,20.0,11.82,0.0
2016,7,28,19,15,60.5,7.5,2.8,19.5,10.0,7.15,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,2.3,15.0,9.0,20.83,0.0
2016,7,29,5,30,72.0,14.0,2.3,15.0,18.0,60.84,0.0
2016,7,29,5,45,153.5,31.0,2.3,15.5,50.5,138.45,101.25
2016,7,29,6,0,235.0,48.0,2.3,16.0,83.0,208.71,166.79
2016,7,29,6,15,301.5,62.5,2.3,16.5,125.0,273.96,223.84
2016,7,29,6,30,368.0,77.0,2.3,17.0,167.0,344.82,283.76
2016,7,29,6,45,423.0,87.5,2.3,18.0,214.5,407.9,334.88
2016,7,29,7,0,478.0,98.0,2.3,19.0,262.0,474.71,386.81
2016,7,29,7,15,517.0,107.0,2.3,19.5,310.5,536.62,433.43
2016,7,29,7,30,556.0,116.0,2.3,20.0,359.0,595.19,476.09
2016,7,29,7,45,592.0,121.0,2.3,21.0,408.5,647.67,511.68
2016,7,29,8,0,628.0,126.0,2.3,22.0,458.0,700.47,545.94
2016,7,29,8,15,651.5,131.5,2.3,22.5,504.5,742.99,573.02
2016,7,29,8,30,675.0,137.0,2.3,23.0,551.0,784.53,598.96
2016,7,29,8,45,699.0,138.5,2.3,24.0,596.0,820.62,619.48
2016,7,29,9,0,723.0,140.0,2.3,25.0,641.0,855.24,638.64
2016,7,29,9,15,737.0,143.5,2.35,25.5,680.5,876.17,650.03
2016,7,29,9,30,751.0,147.0,2.4,26.0,720.0,899.79,663.32
2016,7,29,9,45,775.5,142.5,2.45,26.5,757.5,922.42,675.9
2016,7,29,10,0,800.0,138.0,2.5,27.0,795.0,942.58,686.85
2016,7,29,10,15,808.0,139.5,2.55,27.5,823.5,950.51,689.9
2016,7,29,10,30,816.0,141.0,2.6,28.0,852.0,955.52,691.27
2016,7,29,10,45,819.0,144.0,2.7,28.5,873.0,954.29,689.16
2016,7,29,11,0,822.0,147.0,2.8,29.0,894.0,950.05,685.27
2016,7,29,11,15,826.0,148.0,2.85,29.0,909.0,934.34,675.02
2016,7,29,11,30,830.0,149.0,2.9,29.0,924.0,923.62,668.19
2016,7,29,11,45,830.0,150.5,3.0,29.5,930.5,906.92,656.5
2016,7,29,12,0,830.0,152.0,3.1,30.0,937.0,887.63,643.2
2016,7,29,12,15,830.0,152.5,3.15,30.0,937.5,864.97,628.68
2016,7,29,12,30,830.0,153.0,3.2,30.0,938.0,839.98,612.61
2016,7,29,12,45,836.0,147.5,3.3,30.0,932.5,812.35,594.99
2016,7,29,13,0,842.0,142.0,3.4,30.0,927.0,782.34,575.65
2016,7,29,13,15,839.0,141.0,3.45,30.0,912.5,747.23,552.46
2016,7,29,13,30,836.0,140.0,3.5,30.0,898.0,710.44,526.91
2016,7,29,13,45,829.5,139.5,3.6,30.0,875.5,670.22,498.14
2016,7,29,14,0,823.0,139.0,3.7,30.0,853.0,627.07,466.68
2016,7,29,14,15,815.0,137.0,3.75,29.5,824.5,581.91,433.76
2016,7,29,14,30,807.0,135.0,3.8,29.0,796.0,536.21,399.47
2016,7,29,14,45,798.5,132.0,3.85,29.0,762.0,489.09,362.37
2016,7,29,15,0,790.0,129.0,3.9,29.0,728.0,441.87,324.23
2016,7,29,15,15,776.5,126.0,3.9,28.5,688.0,392.87,284.43
2016,7,29,15,30,763.0,123.0,3.9,28.0,648.0,344.66,244.31
2016,7,29,15,45,747.5,119.0,3.9,27.5,604.5,296.07,203.38
2016,7,29,16,0,732.0,115.0,3.9,27.0,561.0,248.87,163.55
2016,7,29,16,15,709.5,110.5,3.85,26.5,513.5,196.03,120.7
2016,7,29,16,30,687.0,106.0,3.8,26.0,466.0,150.9,86.68
2016,7,29,16,45,657.0,101.0,3.8,25.5,416.5,107.5,59.74
2016,7,29,17,0,627.0,96.0,3.8,25.0,367.0,67.61,44.92
2016,7,29,17,15,588.5,89.5,3.7,24.0,317.5,59.05,45.22
2016,7,29,17,30,550.0,83.0,3.6,23.0,268.0,56.99,43.74
2016,7,29,17,45,494.5,74.5,3.5,22.5,219.5,53.05,40.43
2016,7,29,18,0,439.0,66.0,3.4,22.0,171.0,48.85,36.74
2016,7,29,18,15,365.0,54.5,3.25,21.0,127.5,40.96,29.73
2016,7,29,18,30,291.0,43.0,3.1,20.0,84.0,33.0,22.41
2016,7,29,18,45,190.0,28.5,3.0,19.5,50.5,22.22,11.5
2016,7,29,19,0,89.0,14.0,2.9,19.0,17.0,13.34,0.0
2016,7,29,19,15,44.5,7.0,2.85,18.5,8.5,6.67,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,54.5,7.5,2.2,14.5,10.0,28.51,0.0
2016,7,30,5,30,109.0,15.0,2.2,15.0,20.0,78.42,0.0
2016,7,30,5,45,214.0,29.5,2.25,15.5,55.0,165.5,120.54
2016,7,30,6,0,319.0,44.0,2.3,16.0,90.0,249.33,199.4
2016,7,30,6,15,393.0,54.5,2.3,16.5,134.5,319.07,260.54
2016,7,30,6,30,467.0,65.0,2.3,17.0,179.0,394.7,324.3
2016,7,30,6,45,519.5,73.0,2.3,18.0,227.5,458.47,375.56
2016,7,30,7,0,572.0,81.0,2.3,19.0,276.0,525.26,426.87
2016,7,30,7,15,610.5,87.5,2.3,19.5,326.5,582.44,469.32
2016,7,30,7,30,649.0,94.0,2.3,20.0,377.0,640.78,510.33
2016,7,30,7,45,676.5,99.5,2.3,20.5,426.5,689.75,543.22
2016,7,30,8,0,704.0,105.0,2.3,21.0,476.0,738.45,575.09
2016,7,30,8,15,726.5,109.0,2.3,21.5,524.0,780.38,601.44
2016,7,30,8,30,749.0,113.0,2.3,22.0,572.0,817.22,623.79
2016,7,30,8,45,764.5,117.5,2.35,23.0,616.0,850.88,642.81
2016,7,30,9,0,780.0,122.0,2.4,24.0,660.0,882.51,660.19
2016,7,30,9,15,793.5,124.5,2.5,24.5,700.5,907.77,674.83
2016,7,30,9,30,807.0,127.0,2.6,25.0,741.0,930.57,687.85
2016,7,30,9,45,835.5,119.5,2.75,26.0,781.0,945.88,695.0
2016,7,30,10,0,864.0,112.0,2.9,27.0,821.0,967.42,706.29
2016,7,30,10,15,871.0,113.5,3.05,27.0,850.0,975.03,711.22
2016,7,30,10,30,878.0,115.0,3.2,27.0,879.0,979.57,714.37
2016,7,30,10,45,871.5,123.5,3.35,27.5,897.5,975.15,710.36
2016,7,30,11,0,865.0,132.0,3.5,28.0,916.0,967.51,704.38
2016,7,30,11,15,868.5,133.0,3.65,28.0,931.5,958.87,699.23
2016,7,30,11,30,872.0,134.0,3.8,28.0,947.0,947.25,692.15
2016,7,30,11,45,859.0,144.0,3.95,28.0,950.0,926.18,678.84
2016,7,30,12,0,846.0,154.0,4.1,28.0,953.0,902.59,663.85
2016,7,30,12,15,846.0,154.0,4.15,27.5,953.0,879.01,649.63
2016,7,30,12,30,846.0,154.0,4.2,27.0,953.0,853.07,633.73
2016,7,30,12,45,838.0,157.5,4.3,27.0,943.5,824.8,615.11
2016,7,30,13,0,830.0,161.0,4.4,27.0,934.0,790.77,592.4
2016,7,30,13,15,826.5,160.0,4.4,27.0,919.0,754.49,567.38
2016,7,30,13,30,823.0,159.0,4.4,27.0,904.0,716.64,539.92
2016,7,30,13,45,815.0,159.5,4.4,27.0,881.5,675.73,509.72
2016,7,30,14,0,807.0,160.0,4.4,27.0,859.0,633.91,478.29
2016,7,30,14,15,799.0,157.5,4.4,26.5,830.0,588.8,444.76
2016,7,30,14,30,791.0,155.0,4.4,26.0,801.0,543.22,409.95
2016,7,30,14,45,786.0,149.5,4.4,26.0,767.5,496.23,372.38
2016,7,30,15,0,781.0,144.0,4.4,26.0,734.0,448.88,333.6
2016,7,30,15,15,767.0,141.0,4.3,25.5,694.0,400.04,293.35
2016,7,30,15,30,753.0,138.0,4.2,25.0,654.0,346.9,249.03
2016,7,30,15,45,746.5,129.0,4.15,25.0,612.0,296.83,205.88
2016,7,30,16,0,740.0,120.0,4.1,25.0,570.0,247.33,163.23
2016,7,30,16,15,718.0,115.5,4.05,24.5,522.0,199.37,123.9
2016,7,30,16,30,696.0,111.0,4.0,24.0,474.0,153.83,89.51
2016,7,30,16,45,678.0,102.5,3.95,23.5,426.0,108.09,60.6
2016,7,30,17,0,660.0,94.0,3.9,23.0,378.0,64.65,50.06
2016,7,30,17,15,621.5,87.5,3.8,22.0,327.0,57.77,44.52
2016,7,30,17,30,583.0,81.0,3.7,21.0,276.0,55.64,42.94
2016,7,30,17,45,537.5,72.0,3.6,20.5,227.5,51.21,39.18
2016,7,30,18,0,492.0,63.0,3.5,20.0,179.0,46.48,34.99
2016,7,30,18,15,414.5,52.5,3.4,19.0,133.5,40.03,29.17
2016,7,30,18,30,337.0,42.0,3.3,18.0,88.0,33.21,22.75
2016,7,30,18,45,227.5,28.0,3.25,17.5,53.5,22.51,11.52
2016,7,30,19,0,118.0,14.0,3.2,17.0,19.0,13.34,0.0
2016,7,30,19,15,59.0,7.0,3.15,16.5,9.5,6.67,0.0
