Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,41.0,7.0,1.85,13.5,9.0,22.69,0.0
2016,7,31,5,30,82.0,14.0,2.0,14.0,18.0,64.47,0.0
2016,7,31,5,45,178.5,30.5,2.15,14.5,51.5,150.22,108.03
2016,7,31,6,0,275.0,47.0,2.3,15.0,85.0,228.34,182.82
2016,7,31,6,15,347.0,60.0,2.25,15.5,129.0,296.26,242.6
2016,7,31,6,30,419.0,73.0,2.2,16.0,173.0,370.41,305.42
2016,7,31,6,45,473.0,82.5,2.2,17.0,221.5,437.84,359.87
2016,7,31,7,0,527.0,92.0,2.2,18.0,270.0,505.78,412.43
2016,7,31,7,15,566.5,99.5,2.15,18.5,320.0,563.41,455.52
2016,7,31,7,30,606.0,107.0,2.1,19.0,370.0,622.25,497.67
2016,7,31,7,45,632.5,114.5,2.1,19.5,419.0,671.45,530.97
2016,7,31,8,0,659.0,122.0,2.1,20.0,468.0,720.35,563.21
2016,7,31,8,15,682.5,127.0,2.1,20.5,515.5,763.1,590.33
2016,7,31,8,30,706.0,132.0,2.1,21.0,563.0,804.79,616.21
2016,7,31,8,45,715.0,140.0,2.15,22.0,605.0,835.44,633.25
2016,7,31,9,0,724.0,148.0,2.2,23.0,647.0,863.88,648.65
2016,7,31,9,15,738.5,152.0,2.25,23.5,687.0,890.58,664.0
2016,7,31,9,30,753.0,156.0,2.3,24.0,727.0,909.73,674.27
2016,7,31,9,45,732.0,176.0,2.4,24.5,753.0,920.49,679.53
2016,7,31,10,0,711.0,196.0,2.5,25.0,779.0,922.31,679.05
2016,7,31,10,15,720.5,199.0,2.6,25.0,807.0,932.3,685.48
2016,7,31,10,30,730.0,202.0,2.7,25.0,835.0,939.53,690.13
2016,7,31,10,45,724.0,211.5,2.8,25.5,853.5,935.74,686.28
2016,7,31,11,0,718.0,221.0,2.9,26.0,872.0,929.09,680.74
2016,7,31,11,15,722.5,223.0,2.95,26.0,887.0,922.05,676.03
2016,7,31,11,30,727.0,225.0,3.0,26.0,902.0,912.28,669.6
2016,7,31,11,45,718.0,233.0,3.15,26.5,906.0,893.38,656.57
2016,7,31,12,0,709.0,241.0,3.3,27.0,910.0,872.24,641.99
2016,7,31,12,15,708.5,241.5,3.35,27.0,910.0,849.38,626.64
2016,7,31,12,30,708.0,242.0,3.4,27.0,910.0,824.49,609.8
2016,7,31,12,45,778.5,195.5,3.5,27.0,924.5,810.39,601.99
2016,7,31,13,0,849.0,149.0,3.6,27.0,939.0,791.17,589.63
2016,7,31,13,15,845.5,148.5,3.65,26.5,923.5,755.68,566.92
2016,7,31,13,30,842.0,148.0,3.7,26.0,908.0,718.52,541.44
2016,7,31,13,45,822.0,154.5,3.8,26.0,881.5,674.44,509.19
2016,7,31,14,0,802.0,161.0,3.9,26.0,855.0,630.17,476.16
2016,7,31,14,15,793.5,159.0,3.95,25.5,826.0,585.38,442.96
2016,7,31,14,30,785.0,157.0,4.0,25.0,797.0,540.16,408.47
2016,7,31,14,45,768.0,157.0,4.05,25.0,760.0,492.38,370.34
2016,7,31,15,0,751.0,157.0,4.1,25.0,723.0,440.78,328.56
2016,7,31,15,15,736.0,153.0,4.1,24.5,683.0,391.63,288.22
2016,7,31,15,30,721.0,149.0,4.1,24.0,643.0,343.51,247.8
2016,7,31,15,45,707.0,142.5,4.15,24.0,599.5,294.9,206.1
2016,7,31,16,0,693.0,136.0,4.2,24.0,556.0,247.62,165.65
2016,7,31,16,15,668.5,130.5,4.15,23.0,508.0,200.88,127.83
2016,7,31,16,30,644.0,125.0,4.1,22.0,460.0,156.86,95.02
2016,7,31,16,45,624.5,115.0,4.05,21.5,412.0,112.51,67.03
2016,7,31,17,0,605.0,105.0,4.0,21.0,364.0,70.63,55.64
2016,7,31,17,15,564.5,97.5,3.9,20.5,314.0,65.66,51.64
2016,7,31,17,30,524.0,90.0,3.8,20.0,264.0,63.1,49.62
2016,7,31,17,45,481.0,78.5,3.7,19.5,216.5,56.84,44.25
2016,7,31,18,0,438.0,67.0,3.6,19.0,169.0,50.13,38.3
2016,7,31,18,15,360.5,55.0,3.45,18.0,125.0,41.48,30.53
2016,7,31,18,30,283.0,43.0,3.3,17.0,81.0,33.12,22.72
2016,7,31,18,45,187.0,28.0,3.15,16.5,48.5,21.92,10.74
2016,7,31,19,0,91.0,13.0,3.0,16.0,16.0,12.39,0.0
2016,7,31,19,15,45.5,6.5,2.9,15.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,84.0,7.0,1.65,14.5,10.5,6.67,0.0
2016,8,1,5,30,168.0,14.0,1.8,15.0,21.0,86.25,0.0
2016,8,1,5,45,291.5,25.0,1.95,15.5,57.0,199.26,141.71
2016,8,1,6,0,415.0,36.0,2.1,16.0,93.0,290.12,231.14
2016,8,1,6,15,490.0,43.0,2.1,16.5,139.0,359.67,292.74
2016,8,1,6,30,565.0,50.0,2.1,17.0,185.0,435.3,356.52
2016,8,1,6,45,360.5,90.0,2.1,17.5,183.5,368.44,302.4
2016,8,1,7,0,156.0,130.0,2.1,18.0,182.0,263.53,215.18
2016,8,1,7,15,193.5,150.0,2.05,18.5,226.0,318.02,259.26
2016,8,1,7,30,231.0,170.0,2.0,19.0,270.0,387.46,312.93
2016,8,1,7,45,244.0,192.0,2.0,19.5,309.5,428.98,343.22
2016,8,1,8,0,257.0,214.0,2.0,20.0,349.0,470.28,372.75
2016,8,1,8,15,540.0,148.0,2.0,20.5,466.0,663.15,520.08
2016,8,1,8,30,823.0,82.0,2.0,21.0,583.0,837.08,638.8
2016,8,1,8,45,837.5,84.0,2.0,21.5,627.5,868.65,655.56
2016,8,1,9,0,852.0,86.0,2.0,22.0,672.0,898.09,672.11
2016,8,1,9,15,863.5,88.0,2.05,22.5,712.5,922.35,685.6
2016,8,1,9,30,875.0,90.0,2.1,23.0,753.0,943.99,697.38
2016,8,1,9,45,876.5,95.5,2.2,24.0,786.0,957.11,702.77
2016,8,1,10,0,878.0,101.0,2.3,25.0,819.0,967.05,706.21
2016,8,1,10,15,885.0,102.5,2.4,25.0,847.5,974.81,711.11
2016,8,1,10,30,892.0,104.0,2.5,25.0,876.0,979.46,714.13
2016,8,1,10,45,897.0,104.5,2.6,25.5,898.5,977.98,711.89
2016,8,1,11,0,902.0,105.0,2.7,26.0,921.0,973.34,707.76
2016,8,1,11,15,905.5,106.0,2.8,26.0,936.0,964.65,702.49
2016,8,1,11,30,909.0,107.0,2.9,26.0,951.0,952.84,695.27
2016,8,1,11,45,911.0,107.0,3.0,26.5,958.5,935.64,683.22
2016,8,1,12,0,913.0,107.0,3.1,27.0,966.0,915.53,669.33
2016,8,1,12,15,913.0,107.0,3.15,27.0,966.0,890.88,653.44
2016,8,1,12,30,913.0,107.0,3.2,27.0,966.0,863.63,635.81
2016,8,1,12,45,910.0,107.5,3.3,27.0,958.0,831.95,615.39
2016,8,1,13,0,907.0,108.0,3.4,27.0,950.0,798.07,593.34
2016,8,1,13,15,904.0,107.5,3.5,27.0,935.0,761.27,569.05
2016,8,1,13,30,901.0,107.0,3.6,27.0,920.0,722.59,543.09
2016,8,1,13,45,899.0,104.5,3.7,27.0,898.5,681.11,513.01
2016,8,1,14,0,897.0,102.0,3.8,27.0,877.0,638.01,481.03
2016,8,1,14,15,890.5,100.5,3.85,26.5,848.0,591.78,446.65
2016,8,1,14,30,884.0,99.0,3.9,26.0,819.0,544.67,410.54
2016,8,1,14,45,878.5,96.0,3.95,26.0,784.5,496.08,371.47
2016,8,1,15,0,873.0,93.0,4.0,26.0,750.0,446.92,330.86
2016,8,1,15,15,861.5,91.0,4.0,25.5,709.5,395.97,288.44
2016,8,1,15,30,850.0,89.0,4.0,25.0,669.0,345.43,245.31
2016,8,1,15,45,836.0,86.5,4.05,24.5,624.5,294.42,201.31
2016,8,1,16,0,822.0,84.0,4.1,24.0,580.0,244.46,158.26
2016,8,1,16,15,803.0,81.0,4.1,23.5,531.5,187.42,111.26
2016,8,1,16,30,784.0,78.0,4.1,23.0,483.0,139.35,75.0
2016,8,1,16,45,758.0,74.5,4.1,22.5,432.5,92.72,47.23
2016,8,1,17,0,732.0,71.0,4.1,22.0,382.0,49.17,36.97
2016,8,1,17,15,696.5,67.0,4.0,21.0,331.0,47.43,35.74
2016,8,1,17,30,661.0,63.0,3.9,20.0,280.0,46.27,34.96
2016,8,1,17,45,610.5,57.0,3.85,19.0,230.0,39.45,29.11
2016,8,1,18,0,560.0,51.0,3.8,18.0,180.0,36.67,26.65
2016,8,1,18,15,481.0,43.0,3.7,17.5,134.0,31.98,22.29
2016,8,1,18,30,402.0,35.0,3.6,17.0,88.0,27.06,17.49
2016,8,1,18,45,275.0,24.0,3.5,16.5,52.5,19.01,8.14
2016,8,1,19,0,148.0,13.0,3.4,16.0,17.0,12.39,0.0
2016,8,1,19,15,74.0,6.5,3.3,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,76.5,7.0,2.0,12.5,10.0,6.67,0.0
2016,8,2,5,30,153.0,14.0,2.2,13.0,20.0,79.5,0.0
2016,8,2,5,45,282.5,25.5,2.4,14.0,56.5,195.29,137.28
2016,8,2,6,0,412.0,37.0,2.6,15.0,93.0,289.21,231.24
2016,8,2,6,15,491.0,45.0,2.6,15.5,140.0,362.22,296.28
2016,8,2,6,30,570.0,53.0,2.6,16.0,187.0,441.63,363.72
2016,8,2,6,45,626.0,58.0,2.6,16.5,239.0,507.7,417.91
2016,8,2,7,0,682.0,63.0,2.6,17.0,291.0,573.65,469.27
2016,8,2,7,15,718.5,67.5,2.6,17.5,343.5,631.15,510.97
2016,8,2,7,30,755.0,72.0,2.6,18.0,396.0,689.42,551.78
2016,8,2,7,45,783.5,75.0,2.6,18.5,448.5,739.78,585.51
2016,8,2,8,0,812.0,78.0,2.6,19.0,501.0,789.67,618.05
2016,8,2,8,15,832.0,80.5,2.6,19.5,551.0,823.56,638.52
2016,8,2,8,30,852.0,83.0,2.6,20.0,601.0,863.07,662.71
2016,8,2,8,45,868.0,85.5,2.6,20.5,647.5,897.19,682.73
2016,8,2,9,0,884.0,88.0,2.6,21.0,694.0,929.12,701.06
2016,8,2,9,15,896.0,89.5,2.6,21.5,736.0,953.71,714.3
2016,8,2,9,30,908.0,91.0,2.6,22.0,778.0,975.59,725.73
2016,8,2,9,45,911.0,96.0,2.65,23.0,812.5,989.83,731.2
2016,8,2,10,0,914.0,101.0,2.7,24.0,847.0,1000.81,734.65
2016,8,2,10,15,921.0,102.5,2.75,24.0,877.0,1008.6,739.01
2016,8,2,10,30,928.0,104.0,2.8,24.0,907.0,1013.14,741.41
2016,8,2,10,45,929.0,107.5,2.85,24.5,928.5,1010.71,737.99
2016,8,2,11,0,930.0,111.0,2.9,25.0,950.0,1004.95,732.62
2016,8,2,11,15,933.5,111.5,2.95,25.0,965.5,995.27,726.27
2016,8,2,11,30,937.0,112.0,3.0,25.0,981.0,982.4,717.97
2016,8,2,11,45,935.5,114.5,3.05,25.5,988.0,963.79,704.61
2016,8,2,12,0,934.0,117.0,3.1,26.0,995.0,942.25,689.46
2016,8,2,12,15,934.0,117.0,3.15,26.0,994.5,916.88,673.16
2016,8,2,12,30,934.0,117.0,3.2,26.0,994.0,888.84,655.08
2016,8,2,12,45,929.0,118.5,3.25,26.0,985.0,855.61,633.43
2016,8,2,13,0,924.0,120.0,3.3,26.0,976.0,820.25,610.23
2016,8,2,13,15,920.5,119.5,3.35,26.0,960.0,782.26,585.04
2016,8,2,13,30,917.0,119.0,3.4,26.0,944.0,742.41,557.82
2016,8,2,13,45,910.0,118.5,3.45,26.0,920.0,698.56,525.96
2016,8,2,14,0,903.0,118.0,3.5,26.0,896.0,653.46,492.47
2016,8,2,14,15,895.0,116.5,3.5,26.0,865.5,605.9,456.24
2016,8,2,14,30,887.0,115.0,3.5,26.0,835.0,557.59,418.54
2016,8,2,14,45,881.0,111.0,3.5,26.0,799.5,507.6,378.63
2016,8,2,15,0,875.0,107.0,3.5,26.0,764.0,457.1,337.23
2016,8,2,15,15,862.0,105.0,3.5,25.5,722.0,405.31,294.46
2016,8,2,15,30,849.0,103.0,3.5,25.0,680.0,347.93,246.48
2016,8,2,15,45,834.5,99.0,3.5,25.0,634.0,295.12,200.89
2016,8,2,16,0,820.0,95.0,3.5,25.0,588.0,243.54,156.55
2016,8,2,16,15,798.5,92.0,3.45,24.5,538.0,193.07,115.27
2016,8,2,16,30,777.0,89.0,3.4,24.0,488.0,144.94,79.64
2016,8,2,16,45,748.0,84.5,3.4,23.5,436.0,97.73,52.19
2016,8,2,17,0,719.0,80.0,3.4,23.0,384.0,55.71,42.43
2016,8,2,17,15,680.0,75.0,3.35,22.0,331.5,48.95,36.91
2016,8,2,17,30,641.0,70.0,3.3,21.0,279.0,47.52,35.9
2016,8,2,17,45,583.5,63.5,3.25,20.5,228.0,44.74,33.53
2016,8,2,18,0,526.0,57.0,3.2,20.0,177.0,41.82,30.89
2016,8,2,18,15,441.0,48.0,3.15,19.0,130.5,36.49,26.02
2016,8,2,18,30,356.0,39.0,3.1,18.0,84.0,30.91,20.61
2016,8,2,18,45,221.0,25.5,3.1,17.5,49.5,20.56,8.63
2016,8,2,19,0,86.0,12.0,3.1,17.0,15.0,11.44,0.0
2016,8,2,19,15,43.0,6.0,3.15,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,85.0,14.0,2.2,14.0,17.0,49.96,0.0
2016,8,3,5,45,210.0,28.5,2.4,14.5,52.5,161.55,110.34
2016,8,3,6,0,335.0,43.0,2.6,15.0,88.0,254.45,202.97
2016,8,3,6,15,418.5,53.0,2.55,15.5,134.0,329.56,269.45
2016,8,3,6,30,502.0,63.0,2.5,16.0,180.0,411.25,338.7
2016,8,3,6,45,561.5,70.0,2.45,16.5,231.5,479.69,394.76
2016,8,3,7,0,621.0,77.0,2.4,17.0,283.0,551.59,451.09
2016,8,3,7,15,661.0,82.5,2.35,17.5,335.5,610.34,494.33
2016,8,3,7,30,701.0,88.0,2.3,18.0,388.0,670.25,536.22
2016,8,3,7,45,730.0,92.5,2.25,19.0,440.0,720.82,568.77
2016,8,3,8,0,759.0,97.0,2.2,20.0,492.0,767.32,597.31
2016,8,3,8,15,781.0,101.0,2.2,20.5,541.5,810.52,624.27
2016,8,3,8,30,803.0,105.0,2.2,21.0,591.0,852.32,649.74
2016,8,3,8,45,817.5,109.0,2.2,21.5,636.5,885.65,669.0
2016,8,3,9,0,832.0,113.0,2.2,22.0,682.0,916.76,686.6
2016,8,3,9,15,845.0,115.5,2.2,22.5,723.5,942.31,700.34
2016,8,3,9,30,858.0,118.0,2.2,23.0,765.0,957.0,706.92
2016,8,3,9,45,871.5,118.0,2.25,24.0,802.0,974.95,714.94
2016,8,3,10,0,885.0,118.0,2.3,25.0,839.0,990.07,721.08
2016,8,3,10,15,892.5,119.5,2.4,25.0,868.5,997.99,726.01
2016,8,3,10,30,900.0,121.0,2.5,25.0,898.0,1002.75,729.1
2016,8,3,10,45,886.0,134.0,2.6,25.5,915.0,995.38,723.05
2016,8,3,11,0,872.0,147.0,2.7,26.0,932.0,984.59,715.0
2016,8,3,11,15,875.5,148.0,2.85,26.0,947.5,975.48,709.97
2016,8,3,11,30,879.0,149.0,3.0,26.0,963.0,963.34,702.94
2016,8,3,11,45,867.0,158.0,3.15,26.5,966.5,941.67,688.29
2016,8,3,12,0,855.0,167.0,3.3,27.0,970.0,923.76,676.16
2016,8,3,12,15,855.0,167.0,3.45,26.5,969.5,898.76,661.88
2016,8,3,12,30,855.0,167.0,3.6,26.0,969.0,871.31,645.81
2016,8,3,12,45,859.0,163.0,3.75,26.0,963.0,841.06,626.37
2016,8,3,13,0,863.0,159.0,3.9,26.0,957.0,808.43,605.12
2016,8,3,13,15,859.0,158.0,4.0,25.5,941.0,770.4,580.53
2016,8,3,13,30,855.0,157.0,4.1,25.0,925.0,730.75,553.19
2016,8,3,13,45,845.0,158.0,4.2,25.0,900.5,687.48,521.44
2016,8,3,14,0,835.0,159.0,4.3,25.0,876.0,643.41,488.39
2016,8,3,14,15,826.5,156.5,4.35,24.5,846.0,596.57,453.38
2016,8,3,14,30,818.0,154.0,4.4,24.0,816.0,549.26,417.01
2016,8,3,14,45,819.0,145.5,4.45,24.0,783.0,501.01,378.16
2016,8,3,15,0,820.0,137.0,4.5,24.0,750.0,451.8,337.44
2016,8,3,15,15,805.5,133.5,4.45,23.5,708.5,400.28,294.51
2016,8,3,15,30,791.0,130.0,4.4,23.0,667.0,349.67,251.38
2016,8,3,15,45,793.5,118.5,4.35,22.5,625.0,297.99,206.46
2016,8,3,16,0,796.0,107.0,4.3,22.0,583.0,245.88,161.18
2016,8,3,16,15,773.5,103.0,4.2,21.5,533.0,195.7,119.87
2016,8,3,16,30,751.0,99.0,4.1,21.0,483.0,148.0,84.48
2016,8,3,16,45,738.5,89.5,4.05,20.5,434.0,98.97,55.04
2016,8,3,17,0,726.0,80.0,4.0,20.0,385.0,55.89,43.13
2016,8,3,17,15,687.0,75.0,3.85,19.0,332.0,49.12,37.54
2016,8,3,17,30,648.0,70.0,3.7,18.0,279.0,47.69,36.51
2016,8,3,17,45,602.5,61.5,3.6,17.5,228.5,43.31,32.7
2016,8,3,18,0,557.0,53.0,3.5,17.0,178.0,38.62,28.46
2016,8,3,18,15,472.0,44.5,3.35,16.5,131.0,33.57,23.73
2016,8,3,18,30,387.0,36.0,3.2,16.0,84.0,28.28,18.49
2016,8,3,18,45,250.0,23.5,3.1,15.5,49.0,18.81,6.83
2016,8,3,19,0,113.0,11.0,3.0,15.0,14.0,10.48,0.0
2016,8,3,19,15,56.5,5.5,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,63.0,6.5,2.35,13.0,8.5,0.0,0.0
2016,8,4,5,30,126.0,13.0,2.5,13.0,17.0,66.47,0.0
2016,8,4,5,45,260.5,25.0,2.7,13.5,53.0,181.38,121.67
2016,8,4,6,0,395.0,37.0,2.9,14.0,89.0,279.12,223.31
2016,8,4,6,15,476.5,45.5,2.9,14.5,136.0,353.24,289.97
2016,8,4,6,30,558.0,54.0,2.9,15.0,183.0,434.0,359.16
2016,8,4,6,45,279.0,77.5,2.9,15.5,142.0,297.5,247.55
2016,8,4,7,0,0.0,101.0,2.9,16.0,101.0,99.61,78.44
2016,8,4,7,15,5.0,123.0,2.9,16.5,125.0,125.53,100.12
2016,8,4,7,30,10.0,145.0,2.9,17.0,149.0,151.58,121.24
2016,8,4,7,45,26.0,174.0,2.95,17.5,187.0,194.44,156.04
2016,8,4,8,0,42.0,203.0,3.0,18.0,225.0,250.49,200.61
2016,8,4,8,15,153.5,230.0,3.05,18.5,321.0,389.16,311.92
2016,8,4,8,30,265.0,257.0,3.1,19.0,417.0,533.79,422.77
2016,8,4,8,45,565.0,175.0,3.15,19.5,550.0,735.43,576.85
2016,8,4,9,0,865.0,93.0,3.2,20.0,683.0,915.18,700.35
2016,8,4,9,15,876.0,95.0,3.25,20.0,723.5,939.0,713.88
2016,8,4,9,30,887.0,97.0,3.3,20.0,764.0,960.12,726.94
2016,8,4,9,45,890.0,101.5,3.4,20.5,797.5,973.48,733.77
2016,8,4,10,0,893.0,106.0,3.5,21.0,831.0,983.67,738.6
2016,8,4,10,15,899.0,107.5,3.55,21.0,860.0,990.31,742.25
2016,8,4,10,30,905.0,109.0,3.6,21.0,889.0,993.79,743.93
2016,8,4,10,45,902.0,114.5,3.65,21.5,909.0,989.55,739.17
2016,8,4,11,0,899.0,120.0,3.7,22.0,929.0,982.06,732.43
2016,8,4,11,15,902.0,121.0,3.75,22.0,943.5,972.56,725.89
2016,8,4,11,30,905.0,122.0,3.8,22.0,958.0,959.95,717.38
2016,8,4,11,45,901.0,125.5,3.85,22.0,963.5,940.38,704.25
2016,8,4,12,0,897.0,129.0,3.9,22.0,969.0,918.06,689.33
2016,8,4,12,15,896.5,129.0,3.95,21.5,968.5,892.91,673.78
2016,8,4,12,30,896.0,129.0,4.0,21.0,968.0,865.22,656.41
2016,8,4,12,45,887.0,133.0,4.1,21.0,957.5,831.94,633.99
2016,8,4,13,0,878.0,137.0,4.2,21.0,947.0,796.83,610.14
2016,8,4,13,15,874.5,136.0,4.3,20.5,931.5,759.76,585.82
2016,8,4,13,30,871.0,135.0,4.4,20.0,916.0,720.94,558.68
2016,8,4,13,45,867.0,133.0,4.5,20.0,893.5,679.36,527.5
2016,8,4,14,0,863.0,131.0,4.6,20.0,871.0,636.39,494.5
2016,8,4,14,15,855.0,129.0,4.6,19.5,841.5,589.98,458.62
2016,8,4,14,30,847.0,127.0,4.6,19.0,812.0,542.88,421.2
2016,8,4,14,45,847.5,120.0,4.6,19.0,778.5,495.18,381.47
2016,8,4,15,0,848.0,113.0,4.6,19.0,745.0,446.41,339.82
2016,8,4,15,15,835.5,110.0,4.55,18.5,704.0,389.57,291.56
2016,8,4,15,30,823.0,107.0,4.5,18.0,663.0,338.51,246.77
2016,8,4,15,45,818.5,99.5,4.45,18.0,620.0,286.73,200.26
2016,8,4,16,0,814.0,92.0,4.4,18.0,577.0,235.2,154.32
2016,8,4,16,15,794.0,88.5,4.35,17.5,528.0,184.88,112.11
2016,8,4,16,30,774.0,85.0,4.3,17.0,479.0,136.74,75.95
2016,8,4,16,45,754.5,79.0,4.25,17.0,429.5,89.01,48.06
2016,8,4,17,0,735.0,73.0,4.2,17.0,380.0,50.48,38.94
2016,8,4,17,15,698.0,68.0,4.1,16.5,327.5,48.63,37.52
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,42.46,32.18
2016,8,4,17,45,612.0,56.5,3.9,15.5,225.0,39.44,29.54
2016,8,4,18,0,563.0,50.0,3.8,15.0,175.0,36.24,26.59
2016,8,4,18,15,479.0,42.0,3.65,14.5,128.5,31.52,22.12
2016,8,4,18,30,395.0,34.0,3.5,14.0,82.0,26.59,17.13
2016,8,4,18,45,255.0,22.0,3.4,14.0,47.5,17.53,5.24
2016,8,4,19,0,115.0,10.0,3.3,14.0,13.0,9.53,0.0
2016,8,4,19,15,57.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.7,13.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.8,13.0,16.0,58.57,0.0
2016,8,5,5,45,242.0,25.5,2.9,13.5,51.5,171.69,111.38
2016,8,5,6,0,376.0,38.0,3.0,14.0,87.0,269.7,215.31
2016,8,5,6,15,460.5,47.0,3.0,14.5,134.0,345.3,283.34
2016,8,5,6,30,545.0,56.0,3.0,15.0,181.0,427.77,354.07
2016,8,5,6,45,602.0,62.5,3.0,15.5,233.0,495.34,410.19
2016,8,5,7,0,659.0,69.0,3.0,16.0,285.0,566.25,466.53
2016,8,5,7,15,697.0,74.0,2.9,16.5,337.5,624.17,508.97
2016,8,5,7,30,735.0,79.0,2.8,17.0,390.0,679.56,547.72
2016,8,5,7,45,764.5,82.0,2.75,17.5,442.5,730.09,581.77
2016,8,5,8,0,794.0,85.0,2.7,18.0,495.0,780.19,614.54
2016,8,5,8,15,814.5,88.0,2.65,18.5,544.5,821.82,640.41
2016,8,5,8,30,835.0,91.0,2.6,19.0,594.0,861.94,664.72
2016,8,5,8,45,852.0,93.0,2.55,19.5,640.0,888.3,679.07
2016,8,5,9,0,869.0,95.0,2.5,20.0,686.0,920.09,697.07
2016,8,5,9,15,880.5,97.0,2.45,20.0,727.5,944.38,711.08
2016,8,5,9,30,892.0,99.0,2.4,20.0,769.0,965.97,723.29
2016,8,5,9,45,890.5,106.5,2.4,20.5,802.0,978.31,728.5
2016,8,5,10,0,889.0,114.0,2.4,21.0,835.0,987.29,731.67
2016,8,5,10,15,896.5,115.5,2.45,21.5,864.5,995.21,734.8
2016,8,5,10,30,904.0,117.0,2.5,22.0,894.0,999.96,735.98
2016,8,5,10,45,909.5,118.0,2.55,22.5,917.0,999.04,733.62
2016,8,5,11,0,915.0,119.0,2.6,23.0,940.0,994.89,729.32
2016,8,5,11,15,918.0,119.5,2.65,23.0,955.0,984.66,722.62
2016,8,5,11,30,921.0,120.0,2.7,23.0,970.0,971.3,714.01
2016,8,5,11,45,922.5,120.5,2.75,23.5,977.5,953.49,701.2
2016,8,5,12,0,924.0,121.0,2.8,24.0,985.0,932.74,686.55
2016,8,5,12,15,924.0,121.0,2.9,24.0,984.5,907.4,670.61
2016,8,5,12,30,924.0,121.0,3.0,24.0,984.0,879.4,652.81
2016,8,5,12,45,923.0,120.0,3.1,24.5,976.0,847.18,630.79
2016,8,5,13,0,922.0,119.0,3.2,25.0,968.0,812.64,607.11
2016,8,5,13,15,918.5,118.0,3.3,25.0,952.0,774.11,581.67
2016,8,5,13,30,915.0,117.0,3.4,25.0,936.0,733.71,553.89
2016,8,5,13,45,908.5,116.5,3.5,25.0,912.0,690.1,522.13
2016,8,5,14,0,902.0,116.0,3.6,25.0,888.0,645.2,488.63
2016,8,5,14,15,894.5,114.5,3.65,24.5,858.0,597.81,453.18
2016,8,5,14,30,887.0,113.0,3.7,24.0,828.0,549.61,416.02
2016,8,5,14,45,876.0,111.5,3.8,24.0,791.0,499.2,375.38
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,448.72,333.57
2016,8,5,15,15,852.0,107.5,3.9,23.5,712.0,396.87,290.16
2016,8,5,15,30,839.0,105.0,3.9,23.0,670.0,339.47,241.59
2016,8,5,15,45,820.5,102.5,3.95,22.5,623.0,287.26,196.57
2016,8,5,16,0,802.0,100.0,4.0,22.0,576.0,236.71,153.22
2016,8,5,16,15,779.0,96.5,3.95,21.5,526.0,186.54,112.22
2016,8,5,16,30,756.0,93.0,3.9,21.0,476.0,138.91,77.55
2016,8,5,16,45,721.5,89.5,3.85,20.5,423.5,87.76,48.23
2016,8,5,17,0,687.0,86.0,3.8,20.0,371.0,54.93,42.32
2016,8,5,17,15,645.0,80.0,3.65,19.0,318.5,53.07,41.02
2016,8,5,17,30,603.0,74.0,3.5,18.0,266.0,51.07,39.49
2016,8,5,17,45,535.5,67.5,3.4,17.5,214.5,48.47,37.23
2016,8,5,18,0,468.0,61.0,3.3,17.0,163.0,45.8,34.73
2016,8,5,18,15,379.0,50.0,3.15,16.5,118.0,38.82,28.24
2016,8,5,18,30,290.0,39.0,3.0,16.0,73.0,30.27,19.99
2016,8,5,18,45,164.0,24.0,2.9,15.5,41.0,18.9,4.9
2016,8,5,19,0,38.0,9.0,2.8,15.0,9.0,8.58,0.0
2016,8,5,19,15,19.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,36.57,0.0
2016,8,6,5,45,185.0,26.5,2.85,13.5,47.0,143.66,88.89
2016,8,6,6,0,311.0,41.0,2.9,14.0,81.0,238.18,189.47
2016,8,6,6,15,397.0,52.0,2.9,14.0,126.5,314.26,258.15
2016,8,6,6,30,483.0,63.0,2.9,14.0,172.0,397.36,330.17
2016,8,6,6,45,241.5,80.0,2.9,14.5,134.5,262.4,219.26
2016,8,6,7,0,0.0,97.0,2.9,15.0,97.0,95.3,75.18
2016,8,6,7,15,7.0,122.0,2.9,15.5,125.0,126.11,101.08
2016,8,6,7,30,14.0,147.0,2.9,16.0,153.0,157.15,126.47
2016,8,6,7,45,55.0,182.0,2.9,16.5,210.0,238.74,193.56
2016,8,6,8,0,96.0,217.0,2.9,17.0,267.0,312.58,252.51
2016,8,6,8,15,164.0,238.5,2.95,17.5,333.0,408.26,327.8
2016,8,6,8,30,232.0,260.0,3.0,18.0,399.0,493.67,393.04
2016,8,6,8,45,533.0,183.0,3.05,18.5,535.5,707.76,558.26
2016,8,6,9,0,834.0,106.0,3.1,19.0,672.0,907.25,697.25
2016,8,6,9,15,846.5,108.5,3.15,19.5,713.0,924.38,704.72
2016,8,6,9,30,859.0,111.0,3.2,20.0,754.0,946.87,717.46
2016,8,6,9,45,865.0,115.0,3.25,20.5,788.5,962.02,725.17
2016,8,6,10,0,871.0,119.0,3.3,21.0,823.0,974.12,730.96
2016,8,6,10,15,878.0,120.5,3.4,21.0,852.5,981.42,735.41
2016,8,6,10,30,885.0,122.0,3.5,21.0,882.0,985.6,737.94
2016,8,6,10,45,890.0,123.0,3.6,21.5,904.0,984.19,735.43
2016,8,6,11,0,895.0,124.0,3.7,22.0,926.0,979.62,730.95
2016,8,6,11,15,898.5,124.5,3.75,22.0,941.0,969.98,724.29
2016,8,6,11,30,902.0,125.0,3.8,22.0,956.0,957.24,715.69
2016,8,6,11,45,903.5,125.5,3.9,22.0,963.5,939.67,704.19
2016,8,6,12,0,905.0,126.0,4.0,22.0,971.0,919.2,690.78
2016,8,6,12,15,905.5,126.0,4.05,22.0,971.0,894.63,674.29
2016,8,6,12,30,906.0,126.0,4.1,22.0,971.0,867.44,656.0
2016,8,6,12,45,899.0,129.0,4.2,22.0,961.5,834.49,633.87
2016,8,6,13,0,892.0,132.0,4.3,22.0,952.0,799.57,610.22
2016,8,6,13,15,889.0,131.0,4.3,21.5,936.5,762.28,585.47
2016,8,6,13,30,886.0,130.0,4.3,21.0,921.0,723.16,557.8
2016,8,6,13,45,884.0,127.0,4.35,21.0,899.5,681.31,526.25
2016,8,6,14,0,882.0,124.0,4.4,21.0,878.0,637.88,492.9
2016,8,6,14,15,875.5,122.5,4.45,21.0,848.5,591.8,456.68
2016,8,6,14,30,869.0,121.0,4.5,21.0,819.0,544.86,418.84
2016,8,6,14,45,863.0,117.0,4.55,21.0,784.0,495.44,378.11
2016,8,6,15,0,857.0,113.0,4.6,21.0,749.0,445.53,335.9
2016,8,6,15,15,844.5,110.5,4.6,20.5,707.5,388.53,287.82
2016,8,6,15,30,832.0,108.0,4.6,20.0,666.0,337.34,243.18
2016,8,6,15,45,820.5,103.0,4.6,19.5,621.5,285.21,197.31
2016,8,6,16,0,809.0,98.0,4.6,19.0,577.0,234.03,152.59
2016,8,6,16,15,787.5,94.5,4.55,18.5,527.0,183.71,110.99
2016,8,6,16,30,766.0,91.0,4.5,18.0,477.0,135.77,75.94
2016,8,6,16,45,743.0,85.0,4.5,17.5,426.5,88.31,49.87
2016,8,6,17,0,720.0,79.0,4.5,17.0,376.0,55.53,43.39
2016,8,6,17,15,680.0,74.0,4.4,16.5,323.0,48.79,37.67
2016,8,6,17,30,640.0,69.0,4.3,16.0,270.0,47.35,36.52
2016,8,6,17,45,585.0,61.5,4.2,15.5,219.0,43.74,33.34
2016,8,6,18,0,530.0,54.0,4.1,15.0,168.0,39.91,29.8
2016,8,6,18,15,439.0,44.5,3.95,14.5,121.5,34.02,24.24
2016,8,6,18,30,348.0,35.0,3.8,14.0,75.0,27.84,17.99
2016,8,6,18,45,174.0,17.5,3.65,14.0,37.5,13.55,0.89
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,57.27,0.0
2016,8,7,5,45,254.5,24.0,3.4,13.5,49.5,173.22,102.9
2016,8,7,6,0,401.0,36.0,3.5,14.0,85.0,279.3,222.08
2016,8,7,6,15,487.0,44.0,3.5,14.0,133.0,355.26,291.92
2016,8,7,6,30,573.0,52.0,3.5,14.0,181.0,438.23,364.39
2016,8,7,6,45,631.5,57.5,3.5,14.5,233.5,506.39,421.67
2016,8,7,7,0,690.0,63.0,3.5,15.0,286.0,574.38,476.17
2016,8,7,7,15,727.0,67.5,3.45,15.5,339.0,632.44,519.19
2016,8,7,7,30,764.0,72.0,3.4,16.0,392.0,691.25,561.2
2016,8,7,7,45,794.0,74.0,3.4,16.5,445.0,741.76,595.84
2016,8,7,8,0,824.0,76.0,3.4,17.0,498.0,791.84,629.29
2016,8,7,8,15,843.5,79.0,3.35,17.5,548.0,826.25,650.38
2016,8,7,8,30,863.0,82.0,3.3,18.0,598.0,866.12,675.08
2016,8,7,8,45,880.0,83.5,3.3,18.5,645.0,900.1,695.47
2016,8,7,9,0,897.0,85.0,3.3,19.0,692.0,931.91,714.15
2016,8,7,9,15,908.0,86.5,3.3,19.5,733.5,955.68,727.16
2016,8,7,9,30,919.0,88.0,3.3,20.0,775.0,976.66,738.28
2016,8,7,9,45,921.5,93.0,3.3,20.5,809.5,990.48,744.6
2016,8,7,10,0,924.0,98.0,3.3,21.0,844.0,1000.98,748.83
2016,8,7,10,15,930.5,99.5,3.3,21.0,873.5,1008.18,752.43
2016,8,7,10,30,937.0,101.0,3.3,21.0,903.0,1012.08,754.0
2016,8,7,10,45,943.0,101.0,3.35,21.5,926.0,1010.6,751.1
2016,8,7,11,0,949.0,101.0,3.4,22.0,949.0,1005.78,746.17
2016,8,7,11,15,952.0,101.5,3.45,22.0,964.5,995.33,739.09
2016,8,7,11,30,955.0,102.0,3.5,22.0,980.0,981.63,729.97
2016,8,7,11,45,957.5,101.5,3.55,22.5,987.5,963.29,716.47
2016,8,7,12,0,960.0,101.0,3.6,23.0,995.0,941.86,701.01
2016,8,7,12,15,960.0,101.0,3.6,23.0,995.0,915.78,683.53
2016,8,7,12,30,960.0,101.0,3.6,23.0,995.0,886.93,664.19
2016,8,7,12,45,956.5,102.0,3.65,23.0,986.5,853.58,641.99
2016,8,7,13,0,953.0,103.0,3.7,23.0,978.0,817.9,618.08
2016,8,7,13,15,950.5,102.5,3.7,23.0,962.0,779.45,591.84
2016,8,7,13,30,948.0,102.0,3.7,23.0,946.0,738.95,563.52
2016,8,7,13,45,947.5,98.5,3.75,23.0,924.0,695.23,531.11
2016,8,7,14,0,947.0,95.0,3.8,23.0,902.0,649.69,496.56
2016,8,7,14,15,940.5,94.0,3.8,22.5,872.0,601.31,459.71
2016,8,7,14,30,934.0,93.0,3.8,22.0,842.0,551.96,420.98
2016,8,7,14,45,928.0,90.0,3.8,22.0,806.0,500.38,378.63
2016,8,7,15,0,922.0,87.0,3.8,22.0,770.0,448.22,334.65
2016,8,7,15,15,911.0,85.5,3.75,21.5,727.5,395.14,289.41
2016,8,7,15,30,900.0,84.0,3.7,21.0,685.0,342.37,243.41
2016,8,7,15,45,886.5,81.0,3.65,21.0,638.5,288.3,195.62
2016,8,7,16,0,873.0,78.0,3.6,21.0,592.0,235.24,149.31
2016,8,7,16,15,853.5,75.5,3.5,20.5,541.5,182.9,106.47
2016,8,7,16,30,834.0,73.0,3.4,20.0,491.0,125.27,64.43
2016,8,7,16,45,807.0,69.5,3.35,19.5,438.0,76.07,39.07
2016,8,7,17,0,780.0,66.0,3.3,19.0,385.0,45.6,34.38
2016,8,7,17,15,742.0,62.0,3.15,18.5,331.0,44.31,33.43
2016,8,7,17,30,704.0,58.0,3.0,18.0,277.0,42.97,32.37
2016,8,7,17,45,646.0,52.5,2.9,17.5,224.5,40.24,29.97
2016,8,7,18,0,588.0,47.0,2.8,17.0,172.0,34.21,24.53
2016,8,7,18,15,497.0,39.0,2.6,16.5,124.5,29.37,19.95
2016,8,7,18,30,406.0,31.0,2.4,16.0,77.0,24.31,14.75
2016,8,7,18,45,203.0,15.5,2.25,15.5,38.5,11.88,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.5,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,115.0,10.0,2.3,14.0,13.0,58.15,0.0
2016,8,8,5,45,263.0,21.5,2.55,14.5,48.0,173.08,96.07
2016,8,8,6,0,411.0,33.0,2.8,15.0,83.0,280.39,221.11
2016,8,8,6,15,495.5,40.5,2.75,15.5,130.0,354.85,289.0
2016,8,8,6,30,580.0,48.0,2.7,16.0,177.0,436.39,358.88
2016,8,8,6,45,631.0,54.0,2.65,16.5,228.0,496.77,409.19
2016,8,8,7,0,682.0,60.0,2.6,17.0,279.0,564.2,462.13
2016,8,8,7,15,719.0,64.0,2.55,17.5,331.5,621.23,503.61
2016,8,8,7,30,756.0,68.0,2.5,18.0,384.0,679.06,544.09
2016,8,8,7,45,782.5,71.5,2.5,18.5,435.5,728.34,577.17
2016,8,8,8,0,809.0,75.0,2.5,19.0,487.0,777.02,608.96
2016,8,8,8,15,828.5,77.5,2.5,19.5,536.5,810.41,629.17
2016,8,8,8,30,848.0,80.0,2.5,20.0,586.0,849.31,653.01
2016,8,8,8,45,863.0,82.5,2.55,20.5,632.0,882.36,672.78
2016,8,8,9,0,878.0,85.0,2.6,21.0,678.0,913.18,690.88
2016,8,8,9,15,889.5,87.0,2.65,21.5,719.0,937.69,704.6
2016,8,8,9,30,901.0,89.0,2.7,22.0,760.0,959.46,716.51
2016,8,8,9,45,904.5,93.0,2.8,22.5,794.5,972.92,723.37
2016,8,8,10,0,908.0,97.0,2.9,23.0,829.0,983.17,728.26
2016,8,8,10,15,915.0,98.5,2.95,23.0,858.5,990.8,732.55
2016,8,8,10,30,922.0,100.0,3.0,23.0,888.0,995.2,734.85
2016,8,8,10,45,928.0,100.0,3.15,23.5,911.0,993.76,732.85
2016,8,8,11,0,934.0,100.0,3.3,24.0,934.0,989.04,728.81
2016,8,8,11,15,937.0,100.5,3.4,24.0,949.0,978.75,722.24
2016,8,8,11,30,940.0,101.0,3.5,24.0,964.0,965.24,713.64
2016,8,8,11,45,941.5,101.5,3.65,24.0,971.5,947.23,702.41
2016,8,8,12,0,943.0,102.0,3.8,24.0,979.0,926.19,689.13
2016,8,8,12,15,943.5,102.0,3.9,24.0,979.0,900.89,672.65
2016,8,8,12,30,944.0,102.0,4.0,24.0,979.0,872.84,654.25
2016,8,8,12,45,942.5,102.0,4.15,24.0,971.0,840.56,633.06
2016,8,8,13,0,941.0,102.0,4.3,24.0,963.0,805.9,610.02
2016,8,8,13,15,938.5,101.0,4.35,24.0,947.5,767.37,583.7
2016,8,8,13,30,936.0,100.0,4.4,24.0,932.0,726.84,555.2
2016,8,8,13,45,932.5,99.0,4.45,24.0,909.5,683.84,523.0
2016,8,8,14,0,929.0,98.0,4.5,24.0,887.0,639.24,488.91
2016,8,8,14,15,922.5,96.5,4.5,23.5,857.0,591.15,452.1
2016,8,8,14,30,916.0,95.0,4.5,23.0,827.0,542.13,413.46
2016,8,8,14,45,909.0,93.0,4.55,23.0,791.0,491.72,371.93
2016,8,8,15,0,902.0,91.0,4.6,23.0,755.0,440.84,328.88
2016,8,8,15,15,890.5,89.0,4.55,22.5,713.5,388.1,283.83
2016,8,8,15,30,879.0,87.0,4.5,22.0,672.0,335.75,238.17
2016,8,8,15,45,865.5,84.0,4.45,21.5,625.5,282.7,191.64
2016,8,8,16,0,852.0,81.0,4.4,21.0,579.0,230.68,146.55
2016,8,8,16,15,831.5,78.0,4.3,20.5,529.0,178.87,104.32
2016,8,8,16,30,811.0,75.0,4.2,20.0,479.0,121.93,63.17
2016,8,8,16,45,786.0,71.0,4.1,20.0,427.0,73.66,38.86
2016,8,8,17,0,761.0,67.0,4.0,20.0,375.0,46.43,34.96
2016,8,8,17,15,723.0,62.5,3.9,19.0,322.0,44.78,33.77
2016,8,8,17,30,685.0,58.0,3.8,18.0,269.0,43.05,32.44
2016,8,8,17,45,631.5,52.0,3.7,17.5,217.5,39.91,29.66
2016,8,8,18,0,578.0,46.0,3.6,17.0,166.0,33.5,23.87
2016,8,8,18,15,486.0,38.0,3.5,16.5,119.5,28.63,19.26
2016,8,8,18,30,394.0,30.0,3.4,16.0,73.0,23.53,13.95
2016,8,8,18,45,197.0,15.0,3.35,15.5,36.5,11.53,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,58.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,116.0,10.0,3.0,14.0,12.0,58.39,0.0
2016,8,9,5,45,267.0,21.0,3.1,14.5,46.5,173.04,88.6
2016,8,9,6,0,418.0,32.0,3.2,15.0,81.0,282.19,222.03
2016,8,9,6,15,503.0,39.5,3.1,15.0,128.5,357.04,291.39
2016,8,9,6,30,588.0,47.0,3.0,15.0,176.0,434.81,359.46
2016,8,9,6,45,637.0,53.0,2.95,15.5,227.0,498.5,412.79
2016,8,9,7,0,686.0,59.0,2.9,16.0,278.0,564.72,465.24
2016,8,9,7,15,722.5,63.5,2.75,16.5,330.5,622.11,507.03
2016,8,9,7,30,759.0,68.0,2.6,17.0,383.0,680.28,547.61
2016,8,9,7,45,785.0,71.5,2.5,17.5,434.5,729.22,580.07
2016,8,9,8,0,811.0,75.0,2.4,18.0,486.0,777.54,611.06
2016,8,9,8,15,830.5,77.5,2.25,18.5,535.5,810.97,630.18
2016,8,9,8,30,850.0,80.0,2.1,19.0,585.0,849.88,652.66
2016,8,9,8,45,866.5,81.5,1.95,19.5,631.0,883.1,670.5
2016,8,9,9,0,883.0,83.0,1.8,20.0,677.0,914.17,686.4
2016,8,9,9,15,894.5,84.5,1.75,20.5,718.5,938.17,698.43
2016,8,9,9,30,906.0,86.0,1.7,21.0,760.0,959.43,708.63
2016,8,9,9,45,915.5,87.0,1.65,21.5,796.0,975.31,715.29
2016,8,9,10,0,925.0,88.0,1.6,22.0,832.0,988.12,720.03
2016,8,9,10,15,931.5,89.0,1.6,22.5,861.5,994.86,721.72
2016,8,9,10,30,938.0,90.0,1.6,23.0,891.0,998.31,721.51
2016,8,9,10,45,940.5,92.0,1.6,23.5,912.5,995.69,717.62
2016,8,9,11,0,943.0,94.0,1.6,24.0,934.0,989.72,711.84
2016,8,9,11,15,946.0,94.5,1.65,24.5,949.0,979.36,704.15
2016,8,9,11,30,949.0,95.0,1.7,25.0,964.0,965.76,694.54
2016,8,9,11,45,943.5,99.5,1.8,25.5,969.5,945.3,681.28
2016,8,9,12,0,938.0,104.0,1.9,26.0,975.0,921.94,666.17
2016,8,9,12,15,938.0,104.0,2.05,26.0,974.5,896.25,651.27
2016,8,9,12,30,938.0,104.0,2.2,26.0,974.0,867.84,634.35
2016,8,9,12,45,919.5,114.5,2.35,26.5,961.0,831.9,610.94
2016,8,9,13,0,901.0,125.0,2.5,27.0,948.0,794.38,586.23
2016,8,9,13,15,897.5,124.0,2.65,27.0,932.0,756.27,561.91
2016,8,9,13,30,894.0,123.0,2.8,27.0,916.0,716.34,534.51
2016,8,9,13,45,888.5,122.0,3.0,27.0,892.5,673.49,504.12
2016,8,9,14,0,883.0,121.0,3.2,27.0,869.0,629.31,471.81
2016,8,9,14,15,875.5,119.0,3.3,26.5,839.0,582.06,436.87
2016,8,9,14,30,868.0,117.0,3.4,26.0,809.0,534.04,400.18
2016,8,9,14,45,860.5,114.0,3.5,26.0,773.0,484.65,360.52
2016,8,9,15,0,853.0,111.0,3.6,26.0,737.0,434.91,319.44
2016,8,9,15,15,839.5,108.0,3.65,25.5,695.5,377.16,271.95
2016,8,9,15,30,826.0,105.0,3.7,25.0,654.0,325.43,227.95
2016,8,9,15,45,814.5,100.0,3.75,25.0,608.5,273.52,182.98
2016,8,9,16,0,803.0,95.0,3.8,25.0,563.0,222.57,139.47
2016,8,9,16,15,781.0,91.5,3.75,24.5,513.5,172.52,99.73
2016,8,9,16,30,759.0,88.0,3.7,24.0,464.0,124.91,67.03
2016,8,9,16,45,734.0,82.0,3.7,23.5,413.0,77.81,44.12
2016,8,9,17,0,709.0,76.0,3.7,23.0,362.0,53.55,40.64
2016,8,9,17,15,668.0,71.0,3.55,22.0,309.5,46.98,35.24
2016,8,9,17,30,627.0,66.0,3.4,21.0,257.0,45.44,34.1
2016,8,9,17,45,567.5,59.0,3.25,20.5,206.5,42.14,31.21
2016,8,9,18,0,508.0,52.0,3.1,20.0,156.0,38.67,28.02
2016,8,9,18,15,413.5,42.0,2.95,19.0,111.0,32.27,22.13
2016,8,9,18,30,319.0,32.0,2.8,18.0,66.0,25.53,15.29
2016,8,9,18,45,159.5,16.0,2.65,17.5,33.0,12.53,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
