Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,135.0,18.5,2.8,14.5,34.5,103.22,45.5
2016,8,10,6,0,270.0,37.0,3.0,15.0,69.0,209.78,164.03
2016,8,10,6,15,355.5,49.5,2.95,15.5,113.0,285.68,232.58
2016,8,10,6,30,441.0,62.0,2.9,16.0,157.0,367.77,303.17
2016,8,10,6,45,497.5,71.5,2.9,16.5,206.5,434.26,358.85
2016,8,10,7,0,554.0,81.0,2.9,17.0,256.0,504.15,414.97
2016,8,10,7,15,597.0,88.0,2.85,17.5,307.5,564.21,461.11
2016,8,10,7,30,640.0,95.0,2.8,18.0,359.0,625.73,505.93
2016,8,10,7,45,671.5,100.5,2.8,18.5,410.5,677.35,541.68
2016,8,10,8,0,703.0,106.0,2.8,19.0,462.0,728.91,576.45
2016,8,10,8,15,727.0,110.5,2.75,19.5,511.0,772.45,604.3
2016,8,10,8,30,751.0,115.0,2.7,20.0,560.0,810.56,627.72
2016,8,10,8,45,770.0,119.0,2.65,20.5,606.0,846.65,649.33
2016,8,10,9,0,789.0,123.0,2.6,21.0,652.0,880.78,669.24
2016,8,10,9,15,803.0,126.0,2.6,21.5,693.5,906.94,683.85
2016,8,10,9,30,817.0,129.0,2.6,22.0,735.0,930.56,696.74
2016,8,10,9,45,846.0,122.0,2.6,22.5,776.0,954.6,709.87
2016,8,10,10,0,875.0,115.0,2.6,23.0,817.0,968.42,716.2
2016,8,10,10,15,882.5,116.5,2.6,23.5,846.5,976.1,718.65
2016,8,10,10,30,890.0,118.0,2.6,24.0,876.0,980.64,719.22
2016,8,10,10,45,896.5,118.5,2.65,24.5,899.0,979.99,717.02
2016,8,10,11,0,903.0,119.0,2.7,25.0,922.0,976.13,712.9
2016,8,10,11,15,906.5,120.0,2.75,25.0,937.5,966.76,706.73
2016,8,10,11,30,910.0,121.0,2.8,25.0,953.0,954.24,698.64
2016,8,10,11,45,913.0,120.5,2.9,25.5,961.0,936.72,686.4
2016,8,10,12,0,916.0,120.0,3.0,26.0,969.0,916.24,672.27
2016,8,10,12,15,916.0,120.0,3.05,26.0,968.5,890.8,655.83
2016,8,10,12,30,916.0,120.0,3.1,26.0,968.0,862.72,637.62
2016,8,10,12,45,914.0,120.0,3.2,26.0,959.5,830.55,616.84
2016,8,10,13,0,912.0,120.0,3.3,26.0,951.0,796.1,594.35
2016,8,10,13,15,908.5,119.5,3.4,26.0,935.0,758.01,569.12
2016,8,10,13,30,905.0,119.0,3.5,26.0,919.0,718.07,540.91
2016,8,10,13,45,900.5,117.0,3.6,26.0,896.0,674.5,509.05
2016,8,10,14,0,896.0,115.0,3.7,26.0,873.0,629.52,475.35
2016,8,10,14,15,888.5,113.5,3.75,25.5,842.5,582.09,439.67
2016,8,10,14,30,881.0,112.0,3.8,25.0,812.0,533.87,402.27
2016,8,10,14,45,872.5,109.5,3.85,25.0,775.5,483.8,361.59
2016,8,10,15,0,864.0,107.0,3.9,25.0,739.0,433.44,319.58
2016,8,10,15,15,850.5,104.5,3.9,24.5,697.0,381.28,275.79
2016,8,10,15,30,837.0,102.0,3.9,24.0,655.0,323.54,226.89
2016,8,10,15,45,821.5,98.5,3.9,24.0,608.5,271.28,181.48
2016,8,10,16,0,806.0,95.0,3.9,24.0,562.0,220.39,138.01
2016,8,10,16,15,783.5,91.0,3.8,23.5,512.0,169.72,97.87
2016,8,10,16,30,761.0,87.0,3.7,23.0,462.0,121.55,65.1
2016,8,10,16,45,732.5,82.5,3.65,22.5,410.5,75.48,43.91
2016,8,10,17,0,704.0,78.0,3.6,22.0,359.0,50.01,37.76
2016,8,10,17,15,661.5,72.0,3.45,21.0,306.0,47.88,36.19
2016,8,10,17,30,619.0,66.0,3.3,20.0,253.0,45.59,34.38
2016,8,10,17,45,559.0,58.5,3.15,19.5,202.5,41.88,31.12
2016,8,10,18,0,499.0,51.0,3.0,19.0,152.0,37.97,27.51
2016,8,10,18,15,403.0,41.0,2.9,18.0,107.0,31.54,21.55
2016,8,10,18,30,307.0,31.0,2.8,17.0,62.0,24.76,14.52
2016,8,10,18,45,153.5,15.5,2.7,16.5,31.0,12.19,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,109.0,18.5,1.8,13.5,31.0,90.55,33.62
2016,8,11,6,0,218.0,37.0,2.1,14.0,62.0,183.13,142.49
2016,8,11,6,15,299.0,52.0,2.1,14.5,105.0,254.88,207.42
2016,8,11,6,30,380.0,67.0,2.1,15.0,148.0,333.75,275.29
2016,8,11,6,45,435.0,79.0,2.1,16.0,196.5,398.26,328.72
2016,8,11,7,0,490.0,91.0,2.1,17.0,245.0,466.52,382.78
2016,8,11,7,15,534.0,100.0,2.1,17.5,296.0,531.6,432.67
2016,8,11,7,30,578.0,109.0,2.1,18.0,347.0,594.1,478.87
2016,8,11,7,45,609.0,117.0,2.1,18.5,397.0,646.33,515.49
2016,8,11,8,0,640.0,125.0,2.1,19.0,447.0,698.55,550.67
2016,8,11,8,15,665.5,131.0,2.1,19.5,496.0,743.41,579.67
2016,8,11,8,30,691.0,137.0,2.1,20.0,545.0,787.3,607.41
2016,8,11,8,45,710.5,142.0,2.15,20.5,590.5,823.38,629.63
2016,8,11,9,0,730.0,147.0,2.2,21.0,636.0,857.68,650.42
2016,8,11,9,15,745.5,151.5,2.2,21.5,677.5,885.67,666.27
2016,8,11,9,30,761.0,156.0,2.2,22.0,719.0,911.29,680.48
2016,8,11,9,45,804.5,143.0,2.25,23.0,763.5,937.02,693.84
2016,8,11,10,0,848.0,130.0,2.3,24.0,808.0,965.49,708.87
2016,8,11,10,15,856.0,132.0,2.35,24.0,838.0,965.66,708.13
2016,8,11,10,30,864.0,134.0,2.4,24.0,868.0,970.94,711.15
2016,8,11,10,45,869.5,135.5,2.45,24.5,890.5,970.2,708.93
2016,8,11,11,0,875.0,137.0,2.5,25.0,913.0,966.32,704.85
2016,8,11,11,15,878.5,138.0,2.5,25.5,928.5,956.94,696.9
2016,8,11,11,30,882.0,139.0,2.5,26.0,944.0,944.51,687.15
2016,8,11,11,45,883.5,139.5,2.55,26.5,951.0,926.81,674.55
2016,8,11,12,0,885.0,140.0,2.6,27.0,958.0,906.27,660.21
2016,8,11,12,15,885.0,140.5,2.6,27.0,958.0,881.73,644.2
2016,8,11,12,30,885.0,141.0,2.6,27.0,958.0,854.62,626.53
2016,8,11,12,45,884.0,139.5,2.65,27.0,950.0,822.51,605.82
2016,8,11,13,0,883.0,138.0,2.7,27.0,942.0,788.2,583.5
2016,8,11,13,15,879.5,137.5,2.75,27.0,925.5,750.9,558.62
2016,8,11,13,30,876.0,137.0,2.8,27.0,909.0,711.81,530.85
2016,8,11,13,45,871.5,134.5,2.9,27.0,886.0,668.78,499.92
2016,8,11,14,0,867.0,132.0,3.0,27.0,863.0,624.41,467.2
2016,8,11,14,15,858.5,130.0,3.05,26.5,832.5,577.11,432.14
2016,8,11,14,30,850.0,128.0,3.1,26.0,802.0,525.41,392.82
2016,8,11,14,45,840.5,125.5,3.2,26.0,765.5,475.57,352.93
2016,8,11,15,0,831.0,123.0,3.3,26.0,729.0,425.68,311.87
2016,8,11,15,15,816.5,120.0,3.35,25.5,686.5,373.84,268.87
2016,8,11,15,30,802.0,117.0,3.4,25.0,644.0,322.89,225.69
2016,8,11,15,45,785.5,112.5,3.45,25.0,598.0,271.34,181.48
2016,8,11,16,0,769.0,108.0,3.5,25.0,552.0,221.31,139.35
2016,8,11,16,15,744.5,103.5,3.5,24.5,502.0,166.31,96.45
2016,8,11,16,30,720.0,99.0,3.5,24.0,452.0,119.32,65.12
2016,8,11,16,45,689.5,93.0,3.55,23.5,400.5,73.93,44.68
2016,8,11,17,0,659.0,87.0,3.6,23.0,349.0,56.71,43.37
2016,8,11,17,15,614.5,80.5,3.5,22.0,296.5,54.52,41.78
2016,8,11,17,30,570.0,74.0,3.4,21.0,244.0,52.18,39.95
2016,8,11,17,45,507.0,65.0,3.3,20.5,194.0,47.51,35.86
2016,8,11,18,0,444.0,56.0,3.2,20.0,144.0,42.57,31.33
2016,8,11,18,15,350.0,44.0,3.0,19.0,100.5,34.48,23.91
2016,8,11,18,30,256.0,32.0,2.8,18.0,57.0,25.91,15.1
2016,8,11,18,45,128.0,16.0,2.65,17.5,28.5,12.62,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,17.0,2.05,14.0,34.0,111.38,33.78
2016,8,12,6,0,306.0,34.0,2.3,15.0,68.0,225.42,174.65
2016,8,12,6,15,396.0,45.0,2.25,15.5,113.5,302.1,244.81
2016,8,12,6,30,486.0,56.0,2.2,16.0,159.0,386.58,317.11
2016,8,12,6,45,548.0,63.5,2.2,16.5,210.0,455.72,374.6
2016,8,12,7,0,610.0,71.0,2.2,17.0,261.0,528.67,432.59
2016,8,12,7,15,378.0,118.5,2.15,17.5,243.5,435.87,355.84
2016,8,12,7,30,146.0,166.0,2.1,18.0,226.0,303.86,246.27
2016,8,12,7,45,450.5,128.5,2.1,19.0,348.0,527.21,425.53
2016,8,12,8,0,755.0,91.0,2.1,20.0,470.0,747.44,584.97
2016,8,12,8,15,777.0,95.0,2.1,20.5,519.5,790.3,610.29
2016,8,12,8,30,799.0,99.0,2.1,21.0,569.0,831.76,635.68
2016,8,12,8,45,817.0,101.5,2.1,21.5,615.0,866.2,655.83
2016,8,12,9,0,835.0,104.0,2.1,22.0,661.0,898.54,674.35
2016,8,12,9,15,847.5,106.5,2.15,22.5,702.0,915.65,683.03
2016,8,12,9,30,860.0,109.0,2.2,23.0,743.0,937.95,695.34
2016,8,12,9,45,865.0,113.5,2.25,24.0,777.5,952.54,701.16
2016,8,12,10,0,870.0,118.0,2.3,25.0,812.0,964.03,705.08
2016,8,12,10,15,877.0,119.5,2.35,25.5,841.5,971.08,707.59
2016,8,12,10,30,884.0,121.0,2.4,26.0,871.0,974.99,708.24
2016,8,12,10,45,889.0,122.0,2.5,26.5,893.0,973.31,705.9
2016,8,12,11,0,894.0,123.0,2.6,27.0,915.0,968.44,701.65
2016,8,12,11,15,897.0,124.0,2.7,27.0,929.5,958.54,695.64
2016,8,12,11,30,900.0,125.0,2.8,27.0,944.0,945.52,687.69
2016,8,12,11,45,901.5,125.0,2.9,27.0,951.0,927.16,676.29
2016,8,12,12,0,903.0,125.0,3.0,27.0,958.0,905.91,663.01
2016,8,12,12,15,903.0,125.0,3.1,27.0,957.5,880.6,647.0
2016,8,12,12,30,903.0,125.0,3.2,27.0,957.0,852.67,629.17
2016,8,12,12,45,906.5,121.5,3.35,27.5,950.0,821.82,608.31
2016,8,12,13,0,910.0,118.0,3.5,28.0,943.0,788.44,585.59
2016,8,12,13,15,906.5,117.0,3.55,28.0,927.0,749.86,559.84
2016,8,12,13,30,903.0,116.0,3.6,28.0,911.0,709.44,531.01
2016,8,12,13,45,898.0,115.0,3.7,28.0,887.5,666.4,499.57
2016,8,12,14,0,893.0,114.0,3.8,28.0,864.0,621.96,466.31
2016,8,12,14,15,885.5,112.5,3.8,27.5,834.0,574.55,430.64
2016,8,12,14,30,878.0,111.0,3.8,27.0,804.0,526.35,393.3
2016,8,12,14,45,868.5,109.0,3.8,27.0,767.5,476.28,352.72
2016,8,12,15,0,859.0,107.0,3.8,27.0,731.0,426.03,310.95
2016,8,12,15,15,846.0,104.5,3.7,26.5,689.0,374.22,267.57
2016,8,12,15,30,833.0,102.0,3.6,26.0,647.0,316.77,219.18
2016,8,12,15,45,816.0,98.5,3.55,26.0,600.5,264.33,174.11
2016,8,12,16,0,799.0,95.0,3.5,26.0,554.0,213.43,131.3
2016,8,12,16,15,776.5,91.5,3.35,25.5,504.0,163.56,92.66
2016,8,12,16,30,754.0,88.0,3.2,25.0,454.0,116.2,61.82
2016,8,12,16,45,723.0,83.0,3.1,24.5,402.0,70.15,42.69
2016,8,12,17,0,692.0,78.0,3.0,24.0,350.0,50.31,37.72
2016,8,12,17,15,648.5,72.5,2.75,23.5,297.5,48.58,36.41
2016,8,12,17,30,605.0,67.0,2.5,23.0,245.0,46.73,34.91
2016,8,12,17,45,541.5,59.0,2.3,22.5,194.5,42.65,31.34
2016,8,12,18,0,478.0,51.0,2.1,22.0,144.0,38.34,27.41
2016,8,12,18,15,379.0,40.5,1.8,21.0,100.0,31.45,21.08
2016,8,12,18,30,280.0,30.0,1.5,20.0,56.0,24.2,13.28
2016,8,12,18,45,140.0,15.0,1.25,19.0,28.0,11.98,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,148.0,17.0,2.2,15.5,33.0,108.11,22.12
2016,8,13,6,0,296.0,34.0,2.4,16.0,66.0,219.8,168.75
2016,8,13,6,15,387.0,44.5,2.3,16.5,110.5,295.9,238.68
2016,8,13,6,30,478.0,55.0,2.2,17.0,155.0,379.83,310.38
2016,8,13,6,45,540.5,62.0,2.15,17.5,205.5,448.21,367.1
2016,8,13,7,0,603.0,69.0,2.1,18.0,256.0,520.45,424.3
2016,8,13,7,15,644.5,74.5,2.1,18.5,307.5,579.05,468.35
2016,8,13,7,30,686.0,80.0,2.1,19.0,359.0,639.0,510.88
2016,8,13,7,45,718.5,84.0,2.15,20.0,411.0,687.32,542.71
2016,8,13,8,0,751.0,88.0,2.2,21.0,463.0,739.43,576.34
2016,8,13,8,15,773.5,91.5,2.15,21.5,512.0,781.97,602.66
2016,8,13,8,30,796.0,95.0,2.1,22.0,561.0,823.15,627.48
2016,8,13,8,45,815.0,97.0,2.1,23.0,607.5,857.79,646.52
2016,8,13,9,0,834.0,99.0,2.1,24.0,654.0,890.41,663.89
2016,8,13,9,15,847.0,101.0,2.1,24.5,695.0,907.59,672.09
2016,8,13,9,30,860.0,103.0,2.1,25.0,736.0,929.84,683.78
2016,8,13,9,45,875.5,102.0,2.15,26.0,773.5,948.35,692.12
2016,8,13,10,0,891.0,101.0,2.2,27.0,811.0,964.05,698.67
2016,8,13,10,15,898.5,102.5,2.25,27.5,840.5,971.82,701.58
2016,8,13,10,30,906.0,104.0,2.3,28.0,870.0,976.39,702.63
2016,8,13,10,45,911.0,105.0,2.4,28.5,892.5,974.81,700.39
2016,8,13,11,0,916.0,106.0,2.5,29.0,915.0,969.96,696.22
2016,8,13,11,15,919.5,106.5,2.55,29.0,930.5,959.96,689.8
2016,8,13,11,30,923.0,107.0,2.6,29.0,946.0,946.77,681.47
2016,8,13,11,45,924.0,107.5,2.7,29.5,953.0,928.23,668.82
2016,8,13,12,0,925.0,108.0,2.8,30.0,960.0,906.72,654.31
2016,8,13,12,15,925.5,108.0,2.9,30.0,959.5,881.45,638.64
2016,8,13,12,30,926.0,108.0,3.0,30.0,959.0,853.46,621.1
2016,8,13,12,45,911.5,115.5,3.1,30.0,947.0,818.07,598.5
2016,8,13,13,0,897.0,123.0,3.2,30.0,935.0,780.97,574.56
2016,8,13,13,15,893.5,122.5,3.3,30.0,919.0,743.18,549.81
2016,8,13,13,30,890.0,122.0,3.4,30.0,903.0,703.57,521.77
2016,8,13,13,45,884.5,120.5,3.5,30.0,879.5,660.19,490.41
2016,8,13,14,0,879.0,119.0,3.6,30.0,856.0,615.51,457.31
2016,8,13,14,15,871.0,117.5,3.6,29.5,825.5,568.35,422.15
2016,8,13,14,30,863.0,116.0,3.6,29.0,795.0,520.49,385.38
2016,8,13,14,45,852.5,114.0,3.65,29.0,758.5,470.61,345.4
2016,8,13,15,0,842.0,112.0,3.7,29.0,722.0,415.39,300.49
2016,8,13,15,15,828.5,109.5,3.65,28.5,680.0,363.74,257.65
2016,8,13,15,30,815.0,107.0,3.6,28.0,638.0,312.86,214.62
2016,8,13,15,45,797.0,103.5,3.6,27.5,591.5,261.1,170.95
2016,8,13,16,0,779.0,100.0,3.6,27.0,545.0,211.01,129.55
2016,8,13,16,15,755.0,96.0,3.5,26.5,495.0,161.64,91.83
2016,8,13,16,30,731.0,92.0,3.4,26.0,445.0,109.4,57.65
2016,8,13,16,45,699.0,87.0,3.3,26.0,393.0,64.28,39.86
2016,8,13,17,0,667.0,82.0,3.2,26.0,341.0,53.38,40.01
2016,8,13,17,15,622.0,75.5,3.0,25.0,289.0,51.02,38.26
2016,8,13,17,30,577.0,69.0,2.8,24.0,237.0,48.5,36.27
2016,8,13,17,45,512.5,60.5,2.65,23.5,187.5,44.07,32.41
2016,8,13,18,0,448.0,52.0,2.5,23.0,138.0,39.4,28.15
2016,8,13,18,15,347.5,40.5,2.3,22.0,95.0,31.63,21.06
2016,8,13,18,30,247.0,29.0,2.1,21.0,52.0,23.42,12.18
2016,8,13,18,45,123.5,14.5,1.95,20.5,26.0,13.82,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.5,94.28,7.65
2016,8,14,6,0,253.0,34.0,2.2,16.0,61.0,196.28,149.48
2016,8,14,6,15,342.5,46.5,2.2,16.5,105.0,272.82,219.72
2016,8,14,6,30,432.0,59.0,2.2,17.0,149.0,356.12,291.08
2016,8,14,6,45,491.0,69.0,2.2,17.5,198.5,424.05,347.66
2016,8,14,7,0,550.0,79.0,2.2,18.0,248.0,495.63,404.76
2016,8,14,7,15,593.5,86.0,2.2,18.5,299.5,555.66,450.64
2016,8,14,7,30,637.0,93.0,2.2,19.0,351.0,617.19,495.35
2016,8,14,7,45,667.5,99.0,2.25,20.0,402.0,668.35,529.64
2016,8,14,8,0,698.0,105.0,2.3,21.0,453.0,719.39,562.83
2016,8,14,8,15,722.5,109.5,2.3,21.5,502.0,763.05,590.64
2016,8,14,8,30,747.0,114.0,2.3,22.0,551.0,805.6,617.14
2016,8,14,8,45,765.0,118.5,2.3,23.0,596.5,836.82,634.13
2016,8,14,9,0,783.0,123.0,2.3,24.0,642.0,870.34,652.47
2016,8,14,9,15,797.5,126.0,2.3,24.5,683.5,896.7,666.99
2016,8,14,9,30,812.0,129.0,2.3,25.0,725.0,920.53,679.8
2016,8,14,9,45,822.0,131.5,2.35,25.5,760.5,936.86,688.11
2016,8,14,10,0,832.0,134.0,2.4,26.0,796.0,950.28,694.65
2016,8,14,10,15,840.5,136.0,2.45,26.5,825.5,958.7,698.05
2016,8,14,10,30,849.0,138.0,2.5,27.0,855.0,964.01,699.59
2016,8,14,10,45,857.0,138.5,2.55,27.5,878.0,956.62,693.05
2016,8,14,11,0,865.0,139.0,2.6,28.0,901.0,953.96,689.83
2016,8,14,11,15,868.5,140.0,2.65,28.0,916.0,944.5,683.65
2016,8,14,11,30,872.0,141.0,2.7,28.0,931.0,932.01,675.64
2016,8,14,11,45,875.0,140.5,2.8,28.5,939.0,914.66,663.62
2016,8,14,12,0,878.0,140.0,2.9,29.0,947.0,894.46,649.8
2016,8,14,12,15,878.0,140.0,2.95,29.0,946.5,869.44,633.77
2016,8,14,12,30,878.0,140.0,3.0,29.0,946.0,841.88,616.04
2016,8,14,12,45,871.0,143.0,3.05,29.0,936.0,809.14,594.77
2016,8,14,13,0,864.0,146.0,3.1,29.0,926.0,774.5,572.1
2016,8,14,13,15,860.0,145.0,3.15,29.0,909.5,736.81,546.2
2016,8,14,13,30,856.0,144.0,3.2,29.0,893.0,697.43,518.1
2016,8,14,13,45,847.0,144.0,3.3,29.0,868.5,653.06,486.04
2016,8,14,14,0,838.0,144.0,3.4,29.0,844.0,608.19,452.8
2016,8,14,14,15,829.0,141.5,3.45,28.5,813.0,560.49,417.39
2016,8,14,14,30,820.0,139.0,3.5,28.0,782.0,512.35,380.55
2016,8,14,14,45,807.5,137.0,3.55,28.0,745.0,462.87,340.9
2016,8,14,15,0,795.0,135.0,3.6,28.0,708.0,413.72,300.49
2016,8,14,15,15,779.5,131.5,3.6,27.5,666.0,362.84,258.48
2016,8,14,15,30,764.0,128.0,3.6,27.0,624.0,313.04,216.59
2016,8,14,15,45,746.0,123.0,3.65,27.0,578.0,257.04,169.65
2016,8,14,16,0,728.0,118.0,3.7,27.0,532.0,208.02,129.16
2016,8,14,16,15,702.0,113.0,3.65,26.0,482.0,159.96,93.08
2016,8,14,16,30,676.0,108.0,3.6,25.0,432.0,114.82,64.89
2016,8,14,16,45,645.0,100.5,3.6,24.5,381.0,70.8,54.96
2016,8,14,17,0,614.0,93.0,3.6,24.0,330.0,61.88,47.64
2016,8,14,17,15,567.0,85.5,3.45,23.0,278.5,59.13,45.58
2016,8,14,17,30,520.0,78.0,3.3,22.0,227.0,56.19,43.23
2016,8,14,17,45,458.5,67.0,3.2,21.5,179.0,49.92,37.73
2016,8,14,18,0,397.0,56.0,3.1,21.0,131.0,43.25,31.68
2016,8,14,18,15,299.5,42.5,2.95,20.0,89.0,32.7,22.09
2016,8,14,18,30,202.0,29.0,2.8,19.0,47.0,22.74,11.27
2016,8,14,18,45,101.0,14.5,2.65,18.5,23.5,13.82,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,2.75,13.5,34.0,118.85,0.0
2016,8,15,6,0,360.0,31.0,2.9,14.0,68.0,248.03,189.88
2016,8,15,6,15,457.0,40.0,2.85,14.5,115.0,327.93,266.16
2016,8,15,6,30,554.0,49.0,2.8,15.0,162.0,416.23,342.68
2016,8,15,6,45,327.0,84.0,2.75,15.5,156.0,333.6,276.36
2016,8,15,7,0,100.0,119.0,2.7,16.0,150.0,211.45,173.51
2016,8,15,7,15,108.5,141.0,2.65,16.5,180.0,244.8,200.91
2016,8,15,7,30,117.0,163.0,2.6,17.0,210.0,278.18,227.19
2016,8,15,7,45,173.0,183.5,2.55,17.5,264.0,347.05,282.29
2016,8,15,8,0,229.0,204.0,2.5,18.0,318.0,432.17,348.08
2016,8,15,8,15,542.5,143.5,2.45,18.5,450.0,649.53,517.49
2016,8,15,8,30,856.0,83.0,2.4,19.0,582.0,850.98,658.08
2016,8,15,8,45,872.0,85.5,2.4,20.0,629.0,884.78,675.13
2016,8,15,9,0,888.0,88.0,2.4,21.0,676.0,916.33,691.9
2016,8,15,9,15,900.0,90.0,2.45,21.5,718.0,941.11,705.72
2016,8,15,9,30,912.0,92.0,2.5,22.0,760.0,963.09,717.69
2016,8,15,9,45,912.5,98.0,2.55,22.5,794.0,975.74,723.53
2016,8,15,10,0,913.0,104.0,2.6,23.0,828.0,984.98,727.31
2016,8,15,10,15,920.0,105.5,2.65,23.5,857.5,992.14,729.87
2016,8,15,10,30,927.0,107.0,2.7,24.0,887.0,996.0,730.42
2016,8,15,10,45,930.5,108.5,2.8,24.5,909.5,993.22,727.24
2016,8,15,11,0,934.0,110.0,2.9,25.0,932.0,987.11,722.05
2016,8,15,11,15,937.5,111.0,2.95,25.0,947.0,977.18,715.49
2016,8,15,11,30,941.0,112.0,3.0,25.0,962.0,963.98,706.92
2016,8,15,11,45,940.5,113.0,3.15,25.5,969.0,944.03,693.35
2016,8,15,12,0,940.0,114.0,3.3,26.0,976.0,921.1,677.83
2016,8,15,12,15,940.0,114.0,3.4,26.0,975.0,894.79,661.02
2016,8,15,12,30,940.0,114.0,3.5,26.0,974.0,865.73,642.29
2016,8,15,12,45,929.0,119.0,3.6,26.0,962.5,830.12,618.97
2016,8,15,13,0,918.0,124.0,3.7,26.0,951.0,792.62,594.17
2016,8,15,13,15,914.0,123.5,3.75,26.0,934.0,753.54,567.56
2016,8,15,13,30,910.0,123.0,3.8,26.0,917.0,712.63,537.74
2016,8,15,13,45,906.0,120.5,3.85,26.0,893.0,668.33,504.89
2016,8,15,14,0,902.0,118.0,3.9,26.0,869.0,622.57,470.16
2016,8,15,14,15,894.0,116.5,3.9,25.5,838.0,574.25,433.37
2016,8,15,14,30,886.0,115.0,3.9,25.0,807.0,525.18,394.89
2016,8,15,14,45,878.5,111.5,3.9,25.0,770.0,474.15,353.06
2016,8,15,15,0,871.0,108.0,3.9,25.0,733.0,422.76,309.86
2016,8,15,15,15,857.0,105.5,3.85,24.5,690.0,364.02,260.77
2016,8,15,15,30,843.0,103.0,3.8,24.0,647.0,311.47,215.54
2016,8,15,15,45,829.0,98.0,3.75,24.0,600.5,257.92,169.15
2016,8,15,16,0,815.0,93.0,3.7,24.0,554.0,205.61,125.11
2016,8,15,16,15,791.5,89.5,3.6,23.5,503.0,154.83,86.4
2016,8,15,16,30,768.0,86.0,3.5,23.0,452.0,106.68,56.71
2016,8,15,16,45,740.5,80.5,3.45,22.5,399.5,59.7,45.92
2016,8,15,17,0,713.0,75.0,3.4,22.0,347.0,48.73,36.71
2016,8,15,17,15,668.0,69.5,3.25,21.0,293.5,46.89,35.35
2016,8,15,17,30,623.0,64.0,3.1,20.0,240.0,44.94,33.79
2016,8,15,17,45,560.0,56.0,3.0,19.5,189.5,40.74,30.05
2016,8,15,18,0,497.0,48.0,2.9,19.0,139.0,36.33,25.93
2016,8,15,18,15,388.5,37.5,2.8,18.0,94.5,29.32,19.34
2016,8,15,18,30,280.0,27.0,2.7,17.0,50.0,21.93,10.13
2016,8,15,18,45,140.0,13.5,2.65,16.5,25.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,16.0,2.0,13.5,31.0,105.07,0.0
2016,8,16,6,0,301.0,32.0,2.3,14.0,62.0,218.76,165.72
2016,8,16,6,15,398.0,42.5,2.25,14.5,107.5,297.75,240.96
2016,8,16,6,30,495.0,53.0,2.2,15.0,153.0,385.24,316.47
2016,8,16,6,45,556.5,61.0,2.2,15.5,204.5,454.63,374.74
2016,8,16,7,0,618.0,69.0,2.2,16.0,256.0,527.81,433.42
2016,8,16,7,15,513.0,99.0,2.15,16.5,274.0,511.09,417.97
2016,8,16,7,30,408.0,129.0,2.1,17.0,292.0,480.54,391.33
2016,8,16,7,45,586.5,109.5,2.1,18.0,379.5,615.19,494.5
2016,8,16,8,0,765.0,90.0,2.1,19.0,467.0,749.63,588.32
2016,8,16,8,15,788.0,94.0,2.1,19.5,517.5,793.45,615.19
2016,8,16,8,30,811.0,98.0,2.1,20.0,568.0,835.86,641.31
2016,8,16,8,45,828.0,101.0,2.15,21.0,614.5,870.08,660.54
2016,8,16,9,0,845.0,104.0,2.2,22.0,661.0,902.1,678.04
2016,8,16,9,15,858.0,106.5,2.2,22.5,703.0,919.7,686.55
2016,8,16,9,30,871.0,109.0,2.2,23.0,745.0,942.37,698.58
2016,8,16,9,45,872.0,116.0,2.25,23.5,779.0,955.84,704.99
2016,8,16,10,0,873.0,123.0,2.3,24.0,813.0,966.01,709.43
2016,8,16,10,15,880.5,124.5,2.35,24.5,843.0,973.23,712.08
2016,8,16,10,30,888.0,126.0,2.4,25.0,873.0,977.29,712.81
2016,8,16,10,45,893.5,127.5,2.45,25.5,895.5,976.24,710.39
2016,8,16,11,0,899.0,129.0,2.5,26.0,918.0,971.94,706.05
2016,8,16,11,15,902.5,129.5,2.55,26.0,933.0,961.59,699.32
2016,8,16,11,30,906.0,130.0,2.6,26.0,948.0,948.09,690.68
2016,8,16,11,45,908.0,130.5,2.65,26.5,955.5,930.17,677.92
2016,8,16,12,0,910.0,131.0,2.7,27.0,963.0,909.3,663.32
2016,8,16,12,15,910.0,131.0,2.75,27.0,962.0,883.44,646.78
2016,8,16,12,30,910.0,131.0,2.8,27.0,961.0,854.93,628.46
2016,8,16,12,45,897.5,136.5,2.85,27.5,949.0,819.2,604.01
2016,8,16,13,0,885.0,142.0,2.9,28.0,937.0,781.77,578.36
2016,8,16,13,15,881.0,141.0,2.95,28.0,920.0,743.2,551.89
2016,8,16,13,30,877.0,140.0,3.0,28.0,903.0,702.89,523.11
2016,8,16,13,45,872.5,137.5,3.05,28.0,879.5,659.43,491.47
2016,8,16,14,0,868.0,135.0,3.1,28.0,856.0,614.62,458.08
2016,8,16,14,15,859.5,133.0,3.1,27.5,825.0,563.88,420.28
2016,8,16,14,30,851.0,131.0,3.1,27.0,794.0,514.91,382.55
2016,8,16,14,45,841.5,127.5,3.15,27.0,756.5,463.92,341.56
2016,8,16,15,0,832.0,124.0,3.2,27.0,719.0,412.91,299.46
2016,8,16,15,15,817.0,121.0,3.15,26.5,676.0,360.71,256.02
2016,8,16,15,30,802.0,118.0,3.1,26.0,633.0,309.49,212.64
2016,8,16,15,45,784.0,113.5,3.1,26.0,586.0,257.56,168.54
2016,8,16,16,0,766.0,109.0,3.1,26.0,539.0,207.34,127.19
2016,8,16,16,15,740.5,104.5,3.05,25.5,488.5,152.23,85.93
2016,8,16,16,30,715.0,100.0,3.0,25.0,438.0,105.55,57.93
2016,8,16,16,45,682.5,93.5,3.0,24.5,385.5,60.36,46.1
2016,8,16,17,0,650.0,87.0,3.0,24.0,333.0,57.81,44.18
2016,8,16,17,15,602.0,80.0,2.9,23.0,280.5,55.23,42.24
2016,8,16,17,30,554.0,73.0,2.8,22.0,228.0,52.5,40.04
2016,8,16,17,45,486.5,63.0,2.75,21.0,178.0,46.92,35.18
2016,8,16,18,0,419.0,53.0,2.7,20.0,128.0,41.03,29.82
2016,8,16,18,15,314.0,39.5,2.6,19.0,85.5,31.37,20.89
2016,8,16,18,30,209.0,26.0,2.5,18.0,43.0,20.43,8.18
2016,8,16,18,45,104.5,13.0,2.45,17.5,21.5,12.39,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.5,2.2,14.5,27.0,83.31,0.0
2016,8,17,6,0,216.0,33.0,2.5,15.0,54.0,176.25,131.27
2016,8,17,6,15,308.0,46.5,2.45,15.5,97.0,250.5,201.81
2016,8,17,6,30,400.0,60.0,2.4,16.0,140.0,335.9,275.49
2016,8,17,6,45,462.5,70.0,2.35,16.5,189.0,404.59,333.32
2016,8,17,7,0,525.0,80.0,2.3,17.0,238.0,477.18,391.85
2016,8,17,7,15,570.5,88.0,2.3,17.5,289.5,538.74,439.51
2016,8,17,7,30,616.0,96.0,2.3,18.0,341.0,601.98,486.51
2016,8,17,7,45,648.5,102.0,2.3,19.0,392.0,653.9,521.58
2016,8,17,8,0,681.0,108.0,2.3,20.0,443.0,705.82,555.52
2016,8,17,8,15,706.5,113.0,2.25,20.5,492.0,750.31,583.88
2016,8,17,8,30,732.0,118.0,2.2,21.0,541.0,793.75,610.86
2016,8,17,8,45,749.5,122.5,2.2,22.0,586.5,828.14,630.18
2016,8,17,9,0,767.0,127.0,2.2,23.0,632.0,856.27,644.95
2016,8,17,9,15,782.5,130.5,2.25,23.5,673.5,883.7,660.82
2016,8,17,9,30,798.0,134.0,2.3,24.0,715.0,908.65,674.94
2016,8,17,9,45,806.5,138.0,2.35,24.5,750.0,924.9,683.28
2016,8,17,10,0,815.0,142.0,2.4,25.0,785.0,938.21,689.83
2016,8,17,10,15,823.5,144.0,2.45,25.5,814.5,946.35,693.09
2016,8,17,10,30,832.0,146.0,2.5,26.0,844.0,951.4,694.5
2016,8,17,10,45,836.0,149.0,2.6,26.5,865.5,950.15,692.38
2016,8,17,11,0,840.0,152.0,2.7,27.0,887.0,945.75,688.37
2016,8,17,11,15,844.0,153.0,2.8,27.0,902.0,936.18,682.45
2016,8,17,11,30,848.0,154.0,2.9,27.0,917.0,923.55,674.63
2016,8,17,11,45,847.5,156.0,3.0,27.5,923.5,904.96,661.61
2016,8,17,12,0,847.0,158.0,3.1,28.0,930.0,883.6,646.84
2016,8,17,12,15,847.0,158.0,3.15,28.0,929.5,858.11,630.3
2016,8,17,12,30,847.0,158.0,3.2,28.0,929.0,830.13,612.06
2016,8,17,12,45,852.5,152.5,3.3,28.0,922.5,798.93,591.83
2016,8,17,13,0,858.0,147.0,3.4,28.0,916.0,763.93,568.84
2016,8,17,13,15,854.0,146.0,3.45,28.0,899.5,726.67,542.47
2016,8,17,13,30,850.0,145.0,3.5,28.0,883.0,686.43,513.4
2016,8,17,13,45,845.5,142.5,3.55,28.0,859.5,643.1,481.52
2016,8,17,14,0,841.0,140.0,3.6,28.0,836.0,598.53,447.97
2016,8,17,14,15,832.0,138.0,3.65,27.5,805.0,551.01,412.21
2016,8,17,14,30,823.0,136.0,3.7,27.0,774.0,503.03,375.0
2016,8,17,14,45,813.5,132.0,3.75,27.0,737.0,452.91,334.4
2016,8,17,15,0,804.0,128.0,3.8,27.0,700.0,402.83,292.79
2016,8,17,15,15,788.0,124.5,3.8,26.5,657.5,351.31,249.81
2016,8,17,15,30,772.0,121.0,3.8,26.0,615.0,300.9,207.08
2016,8,17,15,45,755.0,116.0,3.85,25.5,569.0,250.37,164.4
2016,8,17,16,0,738.0,111.0,3.9,25.0,523.0,195.72,119.82
2016,8,17,16,15,711.5,106.0,3.85,24.5,473.0,147.22,83.87
2016,8,17,16,30,685.0,101.0,3.8,24.0,423.0,101.7,57.02
2016,8,17,16,45,653.0,94.5,3.8,23.5,371.5,60.64,46.55
2016,8,17,17,0,621.0,88.0,3.8,23.0,320.0,58.74,45.18
2016,8,17,17,15,572.0,80.5,3.65,22.0,268.5,55.81,42.91
2016,8,17,17,30,523.0,73.0,3.5,21.0,217.0,52.69,40.36
2016,8,17,17,45,455.0,62.5,3.4,20.5,168.5,46.68,35.02
2016,8,17,18,0,387.0,52.0,3.3,20.0,120.0,40.31,29.15
2016,8,17,18,15,283.0,38.5,3.15,19.0,79.0,29.75,19.42
2016,8,17,18,30,179.0,25.0,3.0,18.0,38.0,19.66,6.58
2016,8,17,18,45,89.5,12.5,2.9,17.5,19.0,11.91,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,16.5,2.15,14.5,23.5,68.28,0.0
2016,8,18,6,0,152.0,33.0,2.4,15.0,47.0,144.43,105.62
2016,8,18,6,15,233.5,50.0,2.4,15.5,88.0,214.72,172.27
2016,8,18,6,30,315.0,67.0,2.4,16.0,129.0,292.31,239.56
2016,8,18,6,45,369.0,81.5,2.4,16.5,175.5,355.77,293.4
2016,8,18,7,0,423.0,96.0,2.4,17.0,222.0,422.99,348.24
2016,8,18,7,15,469.5,106.5,2.35,17.5,271.5,483.09,395.34
2016,8,18,7,30,516.0,117.0,2.3,18.0,321.0,545.46,442.41
2016,8,18,7,45,543.0,128.0,2.3,18.5,369.5,594.95,478.07
2016,8,18,8,0,570.0,139.0,2.3,19.0,418.0,650.11,516.74
2016,8,18,8,15,597.5,146.0,2.25,19.5,465.5,695.69,547.26
2016,8,18,8,30,625.0,153.0,2.2,20.0,513.0,740.48,576.01
2016,8,18,8,45,639.0,162.0,2.2,21.0,556.5,774.44,595.72
2016,8,18,9,0,653.0,171.0,2.2,22.0,600.0,806.49,613.82
2016,8,18,9,15,670.0,176.0,2.25,22.5,640.0,834.81,630.69
2016,8,18,9,30,687.0,181.0,2.3,23.0,680.0,860.96,645.99
2016,8,18,9,45,650.5,211.0,2.35,23.5,702.0,861.3,643.87
2016,8,18,10,0,614.0,241.0,2.4,24.0,724.0,857.46,638.15
2016,8,18,10,15,625.0,245.0,2.45,24.5,752.5,868.71,644.01
2016,8,18,10,30,636.0,249.0,2.5,25.0,781.0,877.34,648.03
2016,8,18,10,45,646.0,250.5,2.6,25.5,803.0,879.83,648.48
2016,8,18,11,0,656.0,252.0,2.7,26.0,825.0,879.62,647.22
2016,8,18,11,15,661.0,254.0,2.75,26.0,839.5,872.59,642.32
2016,8,18,11,30,666.0,256.0,2.8,26.0,854.0,862.93,635.75
2016,8,18,11,45,668.0,257.0,2.9,26.0,861.0,847.13,625.4
2016,8,18,12,0,670.0,258.0,3.0,26.0,868.0,828.99,613.41
2016,8,18,12,15,670.0,258.0,3.05,26.0,867.0,806.03,597.78
2016,8,18,12,30,670.0,258.0,3.1,26.0,866.0,781.09,580.67
2016,8,18,12,45,662.0,260.0,3.15,26.0,856.0,750.02,558.99
2016,8,18,13,0,654.0,262.0,3.2,26.0,846.0,717.75,536.23
2016,8,18,13,15,649.0,259.5,3.25,26.0,830.0,682.62,511.24
2016,8,18,13,30,644.0,257.0,3.3,26.0,814.0,646.56,485.14
2016,8,18,13,45,640.0,251.5,3.4,26.0,792.0,607.73,456.77
2016,8,18,14,0,636.0,246.0,3.5,26.0,770.0,568.24,427.25
2016,8,18,14,15,625.0,241.0,3.55,25.5,740.5,525.01,394.95
2016,8,18,14,30,614.0,236.0,3.6,25.0,711.0,482.06,362.0
2016,8,18,14,45,603.5,228.5,3.65,25.0,676.5,437.69,326.49
2016,8,18,15,0,593.0,221.0,3.7,25.0,642.0,394.4,291.04
2016,8,18,15,15,574.5,213.5,3.7,24.5,601.0,348.41,253.58
2016,8,18,15,30,556.0,206.0,3.7,24.0,560.0,304.03,216.99
2016,8,18,15,45,535.0,196.0,3.75,24.0,515.5,258.99,179.83
2016,8,18,16,0,514.0,186.0,3.8,24.0,471.0,216.15,145.6
2016,8,18,16,15,485.0,175.0,3.8,23.5,423.5,174.06,115.14
2016,8,18,16,30,456.0,164.0,3.8,23.0,376.0,135.25,91.85
2016,8,18,16,45,417.5,150.5,3.8,22.5,327.0,102.02,82.11
2016,8,18,17,0,379.0,137.0,3.8,22.0,278.0,95.32,76.81
2016,8,18,17,15,334.5,120.0,3.65,21.0,230.0,90.27,72.88
2016,8,18,17,30,290.0,103.0,3.5,20.0,182.0,78.74,63.13
2016,8,18,17,45,232.0,82.0,3.4,19.0,136.5,63.91,50.18
2016,8,18,18,0,174.0,61.0,3.3,18.0,91.0,48.51,36.43
2016,8,18,18,15,116.5,39.0,3.2,17.5,56.0,31.79,21.15
2016,8,18,18,30,59.0,17.0,3.1,17.0,21.0,14.37,2.25
2016,8,18,18,45,29.5,8.5,3.05,16.5,10.5,8.1,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,12.5,2.2,14.5,16.5,37.46,0.0
2016,8,19,6,0,77.0,25.0,2.5,15.0,33.0,81.21,56.57
2016,8,19,6,15,130.0,48.0,2.55,15.5,70.0,144.03,114.25
2016,8,19,6,30,183.0,71.0,2.6,16.0,107.0,208.76,170.53
2016,8,19,6,45,232.0,92.5,2.65,16.5,152.0,271.91,224.37
2016,8,19,7,0,281.0,114.0,2.7,17.0,197.0,338.12,279.17
2016,8,19,7,15,321.5,132.0,2.6,17.5,244.5,396.52,325.75
2016,8,19,7,30,362.0,150.0,2.5,18.0,292.0,457.03,372.38
2016,8,19,7,45,397.0,164.0,2.45,18.5,340.0,523.09,421.51
2016,8,19,8,0,432.0,178.0,2.4,19.0,388.0,577.69,460.71
2016,8,19,8,15,459.5,190.0,2.35,19.5,434.5,624.19,492.84
2016,8,19,8,30,487.0,202.0,2.3,20.0,481.0,670.44,523.99
2016,8,19,8,45,509.0,212.0,2.25,20.5,525.0,708.97,548.87
2016,8,19,9,0,531.0,222.0,2.2,21.0,569.0,746.41,572.5
2016,8,19,9,15,549.0,229.5,2.2,21.5,608.5,776.04,590.64
2016,8,19,9,30,567.0,237.0,2.2,22.0,648.0,803.97,607.44
2016,8,19,9,45,557.5,255.5,2.2,22.5,676.0,816.14,612.56
2016,8,19,10,0,548.0,274.0,2.2,23.0,704.0,825.6,616.01
2016,8,19,10,15,559.0,279.5,2.25,23.5,732.0,838.06,622.69
2016,8,19,10,30,570.0,285.0,2.3,24.0,760.0,848.19,627.79
2016,8,19,10,45,575.0,290.5,2.35,24.5,780.5,850.3,627.5
2016,8,19,11,0,580.0,296.0,2.4,25.0,801.0,849.98,625.72
2016,8,19,11,15,585.0,298.5,2.45,25.0,815.5,844.23,621.7
2016,8,19,11,30,590.0,301.0,2.5,25.0,830.0,836.12,616.17
2016,8,19,11,45,593.0,302.0,2.65,25.5,837.0,822.47,606.44
2016,8,19,12,0,596.0,303.0,2.8,26.0,844.0,806.16,594.88
2016,8,19,12,15,595.5,303.0,2.85,26.0,843.0,784.16,579.92
2016,8,19,12,30,595.0,303.0,2.9,26.0,842.0,761.47,564.36
2016,8,19,12,45,594.0,300.0,3.0,26.5,833.5,733.26,544.07
2016,8,19,13,0,593.0,297.0,3.1,27.0,825.0,703.66,522.6
2016,8,19,13,15,587.5,294.0,3.15,26.5,809.0,669.69,499.55
2016,8,19,13,30,582.0,291.0,3.2,26.0,793.0,634.92,475.44
2016,8,19,13,45,581.0,282.5,3.3,26.0,772.0,597.55,448.29
2016,8,19,14,0,580.0,274.0,3.4,26.0,751.0,559.39,419.95
2016,8,19,14,15,568.5,268.0,3.45,25.5,721.0,517.2,388.59
2016,8,19,14,30,557.0,262.0,3.5,25.0,691.0,475.37,356.71
2016,8,19,14,45,549.0,251.5,3.55,25.0,657.0,431.91,322.19
2016,8,19,15,0,541.0,241.0,3.6,25.0,623.0,388.85,287.24
2016,8,19,15,15,522.0,232.0,3.55,24.5,582.5,344.01,251.01
2016,8,19,15,30,503.0,223.0,3.5,24.0,542.0,300.93,215.84
2016,8,19,15,45,482.5,211.5,3.5,24.0,498.0,257.53,180.38
2016,8,19,16,0,462.0,200.0,3.5,24.0,454.0,216.35,147.82
2016,8,19,16,15,433.0,186.5,3.45,23.5,407.0,175.14,118.3
2016,8,19,16,30,404.0,173.0,3.4,23.0,360.0,137.27,95.6
2016,8,19,16,45,367.5,157.5,3.4,22.5,312.0,114.04,92.32
2016,8,19,17,0,331.0,142.0,3.4,22.0,264.0,104.52,84.66
2016,8,19,17,15,289.0,122.5,3.3,21.0,216.5,91.85,74.23
