Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,30,247.0,103.0,3.2,20.0,169.0,78.64,63.02
2016,8,19,17,45,195.5,80.5,3.15,19.5,125.5,62.76,49.05
2016,8,19,18,0,144.0,58.0,3.1,19.0,82.0,46.25,34.27
2016,8,19,18,15,94.5,36.0,3.0,18.5,49.5,29.46,18.96
2016,8,19,18,30,45.0,14.0,2.9,18.0,17.0,11.92,0.0
2016,8,19,18,45,22.5,7.0,2.85,17.5,8.5,6.67,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,26.92,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,75.77,51.59
2016,8,20,6,15,119.5,47.0,2.0,15.5,66.0,136.94,108.13
2016,8,20,6,30,170.0,70.0,2.0,16.0,102.0,199.7,162.62
2016,8,20,6,45,217.5,92.0,2.0,16.5,147.0,261.99,215.54
2016,8,20,7,0,265.0,114.0,2.0,17.0,192.0,327.18,269.24
2016,8,20,7,15,208.5,135.5,2.0,17.5,204.5,320.67,262.41
2016,8,20,7,30,152.0,157.0,2.0,18.0,217.0,296.76,241.38
2016,8,20,7,45,213.0,175.0,2.0,18.5,271.0,367.07,297.33
2016,8,20,8,0,274.0,193.0,2.0,19.0,325.0,453.89,363.62
2016,8,20,8,15,371.5,199.5,2.0,19.5,399.5,547.07,433.63
2016,8,20,8,30,469.0,206.0,2.0,20.0,474.0,658.6,514.04
2016,8,20,8,45,493.5,214.5,2.05,20.5,517.5,697.18,539.05
2016,8,20,9,0,518.0,223.0,2.1,21.0,561.0,734.82,563.6
2016,8,20,9,15,535.5,231.5,2.15,21.5,600.0,764.83,582.37
2016,8,20,9,30,553.0,240.0,2.2,22.0,639.0,793.15,599.84
2016,8,20,9,45,599.5,229.0,2.3,22.5,681.0,829.69,624.1
2016,8,20,10,0,646.0,218.0,2.4,23.0,723.0,861.13,644.69
2016,8,20,10,15,656.0,222.0,2.45,23.5,751.5,871.47,649.58
2016,8,20,10,30,666.0,226.0,2.5,24.0,780.0,879.13,652.9
2016,8,20,10,45,679.0,225.5,2.65,24.5,803.0,882.23,654.06
2016,8,20,11,0,692.0,225.0,2.8,25.0,826.0,882.54,653.45
2016,8,20,11,15,696.5,226.5,2.9,25.0,840.0,874.28,648.12
2016,8,20,11,30,701.0,228.0,3.0,25.0,854.0,863.33,641.11
2016,8,20,11,45,710.5,224.0,3.15,25.5,863.0,848.76,630.77
2016,8,20,12,0,720.0,220.0,3.3,26.0,872.0,831.53,618.52
2016,8,20,12,15,720.0,220.0,3.4,26.0,871.0,807.68,602.34
2016,8,20,12,30,720.0,220.0,3.5,26.0,870.0,781.69,584.53
2016,8,20,12,45,712.5,222.0,3.6,26.0,860.0,749.86,562.28
2016,8,20,13,0,705.0,224.0,3.7,26.0,850.0,716.62,538.72
2016,8,20,13,15,700.0,222.0,3.7,25.5,834.0,680.36,513.41
2016,8,20,13,30,695.0,220.0,3.7,25.0,818.0,642.99,486.76
2016,8,20,13,45,695.5,212.5,3.75,25.0,796.5,603.23,457.12
2016,8,20,14,0,696.0,205.0,3.8,25.0,775.0,562.31,425.93
2016,8,20,14,15,685.5,201.5,3.8,24.5,745.5,518.08,392.15
2016,8,20,14,30,675.0,198.0,3.8,24.0,716.0,473.91,357.51
2016,8,20,14,45,666.5,191.0,3.85,24.0,681.5,427.91,320.01
2016,8,20,15,0,658.0,184.0,3.9,24.0,647.0,382.17,281.86
2016,8,20,15,15,640.5,178.0,3.85,23.5,605.5,334.89,242.47
2016,8,20,15,30,623.0,172.0,3.8,23.0,564.0,289.14,203.92
2016,8,20,15,45,604.0,164.0,3.8,22.5,520.0,243.17,165.6
2016,8,20,16,0,585.0,156.0,3.8,22.0,476.0,199.26,130.35
2016,8,20,16,15,555.5,147.5,3.7,21.5,428.0,156.43,99.68
2016,8,20,16,30,526.0,139.0,3.6,21.0,380.0,116.07,76.95
2016,8,20,16,45,491.0,127.5,3.55,20.5,331.0,86.48,69.47
2016,8,20,17,0,456.0,116.0,3.5,20.0,282.0,80.73,64.84
2016,8,20,17,15,407.0,103.0,3.4,19.5,233.5,73.46,58.74
2016,8,20,17,30,358.0,90.0,3.3,19.0,185.0,65.78,52.08
2016,8,20,17,45,295.5,73.5,3.2,18.5,140.0,54.91,42.4
2016,8,20,18,0,233.0,57.0,3.1,18.0,95.0,43.51,32.0
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.0,29.09,18.56
2016,8,20,18,30,80.0,18.0,2.8,17.0,23.0,14.08,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,11.5,8.58,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,50.5,13.5,2.35,14.5,18.0,35.43,0.0
2016,8,21,6,0,101.0,27.0,2.7,15.0,36.0,97.76,66.84
2016,8,21,6,15,167.5,47.5,2.7,15.0,74.5,163.99,130.57
2016,8,21,6,30,234.0,68.0,2.7,15.0,113.0,234.21,192.35
2016,8,21,6,45,291.5,85.5,2.75,15.5,158.5,310.77,257.41
2016,8,21,7,0,349.0,103.0,2.8,16.0,204.0,380.42,315.15
2016,8,21,7,15,207.0,128.0,2.75,16.5,191.0,309.6,255.3
2016,8,21,7,30,65.0,153.0,2.7,17.0,178.0,215.25,174.87
2016,8,21,7,45,80.5,177.5,2.7,17.5,213.0,254.99,206.85
2016,8,21,8,0,96.0,202.0,2.7,18.0,248.0,295.15,238.11
2016,8,21,8,15,333.5,185.0,2.65,18.5,371.0,497.4,400.44
2016,8,21,8,30,571.0,168.0,2.6,19.0,494.0,701.66,553.79
2016,8,21,8,45,595.5,174.5,2.6,20.0,538.5,746.14,580.82
2016,8,21,9,0,620.0,181.0,2.6,21.0,583.0,783.94,603.71
2016,8,21,9,15,637.5,186.5,2.6,21.5,623.0,812.59,620.79
2016,8,21,9,30,655.0,192.0,2.6,22.0,663.0,839.13,636.32
2016,8,21,9,45,651.5,205.5,2.65,22.5,693.5,852.31,642.99
2016,8,21,10,0,648.0,219.0,2.7,23.0,724.0,862.6,647.79
2016,8,21,10,15,658.5,222.5,2.75,23.0,753.0,872.82,654.09
2016,8,21,10,30,669.0,226.0,2.8,23.0,782.0,880.35,658.59
2016,8,21,10,45,679.5,227.5,2.9,23.5,804.5,883.07,659.06
2016,8,21,11,0,690.0,229.0,3.0,24.0,827.0,882.99,657.77
2016,8,21,11,15,695.0,230.5,3.1,24.0,841.5,875.09,652.6
2016,8,21,11,30,700.0,232.0,3.2,24.0,856.0,864.49,645.59
2016,8,21,11,45,705.0,231.0,3.3,24.5,863.5,848.82,633.9
2016,8,21,12,0,710.0,230.0,3.4,25.0,871.0,830.62,620.47
2016,8,21,12,15,709.5,230.0,3.5,25.0,870.0,806.41,603.95
2016,8,21,12,30,709.0,230.0,3.6,25.0,869.0,780.14,585.81
2016,8,21,12,45,725.0,218.0,3.75,25.0,865.5,753.43,567.79
2016,8,21,13,0,741.0,206.0,3.9,25.0,862.0,724.06,547.47
2016,8,21,13,15,735.5,204.0,3.95,24.5,845.0,686.28,521.0
2016,8,21,13,30,730.0,202.0,4.0,24.0,828.0,647.34,493.11
2016,8,21,13,45,724.0,198.5,4.1,24.0,804.5,605.79,461.86
2016,8,21,14,0,718.0,195.0,4.2,24.0,781.0,563.48,429.32
2016,8,21,14,15,707.0,191.5,4.2,23.5,750.5,518.05,394.27
2016,8,21,14,30,696.0,188.0,4.2,23.0,720.0,472.67,358.32
2016,8,21,14,45,683.0,183.0,4.25,22.5,683.5,425.48,320.12
2016,8,21,15,0,670.0,178.0,4.3,22.0,647.0,378.95,281.5
2016,8,21,15,15,651.5,172.5,4.2,21.5,605.5,331.19,241.17
2016,8,21,15,30,633.0,167.0,4.1,21.0,564.0,285.04,201.84
2016,8,21,15,45,611.0,160.0,4.1,21.0,518.5,238.78,162.73
2016,8,21,16,0,589.0,153.0,4.1,21.0,473.0,194.9,127.28
2016,8,21,16,15,558.5,144.5,4.05,20.5,424.5,152.02,96.83
2016,8,21,16,30,528.0,136.0,4.0,20.0,376.0,111.57,74.65
2016,8,21,16,45,490.5,125.5,3.95,19.5,327.0,85.29,68.75
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,80.2,64.67
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,72.9,58.49
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,65.18,51.76
2016,8,21,17,45,288.5,72.5,3.5,17.5,136.0,54.28,41.98
2016,8,21,18,0,224.0,56.0,3.4,17.0,91.0,42.83,31.48
2016,8,21,18,15,148.0,36.0,3.3,16.5,56.0,27.96,17.5
2016,8,21,18,30,72.0,16.0,3.2,16.0,21.0,12.5,0.0
2016,8,21,18,45,36.0,8.0,3.1,15.5,10.5,7.63,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,2.75,13.5,10.5,10.01,0.0
2016,8,22,6,0,0.0,21.0,3.0,14.0,21.0,19.5,8.52
2016,8,22,6,15,7.0,42.5,3.0,14.5,44.0,47.3,33.6
2016,8,22,6,30,14.0,64.0,3.0,15.0,67.0,74.75,57.54
2016,8,22,6,45,27.5,86.5,3.0,15.5,94.0,114.77,91.93
2016,8,22,7,0,41.0,109.0,3.0,16.0,121.0,149.01,120.98
2016,8,22,7,15,54.5,130.5,2.9,16.5,149.5,182.38,148.7
2016,8,22,7,30,68.0,152.0,2.8,17.0,178.0,216.34,176.25
2016,8,22,7,45,37.5,155.5,2.75,17.5,170.5,194.46,156.68
2016,8,22,8,0,7.0,159.0,2.7,18.0,163.0,162.06,128.56
2016,8,22,8,15,130.5,199.5,2.65,18.5,273.5,331.81,267.34
2016,8,22,8,30,254.0,240.0,2.6,19.0,384.0,498.76,396.32
2016,8,22,8,45,442.0,207.0,2.6,19.5,482.5,641.64,504.43
2016,8,22,9,0,630.0,174.0,2.6,20.0,581.0,784.04,607.07
2016,8,22,9,15,647.0,179.0,2.65,20.5,621.0,811.78,623.03
2016,8,22,9,30,664.0,184.0,2.7,21.0,661.0,837.38,638.35
2016,8,22,9,45,658.5,198.5,2.75,21.5,691.0,849.94,644.65
2016,8,22,10,0,653.0,213.0,2.8,22.0,721.0,859.52,649.08
2016,8,22,10,15,663.0,216.5,2.9,22.5,749.0,869.25,654.08
2016,8,22,10,30,673.0,220.0,3.0,23.0,777.0,876.28,657.32
2016,8,22,10,45,681.5,221.5,3.1,23.5,798.5,877.11,656.47
2016,8,22,11,0,690.0,223.0,3.2,24.0,820.0,875.17,653.89
2016,8,22,11,15,695.0,225.0,3.3,24.0,834.0,867.78,648.99
2016,8,22,11,30,700.0,227.0,3.4,24.0,848.0,857.68,642.35
2016,8,22,11,45,704.5,226.0,3.55,24.0,855.5,841.57,631.74
2016,8,22,12,0,709.0,225.0,3.7,24.0,863.0,822.95,619.32
2016,8,22,12,15,708.5,224.5,3.8,24.0,861.5,798.32,602.28
2016,8,22,12,30,708.0,224.0,3.9,24.0,860.0,771.63,583.62
2016,8,22,12,45,676.5,240.5,4.0,24.0,843.0,735.19,557.09
2016,8,22,13,0,645.0,257.0,4.1,24.0,826.0,698.62,530.19
2016,8,22,13,15,640.0,254.5,4.1,24.0,810.0,663.71,504.52
2016,8,22,13,30,635.0,252.0,4.1,24.0,794.0,627.88,477.75
2016,8,22,13,45,633.0,245.0,4.2,24.0,772.5,589.2,448.74
2016,8,22,14,0,631.0,238.0,4.3,24.0,751.0,549.7,418.46
2016,8,22,14,15,619.5,233.5,4.3,23.5,721.0,506.85,385.54
2016,8,22,14,30,608.0,229.0,4.3,23.0,691.0,464.34,352.04
2016,8,22,14,45,599.0,220.5,4.35,22.5,657.0,420.0,316.47
2016,8,22,15,0,590.0,212.0,4.4,22.0,623.0,376.12,280.36
2016,8,22,15,15,571.0,205.0,4.35,21.5,582.0,331.28,242.92
2016,8,22,15,30,552.0,198.0,4.3,21.0,541.0,287.5,206.16
2016,8,22,15,45,532.5,187.5,4.3,21.0,497.5,242.81,168.84
2016,8,22,16,0,513.0,177.0,4.3,21.0,454.0,200.18,134.8
2016,8,22,16,15,483.0,166.0,4.2,20.5,407.0,158.44,105.41
2016,8,22,16,30,453.0,155.0,4.1,20.0,360.0,120.1,84.35
2016,8,22,16,45,418.5,141.5,4.0,19.5,312.0,96.64,78.57
2016,8,22,17,0,384.0,128.0,3.9,19.0,264.0,89.72,72.94
2016,8,22,17,15,337.0,111.5,3.75,18.5,217.0,80.06,64.73
2016,8,22,17,30,290.0,95.0,3.6,18.0,170.0,73.21,58.75
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.5,58.88,45.94
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,44.02,32.43
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,27.87,17.16
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,11.07,0.0
2016,8,22,18,45,24.5,6.5,2.85,15.5,8.0,6.2,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,14.5,18.5,39.91,0.0
2016,8,23,6,0,122.0,27.0,2.5,15.0,37.0,118.92,78.32
2016,8,23,6,15,202.5,45.5,2.5,15.5,76.5,191.07,151.61
2016,8,23,6,30,283.0,64.0,2.5,16.0,116.0,267.92,218.78
2016,8,23,6,45,346.0,78.0,2.55,16.5,162.5,334.35,275.69
2016,8,23,7,0,409.0,92.0,2.6,17.0,209.0,405.45,334.41
2016,8,23,7,15,275.0,123.0,2.55,17.5,208.5,350.54,288.17
2016,8,23,7,30,141.0,154.0,2.5,18.0,208.0,284.67,231.93
2016,8,23,7,45,189.5,174.0,2.45,18.5,258.0,347.13,281.9
2016,8,23,8,0,238.0,194.0,2.4,19.0,308.0,425.12,341.82
2016,8,23,8,15,436.5,169.0,2.35,19.5,405.0,577.54,459.8
2016,8,23,8,30,635.0,144.0,2.3,20.0,502.0,733.02,572.8
2016,8,23,8,45,658.0,149.0,2.3,20.5,547.0,770.36,595.23
2016,8,23,9,0,681.0,154.0,2.3,21.0,592.0,806.12,617.19
2016,8,23,9,15,697.5,158.0,2.3,21.5,632.5,833.01,632.74
2016,8,23,9,30,714.0,162.0,2.3,22.0,673.0,857.64,646.71
2016,8,23,9,45,700.0,179.5,2.35,22.5,701.0,866.42,650.31
2016,8,23,10,0,686.0,197.0,2.4,23.0,729.0,871.81,651.88
2016,8,23,10,15,696.0,200.5,2.45,23.5,757.5,881.62,656.56
2016,8,23,10,30,706.0,204.0,2.5,24.0,786.0,888.64,659.43
2016,8,23,10,45,716.0,205.0,2.6,24.5,808.5,890.2,659.18
2016,8,23,11,0,726.0,206.0,2.7,25.0,831.0,888.89,657.16
2016,8,23,11,15,730.5,207.5,2.75,25.0,845.5,880.22,651.25
2016,8,23,11,30,735.0,209.0,2.8,25.0,860.0,868.76,643.64
2016,8,23,11,45,740.0,208.0,2.9,25.5,867.5,852.55,632.0
2016,8,23,12,0,745.0,207.0,3.0,26.0,875.0,833.71,618.66
2016,8,23,12,15,745.0,206.5,3.1,26.0,874.0,808.73,602.16
2016,8,23,12,30,745.0,206.0,3.2,26.0,873.0,781.56,583.64
2016,8,23,12,45,758.0,196.0,3.3,26.5,868.5,753.32,563.34
2016,8,23,13,0,771.0,186.0,3.4,27.0,864.0,722.74,541.08
2016,8,23,13,15,766.0,184.5,3.45,26.5,847.5,685.48,515.26
2016,8,23,13,30,761.0,183.0,3.5,26.0,831.0,646.93,487.9
2016,8,23,13,45,756.0,179.5,3.6,26.0,807.5,603.13,455.38
2016,8,23,14,0,751.0,176.0,3.7,26.0,784.0,560.07,422.54
2016,8,23,14,15,741.0,173.0,3.75,26.0,753.5,514.16,386.64
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,468.12,349.76
2016,8,23,14,45,720.0,165.0,3.9,26.0,687.0,420.12,310.59
2016,8,23,15,0,709.0,160.0,4.0,26.0,651.0,372.5,270.82
2016,8,23,15,15,691.5,155.0,4.0,25.5,609.0,323.53,229.9
2016,8,23,15,30,674.0,150.0,4.0,25.0,567.0,276.01,189.83
2016,8,23,15,45,654.0,143.0,4.0,24.5,521.5,228.06,150.06
2016,8,23,16,0,634.0,136.0,4.0,24.0,476.0,182.21,113.9
2016,8,23,16,15,604.0,129.0,3.95,23.0,427.5,137.8,83.69
2016,8,23,16,30,574.0,122.0,3.9,22.0,379.0,96.91,63.75
2016,8,23,16,45,538.0,112.5,3.85,21.5,329.0,76.34,60.55
2016,8,23,17,0,502.0,103.0,3.8,21.0,279.0,72.07,57.15
2016,8,23,17,15,450.0,91.5,3.65,20.0,230.0,65.58,51.78
2016,8,23,17,30,398.0,80.0,3.5,19.0,181.0,58.74,45.9
2016,8,23,17,45,330.0,65.5,3.4,18.5,135.5,49.17,37.29
2016,8,23,18,0,262.0,51.0,3.3,18.0,90.0,39.14,28.03
2016,8,23,18,15,171.0,33.0,3.2,17.5,54.5,25.74,15.02
2016,8,23,18,30,80.0,15.0,3.1,17.0,19.0,11.79,0.0
2016,8,23,18,45,40.0,7.5,3.05,16.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,88.5,13.5,2.0,14.5,20.5,51.95,0.0
2016,8,24,6,0,177.0,27.0,2.3,15.0,41.0,144.97,93.4
2016,8,24,6,15,270.5,42.0,2.3,15.0,82.5,222.15,176.71
2016,8,24,6,30,364.0,57.0,2.3,15.0,124.0,304.89,249.76
2016,8,24,6,45,182.0,75.5,2.35,15.5,109.5,216.05,178.09
2016,8,24,7,0,0.0,94.0,2.4,16.0,95.0,94.73,74.4
2016,8,24,7,15,6.5,113.5,2.35,16.5,117.0,118.58,94.51
2016,8,24,7,30,13.0,133.0,2.3,17.0,139.0,142.73,114.28
2016,8,24,7,45,31.5,160.5,2.3,17.5,175.5,196.24,157.95
2016,8,24,8,0,50.0,188.0,2.3,18.0,212.0,241.2,193.7
2016,8,24,8,15,70.0,215.0,2.3,18.5,252.5,287.27,229.63
2016,8,24,8,30,90.0,242.0,2.3,19.0,293.0,333.75,265.09
2016,8,24,8,45,215.5,253.0,2.3,20.0,388.0,467.23,368.5
2016,8,24,9,0,341.0,264.0,2.3,21.0,483.0,605.48,469.98
2016,8,24,9,15,564.5,200.0,2.3,21.5,590.0,751.52,576.92
2016,8,24,9,30,788.0,136.0,2.3,22.0,697.0,890.24,669.73
2016,8,24,9,45,810.0,133.5,2.35,22.5,735.5,911.35,680.38
2016,8,24,10,0,832.0,131.0,2.4,23.0,774.0,929.71,690.35
2016,8,24,10,15,840.0,132.5,2.45,23.0,803.0,936.47,694.05
2016,8,24,10,30,848.0,134.0,2.5,23.0,832.0,940.1,695.92
2016,8,24,10,45,853.5,136.0,2.6,23.5,854.0,931.76,689.11
2016,8,24,11,0,859.0,138.0,2.7,24.0,876.0,927.62,685.29
2016,8,24,11,15,862.5,138.5,2.75,24.0,890.0,917.06,678.2
2016,8,24,11,30,866.0,139.0,2.8,24.0,904.0,903.48,669.24
2016,8,24,11,45,866.5,140.0,2.9,24.5,910.5,884.81,656.02
2016,8,24,12,0,867.0,141.0,3.0,25.0,917.0,863.34,641.0
2016,8,24,12,15,866.5,141.0,3.05,25.0,915.5,837.45,623.92
2016,8,24,12,30,866.0,141.0,3.1,25.0,914.0,809.06,605.12
2016,8,24,12,45,849.5,149.0,3.2,25.5,900.5,775.44,581.74
2016,8,24,13,0,833.0,157.0,3.3,26.0,887.0,737.95,554.39
2016,8,24,13,15,828.0,156.0,3.35,25.5,870.0,699.04,527.36
2016,8,24,13,30,823.0,155.0,3.4,25.0,853.0,658.64,498.56
2016,8,24,13,45,816.0,153.0,3.5,25.0,828.5,614.86,465.77
2016,8,24,14,0,809.0,151.0,3.6,25.0,804.0,570.15,431.45
2016,8,24,14,15,799.5,148.5,3.6,24.5,772.5,523.01,394.99
2016,8,24,14,30,790.0,146.0,3.6,24.0,741.0,475.58,357.22
2016,8,24,14,45,777.5,143.0,3.65,24.0,704.0,426.42,316.54
2016,8,24,15,0,765.0,140.0,3.7,24.0,667.0,372.79,271.6
2016,8,24,15,15,747.5,136.0,3.7,23.5,624.0,321.86,228.48
2016,8,24,15,30,730.0,132.0,3.7,23.0,581.0,272.29,186.12
2016,8,24,15,45,709.0,127.0,3.7,23.0,534.5,222.84,144.38
2016,8,24,16,0,688.0,122.0,3.7,23.0,488.0,175.53,106.78
2016,8,24,16,15,658.5,116.0,3.65,22.5,438.0,129.09,75.4
2016,8,24,16,30,629.0,110.0,3.6,22.0,388.0,86.07,55.54
2016,8,24,16,45,591.0,102.0,3.55,21.5,337.0,68.29,53.65
2016,8,24,17,0,553.0,94.0,3.5,21.0,286.0,65.48,51.45
2016,8,24,17,15,499.5,84.0,3.4,20.0,235.5,60.67,47.51
2016,8,24,17,30,446.0,74.0,3.3,19.0,185.0,54.44,42.12
2016,8,24,17,45,371.0,61.0,3.2,18.5,138.0,45.87,34.38
2016,8,24,18,0,296.0,48.0,3.1,18.0,91.0,36.9,26.03
2016,8,24,18,15,193.0,31.5,3.05,17.5,55.0,24.63,13.73
2016,8,24,18,30,90.0,15.0,3.0,17.0,19.0,14.3,0.0
2016,8,24,18,45,45.0,7.5,2.95,16.5,9.5,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,2.35,14.5,20.5,56.37,0.0
2016,8,25,6,0,200.0,26.0,2.6,15.0,41.0,153.53,95.26
2016,8,25,6,15,300.5,39.0,2.6,15.0,82.5,235.45,187.13
2016,8,25,6,30,401.0,52.0,2.6,15.0,124.0,321.79,263.65
2016,8,25,6,45,209.0,75.5,2.65,15.5,114.0,232.74,192.22
2016,8,25,7,0,17.0,99.0,2.7,16.0,104.0,112.34,89.58
2016,8,25,7,15,24.0,120.0,2.7,16.5,128.5,147.76,119.27
2016,8,25,7,30,31.0,141.0,2.7,17.0,153.0,175.43,141.77
2016,8,25,7,45,60.0,169.0,2.7,17.5,196.0,228.92,185.43
2016,8,25,8,0,89.0,197.0,2.7,18.0,239.0,283.57,228.93
2016,8,25,8,15,193.5,213.0,2.65,18.5,317.5,399.83,321.67
2016,8,25,8,30,298.0,229.0,2.6,19.0,396.0,521.96,414.89
2016,8,25,8,45,553.5,166.0,2.6,19.5,508.5,695.37,546.64
2016,8,25,9,0,809.0,103.0,2.6,20.0,621.0,854.18,656.2
2016,8,25,9,15,823.5,105.5,2.6,20.5,662.5,879.79,669.56
2016,8,25,9,30,838.0,108.0,2.6,21.0,704.0,902.78,682.24
2016,8,25,9,45,851.5,109.0,2.65,21.5,740.5,913.07,686.73
2016,8,25,10,0,865.0,110.0,2.7,22.0,777.0,927.92,694.52
2016,8,25,10,15,873.0,111.5,2.75,22.0,806.5,935.18,698.59
2016,8,25,10,30,881.0,113.0,2.8,22.0,836.0,939.26,700.73
2016,8,25,10,45,886.0,115.0,2.85,22.5,858.0,937.87,698.02
2016,8,25,11,0,891.0,117.0,2.9,23.0,880.0,933.22,693.33
2016,8,25,11,15,895.0,117.5,2.9,23.0,895.0,922.93,685.97
2016,8,25,11,30,899.0,118.0,2.9,23.0,910.0,909.49,676.66
2016,8,25,11,45,899.5,119.5,2.95,23.5,917.0,890.9,663.08
2016,8,25,12,0,900.0,121.0,3.0,24.0,924.0,869.38,647.64
2016,8,25,12,15,900.0,121.0,3.05,24.0,922.5,843.23,630.35
2016,8,25,12,30,900.0,121.0,3.1,24.0,921.0,814.44,611.23
2016,8,25,12,45,888.0,126.0,3.15,24.5,909.0,778.74,586.11
2016,8,25,13,0,876.0,131.0,3.2,25.0,897.0,741.34,559.39
2016,8,25,13,15,872.0,130.0,3.25,24.5,879.5,702.58,532.31
2016,8,25,13,30,868.0,129.0,3.3,24.0,862.0,662.1,503.25
2016,8,25,13,45,861.5,127.5,3.4,24.0,837.5,618.17,470.09
2016,8,25,14,0,855.0,126.0,3.5,24.0,813.0,573.07,435.19
2016,8,25,14,15,846.0,124.0,3.6,23.5,781.5,521.79,395.59
2016,8,25,14,30,837.0,122.0,3.7,23.0,750.0,472.9,356.42
2016,8,25,14,45,826.0,119.0,3.8,23.0,712.5,422.12,313.97
2016,8,25,15,0,815.0,116.0,3.9,23.0,675.0,371.52,270.63
2016,8,25,15,15,799.5,113.0,3.95,22.5,632.0,319.99,226.36
2016,8,25,15,30,784.0,110.0,4.0,22.0,589.0,269.54,182.64
2016,8,25,15,45,765.5,105.5,4.05,22.0,542.5,218.59,139.19
2016,8,25,16,0,747.0,101.0,4.1,22.0,496.0,169.45,100.02
2016,8,25,16,15,719.5,96.5,4.05,21.5,445.5,115.79,63.45
2016,8,25,16,30,692.0,92.0,4.0,21.0,395.0,70.72,44.21
2016,8,25,16,45,658.0,85.0,4.0,20.5,343.5,55.55,42.84
2016,8,25,17,0,624.0,78.0,4.0,20.0,292.0,52.93,40.75
2016,8,25,17,15,571.0,70.5,3.9,19.0,240.5,49.65,38.07
2016,8,25,17,30,518.0,63.0,3.8,18.0,189.0,46.2,35.06
2016,8,25,17,45,442.0,52.5,3.7,17.5,141.5,39.82,29.21
2016,8,25,18,0,366.0,42.0,3.6,17.0,94.0,33.09,22.8
2016,8,25,18,15,244.5,28.0,3.45,16.5,56.5,22.5,11.63
2016,8,25,18,30,123.0,14.0,3.3,16.0,19.0,13.34,0.0
2016,8,25,18,45,61.5,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,12.5,2.1,14.5,21.0,61.63,0.0
2016,8,26,6,0,227.0,25.0,2.4,15.0,42.0,165.09,97.6
2016,8,26,6,15,334.5,37.0,2.45,15.5,84.5,250.8,198.43
2016,8,26,6,30,442.0,49.0,2.5,16.0,127.0,341.27,278.05
2016,8,26,6,45,507.5,58.0,2.55,16.5,177.0,411.0,337.93
2016,8,26,7,0,573.0,67.0,2.6,17.0,227.0,484.95,398.69
2016,8,26,7,15,620.0,73.5,2.6,17.0,279.5,546.57,447.99
2016,8,26,7,30,667.0,80.0,2.6,17.0,332.0,609.93,496.13
2016,8,26,7,45,701.5,85.0,2.6,17.5,384.0,663.09,533.54
2016,8,26,8,0,736.0,90.0,2.6,18.0,436.0,712.48,567.08
2016,8,26,8,15,550.0,152.0,2.6,18.5,426.5,648.59,515.89
2016,8,26,8,30,364.0,214.0,2.6,19.0,417.0,559.68,443.53
2016,8,26,8,45,371.5,233.0,2.6,19.5,455.5,592.54,466.29
2016,8,26,9,0,379.0,252.0,2.6,20.0,494.0,624.07,486.93
2016,8,26,9,15,616.0,180.0,2.6,20.5,603.0,779.17,601.49
2016,8,26,9,30,853.0,108.0,2.6,21.0,712.0,907.12,686.24
2016,8,26,9,45,824.0,130.0,2.65,21.5,737.5,916.58,689.18
2016,8,26,10,0,795.0,152.0,2.7,22.0,763.0,914.14,685.3
2016,8,26,10,15,804.0,154.5,2.75,22.5,792.0,922.52,688.97
2016,8,26,10,30,813.0,157.0,2.8,23.0,821.0,927.81,690.59
2016,8,26,10,45,819.0,158.5,2.85,23.5,843.0,926.19,687.73
2016,8,26,11,0,825.0,160.0,2.9,24.0,865.0,921.45,682.98
2016,8,26,11,15,829.0,161.0,2.95,24.0,879.5,911.3,676.1
2016,8,26,11,30,833.0,162.0,3.0,24.0,894.0,898.13,667.32
2016,8,26,11,45,835.5,162.0,3.1,24.0,900.5,879.71,655.44
2016,8,26,12,0,838.0,162.0,3.2,24.0,907.0,858.48,641.66
2016,8,26,12,15,837.5,161.5,3.25,24.0,905.5,831.65,623.76
2016,8,26,12,30,837.0,161.0,3.3,24.0,904.0,802.38,604.16
2016,8,26,12,45,839.5,157.5,3.4,24.5,895.5,770.27,581.5
2016,8,26,13,0,842.0,154.0,3.5,25.0,887.0,735.85,555.99
2016,8,26,13,15,837.0,153.0,3.55,24.5,869.5,696.51,528.35
2016,8,26,13,30,832.0,152.0,3.6,24.0,852.0,655.66,498.91
2016,8,26,13,45,828.0,148.5,3.7,24.0,828.0,611.85,465.78
2016,8,26,14,0,824.0,145.0,3.8,24.0,804.0,566.84,430.88
2016,8,26,14,15,814.0,142.5,3.85,23.5,772.0,518.73,393.39
2016,8,26,14,30,804.0,140.0,3.9,23.0,740.0,470.34,354.52
2016,8,26,14,45,794.5,135.5,3.95,23.0,703.0,420.37,312.71
2016,8,26,15,0,785.0,131.0,4.0,23.0,666.0,370.52,270.02
2016,8,26,15,15,768.0,127.0,4.0,22.5,622.5,319.24,226.17
2016,8,26,15,30,751.0,123.0,4.0,22.0,579.0,263.72,178.84
2016,8,26,15,45,733.0,117.0,4.0,22.0,532.5,213.03,135.89
2016,8,26,16,0,715.0,111.0,4.0,22.0,486.0,164.15,97.27
2016,8,26,16,15,685.5,105.5,3.95,21.5,435.5,116.83,66.35
2016,8,26,16,30,656.0,100.0,3.9,21.0,385.0,72.89,48.62
2016,8,26,16,45,619.5,92.5,3.85,20.5,333.5,61.48,48.0
2016,8,26,17,0,583.0,85.0,3.8,20.0,282.0,58.73,45.82
2016,8,26,17,15,527.5,76.0,3.65,19.0,231.0,54.46,42.27
2016,8,26,17,30,472.0,67.0,3.5,18.0,180.0,49.94,38.32
2016,8,26,17,45,393.5,55.0,3.4,17.5,133.0,42.34,31.36
2016,8,26,18,0,315.0,43.0,3.3,17.0,86.0,33.14,22.75
2016,8,26,18,15,157.5,29.0,3.15,16.5,50.5,22.74,11.14
2016,8,26,18,30,0.0,15.0,3.0,16.0,15.0,14.3,0.0
2016,8,26,18,45,0.0,7.5,2.9,16.0,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.5,12.0,2.1,14.5,17.5,42.63,0.0
2016,8,27,6,0,143.0,24.0,2.3,15.0,35.0,120.7,65.59
2016,8,27,6,15,236.5,41.0,2.35,15.0,75.5,202.23,159.33
2016,8,27,6,30,330.0,58.0,2.4,15.0,116.0,285.43,233.19
2016,8,27,6,45,165.0,65.0,2.45,15.5,94.0,190.39,156.7
2016,8,27,7,0,0.0,72.0,2.5,16.0,72.0,69.42,53.19
2016,8,27,7,15,0.0,89.0,2.45,16.5,89.0,86.31,67.42
2016,8,27,7,30,0.0,106.0,2.4,17.0,106.0,103.06,81.11
2016,8,27,7,45,12.5,139.5,2.4,17.5,145.5,147.47,117.73
2016,8,27,8,0,25.0,173.0,2.4,18.0,185.0,192.46,153.98
2016,8,27,8,15,147.0,202.5,2.4,18.0,283.5,348.42,281.11
2016,8,27,8,30,269.0,232.0,2.4,18.0,382.0,499.93,398.86
2016,8,27,8,45,507.0,182.5,2.45,18.5,494.5,665.56,525.39
2016,8,27,9,0,745.0,133.0,2.5,19.0,607.0,832.74,643.44
2016,8,27,9,15,760.5,137.0,2.55,19.5,647.5,859.46,658.07
2016,8,27,9,30,776.0,141.0,2.6,20.0,688.0,879.29,669.14
2016,8,27,9,45,784.0,145.5,2.65,20.5,722.5,894.74,677.31
2016,8,27,10,0,792.0,150.0,2.7,21.0,757.0,907.26,683.58
2016,8,27,10,15,801.0,152.0,2.75,21.5,785.5,915.05,686.75
2016,8,27,10,30,810.0,154.0,2.8,22.0,814.0,919.78,688.02
2016,8,27,10,45,818.0,154.5,2.85,22.5,836.0,918.92,685.69
2016,8,27,11,0,826.0,155.0,2.9,23.0,858.0,914.94,681.43
2016,8,27,11,15,829.5,156.0,2.95,23.0,872.0,904.33,674.19
2016,8,27,11,30,833.0,157.0,3.0,23.0,886.0,890.69,665.06
2016,8,27,11,45,836.0,156.5,3.1,23.0,893.0,872.21,653.04
2016,8,27,12,0,839.0,156.0,3.2,23.0,900.0,850.89,639.12
2016,8,27,12,15,838.5,155.5,3.3,23.0,898.0,824.04,621.37
2016,8,27,12,30,838.0,155.0,3.4,23.0,896.0,794.76,601.85
2016,8,27,12,45,836.0,154.0,3.5,23.5,886.5,761.6,578.24
2016,8,27,13,0,834.0,153.0,3.6,24.0,877.0,726.4,551.87
2016,8,27,13,15,829.5,152.0,3.65,23.5,859.5,687.65,524.4
2016,8,27,13,30,825.0,151.0,3.7,23.0,842.0,647.36,495.1
2016,8,27,13,45,823.0,146.5,3.8,23.0,818.5,604.07,462.11
2016,8,27,14,0,821.0,142.0,3.9,23.0,795.0,559.44,427.23
2016,8,27,14,15,811.0,139.5,3.9,22.5,763.5,511.46,389.43
2016,8,27,14,30,801.0,137.0,3.9,22.0,732.0,463.21,350.31
2016,8,27,14,45,793.5,131.5,3.95,22.0,696.0,413.31,308.27
2016,8,27,15,0,786.0,126.0,4.0,22.0,660.0,363.33,265.18
2016,8,27,15,15,769.5,122.5,4.0,21.5,617.0,312.58,221.46
2016,8,27,15,30,753.0,119.0,4.0,21.0,574.0,257.71,174.39
2016,8,27,15,45,736.5,113.0,4.0,21.0,528.0,207.24,131.49
2016,8,27,16,0,720.0,107.0,4.0,21.0,482.0,158.41,93.02
2016,8,27,16,15,691.5,101.5,3.95,20.5,431.5,110.98,62.56
2016,8,27,16,30,663.0,96.0,3.9,20.0,381.0,66.82,52.57
2016,8,27,16,45,628.5,88.5,3.85,19.5,330.0,58.68,45.78
2016,8,27,17,0,594.0,81.0,3.8,19.0,279.0,55.8,43.44
2016,8,27,17,15,539.0,72.5,3.7,18.5,228.0,51.81,40.03
2016,8,27,17,30,484.0,64.0,3.6,18.0,177.0,47.59,36.24
2016,8,27,17,45,406.0,52.5,3.5,17.5,130.5,40.34,29.58
2016,8,27,18,0,328.0,41.0,3.4,17.0,84.0,32.68,22.25
2016,8,27,18,15,208.5,26.0,3.25,16.5,48.5,20.41,8.59
2016,8,27,18,30,89.0,11.0,3.1,16.0,13.0,10.48,0.0
2016,8,27,18,45,44.5,5.5,3.0,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.0,11.5,1.35,13.5,18.0,50.5,0.0
2016,8,28,6,0,182.0,23.0,1.5,14.0,36.0,136.92,69.08
2016,8,28,6,15,285.5,37.5,1.5,14.5,77.5,224.13,176.19
2016,8,28,6,30,389.0,52.0,1.5,15.0,119.0,312.41,253.84
2016,8,28,6,45,462.5,62.0,1.55,15.5,168.5,386.03,316.57
2016,8,28,7,0,536.0,72.0,1.6,16.0,218.0,464.47,380.59
2016,8,28,7,15,268.0,76.0,1.55,16.5,149.0,296.21,244.49
2016,8,28,7,30,0.0,80.0,1.5,17.0,80.0,75.3,57.65
2016,8,28,7,45,0.0,111.0,1.45,17.5,111.0,106.86,83.82
2016,8,28,8,0,0.0,142.0,1.4,18.0,142.0,138.52,109.17
2016,8,28,8,15,5.5,165.0,1.4,18.5,168.0,165.94,130.82
2016,8,28,8,30,11.0,188.0,1.4,19.0,194.0,193.45,152.18
2016,8,28,8,45,42.5,231.5,1.45,19.5,258.0,278.14,218.7
2016,8,28,9,0,74.0,275.0,1.5,20.0,322.0,352.94,275.42
2016,8,28,9,15,455.5,195.5,1.55,20.5,513.5,643.55,498.6
2016,8,28,9,30,837.0,116.0,1.6,21.0,705.0,905.12,676.84
2016,8,28,9,45,848.5,118.0,1.7,21.5,741.0,921.63,683.26
2016,8,28,10,0,860.0,120.0,1.8,22.0,777.0,927.79,685.8
2016,8,28,10,15,868.0,122.0,1.9,22.5,806.0,935.15,689.34
2016,8,28,10,30,876.0,124.0,2.0,23.0,835.0,939.34,690.86
2016,8,28,10,45,882.0,124.5,2.15,23.5,857.5,936.92,688.7
2016,8,28,11,0,888.0,125.0,2.3,24.0,880.0,931.28,684.53
2016,8,28,11,15,891.5,126.0,2.4,24.0,894.0,920.7,678.04
2016,8,28,11,30,895.0,127.0,2.5,24.0,908.0,906.97,669.54
2016,8,28,11,45,897.0,127.0,2.65,24.5,914.5,887.9,656.63
2016,8,28,12,0,899.0,127.0,2.8,25.0,921.0,865.89,641.74
2016,8,28,12,15,898.5,127.0,2.9,25.0,919.5,839.04,624.44
2016,8,28,12,30,898.0,127.0,3.0,25.0,918.0,809.57,605.27
2016,8,28,12,45,910.5,117.5,3.1,25.0,912.0,778.52,584.88
2016,8,28,13,0,923.0,108.0,3.2,25.0,906.0,744.36,562.14
2016,8,28,13,15,919.0,107.5,3.3,24.5,888.5,704.32,534.19
2016,8,28,13,30,915.0,107.0,3.4,24.0,871.0,662.42,504.06
2016,8,28,13,45,909.0,105.5,3.5,24.0,846.0,616.81,469.38
2016,8,28,14,0,903.0,104.0,3.6,24.0,821.0,569.91,432.78
2016,8,28,14,15,895.0,102.5,3.6,23.5,789.0,520.93,394.13
2016,8,28,14,30,887.0,101.0,3.6,23.0,757.0,471.23,353.71
2016,8,28,14,45,875.5,99.0,3.65,23.0,718.5,419.26,309.84
2016,8,28,15,0,864.0,97.0,3.7,23.0,680.0,367.36,264.99
2016,8,28,15,15,849.0,94.5,3.65,22.5,636.0,314.35,219.1
2016,8,28,15,30,834.0,92.0,3.6,22.0,592.0,255.71,168.74
2016,8,28,15,45,814.0,89.0,3.55,22.0,544.0,203.17,124.28
2016,8,28,16,0,794.0,86.0,3.5,22.0,496.0,152.55,85.04
2016,8,28,16,15,767.5,82.0,3.45,21.5,444.5,102.88,54.27
2016,8,28,16,30,741.0,78.0,3.4,21.0,393.0,56.24,43.24
2016,8,28,16,45,703.0,73.0,3.35,20.5,340.0,52.42,40.16
2016,8,28,17,0,665.0,68.0,3.3,20.0,287.0,45.96,34.69
2016,8,28,17,15,610.5,61.5,3.15,19.0,234.5,43.13,32.34
2016,8,28,17,30,556.0,55.0,3.0,18.0,182.0,40.16,29.71
2016,8,28,17,45,469.0,46.0,2.9,17.5,133.5,34.8,24.72
2016,8,28,18,0,382.0,37.0,2.8,17.0,85.0,29.2,19.19
2016,8,28,18,15,244.0,23.5,2.65,16.5,49.0,18.87,6.46
2016,8,28,18,30,106.0,10.0,2.5,16.0,13.0,9.53,0.0
2016,8,28,18,45,53.0,5.0,2.45,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,106.5,11.5,1.9,12.5,18.5,57.05,0.0
2016,8,29,6,0,213.0,23.0,2.2,13.0,37.0,151.85,69.09
2016,8,29,6,15,326.0,35.0,2.3,13.5,79.0,242.23,191.08
2016,8,29,6,30,439.0,47.0,2.4,14.0,121.0,334.68,273.81
2016,8,29,6,45,509.5,55.5,2.5,14.5,171.0,406.28,336.08
2016,8,29,7,0,580.0,64.0,2.6,15.0,221.0,482.5,399.55
2016,8,29,7,15,290.0,83.0,2.55,15.0,161.5,320.29,266.96
2016,8,29,7,30,0.0,102.0,2.5,15.0,102.0,98.86,77.95
2016,8,29,7,45,10.0,135.0,2.5,15.5,139.5,140.75,113.05
2016,8,29,8,0,20.0,168.0,2.5,16.0,177.0,183.08,147.44
2016,8,29,8,15,22.5,186.5,2.5,16.5,198.0,203.38,163.09
2016,8,29,8,30,25.0,205.0,2.5,17.0,219.0,223.68,178.56
2016,8,29,8,45,85.0,245.5,2.55,17.5,298.5,331.03,264.33
2016,8,29,9,0,145.0,286.0,2.6,18.0,378.0,441.32,349.01
2016,8,29,9,15,501.5,194.0,2.6,18.5,540.5,681.91,535.92
2016,8,29,9,30,858.0,102.0,2.6,19.0,703.0,898.88,687.09
2016,8,29,9,45,879.5,98.0,2.65,19.5,741.0,918.23,696.0
2016,8,29,10,0,901.0,94.0,2.7,20.0,779.0,934.8,704.91
2016,8,29,10,15,908.0,95.0,2.75,20.5,808.0,940.53,706.59
2016,8,29,10,30,915.0,96.0,2.8,21.0,837.0,942.98,706.3
2016,8,29,10,45,921.5,96.0,2.85,22.0,859.5,940.57,701.56
2016,8,29,11,0,928.0,96.0,2.9,23.0,882.0,934.83,694.78
2016,8,29,11,15,931.0,97.0,2.95,23.0,896.0,923.66,687.22
2016,8,29,11,30,934.0,98.0,3.0,23.0,910.0,909.21,677.59
2016,8,29,11,45,713.5,220.0,3.1,23.5,843.0,828.15,621.38
2016,8,29,12,0,493.0,342.0,3.2,24.0,776.0,740.21,554.02
2016,8,29,12,15,715.5,219.5,3.25,24.0,848.0,783.04,589.99
2016,8,29,12,30,938.0,97.0,3.3,24.0,920.0,809.1,609.45
2016,8,29,12,45,708.0,215.0,3.4,24.0,832.5,718.67,543.76
2016,8,29,13,0,478.0,333.0,3.5,24.0,745.0,634.97,479.55
2016,8,29,13,15,690.0,221.0,3.55,24.0,802.0,650.63,494.59
2016,8,29,13,30,902.0,109.0,3.6,24.0,859.0,652.75,497.87
2016,8,29,13,45,898.5,106.5,3.7,24.0,834.5,608.18,463.52
2016,8,29,14,0,895.0,104.0,3.8,24.0,810.0,562.13,427.36
2016,8,29,14,15,886.5,102.5,3.85,23.5,778.0,513.24,388.69
2016,8,29,14,30,878.0,101.0,3.9,23.0,746.0,463.69,348.27
2016,8,29,14,45,869.0,98.0,3.95,23.0,708.5,412.27,304.6
2016,8,29,15,0,860.0,95.0,4.0,23.0,671.0,360.69,259.8
2016,8,29,15,15,845.0,92.5,3.95,22.5,627.5,307.91,213.96
2016,8,29,15,30,830.0,90.0,3.9,22.0,584.0,249.46,163.71
