Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,45,814.0,85.5,3.9,21.5,537.0,196.65,119.25
2016,8,29,16,0,798.0,81.0,3.9,21.0,490.0,145.34,79.76
2016,8,29,16,15,771.5,77.5,3.85,20.5,439.0,95.93,49.93
2016,8,29,16,30,745.0,74.0,3.8,20.0,388.0,51.18,39.05
2016,8,29,16,45,711.0,69.0,3.75,19.5,336.0,49.36,37.68
2016,8,29,17,0,677.0,64.0,3.7,19.0,284.0,47.45,36.15
2016,8,29,17,15,622.5,58.0,3.55,18.5,231.5,40.56,30.14
2016,8,29,17,30,568.0,52.0,3.4,18.0,179.0,37.87,27.67
2016,8,29,17,45,481.0,43.5,3.3,17.5,131.0,32.83,22.96
2016,8,29,18,0,394.0,35.0,3.2,17.0,83.0,27.59,17.7
2016,8,29,18,15,197.0,23.5,3.05,16.5,47.5,19.09,5.07
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,11.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,2.75,14.5,18.5,67.27,0.0
2016,8,30,6,0,268.0,20.0,3.0,15.0,37.0,173.55,67.32
2016,8,30,6,15,384.0,30.0,3.05,15.5,80.0,266.01,207.98
2016,8,30,6,30,500.0,40.0,3.1,16.0,123.0,359.85,292.54
2016,8,30,6,45,570.0,46.5,3.15,16.5,173.5,430.58,354.23
2016,8,30,7,0,640.0,53.0,3.2,17.0,224.0,502.33,414.16
2016,8,30,7,15,684.5,57.5,3.2,17.5,277.0,562.15,461.47
2016,8,30,7,30,729.0,62.0,3.2,18.0,330.0,623.3,506.75
2016,8,30,7,45,761.5,65.5,3.2,18.5,382.5,675.03,543.26
2016,8,30,8,0,794.0,69.0,3.2,19.0,435.0,726.51,578.48
2016,8,30,8,15,816.5,72.0,3.2,19.5,484.5,768.57,605.91
2016,8,30,8,30,839.0,75.0,3.2,20.0,534.0,802.32,626.86
2016,8,30,8,45,857.0,76.5,3.2,20.5,580.5,835.41,647.07
2016,8,30,9,0,875.0,78.0,3.2,21.0,627.0,866.34,665.5
2016,8,30,9,15,887.0,80.0,3.25,21.5,668.5,890.07,679.09
2016,8,30,9,30,899.0,82.0,3.3,22.0,710.0,910.98,690.76
2016,8,30,9,45,909.5,83.0,3.35,22.5,746.0,926.39,698.71
2016,8,30,10,0,920.0,84.0,3.4,23.0,782.0,938.67,704.65
2016,8,30,10,15,926.5,85.0,3.45,23.0,810.5,944.03,707.41
2016,8,30,10,30,933.0,86.0,3.5,23.0,839.0,946.04,708.1
2016,8,30,10,45,939.0,86.0,3.6,23.5,861.0,943.13,704.59
2016,8,30,11,0,945.0,86.0,3.7,24.0,883.0,936.82,698.94
2016,8,30,11,15,947.5,86.5,3.7,24.0,897.0,924.54,690.18
2016,8,30,11,30,950.0,87.0,3.7,24.0,911.0,908.97,679.33
2016,8,30,11,45,952.0,86.5,3.75,24.5,917.0,888.72,664.4
2016,8,30,12,0,954.0,86.0,3.8,25.0,923.0,865.36,647.46
2016,8,30,12,15,953.5,85.5,3.8,25.0,921.0,836.99,628.15
2016,8,30,12,30,953.0,85.0,3.8,25.0,919.0,805.83,606.91
2016,8,30,12,45,949.5,85.5,3.8,25.0,908.5,770.78,582.91
2016,8,30,13,0,946.0,86.0,3.8,25.0,898.0,733.4,557.15
2016,8,30,13,15,942.0,85.5,3.8,25.0,880.0,692.61,527.19
2016,8,30,13,30,938.0,85.0,3.8,25.0,862.0,649.9,494.77
2016,8,30,13,45,933.0,84.0,3.8,25.0,837.0,604.44,459.58
2016,8,30,14,0,928.0,83.0,3.8,25.0,812.0,557.53,422.42
2016,8,30,14,15,920.0,82.0,3.8,24.5,780.0,507.94,383.01
2016,8,30,14,30,912.0,81.0,3.8,24.0,748.0,457.59,341.77
2016,8,30,14,45,901.5,79.5,3.8,24.0,709.5,405.34,297.26
2016,8,30,15,0,891.0,78.0,3.8,24.0,671.0,353.01,251.73
2016,8,30,15,15,877.0,76.0,3.75,23.5,627.5,299.49,205.16
2016,8,30,15,30,863.0,74.0,3.7,23.0,584.0,246.7,159.27
2016,8,30,15,45,845.0,71.0,3.65,22.5,536.5,193.43,114.75
2016,8,30,16,0,827.0,68.0,3.6,22.0,489.0,141.75,75.72
2016,8,30,16,15,802.0,65.0,3.5,21.5,438.0,91.47,46.57
2016,8,30,16,30,777.0,62.0,3.4,21.0,387.0,42.28,31.19
2016,8,30,16,45,742.0,58.5,3.35,20.5,334.0,41.23,30.45
2016,8,30,17,0,707.0,55.0,3.3,20.0,281.0,40.16,29.63
2016,8,30,17,15,654.0,50.0,3.15,19.5,229.0,37.76,27.55
2016,8,30,17,30,601.0,45.0,3.0,19.0,177.0,35.31,25.3
2016,8,30,17,45,515.5,37.5,2.95,18.5,129.0,30.41,20.72
2016,8,30,18,0,430.0,30.0,2.9,18.0,81.0,23.23,13.82
2016,8,30,18,15,215.0,15.0,2.9,17.5,40.5,11.39,0.0
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,143.5,9.5,2.8,14.5,18.5,70.63,0.0
2016,8,31,6,0,287.0,19.0,3.1,15.0,37.0,179.96,55.2
2016,8,31,6,15,407.0,28.5,3.15,15.5,80.5,275.37,214.37
2016,8,31,6,30,527.0,38.0,3.2,16.0,124.0,366.51,297.76
2016,8,31,6,45,595.5,44.0,3.3,16.5,175.0,437.66,360.11
2016,8,31,7,0,664.0,50.0,3.4,17.0,226.0,512.91,422.95
2016,8,31,7,15,708.5,54.5,3.4,17.0,279.5,573.44,471.63
2016,8,31,7,30,753.0,59.0,3.4,17.0,333.0,635.31,518.51
2016,8,31,7,45,783.0,62.5,3.45,17.5,385.5,685.82,554.41
2016,8,31,8,0,813.0,66.0,3.5,18.0,438.0,735.89,588.96
2016,8,31,8,15,835.0,68.5,3.5,18.5,488.5,770.68,611.23
2016,8,31,8,30,857.0,71.0,3.5,19.0,539.0,810.58,636.86
2016,8,31,8,45,872.5,73.5,3.55,19.5,585.5,843.09,657.0
2016,8,31,9,0,888.0,76.0,3.6,20.0,632.0,873.25,675.31
2016,8,31,9,15,900.5,78.0,3.65,20.0,673.5,897.56,690.72
2016,8,31,9,30,913.0,80.0,3.7,20.0,715.0,919.01,704.21
2016,8,31,9,45,915.5,85.0,3.75,20.5,749.5,931.75,710.38
2016,8,31,10,0,918.0,90.0,3.8,21.0,784.0,941.09,714.37
2016,8,31,10,15,924.5,91.0,3.85,21.0,812.5,946.26,717.03
2016,8,31,10,30,931.0,92.0,3.9,21.0,841.0,948.07,717.57
2016,8,31,10,45,936.0,92.5,3.95,21.5,863.0,944.61,713.28
2016,8,31,11,0,941.0,93.0,4.0,22.0,885.0,937.76,706.88
2016,8,31,11,15,944.0,94.0,4.05,22.0,899.0,926.28,698.82
2016,8,31,11,30,947.0,95.0,4.1,22.0,913.0,911.48,688.62
2016,8,31,11,45,948.0,95.0,4.15,22.0,919.0,890.74,674.42
2016,8,31,12,0,949.0,95.0,4.2,22.0,925.0,866.92,658.16
2016,8,31,12,15,948.5,95.0,4.2,22.0,923.0,838.95,638.79
2016,8,31,12,30,948.0,95.0,4.2,22.0,921.0,808.19,617.46
2016,8,31,12,45,940.5,97.5,4.25,22.0,909.5,772.05,592.46
2016,8,31,13,0,933.0,100.0,4.3,22.0,898.0,733.83,565.59
2016,8,31,13,15,929.0,99.0,4.3,22.0,879.5,692.84,534.53
2016,8,31,13,30,925.0,98.0,4.3,22.0,861.0,649.98,501.45
2016,8,31,13,45,920.5,96.0,4.35,22.0,836.0,604.26,465.63
2016,8,31,14,0,916.0,94.0,4.4,22.0,811.0,557.1,427.83
2016,8,31,14,15,907.5,93.0,4.4,21.5,778.5,507.67,387.88
2016,8,31,14,30,899.0,92.0,4.4,21.0,746.0,457.53,346.15
2016,8,31,14,45,889.5,89.0,4.4,21.0,707.5,404.89,300.68
2016,8,31,15,0,880.0,86.0,4.4,21.0,669.0,352.13,254.16
2016,8,31,15,15,865.5,83.5,4.35,20.5,625.0,298.53,206.97
2016,8,31,15,30,851.0,81.0,4.3,20.0,581.0,245.74,160.63
2016,8,31,15,45,833.5,77.5,4.25,20.0,533.0,192.71,115.79
2016,8,31,16,0,816.0,74.0,4.2,20.0,485.0,134.17,71.11
2016,8,31,16,15,789.5,70.5,4.1,19.5,433.5,83.96,42.65
2016,8,31,16,30,763.0,67.0,4.0,19.0,382.0,46.21,34.9
2016,8,31,16,45,727.5,62.5,3.95,19.0,329.5,44.54,33.56
2016,8,31,17,0,692.0,58.0,3.9,19.0,277.0,42.81,32.08
2016,8,31,17,15,636.0,52.5,3.75,18.5,224.5,40.1,29.72
2016,8,31,17,30,580.0,47.0,3.6,18.0,172.0,34.12,24.34
2016,8,31,17,45,488.0,39.0,3.45,17.5,124.0,29.33,19.82
2016,8,31,18,0,396.0,31.0,3.3,17.0,76.0,24.33,14.66
2016,8,31,18,15,198.0,15.5,3.15,16.5,38.0,11.95,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,71.23,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,180.38,37.15
2016,9,1,6,15,413.0,28.5,3.05,15.0,80.0,277.84,215.48
2016,9,1,6,30,535.0,38.0,3.1,15.0,124.0,369.87,301.02
2016,9,1,6,45,376.5,67.0,3.15,15.5,138.5,333.64,275.4
2016,9,1,7,0,218.0,96.0,3.2,16.0,153.0,269.23,222.95
2016,9,1,7,15,233.5,116.0,3.15,16.5,189.5,309.92,256.78
2016,9,1,7,30,249.0,136.0,3.1,17.0,226.0,350.84,289.33
2016,9,1,7,45,283.0,154.0,3.05,17.5,271.5,403.26,330.39
2016,9,1,8,0,317.0,172.0,3.0,18.0,317.0,456.82,371.13
2016,9,1,8,15,287.0,200.0,2.95,18.5,342.0,471.3,379.19
2016,9,1,8,30,257.0,228.0,2.9,19.0,367.0,482.64,384.78
2016,9,1,8,45,203.0,255.0,2.9,19.5,371.0,456.04,361.19
2016,9,1,9,0,149.0,282.0,2.9,20.0,375.0,439.48,345.24
2016,9,1,9,15,171.0,302.0,2.9,20.0,415.5,479.57,375.11
2016,9,1,9,30,193.0,322.0,2.9,20.0,456.0,519.27,404.03
2016,9,1,9,45,564.0,204.5,2.9,20.5,624.0,754.14,583.07
2016,9,1,10,0,935.0,87.0,2.9,21.0,792.0,950.69,716.42
2016,9,1,10,15,942.0,88.0,2.95,21.0,821.0,956.26,717.66
2016,9,1,10,30,949.0,89.0,3.0,21.0,850.0,958.42,718.49
2016,9,1,10,45,952.5,90.5,3.1,21.5,871.5,954.51,714.42
2016,9,1,11,0,956.0,92.0,3.2,22.0,893.0,947.13,708.19
2016,9,1,11,15,959.0,92.5,3.35,22.0,907.0,934.85,700.49
2016,9,1,11,30,962.0,93.0,3.5,22.0,921.0,919.21,690.56
2016,9,1,11,45,960.5,94.5,3.65,22.5,926.5,897.51,675.2
2016,9,1,12,0,959.0,96.0,3.8,23.0,932.0,872.75,657.76
2016,9,1,12,15,958.5,96.0,3.9,22.5,929.5,844.4,640.07
2016,9,1,12,30,958.0,96.0,4.0,22.0,927.0,813.23,620.26
2016,9,1,12,45,952.5,97.5,4.15,22.0,916.0,777.19,595.82
2016,9,1,13,0,947.0,99.0,4.3,22.0,905.0,738.92,569.2
2016,9,1,13,15,943.0,98.0,4.3,21.5,886.5,697.33,538.72
2016,9,1,13,30,939.0,97.0,4.3,21.0,868.0,653.83,506.04
2016,9,1,13,45,932.5,96.0,4.3,21.0,842.5,607.21,469.19
2016,9,1,14,0,926.0,95.0,4.3,21.0,817.0,559.28,430.47
2016,9,1,14,15,918.0,93.5,4.2,20.5,784.0,509.12,389.61
2016,9,1,14,30,910.0,92.0,4.1,20.0,751.0,458.21,346.95
2016,9,1,14,45,899.5,90.0,4.05,20.0,712.0,405.44,301.15
2016,9,1,15,0,889.0,88.0,4.0,20.0,673.0,352.61,254.4
2016,9,1,15,15,874.0,86.0,4.0,19.5,628.5,298.77,206.95
2016,9,1,15,30,859.0,84.0,4.0,19.0,584.0,245.77,160.46
2016,9,1,15,45,838.0,81.0,4.0,19.0,535.0,185.29,109.92
2016,9,1,16,0,817.0,78.0,4.0,19.0,486.0,133.46,71.32
2016,9,1,16,15,789.5,74.5,3.9,18.5,434.0,83.21,43.89
2016,9,1,16,30,762.0,71.0,3.8,18.0,382.0,49.53,37.98
2016,9,1,16,45,719.0,67.0,3.75,17.5,327.5,48.4,37.18
2016,9,1,17,0,676.0,63.0,3.7,17.0,273.0,43.01,32.53
2016,9,1,17,15,617.0,57.0,3.5,16.5,220.5,40.4,30.23
2016,9,1,17,30,558.0,51.0,3.3,16.0,168.0,37.7,27.69
2016,9,1,17,45,452.5,42.0,3.15,15.5,119.5,32.18,22.44
2016,9,1,18,0,347.0,33.0,3.0,15.0,71.0,26.44,16.35
2016,9,1,18,15,173.5,16.5,2.9,14.5,35.5,13.0,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.5,10.0,2.25,13.5,15.0,49.33,0.0
2016,9,2,6,0,187.0,20.0,2.5,14.0,30.0,130.9,9.37
2016,9,2,6,15,309.5,31.5,2.55,14.5,71.0,227.33,175.2
2016,9,2,6,30,432.0,43.0,2.6,15.0,112.0,322.56,261.99
2016,9,2,6,45,502.5,51.5,2.7,15.5,161.0,393.04,323.79
2016,9,2,7,0,573.0,60.0,2.8,16.0,210.0,468.27,386.86
2016,9,2,7,15,621.5,66.0,2.7,16.5,261.5,529.37,435.7
2016,9,2,7,30,670.0,72.0,2.6,17.0,313.0,592.35,483.16
2016,9,2,7,45,703.0,77.0,2.55,17.5,364.0,640.22,516.81
2016,9,2,8,0,736.0,82.0,2.5,18.0,415.0,691.89,552.2
2016,9,2,8,15,760.5,85.5,2.45,18.5,464.0,734.35,579.79
2016,9,2,8,30,785.0,89.0,2.4,19.0,513.0,775.48,605.8
2016,9,2,8,45,802.0,92.5,2.35,20.0,558.5,808.6,624.39
2016,9,2,9,0,819.0,96.0,2.3,21.0,604.0,839.53,641.11
2016,9,2,9,15,832.5,98.0,2.35,21.0,644.5,863.18,655.89
2016,9,2,9,30,846.0,100.0,2.4,21.0,685.0,877.17,664.16
2016,9,2,9,45,864.0,98.0,2.45,21.5,721.5,895.06,673.98
2016,9,2,10,0,882.0,96.0,2.5,22.0,758.0,910.12,681.89
2016,9,2,10,15,889.0,97.5,2.6,22.5,786.5,916.0,684.16
2016,9,2,10,30,896.0,99.0,2.7,23.0,815.0,918.64,684.45
2016,9,2,10,45,900.5,100.5,2.85,23.5,836.0,915.74,681.54
2016,9,2,11,0,905.0,102.0,3.0,24.0,857.0,909.54,676.55
2016,9,2,11,15,908.0,102.5,3.1,24.0,871.0,897.73,668.84
2016,9,2,11,30,911.0,103.0,3.2,24.0,885.0,882.74,659.08
2016,9,2,11,45,912.0,103.0,3.35,24.0,891.0,862.46,646.06
2016,9,2,12,0,913.0,103.0,3.5,24.0,897.0,839.21,630.99
2016,9,2,12,15,913.0,103.0,3.55,24.0,895.0,812.32,612.83
2016,9,2,12,30,913.0,103.0,3.6,24.0,893.0,782.73,592.77
2016,9,2,12,45,898.5,110.0,3.65,24.0,879.5,746.66,568.06
2016,9,2,13,0,884.0,117.0,3.7,24.0,866.0,708.94,540.77
2016,9,2,13,15,611.5,242.5,3.7,24.0,755.5,608.6,463.13
2016,9,2,13,30,339.0,368.0,3.7,24.0,645.0,526.3,398.56
2016,9,2,13,45,604.0,239.0,3.75,24.0,713.5,540.68,411.56
2016,9,2,14,0,869.0,110.0,3.8,24.0,782.0,539.31,409.81
2016,9,2,14,15,859.5,108.0,3.8,23.5,750.5,490.51,370.6
2016,9,2,14,30,850.0,106.0,3.8,23.0,719.0,441.23,330.02
2016,9,2,14,45,840.0,103.0,3.85,23.0,681.0,390.66,286.81
2016,9,2,15,0,830.0,100.0,3.9,23.0,643.0,334.34,238.33
2016,9,2,15,15,813.5,97.5,3.9,22.5,599.5,282.32,193.2
2016,9,2,15,30,797.0,95.0,3.9,22.0,556.0,231.47,149.36
2016,9,2,15,45,777.0,91.0,3.9,22.0,508.5,180.3,107.21
2016,9,2,16,0,757.0,87.0,3.9,22.0,461.0,131.11,71.54
2016,9,2,16,15,728.0,83.0,3.8,21.0,410.5,83.78,47.11
2016,9,2,16,30,699.0,79.0,3.7,20.0,360.0,50.57,38.57
2016,9,2,16,45,659.5,73.0,3.65,19.5,308.5,48.47,36.93
2016,9,2,17,0,620.0,67.0,3.6,19.0,257.0,46.22,35.08
2016,9,2,17,15,558.0,60.0,3.45,18.0,206.0,42.97,32.29
2016,9,2,17,30,496.0,53.0,3.3,17.0,155.0,39.59,29.19
2016,9,2,17,45,398.5,43.0,3.2,16.5,109.5,33.29,23.23
2016,9,2,18,0,301.0,33.0,3.1,16.0,64.0,26.69,16.18
2016,9,2,18,15,150.5,16.5,3.05,15.5,32.0,13.18,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,66.5,10.0,3.35,14.0,13.5,37.72,0.0
2016,9,3,6,0,133.0,20.0,3.5,14.0,27.0,103.72,0.0
2016,9,3,6,15,253.5,34.5,3.55,14.0,67.0,200.42,153.61
2016,9,3,6,30,374.0,49.0,3.6,14.0,107.0,295.59,241.32
2016,9,3,6,45,442.0,60.5,3.65,14.5,155.0,366.01,303.58
2016,9,3,7,0,510.0,72.0,3.7,15.0,203.0,440.89,367.11
2016,9,3,7,15,563.5,79.5,3.7,15.5,255.0,505.19,419.69
2016,9,3,7,30,617.0,87.0,3.7,16.0,307.0,571.61,471.86
2016,9,3,7,45,655.0,92.5,3.7,16.5,358.5,625.7,512.0
2016,9,3,8,0,693.0,98.0,3.7,17.0,410.0,680.03,550.65
2016,9,3,8,15,720.5,102.5,3.65,17.0,459.5,724.53,581.82
2016,9,3,8,30,748.0,107.0,3.6,17.0,509.0,767.98,611.68
2016,9,3,8,45,773.5,108.5,3.6,17.5,556.5,801.0,632.5
2016,9,3,9,0,799.0,110.0,3.6,18.0,604.0,836.34,654.79
2016,9,3,9,15,814.0,113.0,3.6,18.5,645.0,862.01,669.91
2016,9,3,9,30,829.0,116.0,3.6,19.0,686.0,885.02,683.14
2016,9,3,9,45,862.0,107.0,3.6,19.5,727.0,900.88,691.36
2016,9,3,10,0,895.0,98.0,3.6,20.0,768.0,921.56,703.01
2016,9,3,10,15,902.0,99.5,3.65,20.0,796.5,927.31,706.02
2016,9,3,10,30,909.0,101.0,3.7,20.0,825.0,929.77,707.02
2016,9,3,10,45,916.0,101.0,3.8,20.5,847.0,927.29,703.73
2016,9,3,11,0,923.0,101.0,3.9,21.0,869.0,921.47,698.32
2016,9,3,11,15,925.5,101.5,4.0,21.0,882.5,908.9,689.72
2016,9,3,11,30,928.0,102.0,4.1,21.0,896.0,893.09,679.01
2016,9,3,11,45,928.5,102.5,4.2,21.0,901.5,872.46,664.99
2016,9,3,12,0,929.0,103.0,4.3,21.0,907.0,848.81,648.91
2016,9,3,12,15,928.0,103.0,4.4,20.5,904.5,820.63,630.86
2016,9,3,12,30,927.0,103.0,4.5,20.0,902.0,789.75,610.97
2016,9,3,12,45,914.0,108.5,4.65,20.0,888.5,752.86,585.6
2016,9,3,13,0,901.0,114.0,4.8,20.0,875.0,714.24,557.32
2016,9,3,13,15,896.5,113.5,4.8,19.5,857.0,674.23,527.35
2016,9,3,13,30,892.0,113.0,4.8,19.0,839.0,632.46,495.29
2016,9,3,13,45,888.0,110.0,4.8,19.0,814.0,587.23,458.89
2016,9,3,14,0,884.0,107.0,4.8,19.0,789.0,540.6,420.52
2016,9,3,14,15,875.5,105.0,4.7,19.0,756.5,491.55,379.09
2016,9,3,14,30,867.0,103.0,4.6,19.0,724.0,441.89,336.21
2016,9,3,14,45,687.0,159.5,4.55,19.0,634.5,369.64,277.72
2016,9,3,15,0,507.0,216.0,4.5,19.0,545.0,322.69,240.63
2016,9,3,15,15,663.5,153.5,4.45,18.5,553.5,281.22,200.01
2016,9,3,15,30,820.0,91.0,4.4,18.0,562.0,228.98,148.61
2016,9,3,15,45,696.0,110.0,4.35,18.0,486.0,174.74,107.98
2016,9,3,16,0,572.0,129.0,4.3,18.0,410.0,138.5,86.73
2016,9,3,16,15,647.5,102.5,4.2,17.5,387.0,86.72,53.73
2016,9,3,16,30,723.0,76.0,4.1,17.0,364.0,53.88,41.99
2016,9,3,16,45,674.5,72.0,4.1,16.5,310.5,48.0,36.99
2016,9,3,17,0,626.0,68.0,4.1,16.0,257.0,47.3,36.47
2016,9,3,17,15,562.0,61.0,3.95,15.5,205.5,44.09,33.6
2016,9,3,17,30,498.0,54.0,3.8,15.0,154.0,40.77,30.45
2016,9,3,17,45,375.5,44.5,3.65,15.0,107.0,34.97,24.77
2016,9,3,18,0,253.0,35.0,3.5,15.0,60.0,27.48,16.49
2016,9,3,18,15,126.5,17.5,3.5,14.5,30.0,13.89,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,21.03,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,57.77,0.0
2016,9,4,6,15,155.5,38.0,3.4,14.0,59.0,155.76,117.39
2016,9,4,6,30,252.0,58.0,3.4,14.0,97.0,238.6,193.85
2016,9,4,6,45,323.0,74.5,3.4,14.5,144.0,309.67,256.28
2016,9,4,7,0,394.0,91.0,3.4,15.0,191.0,386.13,321.13
2016,9,4,7,15,450.0,102.5,3.3,15.0,242.0,450.81,374.81
2016,9,4,7,30,506.0,114.0,3.2,15.0,293.0,518.48,429.0
2016,9,4,7,45,559.0,119.5,3.1,15.5,346.0,578.94,475.07
2016,9,4,8,0,612.0,125.0,3.0,16.0,399.0,646.77,524.97
2016,9,4,8,15,642.5,131.0,2.95,16.5,448.5,693.42,557.07
2016,9,4,8,30,673.0,137.0,2.9,17.0,498.0,739.2,587.53
2016,9,4,8,45,711.5,135.5,2.85,17.5,547.0,782.04,615.16
2016,9,4,9,0,750.0,134.0,2.8,18.0,596.0,823.58,641.33
2016,9,4,9,15,767.0,137.5,2.8,18.5,637.5,850.37,657.03
2016,9,4,9,30,784.0,141.0,2.8,19.0,679.0,870.19,667.88
2016,9,4,9,45,839.0,122.5,2.85,19.5,724.5,902.2,687.55
2016,9,4,10,0,894.0,104.0,2.9,20.0,770.0,924.67,700.47
2016,9,4,10,15,902.0,105.5,2.95,20.0,799.0,931.12,703.94
2016,9,4,10,30,910.0,107.0,3.0,20.0,828.0,934.27,705.46
2016,9,4,10,45,916.0,107.0,3.15,20.5,850.5,930.7,701.96
2016,9,4,11,0,922.0,107.0,3.3,21.0,873.0,923.8,696.34
2016,9,4,11,15,925.5,108.0,3.45,21.0,887.0,912.42,689.08
2016,9,4,11,30,929.0,109.0,3.6,21.0,901.0,897.75,679.63
2016,9,4,11,45,930.5,109.0,3.75,21.0,906.5,877.23,666.16
2016,9,4,12,0,932.0,109.0,3.9,21.0,912.0,853.67,650.56
2016,9,4,12,15,931.5,109.0,3.95,21.0,910.0,825.61,631.3
2016,9,4,12,30,931.0,109.0,4.0,21.0,908.0,794.82,610.08
2016,9,4,12,45,935.0,105.0,4.1,21.5,899.0,760.93,585.63
2016,9,4,13,0,939.0,101.0,4.2,22.0,890.0,724.34,558.12
2016,9,4,13,15,935.0,100.0,4.2,21.5,871.5,682.82,527.49
2016,9,4,13,30,931.0,99.0,4.2,21.0,853.0,639.42,494.68
2016,9,4,13,45,923.5,98.5,4.25,21.0,827.0,592.84,457.77
2016,9,4,14,0,916.0,98.0,4.3,21.0,801.0,545.06,418.99
2016,9,4,14,15,907.5,96.5,4.25,21.0,768.0,494.97,377.26
2016,9,4,14,30,899.0,95.0,4.2,21.0,735.0,444.21,333.94
2016,9,4,14,45,885.0,93.5,4.2,21.0,695.0,391.06,287.9
2016,9,4,15,0,871.0,92.0,4.2,21.0,655.0,338.22,241.3
2016,9,4,15,15,855.5,89.5,4.15,20.5,610.5,284.76,194.36
2016,9,4,15,30,840.0,87.0,4.1,20.0,566.0,225.66,143.59
2016,9,4,15,45,816.0,84.5,4.05,20.0,516.5,172.94,100.52
2016,9,4,16,0,792.0,82.0,4.0,20.0,467.0,122.61,65.26
2016,9,4,16,15,762.5,78.0,3.9,19.5,415.0,73.54,42.15
2016,9,4,16,30,733.0,74.0,3.8,19.0,363.0,52.53,40.47
2016,9,4,16,45,688.0,69.5,3.75,18.5,309.5,46.39,35.27
2016,9,4,17,0,643.0,65.0,3.7,18.0,256.0,45.19,34.31
2016,9,4,17,15,578.0,58.0,3.55,17.0,204.0,41.86,31.41
2016,9,4,17,30,513.0,51.0,3.4,16.0,152.0,38.4,28.19
2016,9,4,17,45,399.0,41.0,3.3,15.5,105.0,32.0,22.07
2016,9,4,18,0,285.0,31.0,3.2,15.0,58.0,25.32,14.26
2016,9,4,18,15,142.5,15.5,3.05,14.5,29.0,14.77,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,12.5,12.0,37.37,0.0
2016,9,5,6,0,137.0,18.0,1.8,13.0,24.0,100.8,0.0
2016,9,5,6,15,262.0,31.5,1.85,13.5,63.5,201.14,151.36
2016,9,5,6,30,387.0,45.0,1.9,14.0,103.0,296.98,240.44
2016,9,5,6,45,466.0,54.5,1.95,14.5,152.5,371.65,305.65
2016,9,5,7,0,545.0,64.0,2.0,15.0,202.0,451.66,372.49
2016,9,5,7,15,597.0,71.0,1.95,15.5,254.0,515.09,423.15
2016,9,5,7,30,649.0,78.0,1.9,16.0,306.0,580.59,473.12
2016,9,5,7,45,688.0,82.0,1.85,16.5,358.0,634.23,510.93
2016,9,5,8,0,727.0,86.0,1.8,17.0,410.0,688.17,547.59
2016,9,5,8,15,753.0,90.0,1.75,17.5,460.0,728.15,572.96
2016,9,5,8,30,779.0,94.0,1.7,18.0,510.0,770.63,599.53
2016,9,5,8,45,801.5,96.5,1.7,19.0,556.5,806.8,620.35
2016,9,5,9,0,824.0,99.0,1.7,20.0,603.0,840.96,639.4
2016,9,5,9,15,838.5,101.0,1.75,20.5,644.5,865.25,653.23
2016,9,5,9,30,853.0,103.0,1.8,21.0,686.0,879.85,660.6
2016,9,5,9,45,874.0,100.0,1.85,21.5,723.5,898.97,671.16
2016,9,5,10,0,895.0,97.0,1.9,22.0,761.0,915.25,679.82
2016,9,5,10,15,902.5,98.5,2.0,22.5,790.0,921.28,682.33
2016,9,5,10,30,910.0,100.0,2.1,23.0,819.0,924.0,682.87
2016,9,5,10,45,915.0,100.5,2.25,23.5,840.5,920.09,679.64
2016,9,5,11,0,920.0,101.0,2.4,24.0,862.0,912.85,674.32
2016,9,5,11,15,923.5,101.5,2.5,24.5,875.5,901.0,665.58
2016,9,5,11,30,927.0,102.0,2.6,25.0,889.0,885.89,654.77
2016,9,5,11,45,927.5,102.5,2.75,25.5,895.0,865.1,640.6
2016,9,5,12,0,928.0,103.0,2.9,26.0,901.0,841.31,624.39
2016,9,5,12,15,928.0,103.0,2.95,26.0,898.5,813.76,606.19
2016,9,5,12,30,928.0,103.0,3.0,26.0,896.0,783.45,586.06
2016,9,5,12,45,915.0,109.0,3.15,26.0,883.0,746.92,561.99
2016,9,5,13,0,902.0,115.0,3.3,26.0,870.0,708.64,534.68
2016,9,5,13,15,897.5,114.0,3.35,26.0,851.5,668.0,504.64
2016,9,5,13,30,893.0,113.0,3.4,26.0,833.0,625.62,472.62
2016,9,5,13,45,884.5,112.5,3.5,26.0,807.0,579.93,437.51
2016,9,5,14,0,876.0,112.0,3.6,26.0,781.0,533.21,400.64
2016,9,5,14,15,866.5,110.0,3.65,25.5,748.0,483.95,361.49
2016,9,5,14,30,857.0,108.0,3.7,25.0,715.0,434.2,320.73
2016,9,5,14,45,842.5,106.5,3.75,25.0,675.5,377.62,273.21
2016,9,5,15,0,828.0,105.0,3.8,25.0,636.0,326.28,228.82
2016,9,5,15,15,811.0,102.0,3.8,24.5,592.0,273.86,183.81
2016,9,5,15,30,794.0,99.0,3.8,24.0,548.0,222.71,140.5
2016,9,5,15,45,770.5,95.5,3.8,23.5,499.5,171.78,100.2
2016,9,5,16,0,747.0,92.0,3.8,23.0,451.0,123.26,67.5
2016,9,5,16,15,715.5,87.0,3.6,22.5,399.5,70.11,41.71
2016,9,5,16,30,684.0,82.0,3.4,22.0,348.0,53.51,40.82
2016,9,5,16,45,641.5,75.5,3.25,21.5,296.0,51.12,38.94
2016,9,5,17,0,599.0,69.0,3.1,21.0,244.0,48.59,36.82
2016,9,5,17,15,533.0,61.0,2.65,20.0,193.0,44.59,33.36
2016,9,5,17,30,467.0,53.0,2.2,19.0,142.0,40.42,29.54
2016,9,5,17,45,363.5,41.0,1.8,18.5,97.0,32.25,21.91
2016,9,5,18,0,260.0,29.0,1.4,18.0,52.0,23.63,12.11
2016,9,5,18,15,130.0,14.5,1.3,17.0,26.0,13.82,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.0,8.0,1.3,13.5,11.5,7.63,0.0
2016,9,6,6,0,156.0,16.0,1.4,14.0,23.0,107.32,0.0
2016,9,6,6,15,286.0,28.5,1.45,14.5,63.0,209.67,155.39
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,307.73,247.24
2016,9,6,6,45,497.5,49.0,1.55,15.5,152.5,382.73,312.38
2016,9,6,7,0,579.0,57.0,1.6,16.0,202.0,463.36,379.17
2016,9,6,7,15,630.0,63.0,1.45,17.0,254.5,525.8,427.15
2016,9,6,7,30,681.0,69.0,1.3,18.0,307.0,590.28,473.35
2016,9,6,7,45,718.5,73.0,1.2,19.0,359.5,640.36,505.99
2016,9,6,8,0,756.0,77.0,1.1,20.0,412.0,694.29,539.85
2016,9,6,8,15,781.5,80.5,1.15,20.5,461.5,737.67,567.57
2016,9,6,8,30,807.0,84.0,1.2,21.0,511.0,779.72,593.88
2016,9,6,8,45,826.5,86.0,1.25,22.0,557.5,813.24,612.76
2016,9,6,9,0,846.0,88.0,1.3,23.0,604.0,837.76,625.4
2016,9,6,9,15,860.0,90.5,1.5,24.0,645.5,862.59,640.06
2016,9,6,9,30,874.0,93.0,1.7,25.0,687.0,884.69,652.72
2016,9,6,9,45,879.5,97.0,1.9,26.0,721.5,897.98,659.49
2016,9,6,10,0,885.0,101.0,2.1,27.0,756.0,908.04,664.18
2016,9,6,10,15,893.0,102.5,2.15,27.5,785.0,914.35,666.32
2016,9,6,10,30,901.0,104.0,2.2,28.0,814.0,917.39,666.49
2016,9,6,10,45,907.5,104.5,2.3,28.5,835.5,914.7,663.56
2016,9,6,11,0,914.0,105.0,2.4,29.0,857.0,908.69,658.62
2016,9,6,11,15,917.5,105.5,2.4,29.0,871.0,896.77,650.43
2016,9,6,11,30,921.0,106.0,2.4,29.0,885.0,881.6,640.28
2016,9,6,11,45,923.0,106.0,2.4,29.0,891.0,861.53,627.01
2016,9,6,12,0,925.0,106.0,2.4,29.0,897.0,838.41,611.83
2016,9,6,12,15,924.5,106.0,2.45,29.0,894.5,810.43,593.8
2016,9,6,12,30,924.0,106.0,2.5,29.0,892.0,779.74,573.89
2016,9,6,12,45,915.0,109.0,2.6,29.0,880.0,743.29,550.24
2016,9,6,13,0,906.0,112.0,2.7,29.0,868.0,704.92,523.21
2016,9,6,13,15,902.0,111.0,2.8,29.0,849.5,664.42,494.07
2016,9,6,13,30,898.0,110.0,2.9,29.0,831.0,622.11,462.86
2016,9,6,13,45,892.5,108.0,3.0,29.0,805.0,576.52,428.42
2016,9,6,14,0,887.0,106.0,3.1,29.0,779.0,529.64,392.02
2016,9,6,14,15,877.5,104.5,3.15,28.5,746.5,480.32,353.34
2016,9,6,14,30,868.0,103.0,3.2,28.0,714.0,430.48,313.01
2016,9,6,14,45,857.0,100.0,3.25,28.0,675.0,378.59,269.45
2016,9,6,15,0,846.0,97.0,3.3,28.0,636.0,320.96,220.81
2016,9,6,15,15,829.0,94.0,3.25,27.5,591.5,267.67,175.62
2016,9,6,15,30,812.0,91.0,3.2,27.0,547.0,215.62,132.19
2016,9,6,15,45,791.0,87.5,3.15,27.0,498.5,164.12,91.97
2016,9,6,16,0,770.0,84.0,3.1,27.0,450.0,114.73,59.65
2016,9,6,16,15,739.5,79.5,2.95,26.5,398.5,66.68,40.37
2016,9,6,16,30,709.0,75.0,2.8,26.0,347.0,48.66,36.01
2016,9,6,16,45,667.5,69.0,2.65,25.5,295.0,46.42,34.25
2016,9,6,17,0,626.0,63.0,2.5,25.0,243.0,44.03,32.28
2016,9,6,17,15,560.0,55.5,2.15,23.5,191.5,40.22,29.08
2016,9,6,17,30,494.0,48.0,1.8,22.0,140.0,36.24,25.53
2016,9,6,17,45,389.5,37.0,1.45,21.0,95.0,28.82,18.68
2016,9,6,18,0,285.0,26.0,1.1,20.0,50.0,20.98,9.22
2016,9,6,18,15,142.5,13.0,1.05,19.5,25.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,15.5,10.5,7.15,0.0
2016,9,7,6,0,143.0,15.0,0.4,16.0,21.0,80.04,0.0
2016,9,7,6,15,269.5,28.5,0.5,17.0,60.5,200.76,144.72
2016,9,7,6,30,396.0,42.0,0.6,18.0,100.0,296.9,233.67
2016,9,7,6,45,469.5,52.5,0.7,19.0,148.5,369.28,294.65
2016,9,7,7,0,543.0,63.0,0.8,20.0,197.0,446.71,356.67
2016,9,7,7,15,596.0,70.0,0.95,20.5,249.5,510.44,406.64
2016,9,7,7,30,649.0,77.0,1.1,21.0,302.0,576.3,456.27
2016,9,7,7,45,681.0,84.0,1.25,22.0,353.0,628.29,492.15
2016,9,7,8,0,713.0,91.0,1.4,23.0,404.0,680.11,526.67
2016,9,7,8,15,740.0,95.5,1.45,24.0,454.0,724.32,553.99
2016,9,7,8,30,767.0,100.0,1.5,25.0,504.0,763.69,577.32
2016,9,7,8,45,782.5,105.0,1.6,26.0,549.0,796.41,596.15
2016,9,7,9,0,798.0,110.0,1.7,27.0,594.0,826.85,613.23
2016,9,7,9,15,813.0,113.0,1.65,27.5,635.5,852.11,626.37
2016,9,7,9,30,828.0,116.0,1.6,28.0,677.0,874.69,637.66
2016,9,7,9,45,854.0,111.5,1.6,29.0,716.0,895.76,647.19
2016,9,7,10,0,880.0,107.0,1.6,30.0,755.0,907.46,650.69
2016,9,7,10,15,887.5,108.5,1.6,30.0,784.0,913.13,653.14
2016,9,7,10,30,895.0,110.0,1.6,30.0,813.0,915.53,653.72
2016,9,7,10,45,899.0,112.0,1.6,30.5,833.5,912.06,649.45
2016,9,7,11,0,903.0,114.0,1.6,31.0,854.0,905.29,643.29
2016,9,7,11,15,906.0,114.5,1.6,31.0,867.5,892.86,635.03
2016,9,7,11,30,909.0,115.0,1.6,31.0,881.0,877.25,624.9
2016,9,7,11,45,907.5,117.0,1.6,31.5,886.0,856.3,610.24
2016,9,7,12,0,906.0,119.0,1.6,32.0,891.0,832.46,593.87
2016,9,7,12,15,905.0,119.0,1.6,32.0,888.0,804.35,576.0
2016,9,7,12,30,904.0,119.0,1.6,32.0,885.0,773.62,556.42
2016,9,7,12,45,884.5,127.5,1.65,32.0,869.5,735.26,531.4
2016,9,7,13,0,865.0,136.0,1.7,32.0,854.0,695.67,504.1
2016,9,7,13,15,860.0,135.0,1.75,31.5,835.5,654.98,476.68
2016,9,7,13,30,855.0,134.0,1.8,31.0,817.0,612.71,447.29
2016,9,7,13,45,844.5,133.5,1.9,31.0,789.5,566.57,413.59
2016,9,7,14,0,834.0,133.0,2.0,31.0,762.0,519.73,378.33
2016,9,7,14,15,823.0,130.5,2.1,31.0,729.0,470.48,340.25
2016,9,7,14,30,812.0,128.0,2.2,31.0,696.0,421.07,300.89
2016,9,7,14,45,794.0,126.0,2.3,31.0,656.0,369.78,259.21
2016,9,7,15,0,776.0,124.0,2.4,31.0,616.0,319.48,217.56
2016,9,7,15,15,756.5,120.5,2.45,30.5,571.5,263.45,171.85
2016,9,7,15,30,737.0,117.0,2.5,30.0,527.0,213.92,131.77
2016,9,7,15,45,707.0,113.0,2.65,29.5,477.5,164.53,94.89
2016,9,7,16,0,677.0,109.0,2.8,29.0,428.0,118.32,66.07
2016,9,7,16,15,641.0,102.5,2.75,28.5,377.0,73.47,48.76
2016,9,7,16,30,605.0,96.0,2.7,28.0,326.0,64.78,49.29
2016,9,7,16,45,552.0,88.5,2.7,27.5,274.0,62.1,47.22
2016,9,7,17,0,499.0,81.0,2.7,27.0,222.0,59.29,44.92
2016,9,7,17,15,429.0,69.5,2.4,25.5,172.5,51.49,38.37
2016,9,7,17,30,359.0,58.0,2.1,24.0,123.0,43.97,31.79
2016,9,7,17,45,256.0,42.5,1.85,23.0,81.0,32.85,21.72
2016,9,7,18,0,153.0,27.0,1.6,22.0,39.0,21.24,8.15
2016,9,7,18,15,76.5,13.5,1.55,21.5,19.5,12.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,38.0,7.0,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,76.0,14.0,2.3,15.0,16.0,48.13,0.0
2016,9,8,6,15,183.5,31.0,2.35,15.5,52.5,159.29,113.74
2016,9,8,6,30,291.0,48.0,2.4,16.0,89.0,244.8,195.97
2016,9,8,6,45,374.5,60.5,2.5,16.5,137.0,319.13,261.05
2016,9,8,7,0,458.0,73.0,2.6,17.0,185.0,403.0,331.5
2016,9,8,7,15,513.0,82.0,2.5,17.5,235.5,467.59,383.7
2016,9,8,7,30,568.0,91.0,2.4,18.0,286.0,534.42,435.41
2016,9,8,7,45,610.5,97.0,2.35,18.5,337.5,590.38,476.92
2016,9,8,8,0,653.0,103.0,2.3,19.0,389.0,646.86,516.71
2016,9,8,8,15,681.5,108.5,2.25,19.5,438.0,691.77,546.46
2016,9,8,8,30,710.0,114.0,2.2,20.0,487.0,735.72,574.79
2016,9,8,8,45,734.0,117.0,2.15,20.5,533.0,771.62,596.76
2016,9,8,9,0,758.0,120.0,2.1,21.0,579.0,805.75,617.13
2016,9,8,9,15,774.0,123.5,2.15,21.5,619.5,827.64,629.59
2016,9,8,9,30,790.0,127.0,2.2,22.0,660.0,851.09,643.2
2016,9,8,9,45,797.0,132.0,2.25,22.5,693.5,865.46,650.61
2016,9,8,10,0,804.0,137.0,2.3,23.0,727.0,876.8,656.13
2016,9,8,10,15,813.0,139.0,2.35,23.5,755.5,883.62,658.72
2016,9,8,10,30,822.0,141.0,2.4,24.0,784.0,887.32,659.39
2016,9,8,10,45,828.5,142.0,2.5,24.5,805.0,884.61,656.33
2016,9,8,11,0,835.0,143.0,2.6,25.0,826.0,878.73,651.32
2016,9,8,11,15,838.5,144.0,2.7,25.0,839.5,867.15,643.86
2016,9,8,11,30,842.0,145.0,2.8,25.0,853.0,852.52,634.43
2016,9,8,11,45,843.0,145.5,2.9,25.0,858.0,832.37,621.31
2016,9,8,12,0,844.0,146.0,3.0,25.0,863.0,809.44,606.3
2016,9,8,12,15,843.5,146.0,3.05,25.0,860.5,782.19,588.01
2016,9,8,12,30,843.0,146.0,3.1,25.0,858.0,752.48,567.64
2016,9,8,12,45,855.5,136.5,3.2,25.5,851.5,720.57,544.07
2016,9,8,13,0,868.0,127.0,3.3,26.0,845.0,686.03,518.17
2016,9,8,13,15,863.0,126.0,3.3,26.0,826.5,646.08,488.22
2016,9,8,13,30,858.0,125.0,3.3,26.0,808.0,604.52,456.46
2016,9,8,13,45,852.0,123.0,3.35,26.0,782.0,557.53,420.19
2016,9,8,14,0,846.0,121.0,3.4,26.0,756.0,511.3,383.45
2016,9,8,14,15,836.0,118.5,3.4,25.5,723.0,462.02,344.04
2016,9,8,14,30,826.0,116.0,3.4,25.0,690.0,412.43,303.23
2016,9,8,14,45,813.0,113.0,3.4,25.0,651.5,361.35,259.73
2016,9,8,15,0,800.0,110.0,3.4,25.0,613.0,310.73,215.96
2016,9,8,15,15,781.5,106.5,3.35,24.5,569.0,259.11,171.93
2016,9,8,15,30,763.0,103.0,3.3,24.0,525.0,208.98,130.15
2016,9,8,15,45,738.5,99.0,3.3,24.0,476.5,153.98,87.68
2016,9,8,16,0,714.0,95.0,3.3,24.0,428.0,106.54,57.82
2016,9,8,16,15,680.0,89.5,3.2,23.0,377.0,60.63,46.64
2016,9,8,16,30,646.0,84.0,3.1,22.0,326.0,55.78,42.82
2016,9,8,16,45,598.0,77.0,3.05,21.5,274.5,53.06,40.63
2016,9,8,17,0,550.0,70.0,3.0,21.0,223.0,50.2,38.2
2016,9,8,17,15,480.0,60.5,2.85,20.0,173.5,44.96,33.6
2016,9,8,17,30,410.0,51.0,2.7,19.0,124.0,39.45,28.54
2016,9,8,17,45,302.0,38.0,2.55,18.5,81.5,30.25,19.86
2016,9,8,18,0,194.0,25.0,2.4,18.0,39.0,19.72,5.84
2016,9,8,18,15,97.0,12.5,2.35,17.5,19.5,11.91,0.0
