Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,61.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,123.0,14.0,1.6,14.0,18.0,69.38,0.0
2016,9,9,6,15,251.5,27.5,1.65,14.5,56.0,189.6,133.93
2016,9,9,6,30,380.0,41.0,1.7,15.0,94.0,285.23,228.3
2016,9,9,6,45,462.5,50.0,1.75,15.5,142.5,360.05,293.94
2016,9,9,7,0,545.0,59.0,1.8,16.0,191.0,440.57,361.31
2016,9,9,7,15,598.0,65.5,1.75,16.5,242.5,503.33,411.57
2016,9,9,7,30,651.0,72.0,1.7,17.0,294.0,568.27,461.15
2016,9,9,7,45,690.0,76.5,1.65,18.0,345.5,622.04,498.16
2016,9,9,8,0,729.0,81.0,1.6,19.0,397.0,672.7,531.25
2016,9,9,8,15,755.0,84.5,1.55,19.5,446.5,715.45,558.5
2016,9,9,8,30,781.0,88.0,1.5,20.0,496.0,756.92,584.11
2016,9,9,8,45,802.5,90.5,1.5,20.5,542.5,791.85,605.09
2016,9,9,9,0,824.0,93.0,1.5,21.0,589.0,824.73,624.39
2016,9,9,9,15,838.5,95.5,1.55,21.5,630.0,849.23,638.38
2016,9,9,9,30,853.0,98.0,1.6,22.0,671.0,864.32,646.11
2016,9,9,9,45,863.5,100.0,1.65,23.0,706.0,879.28,652.66
2016,9,9,10,0,874.0,102.0,1.7,24.0,741.0,891.2,657.22
2016,9,9,10,15,882.0,103.5,1.75,24.5,769.5,897.2,659.28
2016,9,9,10,30,890.0,105.0,1.8,25.0,798.0,899.95,659.39
2016,9,9,10,45,896.5,105.5,1.85,25.5,819.5,897.04,655.96
2016,9,9,11,0,903.0,106.0,1.9,26.0,841.0,890.83,650.57
2016,9,9,11,15,906.5,106.5,1.9,26.5,855.0,878.77,641.0
2016,9,9,11,30,910.0,107.0,1.9,27.0,869.0,863.51,629.54
2016,9,9,11,45,912.5,107.0,1.9,27.5,874.5,843.79,615.3
2016,9,9,12,0,915.0,107.0,1.9,28.0,880.0,821.04,599.2
2016,9,9,12,15,914.5,107.0,1.95,28.0,877.5,793.08,581.32
2016,9,9,12,30,914.0,107.0,2.0,28.0,875.0,762.44,561.58
2016,9,9,12,45,903.0,111.0,2.1,28.5,862.0,725.72,536.24
2016,9,9,13,0,892.0,115.0,2.2,29.0,849.0,687.23,508.13
2016,9,9,13,15,887.0,114.0,2.3,28.5,830.0,646.44,479.88
2016,9,9,13,30,882.0,113.0,2.4,28.0,811.0,603.98,449.48
2016,9,9,13,45,875.5,111.5,2.5,28.0,785.0,558.8,415.24
2016,9,9,14,0,869.0,110.0,2.6,28.0,759.0,512.46,379.09
2016,9,9,14,15,859.0,108.0,2.65,27.5,726.0,463.24,340.31
2016,9,9,14,30,849.0,106.0,2.7,27.0,693.0,408.77,296.44
2016,9,9,14,45,835.5,103.5,2.8,27.0,653.5,356.87,252.82
2016,9,9,15,0,822.0,101.0,2.9,27.0,614.0,305.42,208.81
2016,9,9,15,15,803.5,98.0,2.95,26.5,569.5,253.14,164.63
2016,9,9,15,30,785.0,95.0,3.0,26.0,525.0,202.31,122.75
2016,9,9,15,45,760.0,91.0,3.05,26.0,476.0,151.6,84.48
2016,9,9,16,0,735.0,87.0,3.1,26.0,427.0,103.49,55.43
2016,9,9,16,15,701.0,82.5,3.1,25.0,376.0,52.41,39.27
2016,9,9,16,30,667.0,78.0,3.1,24.0,325.0,51.54,38.83
2016,9,9,16,45,617.5,72.0,3.15,23.5,272.5,49.4,37.13
2016,9,9,17,0,568.0,66.0,3.2,23.0,220.0,47.17,35.25
2016,9,9,17,15,495.0,57.0,3.1,22.0,170.5,42.21,30.91
2016,9,9,17,30,422.0,48.0,3.0,21.0,121.0,37.01,26.13
2016,9,9,17,45,305.5,35.5,2.9,20.0,78.5,28.16,17.81
2016,9,9,18,0,189.0,23.0,2.8,19.0,36.0,18.79,3.17
2016,9,9,18,15,94.5,11.5,2.7,18.5,18.0,10.96,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,35.02,0.0
2016,9,10,6,15,159.5,29.0,2.45,14.5,48.5,143.25,98.07
2016,9,10,6,30,267.0,46.0,2.5,15.0,83.0,228.14,182.54
2016,9,10,6,45,348.0,59.0,2.55,15.5,129.0,300.2,246.21
2016,9,10,7,0,429.0,72.0,2.6,16.0,175.0,378.69,312.9
2016,9,10,7,15,253.0,102.0,2.55,16.5,167.0,301.35,249.06
2016,9,10,7,30,77.0,132.0,2.5,17.0,159.0,199.46,162.52
2016,9,10,7,45,127.5,155.0,2.45,17.5,207.0,274.15,223.96
2016,9,10,8,0,178.0,178.0,2.4,18.0,255.0,340.31,276.54
2016,9,10,8,15,430.0,147.5,2.4,18.5,363.5,529.42,427.16
2016,9,10,8,30,682.0,117.0,2.4,19.0,472.0,712.62,563.07
2016,9,10,8,45,704.0,122.0,2.4,19.5,516.5,748.42,584.64
2016,9,10,9,0,726.0,127.0,2.4,20.0,561.0,782.42,605.77
2016,9,10,9,15,742.5,130.5,2.45,20.5,601.5,807.87,621.01
2016,9,10,9,30,759.0,134.0,2.5,21.0,642.0,830.89,634.55
2016,9,10,9,45,771.5,137.0,2.6,22.0,676.0,843.43,639.98
2016,9,10,10,0,784.0,140.0,2.7,23.0,710.0,857.18,646.37
2016,9,10,10,15,793.0,142.0,2.8,23.0,738.0,863.79,650.44
2016,9,10,10,30,802.0,144.0,2.9,23.0,766.0,867.35,652.61
2016,9,10,10,45,808.0,146.0,3.0,23.5,787.0,865.17,649.75
2016,9,10,11,0,814.0,148.0,3.1,24.0,808.0,859.89,644.94
2016,9,10,11,15,817.5,149.0,3.15,24.0,821.0,848.38,636.95
2016,9,10,11,30,821.0,150.0,3.2,24.0,834.0,833.89,627.05
2016,9,10,11,45,822.0,150.5,3.3,24.5,839.0,813.98,612.57
2016,9,10,12,0,823.0,151.0,3.4,25.0,844.0,791.34,596.28
2016,9,10,12,15,822.0,151.0,3.45,25.0,841.0,764.11,577.73
2016,9,10,12,30,821.0,151.0,3.5,25.0,838.0,734.5,556.57
2016,9,10,12,45,822.0,148.0,3.6,25.0,828.0,701.24,532.54
2016,9,10,13,0,823.0,145.0,3.7,25.0,818.0,665.81,506.45
2016,9,10,13,15,817.0,143.5,3.75,25.0,799.5,625.46,476.0
2016,9,10,13,30,811.0,142.0,3.8,25.0,781.0,583.75,443.88
2016,9,10,13,45,803.0,140.0,3.85,25.0,755.0,539.38,409.04
2016,9,10,14,0,795.0,138.0,3.9,25.0,729.0,494.23,372.72
2016,9,10,14,15,783.5,135.5,3.9,24.5,696.0,446.58,334.21
2016,9,10,14,30,772.0,133.0,3.9,24.0,663.0,398.89,294.61
2016,9,10,14,45,757.5,129.5,3.9,24.0,624.5,349.58,252.39
2016,9,10,15,0,743.0,126.0,3.9,24.0,586.0,295.85,206.34
2016,9,10,15,15,722.5,121.5,3.85,23.5,542.5,245.58,163.62
2016,9,10,15,30,702.0,117.0,3.8,23.0,499.0,197.1,123.61
2016,9,10,15,45,676.0,112.0,3.75,23.0,451.5,149.62,87.84
2016,9,10,16,0,650.0,107.0,3.7,23.0,404.0,104.92,61.13
2016,9,10,16,15,613.5,100.5,3.6,22.5,354.0,65.94,51.34
2016,9,10,16,30,577.0,94.0,3.5,22.0,304.0,64.19,50.1
2016,9,10,16,45,526.0,85.5,3.45,21.5,254.0,60.61,47.17
2016,9,10,17,0,475.0,77.0,3.4,21.0,204.0,56.85,43.94
2016,9,10,17,15,402.5,65.5,3.2,20.0,156.0,48.83,36.89
2016,9,10,17,30,330.0,54.0,3.0,19.0,108.0,41.2,29.91
2016,9,10,17,45,226.0,38.0,2.9,18.5,68.5,29.54,18.9
2016,9,10,18,0,122.0,22.0,2.8,18.0,29.0,17.37,0.0
2016,9,10,18,15,61.0,11.0,2.75,17.5,14.5,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,14.0,11.0,27.13,0.0
2016,9,11,6,15,130.5,29.0,2.7,14.5,44.5,127.81,84.54
2016,9,11,6,30,222.0,48.0,2.8,15.0,78.0,206.44,164.55
2016,9,11,6,45,301.0,63.0,2.9,15.5,123.0,277.69,227.61
2016,9,11,7,0,380.0,78.0,3.0,16.0,168.0,355.2,293.82
2016,9,11,7,15,190.0,89.5,2.95,16.5,134.5,242.38,200.54
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,99.28,77.92
2016,9,11,7,45,15.5,131.5,2.85,17.5,138.5,142.43,113.99
2016,9,11,8,0,31.0,162.0,2.8,18.0,176.0,196.71,158.14
2016,9,11,8,15,153.5,187.0,2.8,18.5,265.0,331.85,268.8
2016,9,11,8,30,276.0,212.0,2.8,19.0,354.0,473.29,379.36
2016,9,11,8,45,305.5,227.5,2.8,19.5,398.5,517.56,410.93
2016,9,11,9,0,335.0,243.0,2.8,20.0,443.0,561.65,442.24
2016,9,11,9,15,336.0,262.5,2.8,20.5,475.0,585.22,457.16
2016,9,11,9,30,337.0,282.0,2.8,21.0,507.0,607.16,470.84
2016,9,11,9,45,560.0,209.5,2.85,21.5,606.0,733.65,565.89
2016,9,11,10,0,783.0,137.0,2.9,22.0,705.0,850.48,646.66
2016,9,11,10,15,792.5,139.0,2.95,22.0,733.0,857.47,649.81
2016,9,11,10,30,802.0,141.0,3.0,22.0,761.0,861.39,651.89
2016,9,11,10,45,811.0,141.0,3.1,22.5,782.5,859.68,649.31
2016,9,11,11,0,820.0,141.0,3.2,23.0,804.0,854.83,644.75
2016,9,11,11,15,824.0,142.0,3.3,23.0,817.0,843.67,637.21
2016,9,11,11,30,828.0,143.0,3.4,23.0,830.0,829.48,627.69
2016,9,11,11,45,831.0,142.5,3.5,23.5,835.5,810.05,613.39
2016,9,11,12,0,834.0,142.0,3.6,24.0,841.0,787.8,597.22
2016,9,11,12,15,833.5,141.5,3.7,24.0,838.0,760.21,578.46
2016,9,11,12,30,833.0,141.0,3.8,24.0,835.0,730.2,557.2
2016,9,11,12,45,841.0,134.5,3.9,24.0,827.0,698.07,533.8
2016,9,11,13,0,849.0,128.0,4.0,24.0,819.0,663.66,508.21
2016,9,11,13,15,843.5,127.0,4.1,23.5,800.5,622.84,478.1
2016,9,11,13,30,838.0,126.0,4.2,23.0,782.0,580.9,446.29
2016,9,11,13,45,832.0,123.5,4.35,23.0,756.0,536.08,410.69
2016,9,11,14,0,826.0,121.0,4.5,23.0,730.0,490.23,373.43
2016,9,11,14,15,815.0,118.5,4.5,22.5,697.5,441.45,333.28
2016,9,11,14,30,804.0,116.0,4.5,22.0,665.0,392.51,291.91
2016,9,11,14,45,789.5,113.5,4.55,21.5,626.0,342.53,248.87
2016,9,11,15,0,775.0,111.0,4.6,21.0,587.0,293.2,205.72
2016,9,11,15,15,755.5,107.5,4.55,20.5,543.5,242.85,162.06
2016,9,11,15,30,736.0,104.0,4.5,20.0,500.0,188.84,117.04
2016,9,11,15,45,708.0,100.0,4.5,20.0,452.0,140.24,80.43
2016,9,11,16,0,680.0,96.0,4.5,20.0,404.0,94.59,53.9
2016,9,11,16,15,644.5,90.5,4.4,19.0,354.0,58.71,45.82
2016,9,11,16,30,609.0,85.0,4.3,18.0,304.0,57.39,44.99
2016,9,11,16,45,556.0,77.5,4.2,17.5,253.0,54.31,42.42
2016,9,11,17,0,503.0,70.0,4.1,17.0,202.0,51.08,39.58
2016,9,11,17,15,429.0,60.0,3.95,16.5,154.5,45.41,34.4
2016,9,11,17,30,355.0,50.0,3.8,16.0,107.0,39.48,28.73
2016,9,11,17,45,243.0,35.0,3.7,15.5,67.5,27.24,16.99
2016,9,11,18,0,131.0,20.0,3.6,15.0,28.0,15.81,0.0
2016,9,11,18,15,65.5,10.0,3.5,14.5,14.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,52.37,0.0
2016,9,12,6,15,233.0,26.5,3.75,13.5,52.5,174.26,113.56
2016,9,12,6,30,377.0,40.0,3.8,14.0,90.0,279.7,224.67
2016,9,12,6,45,472.5,48.0,3.85,14.5,139.5,360.18,296.96
2016,9,12,7,0,568.0,56.0,3.9,15.0,189.0,447.22,371.63
2016,9,12,7,15,622.5,62.5,3.9,15.0,241.5,511.3,425.72
2016,9,12,7,30,677.0,69.0,3.9,15.0,294.0,577.62,479.51
2016,9,12,7,45,715.5,73.0,3.9,15.5,346.5,627.21,516.27
2016,9,12,8,0,754.0,77.0,3.9,16.0,399.0,681.0,554.99
2016,9,12,8,15,780.0,80.5,3.9,16.5,448.5,724.04,584.49
2016,9,12,8,30,806.0,84.0,3.9,17.0,498.0,765.72,612.37
2016,9,12,8,45,823.5,87.5,3.95,17.5,543.5,798.7,633.56
2016,9,12,9,0,841.0,91.0,4.0,18.0,589.0,829.39,652.9
2016,9,12,9,15,855.0,93.5,4.0,18.0,630.0,846.71,663.5
2016,9,12,9,30,869.0,96.0,4.0,18.0,671.0,868.03,677.1
2016,9,12,9,45,881.0,97.0,4.0,18.5,706.5,883.0,684.89
2016,9,12,10,0,893.0,98.0,4.0,19.0,742.0,894.9,690.62
2016,9,12,10,15,900.5,99.0,4.05,19.0,770.5,899.65,693.04
2016,9,12,10,30,908.0,100.0,4.1,19.0,799.0,901.11,693.34
2016,9,12,10,45,912.5,102.0,4.15,19.5,820.0,897.68,689.07
2016,9,12,11,0,917.0,104.0,4.2,20.0,841.0,890.88,682.63
2016,9,12,11,15,920.0,104.5,4.25,20.0,854.5,877.94,673.36
2016,9,12,11,30,923.0,105.0,4.3,20.0,868.0,861.77,661.94
2016,9,12,11,45,922.5,106.5,4.35,20.0,872.5,840.62,647.05
2016,9,12,12,0,922.0,108.0,4.4,20.0,877.0,816.5,630.3
2016,9,12,12,15,922.0,108.0,4.45,20.0,874.5,788.46,610.75
2016,9,12,12,30,922.0,108.0,4.5,20.0,872.0,757.69,589.17
2016,9,12,12,45,923.0,105.5,4.6,20.0,862.0,722.69,563.61
2016,9,12,13,0,924.0,103.0,4.7,20.0,852.0,685.21,535.06
2016,9,12,13,15,920.5,102.0,4.7,19.5,833.5,644.05,503.62
2016,9,12,13,30,917.0,101.0,4.7,19.0,815.0,601.01,469.89
2016,9,12,13,45,912.5,99.0,4.7,19.0,789.5,554.89,432.02
2016,9,12,14,0,908.0,97.0,4.7,19.0,764.0,507.38,392.07
2016,9,12,14,15,900.0,95.0,4.65,18.5,731.0,457.2,349.61
2016,9,12,14,30,892.0,93.0,4.6,18.0,698.0,406.36,305.43
2016,9,12,14,45,882.0,90.5,4.6,18.0,659.0,354.02,258.6
2016,9,12,15,0,872.0,88.0,4.6,18.0,620.0,301.64,211.25
2016,9,12,15,15,856.5,85.5,4.55,17.5,575.5,241.96,158.95
2016,9,12,15,30,841.0,83.0,4.5,17.0,531.0,189.35,114.21
2016,9,12,15,45,820.5,79.0,4.45,17.0,482.0,136.35,74.05
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,85.42,45.35
2016,9,12,16,15,768.0,71.0,4.3,16.5,380.5,49.85,38.51
2016,9,12,16,30,736.0,67.0,4.2,16.0,328.0,48.73,37.71
2016,9,12,16,45,688.5,62.0,4.15,15.5,274.5,46.7,36.02
2016,9,12,17,0,641.0,57.0,4.1,15.0,221.0,40.68,30.66
2016,9,12,17,15,564.5,49.5,3.9,14.5,169.5,36.64,26.9
2016,9,12,17,30,488.0,42.0,3.7,14.0,118.0,32.47,22.78
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,24.77,14.82
2016,9,12,18,0,208.0,20.0,3.3,13.0,31.0,16.64,0.0
2016,9,12,18,15,104.0,10.0,3.35,13.0,15.5,9.53,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.0,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,14.0,3.0,2.86,0.0
2016,9,13,6,15,0.0,11.5,1.9,14.0,11.5,10.65,1.35
2016,9,13,6,30,0.0,20.0,2.0,14.0,20.0,18.54,9.68
2016,9,13,6,45,0.0,32.0,2.15,14.5,32.0,29.7,19.48
2016,9,13,7,0,0.0,44.0,2.3,15.0,44.0,40.88,29.19
2016,9,13,7,15,0.0,56.5,2.35,15.0,56.5,52.53,39.24
2016,9,13,7,30,0.0,69.0,2.4,15.0,69.0,64.58,49.47
2016,9,13,7,45,0.0,70.5,2.45,15.5,70.5,65.6,50.13
2016,9,13,8,0,0.0,72.0,2.5,16.0,72.0,67.0,51.06
2016,9,13,8,15,0.0,109.0,2.45,16.0,109.0,103.54,81.36
2016,9,13,8,30,0.0,146.0,2.4,16.0,146.0,140.93,111.82
2016,9,13,8,45,22.5,193.5,2.4,16.5,207.0,208.12,166.44
2016,9,13,9,0,45.0,241.0,2.4,17.0,268.0,288.7,230.05
2016,9,13,9,15,26.0,221.5,2.35,17.5,237.5,248.19,196.27
2016,9,13,9,30,7.0,202.0,2.3,18.0,207.0,200.17,156.94
2016,9,13,9,45,142.5,264.0,2.3,18.5,367.0,402.43,317.78
2016,9,13,10,0,278.0,326.0,2.3,19.0,527.0,595.8,461.65
2016,9,13,10,15,204.0,347.0,2.3,19.0,497.0,538.0,415.37
2016,9,13,10,30,130.0,368.0,2.3,19.0,467.0,490.73,378.02
2016,9,13,10,45,203.5,372.5,2.35,19.5,532.5,552.67,424.59
2016,9,13,11,0,277.0,377.0,2.4,20.0,598.0,620.44,473.54
2016,9,13,11,15,276.0,384.0,2.35,20.0,608.0,616.7,469.55
2016,9,13,11,30,275.0,391.0,2.3,20.0,618.0,611.76,465.26
2016,9,13,11,45,276.5,393.0,2.3,20.5,622.0,602.84,457.65
2016,9,13,12,0,278.0,395.0,2.3,21.0,626.0,592.85,449.32
2016,9,13,12,15,278.0,393.5,2.2,21.0,623.5,577.48,437.64
2016,9,13,12,30,278.0,392.0,2.1,21.0,621.0,561.31,425.39
2016,9,13,12,45,278.5,386.0,2.05,21.0,613.0,540.73,410.17
2016,9,13,13,0,279.0,380.0,2.0,21.0,605.0,519.55,394.42
2016,9,13,13,15,554.5,262.0,1.95,21.0,695.5,562.52,428.61
2016,9,13,13,30,830.0,144.0,1.9,21.0,786.0,584.87,444.97
2016,9,13,13,45,819.5,142.5,1.85,21.0,759.0,538.76,408.25
2016,9,13,14,0,809.0,141.0,1.8,21.0,732.0,492.05,370.69
2016,9,13,14,15,797.0,138.5,1.8,21.0,698.5,443.5,330.99
2016,9,13,14,30,785.0,136.0,1.8,21.0,665.0,394.97,290.29
2016,9,13,14,45,768.0,133.0,1.8,21.0,625.0,339.76,243.81
2016,9,13,15,0,751.0,130.0,1.8,21.0,585.0,289.94,200.94
2016,9,13,15,15,729.5,125.5,1.8,21.0,540.0,239.2,157.89
2016,9,13,15,30,708.0,121.0,1.8,21.0,495.0,190.37,118.18
2016,9,13,15,45,677.0,116.0,1.8,21.0,446.0,142.39,83.8
2016,9,13,16,0,646.0,111.0,1.8,21.0,397.0,97.8,60.1
2016,9,13,16,15,606.5,104.0,1.75,20.5,346.0,69.89,55.21
2016,9,13,16,30,567.0,97.0,1.7,20.0,295.0,67.88,53.74
2016,9,13,16,45,510.5,88.0,1.7,19.5,244.0,63.98,50.49
2016,9,13,17,0,454.0,79.0,1.7,19.0,193.0,58.14,45.37
2016,9,13,17,15,375.5,66.0,1.5,18.0,145.0,49.66,37.81
2016,9,13,17,30,297.0,53.0,1.3,17.0,97.0,40.82,29.61
2016,9,13,17,45,189.0,35.0,1.15,16.5,59.0,27.42,16.37
2016,9,13,18,0,81.0,17.0,1.0,16.0,21.0,13.45,0.0
2016,9,13,18,15,40.5,8.5,1.05,15.5,10.5,8.1,0.0
2016,9,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.5,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,33.0,8.0,0.6,13.0,9.0,22.3,0.0
2016,9,14,6,15,132.0,27.0,0.7,13.5,42.0,122.22,70.51
2016,9,14,6,30,231.0,46.0,0.8,14.0,75.0,207.76,163.82
2016,9,14,6,45,316.5,60.5,0.95,15.0,121.0,281.64,228.4
2016,9,14,7,0,402.0,75.0,1.1,16.0,167.0,362.4,295.82
2016,9,14,7,15,460.0,86.5,1.05,16.5,217.0,427.13,347.87
2016,9,14,7,30,518.0,98.0,1.0,17.0,267.0,494.97,399.95
2016,9,14,7,45,566.0,104.5,1.0,17.5,318.5,556.95,445.61
2016,9,14,8,0,614.0,111.0,1.0,18.0,370.0,616.14,487.63
2016,9,14,8,15,645.0,117.5,0.95,18.5,418.5,662.5,518.06
2016,9,14,8,30,676.0,124.0,0.9,19.0,467.0,708.0,546.6
2016,9,14,8,45,705.0,126.5,0.85,19.5,513.5,746.07,569.17
2016,9,14,9,0,734.0,129.0,0.8,20.0,560.0,782.54,590.16
2016,9,14,9,15,751.5,132.5,0.75,20.5,600.5,808.48,603.67
2016,9,14,9,30,769.0,136.0,0.7,21.0,641.0,831.95,615.47
2016,9,14,9,45,826.5,117.0,0.65,21.5,686.0,858.92,629.4
2016,9,14,10,0,884.0,98.0,0.6,22.0,731.0,881.06,639.97
2016,9,14,10,15,892.0,99.5,0.6,22.5,759.0,886.59,640.93
2016,9,14,10,30,900.0,101.0,0.6,23.0,787.0,888.83,640.17
2016,9,14,10,45,906.5,101.5,0.65,23.5,808.5,885.39,636.94
2016,9,14,11,0,913.0,102.0,0.7,24.0,830.0,878.6,631.8
2016,9,14,11,15,916.0,102.5,0.85,24.0,843.0,865.58,625.74
2016,9,14,11,30,919.0,103.0,1.0,24.0,856.0,849.33,617.49
2016,9,14,11,45,921.5,102.5,1.2,24.5,861.0,828.54,605.54
2016,9,14,12,0,924.0,102.0,1.4,25.0,866.0,804.7,591.23
2016,9,14,12,15,923.5,102.0,1.6,25.0,863.0,776.17,574.52
2016,9,14,12,30,923.0,102.0,1.8,25.0,860.0,744.94,555.53
2016,9,14,12,45,914.5,104.5,2.0,25.5,847.0,708.13,529.75
2016,9,14,13,0,906.0,107.0,2.2,26.0,834.0,669.4,501.51
2016,9,14,13,15,901.0,106.0,2.3,26.0,815.0,627.9,471.04
2016,9,14,13,30,896.0,105.0,2.4,26.0,796.0,584.7,438.44
2016,9,14,13,45,889.5,103.5,2.5,26.0,769.5,538.8,402.89
2016,9,14,14,0,883.0,102.0,2.6,26.0,743.0,491.73,365.34
2016,9,14,14,15,872.5,100.5,2.7,25.5,709.0,442.05,325.38
2016,9,14,14,30,862.0,99.0,2.8,25.0,675.0,391.99,283.82
2016,9,14,14,45,848.5,96.5,2.9,25.0,635.5,334.54,235.19
2016,9,14,15,0,835.0,94.0,3.0,25.0,596.0,282.57,190.17
2016,9,14,15,15,816.5,91.0,3.0,24.5,551.0,229.89,145.52
2016,9,14,15,30,798.0,88.0,3.0,24.0,506.0,178.67,104.13
2016,9,14,15,45,773.0,84.0,3.05,24.0,457.0,127.74,68.15
2016,9,14,16,0,748.0,80.0,3.1,24.0,408.0,79.42,44.14
2016,9,14,16,15,713.0,75.5,3.05,23.5,356.5,53.82,40.81
2016,9,14,16,30,678.0,71.0,3.0,23.0,305.0,47.57,35.62
2016,9,14,16,45,627.0,64.5,3.0,22.5,253.0,44.79,33.3
2016,9,14,17,0,576.0,58.0,3.0,22.0,201.0,41.88,30.74
2016,9,14,17,15,496.0,49.5,2.65,21.0,151.0,37.05,26.41
2016,9,14,17,30,416.0,41.0,2.3,20.0,101.0,32.03,21.65
2016,9,14,17,45,283.0,28.5,2.0,19.0,61.5,22.87,12.07
2016,9,14,18,0,150.0,16.0,1.7,18.0,22.0,15.25,0.0
2016,9,14,18,15,75.0,8.0,1.6,17.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,9,15,6,0,104.0,10.0,1.3,13.0,12.0,55.57,0.0
2016,9,15,6,15,253.5,22.5,1.45,13.5,48.0,175.05,95.85
2016,9,15,6,30,403.0,35.0,1.6,14.0,84.0,285.28,225.57
2016,9,15,6,45,492.0,43.0,1.8,15.0,133.0,361.75,294.18
2016,9,15,7,0,581.0,51.0,2.0,16.0,182.0,444.59,364.05
2016,9,15,7,15,635.5,57.0,2.0,16.5,234.5,507.86,415.7
2016,9,15,7,30,690.0,63.0,2.0,17.0,287.0,569.83,464.01
2016,9,15,7,45,728.0,67.0,2.0,17.5,339.5,623.11,502.33
2016,9,15,8,0,766.0,71.0,2.0,18.0,392.0,676.38,539.27
2016,9,15,8,15,792.0,74.5,2.0,18.5,441.5,719.34,567.55
2016,9,15,8,30,818.0,78.0,2.0,19.0,491.0,760.91,594.2
2016,9,15,8,45,837.0,80.5,2.0,19.5,537.5,793.84,614.2
2016,9,15,9,0,856.0,83.0,2.0,20.0,584.0,818.05,627.91
2016,9,15,9,15,870.0,85.5,2.0,20.5,624.5,842.09,641.46
2016,9,15,9,30,884.0,88.0,2.0,21.0,665.0,863.34,653.02
2016,9,15,9,45,896.5,88.5,2.0,22.0,700.5,878.05,658.89
2016,9,15,10,0,909.0,89.0,2.0,23.0,736.0,889.64,662.76
2016,9,15,10,15,916.5,90.0,2.0,23.5,764.5,894.21,663.34
2016,9,15,10,30,924.0,91.0,2.0,24.0,793.0,895.43,661.91
2016,9,15,10,45,928.5,92.0,2.0,24.5,813.5,890.67,656.72
2016,9,15,11,0,933.0,93.0,2.0,25.0,834.0,882.53,649.5
2016,9,15,11,15,936.5,93.5,2.05,25.0,847.0,869.66,641.08
2016,9,15,11,30,940.0,94.0,2.1,25.0,860.0,853.49,630.57
2016,9,15,11,45,941.0,94.5,2.2,25.5,865.0,832.1,615.84
2016,9,15,12,0,942.0,95.0,2.3,26.0,870.0,807.64,599.07
2016,9,15,12,15,941.5,95.0,2.35,26.0,867.0,778.63,580.0
2016,9,15,12,30,941.0,95.0,2.4,26.0,864.0,746.86,558.96
2016,9,15,12,45,928.5,100.0,2.5,26.0,850.0,709.19,532.45
2016,9,15,13,0,916.0,105.0,2.6,26.0,836.0,669.75,503.67
2016,9,15,13,15,911.5,104.0,2.65,26.0,816.5,628.12,472.54
2016,9,15,13,30,907.0,103.0,2.7,26.0,797.0,584.73,439.3
2016,9,15,13,45,899.0,102.0,2.8,26.0,770.0,538.02,402.86
2016,9,15,14,0,891.0,101.0,2.9,26.0,743.0,490.25,364.52
2016,9,15,14,15,881.0,99.0,2.9,25.5,709.5,439.97,323.65
2016,9,15,14,30,871.0,97.0,2.9,25.0,676.0,389.26,281.24
2016,9,15,14,45,856.0,95.0,2.95,25.0,635.5,331.31,232.06
2016,9,15,15,0,841.0,93.0,3.0,25.0,595.0,279.03,186.76
2016,9,15,15,15,822.5,90.5,3.0,24.5,549.5,226.5,142.3
2016,9,15,15,30,804.0,88.0,3.0,24.0,504.0,175.42,101.34
2016,9,15,15,45,777.0,84.5,3.0,24.0,454.5,124.5,66.17
2016,9,15,16,0,750.0,81.0,3.0,24.0,405.0,76.42,43.75
2016,9,15,16,15,713.5,76.0,2.95,23.0,353.0,49.3,37.03
2016,9,15,16,30,677.0,71.0,2.9,22.0,301.0,47.83,36.01
2016,9,15,16,45,622.0,65.0,2.85,21.5,248.5,45.45,34.02
2016,9,15,17,0,567.0,59.0,2.8,21.0,196.0,42.99,31.82
2016,9,15,17,15,483.0,50.0,2.5,20.0,146.5,37.76,27.1
2016,9,15,17,30,399.0,41.0,2.2,19.0,97.0,32.32,21.91
2016,9,15,17,45,259.0,27.5,1.95,18.5,58.0,22.17,10.93
2016,9,15,18,0,119.0,14.0,1.7,18.0,19.0,13.34,0.0
2016,9,15,18,15,59.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,197.5,17.0,1.2,13.5,41.0,139.0,68.39
2016,9,16,6,30,395.0,34.0,1.2,14.0,82.0,278.92,219.44
2016,9,16,6,45,485.0,42.5,1.3,14.5,130.5,355.93,288.65
2016,9,16,7,0,575.0,51.0,1.4,15.0,179.0,439.46,359.23
2016,9,16,7,15,630.5,57.0,1.25,15.5,231.5,502.98,410.01
2016,9,16,7,30,686.0,63.0,1.1,16.0,284.0,565.19,456.99
2016,9,16,7,45,724.5,67.5,1.0,17.0,336.0,619.17,493.39
2016,9,16,8,0,763.0,72.0,0.9,18.0,388.0,673.17,527.83
2016,9,16,8,15,789.0,75.5,0.8,18.5,438.0,715.92,553.69
2016,9,16,8,30,815.0,79.0,0.7,19.0,488.0,757.28,577.66
2016,9,16,8,45,835.0,81.5,0.65,20.0,534.0,790.83,595.18
2016,9,16,9,0,855.0,84.0,0.6,21.0,580.0,815.71,606.53
2016,9,16,9,15,869.0,86.0,0.5,21.5,621.0,839.02,616.95
2016,9,16,9,30,883.0,88.0,0.4,22.0,662.0,859.55,625.36
2016,9,16,9,45,894.5,89.0,0.35,23.0,697.5,873.84,629.48
2016,9,16,10,0,906.0,90.0,0.3,24.0,733.0,884.99,631.73
2016,9,16,10,15,914.0,91.5,0.2,24.5,761.5,890.42,630.85
2016,9,16,10,30,922.0,93.0,0.1,25.0,790.0,892.47,628.36
2016,9,16,10,45,732.5,184.5,0.05,26.0,747.5,826.41,583.61
2016,9,16,11,0,543.0,276.0,0.0,27.0,705.0,744.67,525.91
2016,9,16,11,15,551.5,274.5,0.2,27.0,716.0,736.72,523.59
2016,9,16,11,30,560.0,273.0,0.4,27.0,727.0,726.52,519.65
2016,9,16,11,45,559.5,275.0,0.6,27.5,731.5,710.43,510.55
2016,9,16,12,0,559.0,277.0,0.8,28.0,736.0,692.43,499.82
2016,9,16,12,15,749.5,186.5,1.0,28.0,798.0,725.02,527.02
2016,9,16,12,30,940.0,96.0,1.2,28.0,860.0,743.01,543.04
2016,9,16,12,45,932.5,98.0,1.4,28.5,847.0,705.84,517.49
2016,9,16,13,0,925.0,100.0,1.6,29.0,834.0,666.64,489.96
2016,9,16,13,15,920.0,99.0,1.7,28.5,814.5,624.38,460.64
2016,9,16,13,30,915.0,98.0,1.8,28.0,795.0,580.38,428.98
2016,9,16,13,45,906.0,97.5,1.95,28.0,767.5,533.3,393.31
2016,9,16,14,0,897.0,97.0,2.1,28.0,740.0,485.22,355.62
2016,9,16,14,15,887.0,95.0,2.15,28.0,705.5,434.7,314.64
2016,9,16,14,30,877.0,93.0,2.2,28.0,671.0,383.73,272.21
2016,9,16,14,45,861.0,91.5,2.3,28.0,630.5,331.19,227.89
2016,9,16,15,0,845.0,90.0,2.4,28.0,590.0,273.28,179.17
2016,9,16,15,15,826.0,87.0,2.45,27.5,544.5,220.12,135.03
2016,9,16,15,30,807.0,84.0,2.5,27.0,499.0,168.46,94.54
2016,9,16,15,45,780.0,81.0,2.55,26.5,449.5,117.91,60.96
2016,9,16,16,0,753.0,78.0,2.6,26.0,400.0,70.18,40.52
2016,9,16,16,15,717.0,73.0,2.55,25.5,348.0,52.31,39.2
2016,9,16,16,30,681.0,68.0,2.5,25.0,296.0,45.8,33.8
2016,9,16,16,45,626.0,62.0,2.45,24.5,243.5,43.3,31.72
2016,9,16,17,0,571.0,56.0,2.4,24.0,191.0,40.72,29.44
2016,9,16,17,15,486.5,47.5,2.1,22.5,142.0,35.82,25.1
2016,9,16,17,30,402.0,39.0,1.8,21.0,93.0,30.74,20.27
2016,9,16,17,45,259.5,25.5,1.5,20.0,54.5,20.5,8.79
2016,9,16,18,0,117.0,12.0,1.2,19.0,16.0,11.44,0.0
2016,9,16,18,15,58.5,6.0,1.1,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,130.33,55.49
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,261.15,203.66
2016,9,17,6,45,455.5,44.0,1.1,15.5,125.5,339.83,274.0
2016,9,17,7,0,550.0,53.0,1.2,16.0,174.0,425.34,345.8
2016,9,17,7,15,322.5,90.0,1.1,16.5,165.5,339.47,277.08
2016,9,17,7,30,95.0,127.0,1.0,17.0,157.0,216.69,175.48
2016,9,17,7,45,103.5,148.5,0.95,18.0,187.0,248.08,200.46
2016,9,17,8,0,112.0,170.0,0.9,19.0,217.0,279.39,223.84
2016,9,17,8,15,455.0,125.5,0.8,20.0,348.0,513.84,407.68
2016,9,17,8,30,798.0,81.0,0.7,21.0,479.0,743.76,566.91
2016,9,17,8,45,819.0,83.0,0.6,22.0,525.0,777.05,580.96
2016,9,17,9,0,840.0,85.0,0.5,23.0,571.0,808.2,595.56
2016,9,17,9,15,854.0,87.5,0.45,24.0,611.5,825.31,601.53
2016,9,17,9,30,868.0,90.0,0.4,25.0,652.0,846.13,609.97
2016,9,17,9,45,881.5,90.5,0.4,26.0,687.0,861.32,615.62
2016,9,17,10,0,895.0,91.0,0.4,27.0,722.0,873.46,619.46
2016,9,17,10,15,902.5,92.0,0.45,27.5,750.0,877.81,620.74
2016,9,17,10,30,910.0,93.0,0.5,28.0,778.0,878.84,620.21
2016,9,17,10,45,689.5,196.0,0.55,28.5,723.5,799.15,568.98
2016,9,17,11,0,469.0,299.0,0.6,29.0,669.0,703.91,502.39
2016,9,17,11,15,479.5,296.0,0.7,29.5,679.0,696.92,498.94
2016,9,17,11,30,490.0,293.0,0.8,30.0,689.0,687.88,492.99
2016,9,17,11,45,490.5,294.5,0.9,30.5,693.0,673.31,483.08
2016,9,17,12,0,491.0,296.0,1.0,31.0,697.0,657.02,471.93
2016,9,17,12,15,490.5,295.0,1.1,31.0,694.0,636.07,458.47
2016,9,17,12,30,490.0,294.0,1.2,31.0,691.0,613.7,443.79
2016,9,17,12,45,698.0,198.0,1.35,31.0,754.5,640.37,465.72
2016,9,17,13,0,906.0,102.0,1.5,31.0,818.0,652.6,476.2
2016,9,17,13,15,901.0,101.0,1.6,30.5,798.0,611.03,447.1
2016,9,17,13,30,896.0,100.0,1.7,30.0,778.0,567.77,416.15
2016,9,17,13,45,889.0,98.5,1.8,30.0,751.0,521.6,381.17
2016,9,17,14,0,882.0,97.0,1.9,30.0,724.0,474.31,344.2
2016,9,17,14,15,871.5,95.0,1.95,29.5,690.5,424.31,304.57
2016,9,17,14,30,861.0,93.0,2.0,29.0,657.0,373.94,263.42
2016,9,17,14,45,846.5,90.5,2.1,29.0,617.0,321.87,219.69
2016,9,17,15,0,832.0,88.0,2.2,29.0,577.0,264.3,171.5
2016,9,17,15,15,813.0,85.5,2.25,28.5,532.0,212.32,128.65
2016,9,17,15,30,794.0,83.0,2.3,28.0,487.0,161.85,89.63
2016,9,17,15,45,767.0,79.5,2.4,28.0,438.0,111.72,57.07
2016,9,17,16,0,740.0,76.0,2.5,28.0,389.0,64.43,38.28
2016,9,17,16,15,703.0,71.5,2.45,27.0,337.5,51.28,38.09
2016,9,17,16,30,666.0,67.0,2.4,26.0,286.0,45.23,33.17
2016,9,17,16,45,610.0,61.0,2.35,25.5,234.5,42.71,31.07
2016,9,17,17,0,554.0,55.0,2.3,25.0,183.0,40.1,28.76
2016,9,17,17,15,468.0,46.0,2.0,24.0,134.5,34.73,23.95
2016,9,17,17,30,382.0,37.0,1.7,23.0,86.0,29.13,18.62
2016,9,17,17,45,238.5,24.0,1.45,22.0,49.5,19.31,6.74
2016,9,17,18,0,95.0,11.0,1.2,21.0,13.0,10.48,0.0
2016,9,17,18,15,47.5,5.5,1.1,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.85,16.5,38.0,130.24,45.1
2016,9,18,6,30,372.0,33.0,0.9,17.0,76.0,263.78,203.09
2016,9,18,6,45,461.5,42.5,1.0,18.0,123.5,340.21,271.09
2016,9,18,7,0,551.0,52.0,1.1,19.0,171.0,423.24,339.65
2016,9,18,7,15,608.5,58.0,1.0,20.0,223.0,486.8,389.15
2016,9,18,7,30,666.0,64.0,0.9,21.0,275.0,552.85,437.53
2016,9,18,7,45,703.5,69.5,0.8,22.0,326.5,602.49,470.47
2016,9,18,8,0,741.0,75.0,0.7,23.0,378.0,656.03,503.94
2016,9,18,8,15,768.5,78.5,0.8,24.0,427.5,699.12,531.05
2016,9,18,8,30,796.0,82.0,0.9,25.0,477.0,740.9,556.68
2016,9,18,8,45,815.0,85.0,1.0,26.5,522.5,773.6,574.54
2016,9,18,9,0,834.0,88.0,1.1,28.0,568.0,804.08,590.62
2016,9,18,9,15,849.0,90.5,1.15,28.5,609.0,828.15,603.99
2016,9,18,9,30,864.0,93.0,1.2,29.0,650.0,843.2,611.53
2016,9,18,9,45,881.5,92.0,1.3,30.0,686.0,859.92,619.7
2016,9,18,10,0,899.0,91.0,1.4,31.0,722.0,873.66,625.93
2016,9,18,10,15,906.5,92.5,1.4,31.5,750.0,878.44,626.56
2016,9,18,10,30,914.0,94.0,1.4,32.0,778.0,879.87,625.29
2016,9,18,10,45,918.5,95.0,1.45,32.5,798.5,874.86,620.74
2016,9,18,11,0,923.0,96.0,1.5,33.0,819.0,866.49,614.25
2016,9,18,11,15,926.0,96.5,1.55,33.0,831.5,853.04,605.92
2016,9,18,11,30,929.0,97.0,1.6,33.0,844.0,836.34,595.62
2016,9,18,11,45,929.0,97.5,1.7,33.5,848.5,814.14,581.11
2016,9,18,12,0,929.0,98.0,1.8,34.0,853.0,788.95,564.67
2016,9,18,12,15,928.0,98.0,1.85,34.0,849.0,759.69,546.25
2016,9,18,12,30,927.0,98.0,1.9,34.0,845.0,727.75,525.62
2016,9,18,12,45,913.0,103.0,1.95,34.0,830.0,689.49,499.01
2016,9,18,13,0,899.0,108.0,2.0,34.0,815.0,649.62,470.77
2016,9,18,13,15,894.0,107.0,2.0,34.0,795.0,608.2,440.67
2016,9,18,13,30,889.0,106.0,2.0,34.0,775.0,565.12,408.63
2016,9,18,13,45,881.5,104.5,2.05,34.0,748.0,518.91,373.7
2016,9,18,14,0,874.0,103.0,2.1,34.0,721.0,471.65,336.96
2016,9,18,14,15,863.0,101.0,2.1,33.5,687.0,421.76,297.8
2016,9,18,14,30,852.0,99.0,2.1,33.0,653.0,366.54,253.66
2016,9,18,14,45,838.0,96.0,2.1,33.0,613.0,314.16,210.21
2016,9,18,15,0,824.0,93.0,2.1,33.0,573.0,262.33,166.98
2016,9,18,15,15,804.5,90.0,2.05,32.5,528.0,210.31,125.02
2016,9,18,15,30,785.0,87.0,2.0,32.0,483.0,159.88,87.13
2016,9,18,15,45,758.0,83.0,2.0,32.0,433.5,109.96,56.01
2016,9,18,16,0,731.0,79.0,2.0,32.0,384.0,62.89,39.07
2016,9,18,16,15,693.0,74.0,1.75,31.0,332.5,48.54,35.12
2016,9,18,16,30,655.0,69.0,1.5,30.0,281.0,47.01,34.07
2016,9,18,16,45,596.0,62.5,1.3,29.0,229.0,44.16,31.79
2016,9,18,17,0,537.0,56.0,1.1,28.0,177.0,41.21,29.28
2016,9,18,17,15,449.5,46.5,1.1,26.5,129.0,35.44,24.22
2016,9,18,17,30,362.0,37.0,1.1,25.0,81.0,29.41,18.55
2016,9,18,17,45,216.5,23.0,1.1,24.0,45.5,18.59,4.67
2016,9,18,18,0,71.0,9.0,1.1,23.0,10.0,8.58,0.0
2016,9,18,18,15,35.5,4.5,1.05,22.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
