Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.5,18.5,1.25,20.5,32.0,97.6,22.74
2016,9,19,6,30,241.0,37.0,1.4,21.0,64.0,198.35,149.72
2016,9,19,6,45,329.0,51.0,1.6,21.5,109.0,272.4,215.4
2016,9,19,7,0,417.0,65.0,1.8,22.0,154.0,353.52,283.22
2016,9,19,7,15,477.0,75.0,1.75,22.5,203.5,421.32,337.76
2016,9,19,7,30,537.0,85.0,1.7,23.0,253.0,489.48,390.26
2016,9,19,7,45,580.5,92.5,1.65,24.0,303.0,545.27,430.43
2016,9,19,8,0,624.0,100.0,1.6,25.0,353.0,601.65,469.28
2016,9,19,8,15,655.0,105.5,1.6,26.0,401.5,646.34,498.05
2016,9,19,8,30,686.0,111.0,1.6,27.0,450.0,690.17,525.06
2016,9,19,8,45,709.5,115.5,1.65,28.0,494.5,725.58,545.93
2016,9,19,9,0,733.0,120.0,1.7,29.0,539.0,759.21,565.23
2016,9,19,9,15,750.5,123.5,1.7,29.5,579.0,784.59,579.4
2016,9,19,9,30,768.0,127.0,1.7,30.0,619.0,803.84,589.45
2016,9,19,9,45,795.0,123.5,1.75,30.5,657.0,824.82,601.15
2016,9,19,10,0,822.0,120.0,1.8,31.0,695.0,842.98,610.98
2016,9,19,10,15,831.0,122.0,1.9,31.0,722.5,848.84,614.59
2016,9,19,10,30,840.0,124.0,2.0,31.0,750.0,851.51,616.34
2016,9,19,10,45,848.5,124.0,2.1,31.5,771.0,848.41,613.22
2016,9,19,11,0,857.0,124.0,2.2,32.0,792.0,842.07,608.13
2016,9,19,11,15,861.0,125.0,2.3,32.0,805.0,825.62,597.75
2016,9,19,11,30,865.0,126.0,2.4,32.0,818.0,810.89,588.6
2016,9,19,11,45,867.0,125.5,2.5,32.5,822.5,790.16,574.28
2016,9,19,12,0,869.0,125.0,2.6,33.0,827.0,766.58,558.13
2016,9,19,12,15,868.5,125.0,2.7,33.0,823.5,738.93,540.2
2016,9,19,12,30,868.0,125.0,2.8,33.0,820.0,708.76,519.21
2016,9,19,12,45,865.0,124.0,2.9,33.0,808.0,673.68,494.41
2016,9,19,13,0,862.0,123.0,3.0,33.0,796.0,636.54,467.6
2016,9,19,13,15,856.0,122.0,3.05,32.5,776.5,594.26,437.27
2016,9,19,13,30,850.0,121.0,3.1,32.0,757.0,551.33,405.53
2016,9,19,13,45,844.5,117.5,3.2,32.0,730.5,505.17,369.85
2016,9,19,14,0,839.0,114.0,3.3,32.0,704.0,457.95,332.34
2016,9,19,14,15,827.5,112.0,3.35,31.5,670.0,408.87,292.99
2016,9,19,14,30,816.0,110.0,3.4,31.0,636.0,359.7,252.49
2016,9,19,14,45,800.0,107.0,3.45,31.0,596.0,308.55,209.42
2016,9,19,15,0,784.0,104.0,3.5,31.0,556.0,258.24,166.99
2016,9,19,15,15,762.0,100.5,3.5,30.5,511.0,207.54,125.9
2016,9,19,15,30,740.0,97.0,3.5,30.0,466.0,153.46,85.2
2016,9,19,15,45,705.5,93.5,3.5,29.5,416.5,105.59,56.08
2016,9,19,16,0,671.0,90.0,3.5,29.0,367.0,61.39,46.13
2016,9,19,16,15,630.0,84.0,3.4,28.0,316.5,56.26,42.15
2016,9,19,16,30,589.0,78.0,3.3,27.0,266.0,54.35,40.76
2016,9,19,16,45,519.5,70.5,3.25,26.5,214.5,51.02,37.97
2016,9,19,17,0,450.0,63.0,3.2,26.0,163.0,47.59,34.92
2016,9,19,17,15,361.5,51.0,3.0,25.0,117.0,39.8,27.99
2016,9,19,17,30,273.0,39.0,2.8,24.0,71.0,30.3,19.18
2016,9,19,17,45,136.5,19.5,2.6,23.0,35.5,15.27,1.03
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,91.5,19.5,2.35,15.5,29.5,84.85,9.81
2016,9,20,6,30,183.0,39.0,2.5,16.0,59.0,171.27,130.81
2016,9,20,6,45,290.5,53.0,2.65,16.5,105.0,253.1,204.43
2016,9,20,7,0,398.0,67.0,2.8,17.0,151.0,343.87,282.02
2016,9,20,7,15,459.0,77.0,2.8,17.5,199.5,407.27,335.15
2016,9,20,7,30,520.0,87.0,2.8,18.0,248.0,478.65,392.39
2016,9,20,7,45,584.0,89.5,2.85,18.5,300.5,542.48,442.11
2016,9,20,8,0,648.0,92.0,2.9,19.0,353.0,607.83,491.28
2016,9,20,8,15,678.5,97.0,2.9,19.5,401.5,651.96,521.75
2016,9,20,8,30,709.0,102.0,2.9,20.0,450.0,695.19,550.92
2016,9,20,8,45,742.5,102.0,2.95,21.0,496.5,733.54,575.05
2016,9,20,9,0,776.0,102.0,3.0,22.0,543.0,767.42,595.53
2016,9,20,9,15,586.0,177.0,3.0,22.5,524.0,704.58,546.4
2016,9,20,9,30,396.0,252.0,3.0,23.0,505.0,613.03,473.89
2016,9,20,9,45,403.0,264.5,3.05,23.5,533.5,631.02,485.65
2016,9,20,10,0,410.0,277.0,3.1,24.0,562.0,657.66,502.64
2016,9,20,10,15,635.5,193.0,3.15,24.0,655.0,759.58,579.86
2016,9,20,10,30,861.0,109.0,3.2,24.0,748.0,844.38,638.39
2016,9,20,10,45,868.5,109.0,3.25,24.5,768.5,840.85,633.62
2016,9,20,11,0,876.0,109.0,3.3,25.0,789.0,834.1,627.46
2016,9,20,11,15,879.5,110.0,3.35,25.0,801.5,821.92,618.94
2016,9,20,11,30,883.0,111.0,3.4,25.0,814.0,806.61,608.38
2016,9,20,11,45,884.5,110.5,3.5,25.5,818.5,785.23,592.76
2016,9,20,12,0,886.0,110.0,3.6,26.0,823.0,760.98,575.22
2016,9,20,12,15,885.0,110.0,3.65,26.0,819.0,732.65,555.74
2016,9,20,12,30,884.0,110.0,3.7,26.0,815.0,701.78,533.12
2016,9,20,12,45,880.5,109.5,3.8,26.0,803.0,666.44,506.84
2016,9,20,13,0,877.0,109.0,3.9,26.0,791.0,629.02,478.47
2016,9,20,13,15,872.0,108.0,3.95,26.0,771.5,588.4,446.98
2016,9,20,13,30,867.0,107.0,4.0,26.0,752.0,546.17,413.52
2016,9,20,13,45,858.5,105.5,4.05,26.0,725.0,500.43,376.59
2016,9,20,14,0,850.0,104.0,4.1,26.0,698.0,453.77,338.01
2016,9,20,14,15,838.5,102.0,4.1,25.5,664.0,400.33,293.96
2016,9,20,14,30,827.0,100.0,4.1,25.0,630.0,350.72,251.69
2016,9,20,14,45,811.0,98.0,4.15,25.0,590.5,299.98,207.54
2016,9,20,15,0,795.0,96.0,4.2,25.0,551.0,250.02,164.14
2016,9,20,15,15,774.0,93.0,4.15,24.5,506.0,199.44,122.08
2016,9,20,15,30,753.0,90.0,4.1,24.0,461.0,150.66,84.93
2016,9,20,15,45,644.0,100.5,4.05,23.5,395.0,103.66,59.08
2016,9,20,16,0,535.0,111.0,4.0,23.0,329.0,74.46,58.55
2016,9,20,16,15,574.5,91.0,3.9,22.0,296.5,62.03,48.24
2016,9,20,16,30,614.0,71.0,3.8,21.0,264.0,49.04,37.21
2016,9,20,16,45,552.0,64.0,3.7,20.5,213.5,45.87,34.48
2016,9,20,17,0,490.0,57.0,3.6,20.0,163.0,42.6,31.48
2016,9,20,17,15,398.0,46.5,3.45,19.5,117.0,35.97,25.34
2016,9,20,17,30,306.0,36.0,3.3,19.0,71.0,29.03,18.38
2016,9,20,17,45,153.0,18.0,3.2,18.5,35.5,14.23,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,132.0,18.5,3.65,14.0,32.5,101.53,0.0
2016,9,21,6,30,264.0,37.0,3.8,14.0,65.0,209.86,161.6
2016,9,21,6,45,374.5,47.0,4.0,14.5,111.5,293.06,239.13
2016,9,21,7,0,485.0,57.0,4.2,15.0,158.0,385.28,319.38
2016,9,21,7,15,547.0,64.5,4.25,15.0,208.5,450.86,376.07
2016,9,21,7,30,609.0,72.0,4.3,15.0,259.0,519.16,432.97
2016,9,21,7,45,659.0,75.5,4.4,15.5,311.0,576.28,478.48
2016,9,21,8,0,709.0,79.0,4.5,16.0,363.0,634.28,522.24
2016,9,21,8,15,738.0,83.0,4.55,16.5,411.5,674.17,550.49
2016,9,21,8,30,767.0,87.0,4.6,17.0,460.0,716.6,580.11
2016,9,21,8,45,792.5,88.5,4.65,17.5,506.0,751.77,603.74
2016,9,21,9,0,818.0,90.0,4.7,18.0,552.0,784.99,625.64
2016,9,21,9,15,833.5,92.5,4.75,18.0,592.5,808.89,641.72
2016,9,21,9,30,849.0,95.0,4.8,18.0,633.0,830.05,655.85
2016,9,21,9,45,865.0,94.5,4.85,18.5,668.5,839.36,660.15
2016,9,21,10,0,881.0,94.0,4.9,19.0,704.0,851.89,666.97
2016,9,21,10,15,889.5,95.5,4.9,19.0,732.0,857.17,669.62
2016,9,21,10,30,898.0,97.0,4.9,19.0,760.0,859.15,670.1
2016,9,21,10,45,904.5,97.0,4.9,19.0,780.5,854.54,666.01
2016,9,21,11,0,911.0,97.0,4.9,19.0,801.0,846.62,659.73
2016,9,21,11,15,915.0,97.5,4.85,19.0,814.0,833.88,649.84
2016,9,21,11,30,919.0,98.0,4.8,19.0,827.0,817.9,637.77
2016,9,21,11,45,920.5,98.5,4.75,19.0,831.5,796.81,622.15
2016,9,21,12,0,922.0,99.0,4.7,19.0,836.0,772.7,604.43
2016,9,21,12,15,922.5,99.0,4.75,19.0,833.5,744.48,584.27
2016,9,21,12,30,923.0,99.0,4.8,19.0,831.0,713.51,560.92
2016,9,21,12,45,920.5,99.0,4.85,19.0,820.0,678.02,533.22
2016,9,21,13,0,918.0,99.0,4.9,19.0,809.0,640.25,503.23
2016,9,21,13,15,915.0,98.0,5.0,19.0,790.5,599.19,470.22
2016,9,21,13,30,912.0,97.0,5.1,19.0,772.0,556.25,434.88
2016,9,21,13,45,907.5,95.5,5.2,19.0,746.0,510.47,396.37
2016,9,21,14,0,903.0,94.0,5.3,19.0,720.0,463.33,355.69
2016,9,21,14,15,895.0,92.5,5.3,18.5,687.0,413.69,312.51
2016,9,21,14,30,887.0,91.0,5.3,18.0,654.0,363.42,267.74
2016,9,21,14,45,875.0,88.5,5.35,18.0,615.0,310.82,220.13
2016,9,21,15,0,863.0,86.0,5.4,18.0,576.0,252.43,168.11
2016,9,21,15,15,845.0,83.0,5.3,17.5,530.5,198.84,122.06
2016,9,21,15,30,827.0,80.0,5.2,17.0,485.0,146.65,81.4
2016,9,21,15,45,803.5,76.0,5.15,17.0,435.5,94.99,49.95
2016,9,21,16,0,780.0,72.0,5.1,17.0,386.0,50.7,39.18
2016,9,21,16,15,741.5,67.5,4.95,16.5,333.0,49.12,37.97
2016,9,21,16,30,703.0,63.0,4.8,16.0,280.0,47.52,36.67
2016,9,21,16,45,645.5,57.0,4.7,16.0,227.0,40.56,30.42
2016,9,21,17,0,588.0,51.0,4.6,16.0,174.0,37.82,27.77
2016,9,21,17,15,487.5,42.0,4.35,15.5,124.5,32.27,22.49
2016,9,21,17,30,387.0,33.0,4.1,15.0,75.0,26.51,16.37
2016,9,21,17,45,193.5,16.5,3.95,14.5,37.5,13.04,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,18.5,3.7,13.0,32.0,101.42,0.0
2016,9,22,6,30,267.0,37.0,3.8,13.0,64.0,211.17,161.92
2016,9,22,6,45,366.0,49.0,3.95,13.5,110.0,289.13,236.31
2016,9,22,7,0,465.0,61.0,4.1,14.0,156.0,376.3,312.63
2016,9,22,7,15,530.5,69.0,4.05,14.5,207.0,444.09,370.53
2016,9,22,7,30,596.0,77.0,4.0,15.0,258.0,514.68,428.35
2016,9,22,7,45,647.0,81.5,4.0,15.5,310.5,573.32,474.65
2016,9,22,8,0,698.0,86.0,4.0,16.0,363.0,632.82,519.51
2016,9,22,8,15,729.0,90.0,3.95,16.0,412.5,677.08,551.59
2016,9,22,8,30,760.0,94.0,3.9,16.0,462.0,716.73,579.59
2016,9,22,8,45,790.0,94.5,3.85,16.5,509.5,754.11,604.3
2016,9,22,9,0,820.0,95.0,3.8,17.0,557.0,789.63,627.2
2016,9,22,9,15,836.0,98.0,3.8,17.5,597.5,814.37,642.18
2016,9,22,9,30,852.0,101.0,3.8,18.0,638.0,836.36,655.14
2016,9,22,9,45,873.5,98.0,3.85,18.5,675.0,847.19,660.37
2016,9,22,10,0,895.0,95.0,3.9,19.0,712.0,861.41,668.18
2016,9,22,10,15,903.0,96.5,3.9,19.0,740.0,866.11,670.34
2016,9,22,10,30,911.0,98.0,3.9,19.0,768.0,867.48,670.35
2016,9,22,10,45,918.0,98.0,3.95,19.5,788.5,863.04,665.42
2016,9,22,11,0,925.0,98.0,4.0,20.0,809.0,855.24,658.31
2016,9,22,11,15,928.0,98.5,4.0,20.0,821.5,841.37,648.1
2016,9,22,11,30,931.0,99.0,4.0,20.0,834.0,824.25,635.74
2016,9,22,11,45,932.5,99.0,4.05,20.0,838.0,802.31,620.26
2016,9,22,12,0,934.0,99.0,4.1,20.0,842.0,777.31,602.65
2016,9,22,12,15,933.0,99.0,4.1,20.0,837.5,747.63,581.48
2016,9,22,12,30,932.0,99.0,4.1,20.0,833.0,715.26,557.0
2016,9,22,12,45,926.5,99.5,4.1,20.5,820.0,677.98,527.1
2016,9,22,13,0,921.0,100.0,4.1,21.0,807.0,638.61,495.23
2016,9,22,13,15,915.5,99.0,4.05,21.0,787.0,596.0,461.19
2016,9,22,13,30,910.0,98.0,4.0,21.0,767.0,551.72,425.1
2016,9,22,13,45,899.5,97.5,4.0,21.0,738.5,504.09,385.68
2016,9,22,14,0,889.0,97.0,4.0,21.0,710.0,455.63,344.63
2016,9,22,14,15,877.5,95.5,4.0,20.5,675.0,405.35,301.77
2016,9,22,14,30,866.0,94.0,4.0,20.0,640.0,354.8,257.66
2016,9,22,14,45,848.0,92.5,4.0,20.0,598.5,296.93,206.94
2016,9,22,15,0,830.0,91.0,4.0,20.0,557.0,245.17,161.31
2016,9,22,15,15,809.0,88.0,4.05,19.5,511.5,192.91,117.46
2016,9,22,15,30,788.0,85.0,4.1,19.0,466.0,142.42,79.3
2016,9,22,15,45,754.0,82.0,4.15,19.0,415.5,93.31,51.15
2016,9,22,16,0,720.0,79.0,4.2,19.0,365.0,51.02,39.14
2016,9,22,16,15,678.0,74.0,4.15,18.5,313.5,49.57,38.06
2016,9,22,16,30,636.0,69.0,4.1,18.0,262.0,48.07,36.85
2016,9,22,16,45,569.0,62.5,4.1,17.5,210.0,45.24,34.34
2016,9,22,17,0,502.0,56.0,4.1,17.0,158.0,42.38,31.62
2016,9,22,17,15,399.5,45.5,3.9,16.5,111.5,35.7,25.29
2016,9,22,17,30,297.0,35.0,3.7,16.0,65.0,28.74,17.78
2016,9,22,17,45,148.5,17.5,3.55,15.5,32.5,14.18,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,15.0,1.05,12.5,32.5,116.59,0.0
2016,9,23,6,30,349.0,30.0,1.2,13.0,65.0,243.89,184.42
2016,9,23,6,45,450.0,38.5,1.35,13.5,111.5,322.81,260.72
2016,9,23,7,0,551.0,47.0,1.5,14.0,158.0,409.34,335.27
2016,9,23,7,15,610.0,53.0,1.6,14.5,209.0,472.7,388.49
2016,9,23,7,30,669.0,59.0,1.7,15.0,260.0,535.12,438.78
2016,9,23,7,45,710.5,63.0,1.8,16.0,311.5,588.87,478.85
2016,9,23,8,0,752.0,67.0,1.9,17.0,363.0,642.82,516.77
2016,9,23,8,15,778.5,70.0,2.1,17.5,411.5,684.07,545.72
2016,9,23,8,30,805.0,73.0,2.3,18.0,460.0,723.96,573.19
2016,9,23,8,45,825.0,75.5,2.55,19.0,505.0,756.43,594.06
2016,9,23,9,0,845.0,78.0,2.8,20.0,550.0,780.6,608.7
2016,9,23,9,15,858.5,80.0,2.85,20.5,589.5,802.62,621.74
2016,9,23,9,30,872.0,82.0,2.9,21.0,629.0,821.88,632.8
2016,9,23,9,45,884.0,82.5,3.0,21.5,663.0,835.23,640.07
2016,9,23,10,0,896.0,83.0,3.1,22.0,697.0,845.49,645.3
2016,9,23,10,15,903.0,84.0,3.15,22.0,724.0,848.91,646.87
2016,9,23,10,30,910.0,85.0,3.2,22.0,751.0,849.03,646.33
2016,9,23,10,45,914.0,86.0,3.3,22.5,770.0,843.33,640.97
2016,9,23,11,0,918.0,87.0,3.4,23.0,789.0,834.3,633.47
2016,9,23,11,15,920.5,87.5,3.45,23.0,800.5,820.26,623.57
2016,9,23,11,30,923.0,88.0,3.5,23.0,812.0,803.0,611.55
2016,9,23,11,45,922.5,88.5,3.6,23.5,815.5,780.35,594.88
2016,9,23,12,0,922.0,89.0,3.7,24.0,819.0,754.77,576.21
2016,9,23,12,15,920.5,89.0,3.75,24.0,814.5,725.19,555.62
2016,9,23,12,30,919.0,89.0,3.8,24.0,810.0,692.99,531.82
2016,9,23,12,45,911.5,90.5,3.85,24.0,796.0,655.98,503.61
2016,9,23,13,0,904.0,92.0,3.9,24.0,782.0,617.03,473.43
2016,9,23,13,15,898.0,91.0,3.9,24.0,762.0,574.92,440.15
2016,9,23,13,30,892.0,90.0,3.9,24.0,742.0,531.22,404.89
2016,9,23,13,45,881.5,90.0,3.95,24.0,714.0,484.96,366.87
2016,9,23,14,0,871.0,90.0,4.0,24.0,686.0,437.88,327.25
2016,9,23,14,15,860.0,88.0,4.0,23.5,652.0,388.36,285.32
2016,9,23,14,30,849.0,86.0,4.0,23.0,618.0,338.56,242.18
2016,9,23,14,45,833.5,84.0,4.05,22.5,578.0,287.54,197.64
2016,9,23,15,0,818.0,82.0,4.1,22.0,538.0,231.09,149.06
2016,9,23,15,15,798.0,79.0,4.1,21.5,493.5,179.78,106.44
2016,9,23,15,30,778.0,76.0,4.1,21.0,449.0,130.13,69.65
2016,9,23,15,45,632.0,95.5,4.15,21.0,377.0,89.17,52.09
2016,9,23,16,0,486.0,115.0,4.2,21.0,305.0,78.74,62.79
2016,9,23,16,15,567.0,87.0,4.1,20.5,279.0,59.87,46.69
2016,9,23,16,30,648.0,59.0,4.0,20.0,253.0,40.43,29.85
2016,9,23,16,45,585.5,53.0,3.9,19.5,202.5,37.63,27.38
2016,9,23,17,0,523.0,47.0,3.8,19.0,152.0,34.76,24.68
2016,9,23,17,15,423.5,38.0,3.65,18.5,106.5,29.09,19.33
2016,9,23,17,30,324.0,29.0,3.5,18.0,61.0,23.18,12.74
2016,9,23,17,45,162.0,14.5,3.4,17.5,30.5,11.52,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.5,13.5,1.1,14.5,32.0,121.66,0.0
2016,9,24,6,30,385.0,27.0,1.3,15.0,64.0,257.75,191.39
2016,9,24,6,45,483.5,34.5,1.5,15.5,111.0,329.76,264.21
2016,9,24,7,0,582.0,42.0,1.7,16.0,158.0,415.23,337.94
2016,9,24,7,15,640.0,47.5,1.85,16.5,209.5,478.9,391.5
2016,9,24,7,30,698.0,53.0,2.0,17.0,261.0,544.85,444.49
2016,9,24,7,45,736.5,57.0,2.15,18.0,312.5,597.14,483.23
2016,9,24,8,0,775.0,61.0,2.3,19.0,364.0,649.45,520.03
2016,9,24,8,15,802.0,64.0,2.35,19.5,413.0,691.51,548.58
2016,9,24,8,30,829.0,67.0,2.4,20.0,462.0,726.13,571.11
2016,9,24,8,45,848.5,69.0,2.45,21.0,507.5,758.02,590.19
2016,9,24,9,0,868.0,71.0,2.5,22.0,553.0,787.72,607.37
2016,9,24,9,15,882.0,73.0,2.6,22.5,593.5,810.45,620.98
2016,9,24,9,30,896.0,75.0,2.7,23.0,634.0,830.33,632.63
2016,9,24,9,45,909.5,75.0,2.85,24.0,669.0,844.46,639.43
2016,9,24,10,0,923.0,75.0,3.0,25.0,704.0,855.45,644.13
2016,9,24,10,15,930.5,76.0,3.05,25.5,731.5,859.27,644.68
2016,9,24,10,30,938.0,77.0,3.1,26.0,759.0,859.68,643.09
2016,9,24,10,45,943.0,78.0,3.15,26.5,779.0,854.59,637.93
2016,9,24,11,0,948.0,79.0,3.2,27.0,799.0,846.04,630.61
2016,9,24,11,15,951.0,79.0,3.15,27.5,811.5,831.44,618.78
2016,9,24,11,30,954.0,79.0,3.1,28.0,824.0,813.52,604.9
2016,9,24,11,45,954.5,79.5,3.1,28.5,828.0,790.98,588.3
2016,9,24,12,0,955.0,80.0,3.1,29.0,832.0,765.36,569.72
2016,9,24,12,15,954.5,80.0,3.1,29.0,827.5,735.58,549.46
2016,9,24,12,30,954.0,80.0,3.1,29.0,823.0,703.03,526.08
2016,9,24,12,45,943.0,84.0,3.1,29.0,809.0,665.09,497.79
2016,9,24,13,0,932.0,88.0,3.1,29.0,795.0,625.31,467.63
2016,9,24,13,15,927.0,87.0,3.1,29.0,775.0,582.64,434.84
2016,9,24,13,30,922.0,86.0,3.1,29.0,755.0,538.24,399.94
2016,9,24,13,45,913.0,85.5,3.15,29.0,726.5,490.93,362.09
2016,9,24,14,0,904.0,85.0,3.2,29.0,698.0,442.63,322.43
2016,9,24,14,15,893.0,83.0,3.2,29.0,663.5,391.57,279.67
2016,9,24,14,30,882.0,81.0,3.2,29.0,629.0,340.21,235.81
2016,9,24,14,45,866.0,79.5,3.2,29.0,588.0,287.89,190.92
2016,9,24,15,0,850.0,78.0,3.2,29.0,547.0,236.19,147.02
2016,9,24,15,15,830.0,75.5,3.15,28.5,501.5,177.58,100.23
2016,9,24,15,30,810.0,73.0,3.1,28.0,456.0,126.7,64.25
2016,9,24,15,45,781.0,69.5,3.1,28.0,406.5,76.53,38.59
2016,9,24,16,0,752.0,66.0,3.1,28.0,357.0,46.53,33.87
2016,9,24,16,15,711.5,61.5,2.8,27.0,305.5,44.75,32.6
2016,9,24,16,30,671.0,57.0,2.5,26.0,254.0,42.95,31.22
2016,9,24,16,45,608.5,51.0,2.2,25.5,202.5,36.29,25.49
2016,9,24,17,0,546.0,45.0,1.9,25.0,151.0,33.32,22.76
2016,9,24,17,15,442.0,36.0,1.75,23.5,104.5,27.56,17.53
2016,9,24,17,30,338.0,27.0,1.6,22.0,58.0,21.55,10.73
2016,9,24,17,45,169.0,13.5,1.5,21.0,29.0,12.87,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.0,13.5,1.25,16.0,31.5,120.22,0.0
2016,9,25,6,30,384.0,27.0,1.5,17.0,63.0,256.3,186.51
2016,9,25,6,45,484.0,35.0,1.75,18.0,110.5,334.38,265.07
2016,9,25,7,0,584.0,43.0,2.0,19.0,158.0,415.78,334.88
2016,9,25,7,15,642.5,49.0,2.0,20.0,209.5,480.35,387.66
2016,9,25,7,30,701.0,55.0,2.0,21.0,261.0,547.14,439.31
2016,9,25,7,45,738.5,59.0,2.05,22.0,312.5,598.71,476.66
2016,9,25,8,0,776.0,63.0,2.1,23.0,364.0,650.19,511.7
2016,9,25,8,15,802.5,66.5,2.25,24.0,413.5,692.38,539.36
2016,9,25,8,30,829.0,70.0,2.4,25.0,463.0,733.14,565.31
2016,9,25,8,45,845.0,73.5,2.55,26.0,507.5,757.84,579.43
2016,9,25,9,0,861.0,77.0,2.7,27.0,552.0,786.24,596.02
2016,9,25,9,15,875.0,79.0,2.75,27.5,592.0,808.64,608.84
2016,9,25,9,30,889.0,81.0,2.8,28.0,632.0,828.21,619.73
2016,9,25,9,45,905.0,79.5,2.85,29.0,667.5,842.44,625.76
2016,9,25,10,0,921.0,78.0,2.9,30.0,703.0,853.59,629.8
2016,9,25,10,15,928.0,79.5,2.85,30.5,730.0,857.4,629.65
2016,9,25,10,30,935.0,81.0,2.8,31.0,757.0,857.79,627.42
2016,9,25,10,45,933.5,84.5,2.75,31.5,775.0,849.97,619.93
2016,9,25,11,0,932.0,88.0,2.7,32.0,793.0,838.78,610.44
2016,9,25,11,15,934.5,88.5,2.55,32.0,805.0,824.33,599.54
2016,9,25,11,30,937.0,89.0,2.4,32.0,817.0,806.62,586.62
2016,9,25,11,45,927.5,94.0,2.25,32.5,817.5,781.34,567.64
2016,9,25,12,0,918.0,99.0,2.1,33.0,818.0,753.39,547.09
2016,9,25,12,15,917.0,99.0,1.9,33.0,814.0,724.0,526.06
2016,9,25,12,30,916.0,99.0,1.7,33.0,810.0,691.98,502.04
2016,9,25,12,45,904.0,103.0,1.5,33.5,795.0,654.4,472.85
2016,9,25,13,0,892.0,107.0,1.3,34.0,780.0,615.16,442.27
2016,9,25,13,15,886.0,105.5,1.1,34.0,759.5,572.83,410.15
2016,9,25,13,30,880.0,104.0,0.9,34.0,739.0,528.97,376.34
2016,9,25,13,45,865.0,105.5,0.75,34.0,709.5,482.31,340.21
2016,9,25,14,0,850.0,107.0,0.6,34.0,680.0,431.33,300.38
2016,9,25,14,15,837.5,104.5,0.55,33.5,645.5,381.15,261.33
2016,9,25,14,30,825.0,102.0,0.5,33.0,611.0,330.97,221.28
2016,9,25,14,45,803.0,101.0,0.5,33.0,569.0,279.93,180.06
2016,9,25,15,0,781.0,100.0,0.5,33.0,527.0,230.35,140.33
2016,9,25,15,15,758.0,96.0,0.65,32.5,481.5,179.84,102.23
2016,9,25,15,30,735.0,92.0,0.8,32.0,436.0,126.08,65.78
2016,9,25,15,45,701.0,88.0,0.95,31.5,387.0,79.12,43.45
2016,9,25,16,0,667.0,84.0,1.1,31.0,338.0,55.47,40.86
2016,9,25,16,15,622.0,77.5,1.05,30.0,287.5,53.03,39.1
2016,9,25,16,30,577.0,71.0,1.0,29.0,237.0,50.48,37.13
2016,9,25,16,45,511.0,62.0,0.95,28.0,187.0,45.63,33.06
2016,9,25,17,0,445.0,53.0,0.9,27.0,137.0,40.55,28.59
2016,9,25,17,15,342.5,40.5,0.95,26.0,93.0,31.87,20.8
2016,9,25,17,30,240.0,28.0,1.0,25.0,49.0,22.72,10.74
2016,9,25,17,45,120.0,14.0,1.05,24.0,24.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,15.0,1.05,20.5,26.0,69.08,0.0
2016,9,26,6,30,239.0,30.0,1.0,21.0,52.0,185.65,130.16
2016,9,26,6,45,339.0,43.5,1.0,22.0,97.0,264.27,205.31
2016,9,26,7,0,439.0,57.0,1.0,23.0,142.0,350.98,276.65
2016,9,26,7,15,504.5,66.5,1.1,23.5,192.0,418.49,331.26
2016,9,26,7,30,570.0,76.0,1.2,24.0,242.0,488.99,385.92
2016,9,26,7,45,615.0,82.5,1.3,25.0,292.5,544.33,426.41
2016,9,26,8,0,660.0,89.0,1.4,26.0,343.0,600.24,465.75
2016,9,26,8,15,692.0,94.5,1.4,27.0,392.0,645.49,494.8
2016,9,26,8,30,724.0,100.0,1.4,28.0,441.0,689.82,522.0
2016,9,26,8,45,748.0,104.0,1.4,29.0,486.0,724.82,542.02
2016,9,26,9,0,772.0,108.0,1.4,30.0,531.0,754.38,557.96
2016,9,26,9,15,789.0,111.0,1.35,30.5,571.5,778.8,570.86
2016,9,26,9,30,806.0,114.0,1.3,31.0,612.0,800.58,581.9
2016,9,26,9,45,819.5,116.5,1.3,32.0,646.0,816.1,588.18
2016,9,26,10,0,833.0,119.0,1.3,33.0,680.0,828.6,592.58
2016,9,26,10,15,842.0,121.0,1.35,33.0,707.5,833.71,595.35
2016,9,26,10,30,851.0,123.0,1.4,33.0,735.0,835.6,596.26
2016,9,26,10,45,856.5,124.5,1.45,33.5,755.0,830.85,591.87
2016,9,26,11,0,862.0,126.0,1.5,34.0,775.0,822.87,585.6
2016,9,26,11,15,865.5,126.5,1.6,34.0,787.0,809.08,577.42
2016,9,26,11,30,869.0,127.0,1.7,34.0,799.0,792.19,567.27
2016,9,26,11,45,869.0,128.0,1.85,34.0,802.0,770.17,554.17
2016,9,26,12,0,869.0,129.0,2.0,34.0,805.0,745.34,538.66
2016,9,26,12,15,868.0,128.5,2.15,34.0,800.5,715.69,518.93
2016,9,26,12,30,867.0,128.0,2.3,34.0,796.0,683.56,497.0
2016,9,26,12,45,895.0,112.0,2.5,34.0,792.0,652.89,476.08
2016,9,26,13,0,923.0,96.0,2.7,34.0,788.0,618.62,451.73
2016,9,26,13,15,917.5,95.0,2.8,34.0,767.5,575.88,419.89
2016,9,26,13,30,912.0,94.0,2.9,34.0,747.0,531.48,385.96
2016,9,26,13,45,904.0,92.5,3.0,34.0,719.0,484.07,348.86
2016,9,26,14,0,896.0,91.0,3.1,34.0,691.0,435.64,309.91
2016,9,26,14,15,885.0,89.0,3.15,33.5,656.0,384.93,268.79
2016,9,26,14,30,874.0,87.0,3.2,33.0,621.0,333.92,226.45
2016,9,26,14,45,859.5,84.5,3.3,33.0,580.5,281.57,182.36
2016,9,26,15,0,845.0,82.0,3.4,33.0,540.0,223.71,134.75
2016,9,26,15,15,824.5,79.0,3.35,32.5,494.0,171.14,93.94
2016,9,26,15,30,804.0,76.0,3.3,32.0,448.0,120.27,59.86
2016,9,26,15,45,747.0,78.0,3.3,31.5,394.0,74.36,40.92
2016,9,26,16,0,690.0,80.0,3.3,31.0,340.0,52.81,38.68
2016,9,26,16,15,645.0,74.0,2.9,30.0,288.5,50.62,37.09
2016,9,26,16,30,600.0,68.0,2.5,29.0,237.0,48.35,35.33
2016,9,26,16,45,506.5,61.5,2.15,28.0,184.0,45.51,32.93
2016,9,26,17,0,413.0,55.0,1.8,27.0,131.0,42.72,30.34
2016,9,26,17,15,312.0,41.0,1.65,26.0,87.5,32.65,21.32
2016,9,26,17,30,211.0,27.0,1.5,25.0,44.0,21.22,8.75
2016,9,26,17,45,105.5,13.5,1.35,24.0,22.0,12.87,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,65.5,14.5,1.25,19.5,20.0,43.67,0.0
2016,9,27,6,30,131.0,29.0,1.2,20.0,40.0,129.15,87.97
2016,9,27,6,45,203.0,49.0,1.15,20.5,80.5,196.37,152.88
2016,9,27,7,0,275.0,69.0,1.1,21.0,121.0,268.41,213.65
2016,9,27,7,15,333.5,85.5,1.2,21.5,168.0,332.21,266.21
2016,9,27,7,30,392.0,102.0,1.3,22.0,215.0,399.21,319.43
2016,9,27,7,45,434.0,115.0,1.45,23.0,262.5,453.28,360.4
2016,9,27,8,0,476.0,128.0,1.6,24.0,310.0,508.44,400.78
2016,9,27,8,15,510.0,138.5,1.5,25.0,356.5,555.35,432.53
2016,9,27,8,30,544.0,149.0,1.4,26.0,403.0,602.05,462.87
2016,9,27,8,45,565.5,158.0,1.35,27.0,445.5,636.67,483.83
2016,9,27,9,0,587.0,167.0,1.3,28.0,488.0,669.89,503.25
2016,9,27,9,15,607.0,173.5,1.4,28.5,526.5,701.93,523.62
2016,9,27,9,30,627.0,180.0,1.5,29.0,565.0,727.65,539.59
2016,9,27,9,45,708.0,157.5,1.6,29.5,614.0,770.17,567.71
2016,9,27,10,0,789.0,135.0,1.7,30.0,663.0,806.36,590.07
2016,9,27,10,15,798.5,137.0,1.8,30.5,690.0,811.73,592.05
2016,9,27,10,30,808.0,139.0,1.9,31.0,717.0,814.0,592.37
2016,9,27,10,45,749.0,171.5,2.05,31.5,719.0,792.52,577.53
2016,9,27,11,0,690.0,204.0,2.2,32.0,721.0,765.28,557.49
2016,9,27,11,15,694.0,205.5,2.3,32.0,732.5,754.16,550.17
2016,9,27,11,30,698.0,207.0,2.4,32.0,744.0,740.41,540.86
2016,9,27,11,45,656.0,228.5,2.55,32.0,735.0,709.6,519.24
2016,9,27,12,0,614.0,250.0,2.7,32.0,726.0,677.98,496.9
2016,9,27,12,15,612.5,249.5,2.75,32.0,721.5,653.37,479.54
2016,9,27,12,30,611.0,249.0,2.8,32.0,717.0,626.25,460.13
2016,9,27,12,45,665.5,218.5,2.9,32.0,721.0,606.08,446.23
2016,9,27,13,0,720.0,188.0,3.0,32.0,725.0,579.8,427.3
2016,9,27,13,15,712.0,185.5,3.05,31.5,704.5,540.16,398.27
2016,9,27,13,30,704.0,183.0,3.1,31.0,684.0,499.68,367.86
2016,9,27,13,45,647.0,198.5,3.15,31.0,645.0,452.75,331.4
2016,9,27,14,0,590.0,214.0,3.2,31.0,606.0,409.04,297.03
2016,9,27,14,15,573.5,207.5,3.2,30.5,572.5,365.27,262.42
2016,9,27,14,30,557.0,201.0,3.2,30.0,539.0,322.41,227.94
2016,9,27,14,45,537.0,192.5,3.2,30.0,500.5,278.24,192.0
2016,9,27,15,0,517.0,184.0,3.2,30.0,462.0,235.73,157.95
2016,9,27,15,15,489.5,174.0,3.15,29.5,418.5,192.91,125.91
2016,9,27,15,30,462.0,164.0,3.1,29.0,375.0,152.88,99.36
2016,9,27,15,45,455.5,145.5,3.05,28.5,334.0,110.06,76.22
2016,9,27,16,0,449.0,127.0,3.0,28.0,293.0,88.35,69.07
2016,9,27,16,15,402.5,113.0,2.8,27.0,245.5,80.44,62.8
2016,9,27,16,30,356.0,99.0,2.6,26.0,198.0,72.13,55.99
2016,9,27,16,45,326.5,80.0,2.4,25.5,156.0,59.54,45.18
2016,9,27,17,0,297.0,61.0,2.2,25.0,114.0,46.34,33.6
2016,9,27,17,15,211.5,42.5,1.95,24.0,74.0,32.85,21.56
2016,9,27,17,30,126.0,24.0,1.7,23.0,34.0,18.8,6.05
2016,9,27,17,45,63.0,12.0,1.5,22.0,17.0,11.44,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,22.0,51.0,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,44.0,145.46,98.9
2016,9,28,6,45,257.5,46.5,2.4,16.5,86.5,221.73,176.04
2016,9,28,7,0,353.0,63.0,2.6,17.0,129.0,304.7,248.02
2016,9,28,7,15,418.0,74.5,2.55,17.5,176.5,368.89,302.54
2016,9,28,7,30,483.0,86.0,2.5,18.0,224.0,436.83,357.92
2016,9,28,7,45,540.5,92.5,2.45,18.5,274.5,501.09,408.21
2016,9,28,8,0,598.0,99.0,2.4,19.0,325.0,563.57,455.33
2016,9,28,8,15,631.5,105.0,2.35,19.5,372.5,608.72,487.63
2016,9,28,8,30,665.0,111.0,2.3,20.0,420.0,653.11,518.31
2016,9,28,8,45,689.0,116.0,2.3,21.0,464.0,687.87,539.91
2016,9,28,9,0,713.0,121.0,2.3,22.0,508.0,720.86,559.79
2016,9,28,9,15,731.5,125.0,2.3,22.5,547.0,746.23,575.02
2016,9,28,9,30,750.0,129.0,2.3,23.0,586.0,769.18,588.47
2016,9,28,9,45,762.5,132.5,2.3,24.0,619.5,784.05,595.09
2016,9,28,10,0,775.0,136.0,2.3,25.0,653.0,796.06,599.81
2016,9,28,10,15,785.0,138.0,2.35,25.0,679.5,798.48,600.76
2016,9,28,10,30,795.0,140.0,2.4,25.0,706.0,801.12,602.07
2016,9,28,10,45,764.5,159.5,2.5,25.5,716.0,789.09,592.61
2016,9,28,11,0,734.0,179.0,2.6,26.0,726.0,771.51,579.08
2016,9,28,11,15,738.5,180.0,2.7,26.0,737.5,759.8,570.91
2016,9,28,11,30,743.0,181.0,2.8,26.0,749.0,745.32,560.68
2016,9,28,11,45,714.5,197.0,2.95,26.5,744.5,718.77,540.4
2016,9,28,12,0,686.0,213.0,3.1,27.0,740.0,690.73,518.98
2016,9,28,12,15,684.0,212.5,3.25,27.0,736.0,664.03,499.89
2016,9,28,12,30,682.0,212.0,3.4,27.0,732.0,635.47,479.08
2016,9,28,12,45,702.0,198.5,3.55,27.0,725.5,606.58,457.93
2016,9,28,13,0,722.0,185.0,3.7,27.0,719.0,574.7,433.96
2016,9,28,13,15,713.5,182.5,3.75,26.5,699.0,534.76,403.78
2016,9,28,13,30,705.0,180.0,3.8,26.0,679.0,494.03,372.21
2016,9,28,13,45,669.5,187.0,3.9,26.0,646.0,449.26,336.26
2016,9,28,14,0,634.0,194.0,4.0,26.0,613.0,406.5,301.33
2016,9,28,14,15,617.5,189.0,4.0,25.5,579.0,362.27,265.06
2016,9,28,14,30,601.0,184.0,4.0,25.0,545.0,318.51,228.63
2016,9,28,14,45,583.0,176.0,4.0,24.5,506.5,273.24,190.97
2016,9,28,15,0,565.0,168.0,4.0,24.0,468.0,229.36,155.0
2016,9,28,15,15,536.5,159.5,3.9,23.5,424.5,185.31,121.26
2016,9,28,15,30,508.0,151.0,3.8,23.0,381.0,144.09,93.81
2016,9,28,15,45,496.0,135.0,3.75,22.5,338.5,100.7,71.69
2016,9,28,16,0,484.0,119.0,3.7,22.0,296.0,82.94,66.21
2016,9,28,16,15,434.5,107.0,3.6,21.0,248.0,76.32,60.86
2016,9,28,16,30,385.0,95.0,3.5,20.0,200.0,69.39,55.02
2016,9,28,16,45,345.5,77.5,3.4,19.5,156.5,57.84,44.83
2016,9,28,17,0,306.0,60.0,3.3,19.0,113.0,45.73,33.9
2016,9,28,17,15,211.5,42.5,3.25,18.0,73.0,32.99,22.12
2016,9,28,17,30,117.0,25.0,3.2,17.0,33.0,19.7,5.13
2016,9,28,17,45,58.5,12.5,3.2,16.5,16.5,11.91,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
