Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,14.0,2.1,12.5,24.0,66.05,0.0
2016,9,29,6,30,234.0,28.0,2.3,13.0,48.0,176.67,118.78
2016,9,29,6,45,343.0,40.0,2.5,13.5,92.0,259.47,208.26
2016,9,29,7,0,452.0,52.0,2.7,14.0,136.0,348.72,286.77
2016,9,29,7,15,519.5,60.5,2.7,14.5,185.0,415.82,344.46
2016,9,29,7,30,587.0,69.0,2.7,15.0,234.0,486.07,402.27
2016,9,29,7,45,634.5,74.5,2.7,15.5,284.5,541.69,446.27
2016,9,29,8,0,682.0,80.0,2.7,16.0,335.0,598.03,489.17
2016,9,29,8,15,713.5,84.0,2.7,16.5,383.5,641.11,519.68
2016,9,29,8,30,745.0,88.0,2.7,17.0,432.0,679.94,546.11
2016,9,29,8,45,769.0,91.0,2.7,17.5,477.0,714.13,568.56
2016,9,29,9,0,793.0,94.0,2.7,18.0,522.0,746.32,589.19
2016,9,29,9,15,809.5,97.0,2.7,18.5,561.5,770.27,603.59
2016,9,29,9,30,826.0,100.0,2.7,19.0,601.0,791.53,616.04
2016,9,29,9,45,843.0,100.0,2.7,20.0,635.5,806.93,623.13
2016,9,29,10,0,860.0,100.0,2.7,21.0,670.0,813.91,624.36
2016,9,29,10,15,868.0,101.5,2.7,21.5,696.5,817.88,624.87
2016,9,29,10,30,876.0,103.0,2.7,22.0,723.0,818.63,623.3
2016,9,29,10,45,880.0,105.0,2.75,22.5,742.0,813.46,618.12
2016,9,29,11,0,884.0,107.0,2.8,23.0,761.0,805.06,610.89
2016,9,29,11,15,887.0,107.5,2.85,23.0,772.5,791.16,601.16
2016,9,29,11,30,890.0,108.0,2.9,23.0,784.0,774.16,589.39
2016,9,29,11,45,889.5,108.5,2.95,23.5,787.0,751.58,572.66
2016,9,29,12,0,889.0,109.0,3.0,24.0,790.0,726.19,553.78
2016,9,29,12,15,887.5,109.0,3.1,24.0,785.0,696.97,532.29
2016,9,29,12,30,886.0,109.0,3.2,24.0,780.0,665.25,508.57
2016,9,29,12,45,888.0,105.5,3.3,24.0,769.0,630.04,481.88
2016,9,29,13,0,890.0,102.0,3.4,24.0,758.0,592.43,452.73
2016,9,29,13,15,884.5,101.0,3.45,24.0,737.0,550.89,419.72
2016,9,29,13,30,879.0,100.0,3.5,24.0,716.0,507.79,384.67
2016,9,29,13,45,866.5,100.0,3.55,24.0,687.5,461.16,346.06
2016,9,29,14,0,854.0,100.0,3.6,24.0,659.0,409.84,303.0
2016,9,29,14,15,841.5,98.0,3.6,23.5,624.0,360.11,260.64
2016,9,29,14,30,829.0,96.0,3.6,23.0,589.0,310.4,217.47
2016,9,29,14,45,811.5,93.0,3.6,23.0,548.5,258.93,172.56
2016,9,29,15,0,794.0,90.0,3.6,23.0,508.0,208.47,129.57
2016,9,29,15,15,770.5,86.5,3.6,22.5,463.0,158.1,90.22
2016,9,29,15,30,747.0,83.0,3.6,22.0,418.0,109.85,58.97
2016,9,29,15,45,718.0,78.0,3.6,21.5,369.5,62.64,40.86
2016,9,29,16,0,689.0,73.0,3.6,21.0,321.0,48.34,36.57
2016,9,29,16,15,642.0,67.5,3.55,20.0,270.5,46.31,35.0
2016,9,29,16,30,595.0,62.0,3.5,19.0,220.0,44.22,33.26
2016,9,29,16,45,527.0,53.5,3.45,18.5,171.0,39.46,28.96
2016,9,29,17,0,459.0,45.0,3.4,18.0,122.0,34.5,24.28
2016,9,29,17,15,341.5,33.5,3.3,17.0,79.5,26.43,16.54
2016,9,29,17,30,224.0,22.0,3.2,16.0,37.0,17.93,1.87
2016,9,29,17,45,112.0,11.0,3.1,15.5,18.5,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.0,13.0,2.9,12.0,24.0,71.95,0.0
2016,9,30,6,30,266.0,26.0,3.0,12.0,48.0,188.46,122.73
2016,9,30,6,45,376.5,37.0,3.15,12.5,92.0,272.9,219.66
2016,9,30,7,0,487.0,48.0,3.3,13.0,136.0,362.63,299.52
2016,9,30,7,15,243.5,71.0,3.35,13.5,115.0,256.0,213.25
2016,9,30,7,30,0.0,94.0,3.4,14.0,94.0,94.8,75.06
2016,9,30,7,45,5.0,112.5,3.45,14.5,114.0,116.26,93.32
2016,9,30,8,0,10.0,131.0,3.5,15.0,134.0,137.87,111.19
2016,9,30,8,15,26.0,156.0,3.55,15.0,167.0,174.95,142.14
2016,9,30,8,30,42.0,181.0,3.6,15.0,200.0,223.17,181.71
2016,9,30,8,45,142.5,205.0,3.65,15.5,279.5,336.62,275.11
2016,9,30,9,0,243.0,229.0,3.7,16.0,359.0,452.99,367.44
2016,9,30,9,15,548.0,159.0,3.75,16.5,481.5,627.12,506.59
2016,9,30,9,30,853.0,89.0,3.8,17.0,604.0,791.52,627.66
2016,9,30,9,45,868.0,89.5,3.85,17.5,638.0,806.24,634.94
2016,9,30,10,0,883.0,90.0,3.9,18.0,672.0,817.94,641.14
2016,9,30,10,15,891.0,91.5,3.95,18.0,699.0,821.92,643.12
2016,9,30,10,30,899.0,93.0,4.0,18.0,726.0,822.61,642.92
2016,9,30,10,45,904.0,94.0,4.1,18.5,745.5,817.05,637.41
2016,9,30,11,0,909.0,95.0,4.2,19.0,765.0,808.19,629.71
2016,9,30,11,15,912.5,95.5,4.25,19.0,776.5,794.38,619.57
2016,9,30,11,30,916.0,96.0,4.3,19.0,788.0,777.35,607.25
2016,9,30,11,45,917.0,96.0,4.35,19.0,791.5,754.89,591.12
2016,9,30,12,0,918.0,96.0,4.4,19.0,795.0,729.47,572.92
2016,9,30,12,15,916.5,96.0,4.45,19.0,790.0,699.55,549.85
2016,9,30,12,30,915.0,96.0,4.5,19.0,785.0,667.05,524.41
2016,9,30,12,45,907.5,97.5,4.55,19.0,771.0,629.94,494.95
2016,9,30,13,0,900.0,99.0,4.6,19.0,757.0,590.94,463.42
2016,9,30,13,15,893.5,98.0,4.6,18.5,736.5,548.52,429.28
2016,9,30,13,30,887.0,97.0,4.6,18.0,716.0,504.59,392.98
2016,9,30,13,45,879.0,95.0,4.6,18.0,687.5,457.85,352.77
2016,9,30,14,0,871.0,93.0,4.6,18.0,659.0,410.17,310.83
2016,9,30,14,15,858.5,91.0,4.55,18.0,624.0,360.26,266.3
2016,9,30,14,30,846.0,89.0,4.5,18.0,589.0,305.03,217.02
2016,9,30,14,45,830.5,86.0,4.5,18.0,548.5,253.28,170.66
2016,9,30,15,0,815.0,83.0,4.5,18.0,508.0,202.3,126.25
2016,9,30,15,15,792.0,80.0,4.45,17.5,462.5,151.42,85.99
2016,9,30,15,30,769.0,77.0,4.4,17.0,417.0,102.58,54.59
2016,9,30,15,45,738.0,72.5,4.35,17.0,368.0,54.7,42.7
2016,9,30,16,0,707.0,68.0,4.3,17.0,319.0,49.47,38.21
2016,9,30,16,15,660.5,62.5,4.15,16.5,268.5,42.7,32.33
2016,9,30,16,30,614.0,57.0,4.0,16.0,218.0,40.41,30.3
2016,9,30,16,45,542.0,50.0,3.85,15.5,168.5,36.74,26.91
2016,9,30,17,0,470.0,43.0,3.7,15.0,119.0,32.98,23.21
2016,9,30,17,15,349.0,32.0,3.45,14.5,76.5,25.3,15.59
2016,9,30,17,30,228.0,21.0,3.2,14.0,34.0,17.21,0.0
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.0,10.01,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,74.26,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,192.1,118.85
2016,10,1,6,45,394.0,36.5,2.35,13.0,92.0,280.4,224.0
2016,10,1,7,0,510.0,47.0,2.7,14.0,137.0,372.93,305.61
2016,10,1,7,15,578.5,54.0,2.9,14.5,188.0,440.14,364.03
2016,10,1,7,30,647.0,61.0,3.1,15.0,239.0,510.51,422.63
2016,10,1,7,45,694.5,65.0,3.3,15.5,291.0,561.81,464.18
2016,10,1,8,0,742.0,69.0,3.5,16.0,343.0,618.05,507.45
2016,10,1,8,15,772.5,73.0,3.5,16.5,392.0,661.99,538.69
2016,10,1,8,30,803.0,77.0,3.5,17.0,441.0,704.7,568.19
2016,10,1,8,45,827.5,79.0,3.5,17.5,487.0,738.84,590.68
2016,10,1,9,0,852.0,81.0,3.5,18.0,533.0,770.86,611.27
2016,10,1,9,15,867.5,83.0,3.45,18.5,573.5,787.63,620.3
2016,10,1,9,30,883.0,85.0,3.4,19.0,614.0,807.49,631.62
2016,10,1,9,45,899.5,84.5,3.4,19.5,649.0,822.35,639.56
2016,10,1,10,0,916.0,84.0,3.4,20.0,684.0,834.11,645.39
2016,10,1,10,15,924.0,85.0,3.4,20.0,711.5,837.46,646.62
2016,10,1,10,30,932.0,86.0,3.4,20.0,739.0,837.42,645.68
2016,10,1,10,45,937.5,87.0,3.4,20.5,759.0,831.96,639.87
2016,10,1,11,0,943.0,88.0,3.4,21.0,779.0,823.08,631.85
2016,10,1,11,15,946.0,88.5,3.4,21.0,790.5,808.36,621.11
2016,10,1,11,30,949.0,89.0,3.4,21.0,802.0,790.34,608.18
2016,10,1,11,45,949.5,89.5,3.4,21.5,805.5,767.3,590.64
2016,10,1,12,0,950.0,90.0,3.4,22.0,809.0,741.21,571.06
2016,10,1,12,15,948.5,89.5,3.45,22.0,804.0,709.91,547.59
2016,10,1,12,30,947.0,89.0,3.5,22.0,799.0,675.95,521.64
2016,10,1,12,45,943.5,89.0,3.6,22.0,785.5,638.76,492.91
2016,10,1,13,0,940.0,89.0,3.7,22.0,772.0,599.33,461.79
2016,10,1,13,15,934.0,88.0,3.75,22.0,751.0,555.68,426.61
2016,10,1,13,30,928.0,87.0,3.8,22.0,730.0,510.38,389.24
2016,10,1,13,45,918.5,86.5,3.85,22.0,701.0,462.63,348.99
2016,10,1,14,0,909.0,86.0,3.9,22.0,672.0,413.94,306.98
2016,10,1,14,15,897.5,84.0,3.9,21.5,636.5,362.64,262.54
2016,10,1,14,30,886.0,82.0,3.9,21.0,601.0,311.09,217.12
2016,10,1,14,45,868.5,80.5,3.95,21.0,559.5,258.59,170.8
2016,10,1,15,0,851.0,79.0,4.0,21.0,518.0,200.91,121.83
2016,10,1,15,15,828.5,76.0,4.0,20.5,471.5,148.3,81.17
2016,10,1,15,30,806.0,73.0,4.0,20.0,425.0,97.63,49.95
2016,10,1,15,45,772.5,69.5,4.05,20.0,375.0,49.03,37.24
2016,10,1,16,0,739.0,66.0,4.1,20.0,325.0,48.15,36.58
2016,10,1,16,15,691.5,61.0,3.95,19.5,273.0,45.98,34.78
2016,10,1,16,30,644.0,56.0,3.8,19.0,221.0,39.91,29.46
2016,10,1,16,45,567.0,49.0,3.7,18.5,170.0,36.19,26.03
2016,10,1,17,0,490.0,42.0,3.6,18.0,119.0,32.37,22.31
2016,10,1,17,15,357.5,31.0,3.3,17.0,75.5,24.63,14.6
2016,10,1,17,30,225.0,20.0,3.0,16.0,32.0,16.47,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.0,9.53,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,70.08,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,181.73,105.14
2016,10,2,6,45,377.0,35.5,2.4,13.0,88.0,269.11,214.3
2016,10,2,7,0,491.0,46.0,2.8,14.0,132.0,359.38,294.45
2016,10,2,7,15,560.0,53.0,2.9,14.5,182.0,425.9,352.36
2016,10,2,7,30,629.0,60.0,3.0,15.0,232.0,495.67,410.47
2016,10,2,7,45,676.5,64.5,3.15,15.5,282.5,550.53,454.7
2016,10,2,8,0,724.0,69.0,3.3,16.0,333.0,602.93,495.28
2016,10,2,8,15,753.5,72.5,3.4,16.0,381.0,644.95,526.52
2016,10,2,8,30,783.0,76.0,3.5,16.0,429.0,685.73,556.24
2016,10,2,8,45,806.5,78.0,3.6,16.5,473.5,718.59,578.47
2016,10,2,9,0,830.0,80.0,3.7,17.0,518.0,749.37,598.88
2016,10,2,9,15,844.5,82.0,3.75,17.0,557.0,765.03,608.92
2016,10,2,9,30,859.0,84.0,3.8,17.0,596.0,783.81,621.38
2016,10,2,9,45,871.0,85.5,3.9,17.5,629.0,797.11,628.91
2016,10,2,10,0,883.0,87.0,4.0,18.0,662.0,807.34,634.32
2016,10,2,10,15,890.5,88.0,4.05,18.0,688.5,810.23,635.53
2016,10,2,10,30,898.0,89.0,4.1,18.0,715.0,809.85,634.57
2016,10,2,10,45,899.0,92.0,4.2,18.5,732.5,803.2,628.26
2016,10,2,11,0,900.0,95.0,4.3,19.0,750.0,793.29,619.78
2016,10,2,11,15,554.0,227.0,4.35,19.0,632.5,651.65,511.43
2016,10,2,11,30,208.0,359.0,4.4,19.0,515.0,501.44,391.4
2016,10,2,11,45,104.0,197.0,4.45,19.0,275.0,263.99,208.47
2016,10,2,12,0,0.0,35.0,4.5,19.0,35.0,32.61,21.07
2016,10,2,12,15,163.0,184.5,4.55,19.0,306.0,282.22,224.64
2016,10,2,12,30,326.0,334.0,4.6,19.0,577.0,511.11,400.7
2016,10,2,12,45,329.5,325.5,4.65,19.0,567.5,488.83,382.4
2016,10,2,13,0,333.0,317.0,4.7,19.0,558.0,465.66,364.13
2016,10,2,13,15,166.5,214.5,4.7,19.0,335.0,275.6,216.39
2016,10,2,13,30,0.0,112.0,4.7,19.0,112.0,104.17,79.51
2016,10,2,13,45,159.0,194.0,4.75,19.0,295.5,234.16,182.99
2016,10,2,14,0,318.0,276.0,4.8,19.0,479.0,348.21,269.02
2016,10,2,14,15,585.0,182.0,4.8,18.5,531.0,333.36,249.92
2016,10,2,14,30,852.0,88.0,4.8,18.0,583.0,297.32,209.87
2016,10,2,14,45,835.5,85.5,4.8,18.0,542.5,245.61,163.57
2016,10,2,15,0,819.0,83.0,4.8,18.0,502.0,194.77,119.69
2016,10,2,15,15,795.5,80.0,4.7,17.5,456.5,143.86,80.38
2016,10,2,15,30,772.0,77.0,4.6,17.0,411.0,95.04,50.93
2016,10,2,15,45,737.0,73.5,4.6,17.0,361.5,52.4,40.7
2016,10,2,16,0,702.0,70.0,4.6,17.0,312.0,46.89,35.94
2016,10,2,16,15,652.0,64.5,4.45,16.5,261.0,44.75,34.13
2016,10,2,16,30,602.0,59.0,4.3,16.0,210.0,42.56,32.17
2016,10,2,16,45,515.5,51.5,4.15,15.5,160.0,38.53,28.41
2016,10,2,17,0,429.0,44.0,4.0,15.0,110.0,34.44,24.34
2016,10,2,17,15,295.0,32.0,3.65,14.5,69.0,25.83,15.44
2016,10,2,17,30,161.0,20.0,3.3,14.0,28.0,15.93,0.0
2016,10,2,17,45,80.5,10.0,2.95,14.0,14.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,116.5,12.0,1.2,11.5,20.5,62.65,0.0
2016,10,3,6,30,233.0,24.0,1.4,12.0,41.0,164.26,86.55
2016,10,3,6,45,348.5,35.0,1.65,13.0,83.5,252.48,199.73
2016,10,3,7,0,464.0,46.0,1.9,14.0,126.0,342.65,279.38
2016,10,3,7,15,534.0,53.0,1.85,14.0,174.5,408.55,336.67
2016,10,3,7,30,604.0,60.0,1.8,14.0,223.0,477.79,394.26
2016,10,3,7,45,647.5,65.5,1.8,14.5,272.0,530.31,435.78
2016,10,3,8,0,691.0,71.0,1.8,15.0,321.0,583.37,476.02
2016,10,3,8,15,450.0,128.5,1.8,15.5,300.5,489.82,398.8
2016,10,3,8,30,209.0,186.0,1.8,16.0,280.0,363.6,294.98
2016,10,3,8,45,106.5,177.0,1.85,16.5,225.0,275.25,222.46
2016,10,3,9,0,4.0,168.0,1.9,17.0,170.0,165.92,131.2
2016,10,3,9,15,5.5,179.0,1.9,17.0,182.5,177.2,140.26
2016,10,3,9,30,7.0,190.0,1.9,17.0,195.0,188.51,149.0
2016,10,3,9,45,60.5,244.5,1.95,17.5,284.0,295.67,234.59
2016,10,3,10,0,114.0,299.0,2.0,18.0,373.0,394.16,310.23
2016,10,3,10,15,96.5,306.5,2.0,18.0,371.0,384.46,301.24
2016,10,3,10,30,79.0,314.0,2.0,18.0,369.0,374.64,292.79
2016,10,3,10,45,44.5,270.5,2.05,18.5,302.0,299.6,233.94
2016,10,3,11,0,10.0,227.0,2.1,19.0,235.0,222.08,172.58
2016,10,3,11,15,10.5,231.5,2.15,19.0,240.0,225.88,175.68
2016,10,3,11,30,11.0,236.0,2.2,19.0,245.0,229.59,178.49
2016,10,3,11,45,19.0,263.5,2.25,19.0,278.0,260.08,202.3
2016,10,3,12,0,27.0,291.0,2.3,19.0,311.0,292.17,227.06
2016,10,3,12,15,34.5,301.5,2.3,19.0,327.0,303.55,235.77
2016,10,3,12,30,42.0,312.0,2.3,19.0,343.0,313.97,243.78
2016,10,3,12,45,29.0,281.5,2.3,19.0,303.0,275.05,213.71
2016,10,3,13,0,16.0,251.0,2.3,19.0,263.0,239.04,185.89
2016,10,3,13,15,19.5,253.5,2.3,19.0,267.5,241.21,187.82
2016,10,3,13,30,23.0,256.0,2.3,19.0,272.0,242.83,189.2
2016,10,3,13,45,17.5,235.0,2.3,19.0,247.0,220.01,171.52
2016,10,3,14,0,12.0,214.0,2.3,19.0,222.0,197.89,154.4
2016,10,3,14,15,6.0,177.5,2.25,19.0,181.5,163.08,127.12
2016,10,3,14,30,0.0,141.0,2.2,19.0,141.0,128.98,100.2
2016,10,3,14,45,0.5,149.5,2.2,19.0,149.5,135.59,105.85
2016,10,3,15,0,1.0,158.0,2.2,19.0,158.0,141.47,110.86
2016,10,3,15,15,371.0,116.5,2.15,18.5,274.5,122.08,80.14
2016,10,3,15,30,741.0,75.0,2.1,18.0,391.0,88.09,47.29
2016,10,3,15,45,705.5,71.5,2.1,18.0,343.0,50.91,39.24
2016,10,3,16,0,670.0,68.0,2.1,18.0,295.0,45.52,34.61
2016,10,3,16,15,620.5,62.5,1.95,17.5,246.0,43.32,32.75
2016,10,3,16,30,571.0,57.0,1.8,17.0,197.0,41.08,30.73
2016,10,3,16,45,491.0,49.0,1.7,17.0,149.5,36.56,26.49
2016,10,3,17,0,411.0,41.0,1.6,17.0,102.0,31.91,21.9
2016,10,3,17,15,279.0,29.0,1.35,16.5,63.0,23.19,12.79
2016,10,3,17,30,147.0,17.0,1.1,16.0,24.0,13.95,0.0
2016,10,3,17,45,73.5,8.5,0.9,16.0,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,66.0,13.0,1.0,13.0,17.5,41.22,0.0
2016,10,4,6,30,132.0,26.0,1.2,13.0,35.0,116.97,52.9
2016,10,4,6,45,224.0,43.5,1.4,13.5,74.5,197.34,154.51
2016,10,4,7,0,316.0,61.0,1.6,14.0,114.0,275.91,224.39
2016,10,4,7,15,389.5,73.0,1.7,14.0,161.0,342.71,282.51
2016,10,4,7,30,463.0,85.0,1.8,14.0,208.0,413.95,342.39
2016,10,4,7,45,291.5,115.5,1.9,14.5,198.5,338.75,280.39
2016,10,4,8,0,120.0,146.0,2.0,15.0,189.0,252.57,207.39
2016,10,4,8,15,91.0,163.5,2.0,15.5,199.0,240.96,196.89
2016,10,4,8,30,62.0,181.0,2.0,16.0,209.0,238.23,193.02
2016,10,4,8,45,132.5,204.0,2.05,16.5,271.0,326.48,264.27
2016,10,4,9,0,203.0,227.0,2.1,17.0,333.0,405.13,325.69
2016,10,4,9,15,122.0,233.0,2.1,17.0,298.0,347.24,277.53
2016,10,4,9,30,41.0,239.0,2.1,17.0,263.0,276.92,219.76
2016,10,4,9,45,46.5,256.5,2.1,17.5,285.5,297.54,235.36
2016,10,4,10,0,52.0,274.0,2.1,18.0,308.0,317.77,250.13
2016,10,4,10,15,104.0,300.0,2.1,18.0,371.0,383.12,301.14
2016,10,4,10,30,156.0,326.0,2.1,18.0,434.0,455.69,356.19
2016,10,4,10,45,509.5,223.0,2.15,18.5,587.5,633.36,494.35
2016,10,4,11,0,863.0,120.0,2.2,19.0,741.0,786.82,605.86
2016,10,4,11,15,867.0,120.5,2.25,19.0,752.5,772.91,594.63
2016,10,4,11,30,871.0,121.0,2.3,19.0,764.0,755.89,582.81
2016,10,4,11,45,881.5,116.5,2.4,19.5,769.5,733.34,565.98
2016,10,4,12,0,892.0,112.0,2.5,20.0,775.0,710.41,548.19
2016,10,4,12,15,891.0,111.5,2.65,20.0,770.0,680.72,526.29
2016,10,4,12,30,890.0,111.0,2.8,20.0,765.0,648.51,502.01
2016,10,4,12,45,893.0,107.0,2.95,20.5,753.5,613.01,473.82
2016,10,4,13,0,896.0,103.0,3.1,21.0,742.0,575.04,443.09
2016,10,4,13,15,890.0,102.0,3.2,21.0,721.0,532.97,409.12
2016,10,4,13,30,884.0,101.0,3.3,21.0,700.0,489.37,373.02
2016,10,4,13,45,877.0,98.0,3.4,21.0,672.0,442.31,333.29
2016,10,4,14,0,870.0,95.0,3.5,21.0,644.0,394.25,291.72
2016,10,4,14,15,857.0,93.0,3.55,20.5,608.5,339.65,244.76
2016,10,4,14,30,844.0,91.0,3.6,20.0,573.0,289.34,200.44
2016,10,4,14,45,829.0,87.5,3.7,20.0,532.5,237.65,155.01
2016,10,4,15,0,814.0,84.0,3.8,20.0,492.0,186.7,112.07
2016,10,4,15,15,790.0,80.5,3.8,19.5,446.0,135.84,74.33
2016,10,4,15,30,766.0,77.0,3.8,19.0,400.0,87.15,47.28
2016,10,4,15,45,734.5,72.5,3.85,19.0,351.5,52.1,40.13
2016,10,4,16,0,703.0,68.0,3.9,19.0,303.0,45.87,34.76
2016,10,4,16,15,652.0,62.0,3.8,18.5,252.0,43.26,32.53
2016,10,4,16,30,601.0,56.0,3.7,18.0,201.0,40.56,30.11
2016,10,4,16,45,520.0,48.0,3.6,17.5,152.0,36.0,25.88
2016,10,4,17,0,439.0,40.0,3.5,17.0,103.0,31.3,21.26
2016,10,4,17,15,296.0,28.0,3.3,16.5,62.5,22.51,11.71
2016,10,4,17,30,153.0,16.0,3.1,16.0,22.0,15.25,0.0
2016,10,4,17,45,76.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,12.0,1.4,10.5,18.5,57.02,0.0
2016,10,5,6,30,210.0,24.0,1.6,11.0,37.0,149.1,58.03
2016,10,5,6,45,343.0,35.0,1.8,12.0,81.0,247.32,194.64
2016,10,5,7,0,476.0,46.0,2.0,13.0,125.0,346.18,282.49
2016,10,5,7,15,551.0,53.5,2.25,13.5,175.5,415.63,343.2
2016,10,5,7,30,626.0,61.0,2.5,14.0,226.0,488.66,404.5
2016,10,5,7,45,679.5,65.5,2.75,15.0,278.0,546.75,451.01
2016,10,5,8,0,733.0,70.0,3.0,16.0,330.0,602.36,493.93
2016,10,5,8,15,765.0,73.5,3.1,16.5,379.0,645.92,525.53
2016,10,5,8,30,797.0,77.0,3.2,17.0,428.0,688.28,555.3
2016,10,5,8,45,824.0,79.0,3.3,17.5,474.5,723.56,579.2
2016,10,5,9,0,851.0,81.0,3.4,18.0,521.0,756.8,601.26
2016,10,5,9,15,867.5,83.5,3.4,18.5,561.5,780.16,615.4
2016,10,5,9,30,884.0,86.0,3.4,19.0,602.0,795.23,623.53
2016,10,5,9,45,900.0,86.0,3.4,19.5,637.0,809.7,631.31
2016,10,5,10,0,916.0,86.0,3.4,20.0,672.0,821.07,636.92
2016,10,5,10,15,924.0,87.0,3.4,20.0,699.0,823.98,637.87
2016,10,5,10,30,932.0,88.0,3.4,20.0,726.0,823.5,636.63
2016,10,5,10,45,940.0,88.0,3.4,20.5,746.5,818.52,631.17
2016,10,5,11,0,948.0,88.0,3.4,21.0,767.0,810.09,623.47
2016,10,5,11,15,951.0,88.5,3.4,21.0,778.5,795.0,612.43
2016,10,5,11,30,954.0,89.0,3.4,21.0,790.0,776.62,599.19
2016,10,5,11,45,956.5,88.5,3.45,21.5,793.5,753.63,581.87
2016,10,5,12,0,959.0,88.0,3.5,22.0,797.0,727.52,561.61
2016,10,5,12,15,958.0,88.0,3.55,22.0,791.5,696.64,538.04
2016,10,5,12,30,957.0,88.0,3.6,22.0,786.0,663.02,512.03
2016,10,5,12,45,948.5,89.5,3.65,22.0,771.5,623.98,481.4
2016,10,5,13,0,940.0,91.0,3.7,22.0,757.0,583.02,448.67
2016,10,5,13,15,934.0,90.0,3.7,22.0,735.0,539.34,412.99
2016,10,5,13,30,928.0,89.0,3.7,22.0,713.0,494.02,375.16
2016,10,5,13,45,918.5,88.0,3.75,22.0,684.0,445.89,334.28
2016,10,5,14,0,909.0,87.0,3.8,22.0,655.0,396.86,291.7
2016,10,5,14,15,896.0,85.0,3.8,21.5,618.5,345.25,246.79
2016,10,5,14,30,883.0,83.0,3.8,21.0,582.0,293.55,201.27
2016,10,5,14,45,863.0,81.0,3.8,21.0,540.0,234.94,150.59
2016,10,5,15,0,843.0,79.0,3.8,21.0,498.0,182.83,107.24
2016,10,5,15,15,818.0,76.0,3.8,20.5,451.0,130.89,69.48
2016,10,5,15,30,793.0,73.0,3.8,20.0,404.0,81.18,43.27
2016,10,5,15,45,753.5,69.5,3.8,20.0,353.0,49.95,38.1
2016,10,5,16,0,714.0,66.0,3.8,20.0,302.0,49.11,37.44
2016,10,5,16,15,660.5,60.5,3.6,19.5,250.0,42.33,31.57
2016,10,5,16,30,607.0,55.0,3.4,19.0,198.0,39.99,29.46
2016,10,5,16,45,518.0,47.5,3.2,18.5,148.0,35.83,25.56
2016,10,5,17,0,429.0,40.0,3.0,18.0,98.0,31.58,21.32
2016,10,5,17,15,279.0,27.5,2.8,17.0,58.5,22.29,10.81
2016,10,5,17,30,129.0,15.0,2.6,16.0,19.0,14.3,0.0
2016,10,5,17,45,64.5,7.5,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,11.0,1.4,11.5,17.5,59.22,0.0
2016,10,6,6,30,226.0,22.0,1.6,12.0,35.0,153.07,44.71
2016,10,6,6,45,355.0,32.5,1.8,13.0,78.5,249.64,194.62
2016,10,6,7,0,484.0,43.0,2.0,14.0,122.0,345.49,280.46
2016,10,6,7,15,557.0,50.0,2.15,14.5,171.5,412.92,339.33
2016,10,6,7,30,630.0,57.0,2.3,15.0,221.0,483.9,398.63
2016,10,6,7,45,680.0,61.5,2.45,15.5,272.0,535.92,440.92
2016,10,6,8,0,730.0,66.0,2.6,16.0,323.0,592.91,485.34
2016,10,6,8,15,761.5,70.0,2.6,16.5,371.5,636.41,516.45
2016,10,6,8,30,793.0,74.0,2.6,17.0,420.0,678.74,545.67
2016,10,6,8,45,817.5,76.0,2.6,18.0,465.5,711.92,566.36
2016,10,6,9,0,842.0,78.0,2.6,19.0,511.0,743.02,585.1
2016,10,6,9,15,858.0,80.5,2.6,19.5,550.5,760.27,594.69
2016,10,6,9,30,874.0,83.0,2.6,20.0,590.0,780.41,606.41
2016,10,6,9,45,892.0,81.5,2.65,21.0,624.5,794.61,613.02
2016,10,6,10,0,910.0,80.0,2.7,22.0,659.0,805.79,617.57
2016,10,6,10,15,918.0,81.5,2.7,22.5,685.5,809.28,617.72
2016,10,6,10,30,926.0,83.0,2.7,23.0,712.0,809.39,615.73
2016,10,6,10,45,930.5,84.0,2.75,23.5,731.0,802.87,609.62
2016,10,6,11,0,935.0,85.0,2.8,24.0,750.0,792.97,601.37
2016,10,6,11,15,937.5,85.5,2.75,24.0,761.0,777.73,590.14
2016,10,6,11,30,940.0,86.0,2.7,24.0,772.0,759.25,576.81
2016,10,6,11,45,940.5,86.0,2.7,24.5,774.5,735.72,559.23
2016,10,6,12,0,941.0,86.0,2.7,25.0,777.0,709.2,538.66
2016,10,6,12,15,940.0,86.0,2.7,25.0,772.0,678.85,515.75
2016,10,6,12,30,939.0,86.0,2.7,25.0,767.0,645.84,490.5
2016,10,6,12,45,936.5,85.0,2.7,25.0,753.5,608.51,461.63
2016,10,6,13,0,934.0,84.0,2.7,25.0,740.0,568.94,430.44
2016,10,6,13,15,928.0,83.0,2.7,25.0,719.0,525.61,395.68
2016,10,6,13,30,922.0,82.0,2.7,25.0,698.0,480.67,358.8
2016,10,6,13,45,912.5,81.0,2.7,25.0,669.0,432.95,318.86
2016,10,6,14,0,903.0,80.0,2.7,25.0,640.0,384.34,277.27
2016,10,6,14,15,891.0,78.0,2.7,25.0,604.5,333.49,233.2
2016,10,6,14,30,879.0,76.0,2.7,25.0,569.0,282.46,188.63
2016,10,6,14,45,861.5,74.0,2.7,25.0,528.0,230.4,144.04
2016,10,6,15,0,844.0,72.0,2.7,25.0,487.0,179.17,102.42
2016,10,6,15,15,820.5,69.0,2.65,24.5,441.0,121.48,61.3
2016,10,6,15,30,797.0,66.0,2.6,24.0,395.0,71.85,36.74
2016,10,6,15,45,763.0,62.5,2.6,24.0,345.0,44.52,32.8
2016,10,6,16,0,729.0,59.0,2.6,24.0,295.0,43.43,31.92
2016,10,6,16,15,678.5,54.0,2.25,23.0,244.5,41.02,29.96
2016,10,6,16,30,628.0,49.0,1.9,22.0,194.0,38.6,27.85
2016,10,6,16,45,544.5,42.0,1.6,21.0,144.5,31.3,21.36
2016,10,6,17,0,461.0,35.0,1.3,20.0,95.0,27.22,17.37
2016,10,6,17,15,311.5,24.0,1.25,19.0,56.0,19.18,7.6
2016,10,6,17,30,162.0,13.0,1.2,18.0,17.0,12.39,0.0
2016,10,6,17,45,81.0,6.5,1.2,17.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,10.0,0.8,13.5,17.5,63.95,0.0
2016,10,7,6,30,254.0,20.0,0.8,14.0,35.0,162.42,27.51
2016,10,7,6,45,379.0,30.0,0.85,15.0,77.5,257.81,197.05
2016,10,7,7,0,504.0,40.0,0.9,16.0,120.0,351.14,279.89
2016,10,7,7,15,575.0,46.5,1.0,16.5,169.5,417.01,336.22
2016,10,7,7,30,646.0,53.0,1.1,17.0,219.0,482.53,389.95
2016,10,7,7,45,690.5,58.0,1.2,17.5,269.0,536.09,432.14
2016,10,7,8,0,735.0,63.0,1.3,18.0,319.0,589.97,472.88
2016,10,7,8,15,766.0,66.5,1.5,19.0,367.0,632.44,502.69
2016,10,7,8,30,797.0,70.0,1.7,20.0,415.0,673.72,530.7
2016,10,7,8,45,818.5,73.0,1.9,21.0,459.5,705.83,551.44
2016,10,7,9,0,840.0,76.0,2.1,22.0,504.0,735.74,570.3
2016,10,7,9,15,855.5,78.0,2.2,22.5,543.0,751.97,579.68
2016,10,7,9,30,871.0,80.0,2.3,23.0,582.0,771.05,591.16
2016,10,7,9,45,871.5,86.0,2.45,24.0,612.5,780.06,594.77
2016,10,7,10,0,872.0,92.0,2.6,25.0,643.0,785.76,596.2
2016,10,7,10,15,880.5,93.5,2.55,25.5,669.5,789.44,596.25
2016,10,7,10,30,889.0,95.0,2.5,26.0,696.0,789.88,594.21
2016,10,7,10,45,892.5,97.0,2.5,26.5,714.0,783.74,588.15
2016,10,7,11,0,896.0,99.0,2.5,27.0,732.0,774.35,580.07
2016,10,7,11,15,899.0,99.5,2.4,27.0,743.0,759.85,569.16
2016,10,7,11,30,902.0,100.0,2.3,27.0,754.0,742.22,556.26
2016,10,7,11,45,901.0,101.0,2.25,27.5,756.5,719.28,538.61
2016,10,7,12,0,900.0,102.0,2.2,28.0,759.0,693.53,518.24
2016,10,7,12,15,667.5,195.0,2.15,28.0,680.0,607.63,453.52
2016,10,7,12,30,435.0,288.0,2.1,28.0,601.0,526.92,392.58
2016,10,7,12,45,422.0,287.5,2.05,28.5,587.0,498.36,370.66
2016,10,7,13,0,409.0,287.0,2.0,29.0,573.0,470.14,348.49
2016,10,7,13,15,625.5,199.5,1.95,29.0,621.5,476.22,351.8
2016,10,7,13,30,842.0,112.0,1.9,29.0,670.0,465.03,340.02
2016,10,7,13,45,640.5,172.0,1.85,29.0,586.5,395.07,286.92
2016,10,7,14,0,439.0,232.0,1.8,29.0,503.0,342.02,247.83
2016,10,7,14,15,493.5,200.0,1.75,28.5,488.0,306.24,217.91
2016,10,7,14,30,548.0,168.0,1.7,28.0,473.0,265.14,182.71
2016,10,7,14,45,496.0,167.5,1.7,28.0,428.0,222.93,149.89
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,185.54,122.51
2016,10,7,15,15,430.0,151.5,1.55,27.5,344.0,145.12,94.28
2016,10,7,15,30,416.0,136.0,1.4,27.0,305.0,106.24,72.57
2016,10,7,15,45,380.0,125.5,1.25,26.5,265.0,87.44,68.65
2016,10,7,16,0,344.0,115.0,1.1,26.0,225.0,82.06,64.37
2016,10,7,16,15,310.5,98.0,1.05,25.0,184.5,71.45,55.59
2016,10,7,16,30,277.0,81.0,1.0,24.0,144.0,60.35,46.11
2016,10,7,16,45,223.0,63.5,1.0,23.0,105.5,50.43,37.35
2016,10,7,17,0,169.0,46.0,1.0,22.0,67.0,37.13,25.31
2016,10,7,17,15,84.5,28.0,1.0,21.5,38.5,23.03,8.72
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.53,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,10.5,1.0,16.5,14.5,41.29,0.0
2016,10,8,6,30,147.0,21.0,0.9,17.0,29.0,111.49,0.0
2016,10,8,6,45,275.0,34.0,0.85,17.5,69.5,208.22,156.42
2016,10,8,7,0,403.0,47.0,0.8,18.0,110.0,302.44,239.34
2016,10,8,7,15,482.0,56.0,0.85,18.5,158.5,372.77,298.45
2016,10,8,7,30,561.0,65.0,0.9,19.0,207.0,446.98,358.16
2016,10,8,7,45,613.5,71.0,1.0,20.0,257.0,503.77,401.77
2016,10,8,8,0,666.0,77.0,1.1,21.0,307.0,561.53,444.33
2016,10,8,8,15,701.0,81.5,1.15,22.0,355.0,605.75,474.94
2016,10,8,8,30,736.0,86.0,1.2,23.0,403.0,649.15,503.51
2016,10,8,8,45,761.5,90.0,1.3,24.0,447.5,680.65,522.97
2016,10,8,9,0,787.0,94.0,1.4,25.0,492.0,713.66,543.18
2016,10,8,9,15,805.0,96.5,1.4,25.5,531.0,736.99,556.52
2016,10,8,9,30,823.0,99.0,1.4,26.0,570.0,757.66,568.02
2016,10,8,9,45,869.0,88.0,1.45,27.0,611.0,776.72,577.76
2016,10,8,10,0,915.0,77.0,1.5,28.0,652.0,798.52,589.29
2016,10,8,10,15,923.0,78.0,1.45,28.5,678.5,801.31,588.27
2016,10,8,10,30,931.0,79.0,1.4,29.0,705.0,800.73,585.34
2016,10,8,10,45,935.5,80.5,1.35,29.5,724.0,794.61,578.95
2016,10,8,11,0,940.0,82.0,1.3,30.0,743.0,785.09,570.54
2016,10,8,11,15,943.0,82.5,1.2,30.0,754.0,770.06,559.28
2016,10,8,11,30,946.0,83.0,1.1,30.0,765.0,751.76,546.03
2016,10,8,11,45,946.5,83.0,1.05,30.5,767.5,728.05,528.83
2016,10,8,12,0,947.0,83.0,1.0,31.0,770.0,701.34,508.47
2016,10,8,12,15,945.5,83.0,0.95,31.0,764.5,670.49,486.07
2016,10,8,12,30,944.0,83.0,0.9,31.0,759.0,637.0,461.53
2016,10,8,12,45,939.5,83.0,0.85,31.0,745.0,599.35,433.66
2016,10,8,13,0,935.0,83.0,0.8,31.0,731.0,559.57,403.72
2016,10,8,13,15,929.0,82.0,0.8,31.0,709.5,516.23,370.93
2016,10,8,13,30,923.0,81.0,0.8,31.0,688.0,471.29,336.04
2016,10,8,13,45,913.0,80.0,0.8,31.0,659.0,423.41,298.05
2016,10,8,14,0,903.0,79.0,0.8,31.0,630.0,374.71,258.41
2016,10,8,14,15,890.5,77.0,0.85,30.5,594.5,323.82,216.97
2016,10,8,14,30,878.0,75.0,0.9,30.0,559.0,272.83,174.8
2016,10,8,14,45,859.5,73.0,1.0,30.0,517.5,220.82,132.25
2016,10,8,15,0,841.0,71.0,1.1,30.0,476.0,163.76,88.18
2016,10,8,15,15,816.5,68.0,1.1,29.5,429.5,112.43,54.44
2016,10,8,15,30,792.0,65.0,1.1,29.0,383.0,63.26,33.25
2016,10,8,15,45,756.5,61.5,1.15,28.5,333.5,44.12,31.82
2016,10,8,16,0,721.0,58.0,1.2,28.0,284.0,43.0,31.0
2016,10,8,16,15,668.5,53.0,1.15,26.5,233.5,40.57,29.09
2016,10,8,16,30,616.0,48.0,1.1,25.0,183.0,38.14,27.04
2016,10,8,16,45,529.5,40.5,1.05,24.0,134.5,30.41,20.22
2016,10,8,17,0,443.0,33.0,1.0,23.0,86.0,25.85,15.74
2016,10,8,17,15,286.0,21.5,1.05,22.0,49.0,17.23,3.64
2016,10,8,17,30,129.0,10.0,1.1,21.0,12.0,9.53,0.0
2016,10,8,17,45,64.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
