Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.0,9.0,1.25,16.5,15.0,58.48,0.0
2016,10,9,6,30,236.0,18.0,1.2,17.0,30.0,148.22,0.0
2016,10,9,6,45,364.0,28.5,1.15,17.5,72.0,246.13,183.58
2016,10,9,7,0,492.0,39.0,1.1,18.0,114.0,340.07,268.76
2016,10,9,7,15,566.0,46.0,1.15,18.5,163.5,407.28,326.1
2016,10,9,7,30,640.0,53.0,1.2,19.0,213.0,474.16,380.67
2016,10,9,7,45,686.0,58.5,1.3,20.0,263.0,528.72,422.81
2016,10,9,8,0,732.0,64.0,1.4,21.0,313.0,583.66,463.33
2016,10,9,8,15,763.5,67.5,1.3,22.0,361.5,626.08,491.13
2016,10,9,8,30,795.0,71.0,1.2,23.0,410.0,667.32,516.36
2016,10,9,8,45,816.5,74.5,1.1,24.0,454.0,699.69,534.34
2016,10,9,9,0,838.0,78.0,1.0,25.0,498.0,729.86,550.17
2016,10,9,9,15,854.0,80.0,1.0,25.5,537.5,751.62,562.13
2016,10,9,9,30,870.0,82.0,1.0,26.0,577.0,765.37,568.73
2016,10,9,9,45,882.0,83.5,1.05,27.0,610.0,777.96,574.16
2016,10,9,10,0,894.0,85.0,1.1,28.0,643.0,787.44,577.57
2016,10,9,10,15,902.0,86.5,1.15,28.0,669.0,790.6,579.23
2016,10,9,10,30,910.0,88.0,1.2,28.0,695.0,790.46,578.9
2016,10,9,10,45,913.0,89.5,1.25,28.5,713.0,783.2,572.89
2016,10,9,11,0,916.0,91.0,1.3,29.0,731.0,772.66,564.9
2016,10,9,11,15,919.0,91.5,1.35,29.0,741.5,757.83,555.31
2016,10,9,11,30,922.0,92.0,1.4,29.0,752.0,739.82,543.68
2016,10,9,11,45,920.5,93.0,1.5,29.0,754.0,716.14,528.12
2016,10,9,12,0,919.0,94.0,1.6,29.0,756.0,689.61,509.68
2016,10,9,12,15,917.0,93.5,1.7,29.0,750.0,658.63,487.73
2016,10,9,12,30,915.0,93.0,1.8,29.0,744.0,625.12,463.45
2016,10,9,12,45,905.5,95.0,1.9,29.0,729.0,587.47,435.49
2016,10,9,13,0,896.0,97.0,2.0,29.0,714.0,548.08,405.5
2016,10,9,13,15,889.0,96.0,2.05,28.5,692.5,505.67,373.05
2016,10,9,13,30,882.0,95.0,2.1,28.0,671.0,461.84,338.46
2016,10,9,13,45,871.0,93.5,2.2,28.0,641.5,414.83,299.94
2016,10,9,14,0,860.0,92.0,2.3,28.0,612.0,362.88,256.78
2016,10,9,14,15,845.5,90.0,2.4,27.5,576.5,312.93,214.76
2016,10,9,14,30,831.0,88.0,2.5,27.0,541.0,263.22,172.51
2016,10,9,14,45,811.0,85.0,2.6,27.0,500.0,212.14,129.83
2016,10,9,15,0,791.0,82.0,2.7,27.0,459.0,162.35,90.88
2016,10,9,15,15,764.0,78.5,2.75,26.5,413.0,113.17,58.69
2016,10,9,15,30,737.0,75.0,2.8,26.0,367.0,66.51,39.43
2016,10,9,15,45,698.0,70.5,2.85,25.5,318.5,46.83,34.58
2016,10,9,16,0,659.0,66.0,2.9,25.0,270.0,45.44,33.5
2016,10,9,16,15,602.5,59.5,2.8,24.0,220.5,42.37,30.94
2016,10,9,16,30,546.0,53.0,2.7,23.0,171.0,39.2,28.15
2016,10,9,16,45,454.0,44.0,2.65,22.5,124.0,33.66,23.05
2016,10,9,17,0,362.0,35.0,2.6,22.0,77.0,27.91,17.34
2016,10,9,17,15,181.0,17.5,2.55,21.0,38.5,13.62,0.08
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,12.39,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,32.61,0.0
2016,10,10,6,45,202.5,35.5,1.7,14.5,66.0,172.79,128.71
2016,10,10,7,0,405.0,45.0,1.9,15.0,106.0,298.42,239.93
2016,10,10,7,15,484.0,54.0,1.9,15.0,154.0,368.13,300.96
2016,10,10,7,30,563.0,63.0,1.9,15.0,202.0,441.73,362.96
2016,10,10,7,45,617.0,69.0,1.95,15.5,252.0,499.03,409.29
2016,10,10,8,0,671.0,75.0,2.0,16.0,302.0,557.38,454.63
2016,10,10,8,15,706.0,79.5,1.95,16.5,349.5,601.35,486.86
2016,10,10,8,30,741.0,84.0,1.9,17.0,397.0,644.48,517.08
2016,10,10,8,45,769.5,86.5,1.9,18.0,442.0,676.34,536.91
2016,10,10,9,0,798.0,89.0,1.9,19.0,487.0,709.66,557.39
2016,10,10,9,15,815.5,92.0,1.95,19.5,526.0,733.07,571.79
2016,10,10,9,30,833.0,95.0,2.0,20.0,565.0,753.78,584.26
2016,10,10,9,45,854.0,93.5,2.05,20.5,600.0,769.2,592.98
2016,10,10,10,0,875.0,92.0,2.1,21.0,635.0,776.84,596.35
2016,10,10,10,15,883.5,93.5,2.15,21.5,661.0,780.24,596.92
2016,10,10,10,30,892.0,95.0,2.2,22.0,687.0,780.38,595.39
2016,10,10,10,45,897.5,96.5,2.25,22.5,705.5,774.98,590.17
2016,10,10,11,0,903.0,98.0,2.3,23.0,724.0,766.29,582.85
2016,10,10,11,15,906.0,98.5,2.35,23.0,734.5,751.52,572.54
2016,10,10,11,30,909.0,99.0,2.4,23.0,745.0,733.61,560.15
2016,10,10,11,45,908.5,99.5,2.5,23.5,747.5,710.27,542.12
2016,10,10,12,0,908.0,100.0,2.6,24.0,750.0,684.09,521.73
2016,10,10,12,15,906.5,99.5,2.65,24.0,744.5,653.63,498.7
2016,10,10,12,30,905.0,99.0,2.7,24.0,739.0,620.66,473.38
2016,10,10,12,45,889.5,103.5,2.8,24.0,722.5,582.31,443.62
2016,10,10,13,0,874.0,108.0,2.9,24.0,706.0,540.92,410.95
2016,10,10,13,15,866.5,106.5,2.95,23.5,684.0,497.95,376.94
2016,10,10,13,30,859.0,105.0,3.0,23.0,662.0,453.71,340.88
2016,10,10,13,45,845.0,104.5,3.1,23.0,632.5,406.85,301.3
2016,10,10,14,0,831.0,104.0,3.2,23.0,603.0,359.73,260.64
2016,10,10,14,15,815.5,101.5,3.25,22.5,567.5,310.45,218.13
2016,10,10,14,30,800.0,99.0,3.3,22.0,532.0,261.57,175.74
2016,10,10,14,45,774.5,97.5,3.4,22.0,490.0,212.44,134.19
2016,10,10,15,0,749.0,96.0,3.5,22.0,448.0,160.11,93.02
2016,10,10,15,15,720.0,91.5,3.5,21.5,402.5,111.9,61.42
2016,10,10,15,30,691.0,87.0,3.5,21.0,357.0,66.47,43.17
2016,10,10,15,45,644.5,82.5,3.5,20.5,308.0,56.27,43.57
2016,10,10,16,0,598.0,78.0,3.5,20.0,259.0,55.38,42.91
2016,10,10,16,15,536.5,70.0,3.45,19.0,210.0,51.47,39.58
2016,10,10,16,30,475.0,62.0,3.4,18.0,161.0,47.46,35.96
2016,10,10,16,45,377.5,50.5,3.35,17.5,115.5,39.95,28.96
2016,10,10,17,0,280.0,39.0,3.3,17.0,70.0,30.47,19.68
2016,10,10,17,15,140.0,19.5,3.15,16.5,35.0,15.35,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,9.0,1.0,13.0,12.0,34.46,0.0
2016,10,11,6,30,124.0,18.0,1.2,13.0,24.0,93.0,0.0
2016,10,11,6,45,244.0,32.5,1.45,13.5,62.0,188.37,139.04
2016,10,11,7,0,364.0,47.0,1.7,14.0,100.0,276.86,222.66
2016,10,11,7,15,444.0,57.0,1.75,14.0,147.0,346.83,284.28
2016,10,11,7,30,524.0,67.0,1.8,14.0,194.0,420.7,346.91
2016,10,11,7,45,262.0,83.0,1.85,14.5,146.5,284.21,235.67
2016,10,11,8,0,0.0,99.0,1.9,15.0,99.0,96.66,76.17
2016,10,11,8,15,16.5,130.0,1.9,15.5,137.0,140.2,112.9
2016,10,11,8,30,33.0,161.0,1.9,16.0,175.0,193.74,156.65
2016,10,11,8,45,175.0,179.0,1.95,16.5,264.5,325.05,264.82
2016,10,11,9,0,317.0,197.0,2.0,17.0,354.0,460.67,371.34
2016,10,11,9,15,565.5,147.5,2.0,17.0,454.0,607.61,485.47
2016,10,11,9,30,814.0,98.0,2.0,17.0,554.0,739.27,581.84
2016,10,11,9,45,842.0,94.0,2.05,17.5,589.5,756.97,591.35
2016,10,11,10,0,870.0,90.0,2.1,18.0,625.0,767.06,596.52
2016,10,11,10,15,879.0,91.5,2.1,18.0,651.5,770.8,598.11
2016,10,11,10,30,888.0,93.0,2.1,18.0,678.0,771.3,597.61
2016,10,11,10,45,894.5,93.5,2.1,18.5,696.5,765.59,591.76
2016,10,11,11,0,901.0,94.0,2.1,19.0,715.0,756.62,583.83
2016,10,11,11,15,904.5,94.5,2.05,19.0,726.0,742.25,572.99
2016,10,11,11,30,908.0,95.0,2.0,19.0,737.0,724.73,560.07
2016,10,11,11,45,908.5,95.0,2.0,19.5,739.5,701.62,541.43
2016,10,11,12,0,909.0,95.0,2.0,20.0,742.0,675.65,520.54
2016,10,11,12,15,907.5,95.0,2.0,20.0,736.5,645.69,497.48
2016,10,11,12,30,906.0,95.0,2.0,20.0,731.0,613.22,472.12
2016,10,11,12,45,653.0,186.5,2.0,20.5,640.5,524.85,402.84
2016,10,11,13,0,400.0,278.0,2.0,21.0,550.0,449.48,343.82
2016,10,11,13,15,426.0,261.0,2.05,20.5,542.0,424.93,325.2
2016,10,11,13,30,452.0,244.0,2.1,20.0,534.0,398.11,303.74
2016,10,11,13,45,455.0,230.5,2.15,20.0,512.0,362.91,274.8
2016,10,11,14,0,458.0,217.0,2.2,20.0,490.0,326.94,244.64
2016,10,11,14,15,616.0,161.5,2.3,19.5,505.5,298.84,216.12
2016,10,11,14,30,774.0,106.0,2.4,19.0,521.0,258.04,175.06
2016,10,11,14,45,598.0,134.0,2.55,19.0,440.0,203.84,135.79
2016,10,11,15,0,422.0,162.0,2.7,19.0,359.0,170.11,116.32
2016,10,11,15,15,546.5,125.5,2.75,18.5,354.0,124.6,79.45
2016,10,11,15,30,671.0,89.0,2.8,18.0,349.0,64.58,51.17
2016,10,11,15,45,628.5,83.0,2.9,18.0,300.5,56.95,44.63
2016,10,11,16,0,586.0,77.0,3.0,18.0,252.0,54.84,42.79
2016,10,11,16,15,522.5,69.0,3.0,17.5,203.5,50.9,39.31
2016,10,11,16,30,459.0,61.0,3.0,17.0,155.0,46.86,35.55
2016,10,11,16,45,361.0,49.5,3.0,16.5,110.0,39.31,28.46
2016,10,11,17,0,263.0,38.0,3.0,16.0,65.0,29.76,18.91
2016,10,11,17,15,131.5,19.0,2.95,15.5,32.5,15.0,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,1.15,11.5,11.0,8.1,0.0
2016,10,12,6,30,124.0,17.0,1.3,12.0,22.0,72.29,0.0
2016,10,12,6,45,254.5,31.0,1.5,12.5,61.0,191.08,139.37
2016,10,12,7,0,385.0,45.0,1.7,13.0,100.0,284.63,229.19
2016,10,12,7,15,467.0,54.0,1.65,13.5,147.5,354.9,290.79
2016,10,12,7,30,549.0,63.0,1.6,14.0,195.0,429.14,352.89
2016,10,12,7,45,373.5,96.5,1.6,14.5,195.0,370.46,305.38
2016,10,12,8,0,198.0,130.0,1.6,15.0,195.0,292.54,240.56
2016,10,12,8,15,285.5,139.0,1.55,15.5,249.0,363.65,298.62
2016,10,12,8,30,373.0,148.0,1.5,16.0,303.0,449.89,365.58
2016,10,12,8,45,585.5,118.0,1.5,16.5,391.0,577.4,464.0
2016,10,12,9,0,798.0,88.0,1.5,17.0,479.0,701.92,554.16
2016,10,12,9,15,816.0,90.5,1.55,17.5,518.0,724.88,567.38
2016,10,12,9,30,834.0,93.0,1.6,18.0,557.0,745.17,579.65
2016,10,12,9,45,847.0,95.0,1.7,18.5,590.0,758.24,587.27
2016,10,12,10,0,860.0,97.0,1.8,19.0,623.0,768.23,592.84
2016,10,12,10,15,869.0,98.5,1.9,19.0,649.0,771.46,594.9
2016,10,12,10,30,878.0,100.0,2.0,19.0,675.0,767.37,591.98
2016,10,12,10,45,882.5,101.5,2.15,19.0,693.0,761.15,588.09
2016,10,12,11,0,887.0,103.0,2.3,19.0,711.0,751.74,581.98
2016,10,12,11,15,890.0,103.5,2.4,19.0,721.5,737.06,571.85
2016,10,12,11,30,893.0,104.0,2.5,19.0,732.0,719.3,559.03
2016,10,12,11,45,894.5,103.5,2.7,19.0,734.5,696.55,542.47
2016,10,12,12,0,896.0,103.0,2.9,19.0,737.0,670.94,523.39
2016,10,12,12,15,894.5,103.0,2.9,19.0,731.0,641.24,500.0
2016,10,12,12,30,893.0,103.0,2.9,19.0,725.0,609.05,474.32
2016,10,12,12,45,896.5,98.5,2.9,19.5,713.0,573.05,444.48
2016,10,12,13,0,900.0,94.0,2.9,20.0,701.0,534.58,412.16
2016,10,12,13,15,892.5,93.0,2.85,20.0,679.0,491.9,376.54
2016,10,12,13,30,885.0,92.0,2.8,20.0,657.0,447.84,339.0
2016,10,12,13,45,688.5,148.0,2.8,20.0,575.5,376.26,282.33
2016,10,12,14,0,492.0,204.0,2.8,20.0,494.0,324.8,242.65
2016,10,12,14,15,294.0,218.5,2.9,19.5,389.0,259.03,194.63
2016,10,12,14,30,96.0,233.0,3.0,19.0,284.0,217.44,167.94
2016,10,12,14,45,442.0,156.5,3.2,19.0,363.5,193.0,133.83
2016,10,12,15,0,788.0,80.0,3.4,19.0,443.0,149.22,84.12
2016,10,12,15,15,759.5,76.0,3.35,18.5,397.0,100.15,53.25
2016,10,12,15,30,731.0,72.0,3.3,18.0,351.0,53.77,41.75
2016,10,12,15,45,696.0,66.5,3.25,18.0,303.0,49.01,37.66
2016,10,12,16,0,661.0,61.0,3.2,18.0,255.0,42.22,31.69
2016,10,12,16,15,601.5,55.0,2.8,17.0,206.0,39.38,29.23
2016,10,12,16,30,542.0,49.0,2.4,16.0,157.0,36.48,26.55
2016,10,12,16,45,445.5,39.5,2.05,15.5,111.5,30.33,20.74
2016,10,12,17,0,349.0,30.0,1.7,15.0,66.0,23.91,13.91
2016,10,12,17,15,174.5,15.0,1.55,14.5,33.0,11.79,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,12.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.2,12.0,19.0,18.11,0.0
2016,10,13,6,45,149.5,31.5,1.25,12.5,52.0,140.09,99.12
2016,10,13,7,0,299.0,44.0,1.3,13.0,85.0,235.81,189.23
2016,10,13,7,15,348.5,58.5,1.5,13.0,126.0,289.61,237.88
2016,10,13,7,30,398.0,73.0,1.7,13.0,167.0,345.95,287.0
2016,10,13,7,45,431.5,85.5,1.95,13.5,209.0,391.63,325.49
2016,10,13,8,0,465.0,98.0,2.2,14.0,251.0,437.87,363.13
2016,10,13,8,15,489.5,109.0,2.25,14.5,291.0,476.29,392.9
2016,10,13,8,30,514.0,120.0,2.3,15.0,331.0,514.07,421.3
2016,10,13,8,45,466.5,147.0,2.35,15.5,354.5,517.91,421.51
2016,10,13,9,0,419.0,174.0,2.4,16.0,378.0,517.48,418.45
2016,10,13,9,15,635.5,126.0,2.4,16.5,463.5,631.13,506.87
2016,10,13,9,30,852.0,78.0,2.4,17.0,549.0,732.73,579.85
2016,10,13,9,45,691.0,137.5,2.4,17.5,534.0,687.15,542.89
2016,10,13,10,0,530.0,197.0,2.4,18.0,519.0,622.19,490.2
2016,10,13,10,15,507.0,215.5,2.4,18.5,534.0,619.03,485.77
2016,10,13,10,30,484.0,234.0,2.4,19.0,549.0,613.59,479.3
2016,10,13,10,45,457.0,253.0,2.4,19.5,557.0,603.71,469.62
2016,10,13,11,0,430.0,272.0,2.4,20.0,565.0,592.16,458.84
2016,10,13,11,15,409.5,282.5,2.45,20.0,564.5,570.17,441.94
2016,10,13,11,30,389.0,293.0,2.5,20.0,564.0,553.7,428.99
2016,10,13,11,45,394.5,290.5,2.6,20.5,566.0,541.11,418.72
2016,10,13,12,0,400.0,288.0,2.7,21.0,568.0,527.06,407.25
2016,10,13,12,15,389.5,290.0,2.8,21.0,561.5,506.14,391.11
2016,10,13,12,30,379.0,292.0,2.9,21.0,555.0,484.65,374.39
2016,10,13,12,45,400.5,279.5,3.0,21.5,552.5,466.79,359.77
2016,10,13,13,0,422.0,267.0,3.1,22.0,550.0,446.25,342.7
2016,10,13,13,15,451.0,247.5,3.15,22.0,541.0,420.32,321.66
2016,10,13,13,30,480.0,228.0,3.2,22.0,532.0,391.44,297.61
2016,10,13,13,45,425.0,231.5,3.25,22.0,492.0,348.44,263.12
2016,10,13,14,0,370.0,235.0,3.3,22.0,452.0,312.7,234.42
2016,10,13,14,15,403.0,212.0,3.3,21.5,435.0,277.25,204.15
2016,10,13,14,30,436.0,189.0,3.3,21.0,418.0,241.58,173.07
2016,10,13,14,45,426.5,174.0,3.3,21.0,383.5,201.9,140.47
2016,10,13,15,0,417.0,159.0,3.3,21.0,349.0,163.09,110.47
2016,10,13,15,15,435.0,138.0,3.3,20.5,318.5,122.32,82.11
2016,10,13,15,30,453.0,117.0,3.3,20.0,288.0,80.83,64.86
2016,10,13,15,45,424.5,104.5,3.3,20.0,247.5,73.76,58.87
2016,10,13,16,0,396.0,92.0,3.3,20.0,207.0,66.38,52.45
2016,10,13,16,15,358.0,77.5,3.05,19.5,166.5,57.1,44.32
2016,10,13,16,30,320.0,63.0,2.8,19.0,126.0,47.4,35.62
2016,10,13,16,45,254.5,47.5,2.55,18.5,88.5,36.43,25.59
2016,10,13,17,0,189.0,32.0,2.3,18.0,51.0,24.99,14.17
2016,10,13,17,15,94.5,16.0,2.05,17.5,25.5,12.63,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,3.65,15.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,3.8,15.0,11.0,10.48,0.0
2016,10,14,6,45,25.0,29.0,3.95,15.5,32.5,47.09,28.55
2016,10,14,7,0,50.0,47.0,4.1,16.0,54.0,89.45,68.21
2016,10,14,7,15,66.5,67.5,4.2,16.0,80.5,123.55,98.47
2016,10,14,7,30,83.0,88.0,4.3,16.0,107.0,157.65,128.28
2016,10,14,7,45,93.0,108.5,4.45,16.5,134.5,187.97,154.03
2016,10,14,8,0,103.0,129.0,4.6,17.0,162.0,218.17,179.06
2016,10,14,8,15,106.5,150.0,4.75,17.0,189.0,244.48,200.57
2016,10,14,8,30,110.0,171.0,4.9,17.0,216.0,270.24,221.27
2016,10,14,8,45,274.0,169.5,5.05,17.5,297.5,393.55,323.44
2016,10,14,9,0,438.0,168.0,5.2,18.0,379.0,522.79,426.87
2016,10,14,9,15,317.0,206.5,5.25,18.0,365.5,467.43,379.67
2016,10,14,9,30,196.0,245.0,5.3,18.0,352.0,408.89,330.08
2016,10,14,9,45,163.5,261.0,5.35,18.5,354.5,399.08,320.34
2016,10,14,10,0,131.0,277.0,5.4,19.0,357.0,388.28,309.75
2016,10,14,10,15,234.0,277.0,5.35,19.0,426.0,460.45,367.79
2016,10,14,10,30,337.0,277.0,5.3,19.0,495.0,539.29,429.4
2016,10,14,10,45,217.5,295.5,5.3,19.5,437.5,456.17,361.47
2016,10,14,11,0,98.0,314.0,5.3,20.0,380.0,376.42,296.18
2016,10,14,11,15,172.0,319.0,5.2,20.0,437.5,433.6,341.55
2016,10,14,11,30,246.0,324.0,5.1,20.0,495.0,480.69,378.09
2016,10,14,11,45,123.0,228.5,5.1,20.0,314.0,300.1,236.85
2016,10,14,12,0,0.0,133.0,5.1,20.0,133.0,124.03,95.13
2016,10,14,12,15,130.5,225.5,5.05,20.0,315.5,289.84,228.99
2016,10,14,12,30,261.0,318.0,5.0,20.0,498.0,440.17,345.25
2016,10,14,12,45,231.5,315.0,5.0,20.0,472.5,407.58,318.9
2016,10,14,13,0,202.0,312.0,5.0,20.0,447.0,377.56,295.04
2016,10,14,13,15,203.0,301.5,4.9,20.0,433.0,356.61,278.08
2016,10,14,13,30,204.0,291.0,4.8,20.0,419.0,335.28,260.62
2016,10,14,13,45,227.5,273.5,4.7,20.0,411.0,316.03,244.24
2016,10,14,14,0,251.0,256.0,4.6,20.0,403.0,290.77,222.63
2016,10,14,14,15,182.0,243.0,4.45,19.5,346.0,250.11,191.59
2016,10,14,14,30,113.0,230.0,4.3,19.0,289.0,212.32,163.64
2016,10,14,14,45,112.0,211.0,4.15,19.0,265.5,187.94,144.0
2016,10,14,15,0,111.0,192.0,4.0,19.0,242.0,163.81,125.04
2016,10,14,15,15,107.5,172.0,3.8,19.0,216.5,139.17,106.76
2016,10,14,15,30,104.0,152.0,3.6,19.0,191.0,116.27,95.77
2016,10,14,15,45,95.0,131.5,3.4,19.0,163.0,102.21,83.78
2016,10,14,16,0,86.0,111.0,3.2,19.0,135.0,87.69,71.17
2016,10,14,16,15,72.0,90.5,2.9,18.5,108.0,75.61,60.57
2016,10,14,16,30,58.0,70.0,2.6,18.0,81.0,59.4,46.1
2016,10,14,16,45,33.0,50.0,2.3,18.0,56.0,43.19,31.31
2016,10,14,17,0,8.0,30.0,2.0,18.0,31.0,27.06,15.27
2016,10,14,17,15,4.0,15.0,1.75,17.5,15.5,14.3,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,56.5,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,113.0,14.0,1.8,14.0,17.0,63.37,0.0
2016,10,15,6,45,254.0,26.0,2.1,15.0,54.0,181.07,120.83
2016,10,15,7,0,395.0,38.0,2.4,16.0,91.0,278.18,220.37
2016,10,15,7,15,478.0,46.0,2.7,16.0,137.0,346.51,281.99
2016,10,15,7,30,561.0,54.0,3.0,16.0,183.0,419.19,344.89
2016,10,15,7,45,611.5,60.0,3.3,16.5,230.5,472.86,390.03
2016,10,15,8,0,662.0,66.0,3.6,17.0,278.0,527.5,434.32
2016,10,15,8,15,348.5,111.0,3.9,17.5,224.5,380.62,313.66
2016,10,15,8,30,35.0,156.0,4.2,18.0,171.0,189.64,152.51
2016,10,15,8,45,405.5,119.0,4.5,18.5,312.5,438.32,360.53
2016,10,15,9,0,776.0,82.0,4.8,19.0,454.0,669.13,542.11
2016,10,15,9,15,794.0,84.5,4.95,19.0,491.5,691.53,557.24
2016,10,15,9,30,812.0,87.0,5.1,19.0,529.0,711.34,571.42
2016,10,15,9,45,827.5,88.0,5.35,19.5,561.5,724.8,580.15
2016,10,15,10,0,843.0,89.0,5.6,20.0,594.0,735.31,586.73
2016,10,15,10,15,572.0,186.0,5.75,20.0,535.5,631.39,504.25
2016,10,15,10,30,301.0,283.0,5.9,20.0,477.0,517.66,411.07
2016,10,15,10,45,303.0,290.0,6.05,20.5,489.5,518.71,410.94
2016,10,15,11,0,305.0,297.0,6.2,21.0,502.0,518.45,409.48
2016,10,15,11,15,232.0,313.0,6.3,21.0,470.5,468.23,369.11
2016,10,15,11,30,159.0,329.0,6.4,21.0,439.0,426.15,334.93
2016,10,15,11,45,105.0,314.5,6.5,21.0,387.5,365.82,287.23
2016,10,15,12,0,51.0,300.0,6.6,21.0,336.0,313.16,245.24
2016,10,15,12,15,51.5,297.0,6.65,21.0,333.0,306.47,240.03
2016,10,15,12,30,52.0,294.0,6.7,21.0,330.0,299.63,234.64
2016,10,15,12,45,175.5,293.0,6.75,21.0,410.0,358.15,281.19
2016,10,15,13,0,299.0,292.0,6.8,21.0,490.0,405.08,317.11
2016,10,15,13,15,296.5,283.0,6.75,20.5,474.0,379.4,296.38
2016,10,15,13,30,294.0,274.0,6.7,20.0,458.0,353.45,275.26
2016,10,15,13,45,227.5,268.0,6.7,20.0,406.5,310.38,240.92
2016,10,15,14,0,161.0,262.0,6.7,20.0,355.0,270.42,209.66
2016,10,15,14,15,158.0,246.5,6.65,19.5,333.0,245.46,189.46
2016,10,15,14,30,155.0,231.0,6.6,19.0,311.0,220.75,169.44
2016,10,15,14,45,77.5,186.5,6.55,19.0,226.5,169.51,131.04
2016,10,15,15,0,0.0,142.0,6.5,19.0,142.0,126.35,99.42
2016,10,15,15,15,8.0,137.5,6.3,18.5,140.5,121.15,95.36
2016,10,15,15,30,16.0,133.0,6.1,18.0,139.0,114.93,95.18
2016,10,15,15,45,9.5,115.0,5.95,18.0,118.5,99.97,82.28
2016,10,15,16,0,3.0,97.0,5.8,18.0,98.0,84.85,69.03
2016,10,15,16,15,1.5,77.0,5.6,17.5,77.5,68.08,54.24
2016,10,15,16,30,0.0,57.0,5.4,17.0,57.0,51.1,39.01
2016,10,15,16,45,0.0,39.0,5.2,17.0,39.0,35.47,24.72
2016,10,15,17,0,0.0,21.0,5.0,17.0,21.0,19.5,8.95
2016,10,15,17,15,0.0,10.5,4.95,17.0,10.5,10.01,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,3.35,16.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,3.4,16.0,3.0,2.86,0.0
2016,10,16,6,45,0.0,10.0,3.5,16.5,10.0,9.26,0.57
2016,10,16,7,0,0.0,17.0,3.6,17.0,17.0,15.75,7.22
2016,10,16,7,15,0.0,26.0,3.6,17.0,26.0,24.12,14.54
2016,10,16,7,30,0.0,35.0,3.6,17.0,35.0,32.49,21.82
2016,10,16,7,45,0.0,44.0,3.6,17.0,44.0,40.87,29.04
2016,10,16,8,0,0.0,53.0,3.6,17.0,53.0,49.26,36.16
2016,10,16,8,15,0.0,62.0,3.65,17.0,62.0,57.66,43.2
2016,10,16,8,30,0.0,71.0,3.7,17.0,71.0,66.06,50.16
2016,10,16,8,45,14.0,126.5,3.8,17.5,133.0,131.76,104.89
2016,10,16,9,0,28.0,182.0,3.9,18.0,195.0,208.95,167.58
2016,10,16,9,15,18.5,183.0,4.0,18.0,192.5,191.89,152.98
2016,10,16,9,30,9.0,184.0,4.1,18.0,190.0,184.48,146.38
2016,10,16,9,45,10.0,193.0,4.25,18.5,199.0,193.18,152.86
2016,10,16,10,0,11.0,202.0,4.4,19.0,208.0,201.87,159.28
2016,10,16,10,15,33.0,238.5,4.55,19.0,259.5,261.53,207.07
2016,10,16,10,30,55.0,275.0,4.7,19.0,311.0,312.83,247.58
2016,10,16,10,45,30.0,235.0,4.9,19.0,254.5,250.99,198.04
2016,10,16,11,0,5.0,195.0,5.1,19.0,198.0,187.27,146.69
2016,10,16,11,15,60.5,259.0,5.2,19.0,300.5,290.86,230.16
2016,10,16,11,30,116.0,323.0,5.3,19.0,403.0,386.36,305.22
2016,10,16,11,45,58.0,229.5,5.4,19.5,269.5,254.44,200.45
2016,10,16,12,0,0.0,136.0,5.5,20.0,136.0,126.81,97.5
2016,10,16,12,15,12.5,198.5,5.5,20.0,207.5,191.73,149.79
2016,10,16,12,30,25.0,261.0,5.5,20.0,279.0,254.55,199.56
2016,10,16,12,45,23.5,253.5,5.55,20.0,269.5,244.92,191.91
2016,10,16,13,0,22.0,246.0,5.6,20.0,260.0,235.41,184.48
2016,10,16,13,15,51.5,262.0,5.75,20.0,294.0,257.15,201.72
2016,10,16,13,30,81.0,278.0,5.9,20.0,328.0,276.8,216.88
2016,10,16,13,45,40.5,208.5,6.05,20.0,233.5,199.26,155.79
2016,10,16,14,0,0.0,139.0,6.2,20.0,139.0,127.57,99.06
2016,10,16,14,15,66.5,182.5,6.3,19.5,217.0,176.51,137.08
2016,10,16,14,30,133.0,226.0,6.4,19.0,295.0,211.7,163.02
2016,10,16,14,45,186.5,204.0,6.5,19.0,291.5,192.33,144.91
2016,10,16,15,0,240.0,182.0,6.6,19.0,288.0,161.99,118.88
2016,10,16,15,15,120.0,123.0,6.35,18.5,176.0,104.89,79.04
2016,10,16,15,30,0.0,64.0,6.1,18.0,64.0,59.53,46.84
2016,10,16,15,45,0.0,55.0,5.9,18.0,55.0,51.13,39.52
2016,10,16,16,0,0.0,46.0,5.7,18.0,46.0,42.73,32.1
2016,10,16,16,15,249.5,46.0,5.35,17.5,91.0,33.47,23.86
2016,10,16,16,30,499.0,46.0,5.0,17.0,136.0,34.74,24.73
2016,10,16,16,45,385.0,36.5,4.7,17.0,93.0,28.47,18.66
2016,10,16,17,0,271.0,27.0,4.4,17.0,50.0,21.96,10.03
2016,10,16,17,15,135.5,13.5,4.3,16.5,25.0,12.87,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,22.0,6.5,1.15,13.0,7.0,0.0,0.0
2016,10,17,6,30,44.0,13.0,1.2,13.0,14.0,31.59,0.0
2016,10,17,6,45,178.0,28.5,1.3,13.5,48.5,143.8,86.53
2016,10,17,7,0,312.0,44.0,1.4,14.0,83.0,239.64,189.06
2016,10,17,7,15,403.0,54.0,1.5,14.5,128.5,310.57,252.03
2016,10,17,7,30,494.0,64.0,1.6,15.0,174.0,387.62,317.22
2016,10,17,7,45,562.5,69.0,1.75,15.5,222.5,449.21,368.21
2016,10,17,8,0,631.0,74.0,1.9,16.0,271.0,512.46,418.73
2016,10,17,8,15,669.0,79.0,1.9,16.0,317.5,556.8,453.13
2016,10,17,8,30,707.0,84.0,1.9,16.0,364.0,600.51,486.07
2016,10,17,8,45,739.5,86.0,1.9,16.5,408.0,635.68,510.89
2016,10,17,9,0,772.0,88.0,1.9,17.0,452.0,666.65,531.52
2016,10,17,9,15,791.0,90.5,1.9,17.5,489.5,689.48,545.68
2016,10,17,9,30,810.0,93.0,1.9,18.0,527.0,709.72,557.88
2016,10,17,9,45,822.0,95.5,1.9,18.5,559.0,722.03,564.34
2016,10,17,10,0,834.0,98.0,1.9,19.0,591.0,731.35,568.76
2016,10,17,10,15,588.5,183.5,1.9,19.0,538.5,635.59,495.47
2016,10,17,10,30,343.0,269.0,1.9,19.0,486.0,530.69,413.52
2016,10,17,10,45,182.5,259.5,1.9,19.0,375.5,391.53,306.9
2016,10,17,11,0,22.0,250.0,1.9,19.0,265.0,252.3,196.64
2016,10,17,11,15,450.0,175.5,1.95,19.0,481.5,490.13,387.5
2016,10,17,11,30,878.0,101.0,2.0,19.0,698.0,686.01,533.95
2016,10,17,11,45,591.0,204.0,2.1,19.5,606.5,582.32,451.19
2016,10,17,12,0,304.0,307.0,2.2,20.0,515.0,478.65,369.92
2016,10,17,12,15,591.5,202.5,2.3,20.0,602.5,538.73,418.03
2016,10,17,12,30,879.0,98.0,2.4,20.0,690.0,576.07,446.16
2016,10,17,12,45,880.5,94.5,2.55,20.0,677.5,540.43,417.33
2016,10,17,13,0,882.0,91.0,2.7,20.0,665.0,502.5,386.34
2016,10,17,13,15,874.5,90.0,2.75,20.0,643.5,460.78,351.29
2016,10,17,13,30,867.0,89.0,2.8,20.0,622.0,417.73,314.31
2016,10,17,13,45,433.5,56.5,2.85,20.0,323.0,196.66,145.75
2016,10,17,14,0,0.0,24.0,2.9,20.0,24.0,22.3,12.82
2016,10,17,14,15,0.0,22.5,2.95,19.5,22.5,20.9,11.77
2016,10,17,14,30,0.0,21.0,3.0,19.0,21.0,19.5,10.67
2016,10,17,14,45,389.5,47.5,3.05,19.0,217.5,91.13,53.15
2016,10,17,15,0,779.0,74.0,3.1,19.0,414.0,125.72,67.55
2016,10,17,15,15,750.0,70.5,3.05,18.5,369.5,78.34,42.3
2016,10,17,15,30,721.0,67.0,3.0,18.0,325.0,48.6,37.27
2016,10,17,15,45,677.5,63.0,3.0,18.0,277.0,47.16,36.06
2016,10,17,16,0,634.0,59.0,3.0,18.0,229.0,41.68,31.19
2016,10,17,16,15,568.0,52.5,2.65,17.5,181.5,38.37,28.18
2016,10,17,16,30,502.0,46.0,2.3,17.0,134.0,35.0,24.93
2016,10,17,16,45,388.0,36.0,2.0,16.5,91.0,28.25,18.45
2016,10,17,17,0,274.0,26.0,1.7,16.0,48.0,21.23,8.58
2016,10,17,17,15,137.0,13.0,1.6,15.5,24.0,12.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,42.5,6.0,1.15,11.5,7.0,0.0,0.0
2016,10,18,6,30,85.0,12.0,1.2,12.0,14.0,48.25,0.0
2016,10,18,6,45,232.0,25.0,1.3,12.5,49.0,162.7,91.65
2016,10,18,7,0,379.0,38.0,1.4,13.0,84.0,265.46,209.36
2016,10,18,7,15,468.0,46.5,1.7,13.5,130.5,336.32,273.59
2016,10,18,7,30,557.0,55.0,2.0,14.0,177.0,411.78,338.52
2016,10,18,7,45,615.5,60.0,2.35,14.5,225.0,468.3,386.49
2016,10,18,8,0,674.0,65.0,2.7,15.0,273.0,526.12,433.85
2016,10,18,8,15,710.5,69.0,2.85,15.5,319.5,565.85,465.07
2016,10,18,8,30,747.0,73.0,3.0,16.0,366.0,608.44,497.43
2016,10,18,8,45,777.0,75.0,3.2,16.5,410.0,642.88,522.54
2016,10,18,9,0,807.0,77.0,3.4,17.0,454.0,675.48,545.47
2016,10,18,9,15,825.0,79.5,3.45,17.0,492.0,697.88,560.96
2016,10,18,9,30,843.0,82.0,3.5,17.0,530.0,717.6,574.45
2016,10,18,9,45,645.5,149.0,3.55,17.5,504.5,650.89,520.39
2016,10,18,10,0,448.0,216.0,3.6,18.0,479.0,570.39,454.37
2016,10,18,10,15,671.0,150.5,3.6,18.0,563.0,662.59,527.52
2016,10,18,10,30,894.0,85.0,3.6,18.0,647.0,739.43,585.02
2016,10,18,10,45,899.5,86.0,3.6,18.5,665.0,733.17,578.14
2016,10,18,11,0,905.0,87.0,3.6,19.0,683.0,723.66,569.61
2016,10,18,11,15,908.0,87.5,3.55,19.0,693.0,708.69,557.86
2016,10,18,11,30,911.0,88.0,3.5,19.0,703.0,690.61,543.11
2016,10,18,11,45,913.0,87.5,3.5,19.5,705.5,667.84,523.93
2016,10,18,12,0,915.0,87.0,3.5,20.0,708.0,642.15,502.39
2016,10,18,12,15,913.0,86.5,3.5,19.5,702.0,611.34,478.57
2016,10,18,12,30,911.0,86.0,3.5,19.0,696.0,578.07,452.31
2016,10,18,12,45,908.0,85.0,3.5,19.0,682.0,541.49,422.05
2016,10,18,13,0,905.0,84.0,3.5,19.0,668.0,502.82,389.45
2016,10,18,13,15,898.0,83.0,3.5,19.0,646.5,460.53,353.27
2016,10,18,13,30,891.0,82.0,3.5,19.0,625.0,416.82,315.09
2016,10,18,13,45,883.5,79.5,3.55,19.5,596.5,370.42,273.48
2016,10,18,14,0,876.0,77.0,3.6,20.0,568.0,323.08,230.55
2016,10,18,14,15,861.5,75.0,3.55,20.0,533.0,273.73,186.43
2016,10,18,14,30,847.0,73.0,3.5,20.0,498.0,224.53,143.14
2016,10,18,14,45,825.5,71.0,3.5,20.0,457.0,169.14,97.53
2016,10,18,15,0,804.0,69.0,3.5,20.0,416.0,120.43,62.52
2016,10,18,15,15,775.5,65.5,3.35,19.5,370.5,71.93,37.88
2016,10,18,15,30,747.0,62.0,3.2,19.0,325.0,44.77,33.76
2016,10,18,15,45,701.0,58.5,3.1,19.0,277.0,43.57,32.75
2016,10,18,16,0,655.0,55.0,3.0,19.0,229.0,42.45,31.72
2016,10,18,16,15,589.5,49.0,2.6,18.0,180.5,35.67,25.73
2016,10,18,16,30,524.0,43.0,2.2,17.0,132.0,32.58,22.78
2016,10,18,16,45,407.0,33.5,1.85,16.5,88.5,26.18,16.58
2016,10,18,17,0,290.0,24.0,1.5,16.0,45.0,19.51,6.19
2016,10,18,17,15,145.0,12.0,1.5,15.5,22.5,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
