Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.5,5.0,1.4,10.5,6.5,0.0,0.0
2016,10,19,6,30,137.0,10.0,1.5,11.0,13.0,68.44,0.0
2016,10,19,6,45,293.0,20.5,1.65,11.5,49.0,184.43,94.57
2016,10,19,7,0,449.0,31.0,1.8,12.0,85.0,291.55,230.04
2016,10,19,7,15,532.5,38.5,1.95,12.5,131.5,354.88,289.61
2016,10,19,7,30,616.0,46.0,2.1,13.0,178.0,428.12,353.05
2016,10,19,7,45,668.0,50.5,2.25,14.0,226.0,482.13,398.1
2016,10,19,8,0,720.0,55.0,2.4,15.0,274.0,536.85,441.68
2016,10,19,8,15,753.5,58.5,2.45,15.5,320.5,578.5,473.86
2016,10,19,8,30,787.0,62.0,2.5,16.0,367.0,619.11,504.1
2016,10,19,8,45,811.0,64.5,2.65,16.5,410.0,650.5,526.17
2016,10,19,9,0,835.0,67.0,2.8,17.0,453.0,674.8,542.6
2016,10,19,9,15,851.5,69.0,2.9,17.5,491.0,695.97,556.32
2016,10,19,9,30,868.0,71.0,3.0,18.0,529.0,714.46,567.99
2016,10,19,9,45,881.0,72.0,3.1,19.0,561.5,726.36,573.72
2016,10,19,10,0,894.0,73.0,3.2,20.0,594.0,735.21,577.3
2016,10,19,10,15,902.5,74.0,3.25,20.0,619.0,737.61,578.27
2016,10,19,10,30,911.0,75.0,3.3,20.0,644.0,736.74,577.04
2016,10,19,10,45,916.0,76.0,3.35,20.5,661.5,730.07,570.67
2016,10,19,11,0,921.0,77.0,3.4,21.0,679.0,720.11,562.11
2016,10,19,11,15,923.5,77.5,3.4,21.5,689.0,704.67,549.43
2016,10,19,11,30,926.0,78.0,3.4,22.0,699.0,686.09,533.58
2016,10,19,11,45,925.0,78.5,3.4,22.5,700.5,662.23,513.73
2016,10,19,12,0,924.0,79.0,3.4,23.0,702.0,635.54,491.62
2016,10,19,12,15,922.0,79.0,3.4,23.0,696.0,605.08,467.35
2016,10,19,12,30,920.0,79.0,3.4,23.0,690.0,572.11,440.74
2016,10,19,12,45,911.5,80.5,3.4,23.0,675.0,534.94,410.36
2016,10,19,13,0,903.0,82.0,3.4,23.0,660.0,495.99,377.97
2016,10,19,13,15,896.0,81.0,3.4,23.0,638.5,453.86,342.39
2016,10,19,13,30,889.0,80.0,3.4,23.0,617.0,410.31,304.85
2016,10,19,13,45,879.5,78.0,3.4,23.0,588.5,363.85,264.28
2016,10,19,14,0,870.0,76.0,3.4,23.0,560.0,316.64,222.46
2016,10,19,14,15,856.0,74.0,3.35,23.0,525.0,267.8,179.31
2016,10,19,14,30,842.0,72.0,3.3,23.0,490.0,219.07,137.03
2016,10,19,14,45,823.0,69.5,3.3,23.0,450.0,164.0,92.4
2016,10,19,15,0,804.0,67.0,3.3,23.0,410.0,115.37,58.32
2016,10,19,15,15,775.5,63.5,2.95,22.5,365.0,67.04,35.11
2016,10,19,15,30,747.0,60.0,2.6,22.0,320.0,43.33,32.09
2016,10,19,15,45,705.5,56.0,2.3,21.5,272.5,41.65,30.74
2016,10,19,16,0,664.0,52.0,2.0,21.0,225.0,40.0,29.31
2016,10,19,16,15,599.0,46.0,1.8,20.0,177.0,36.5,26.2
2016,10,19,16,30,534.0,40.0,1.6,19.0,129.0,30.16,20.45
2016,10,19,16,45,421.0,31.0,1.4,18.0,86.0,24.1,14.6
2016,10,19,17,0,308.0,22.0,1.2,17.0,43.0,17.79,3.57
2016,10,19,17,15,154.0,11.0,1.2,16.5,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,222.5,16.0,1.2,13.5,41.5,143.24,61.81
2016,10,20,7,0,445.0,32.0,1.2,14.0,83.0,289.21,224.64
2016,10,20,7,15,532.0,39.5,1.35,14.5,130.5,358.63,288.46
2016,10,20,7,30,619.0,47.0,1.5,15.0,178.0,428.51,348.57
2016,10,20,7,45,672.5,52.0,1.65,15.5,227.0,483.98,394.94
2016,10,20,8,0,726.0,57.0,1.8,16.0,276.0,540.16,439.96
2016,10,20,8,15,761.0,60.5,1.75,16.5,323.5,582.79,471.95
2016,10,20,8,30,796.0,64.0,1.7,17.0,371.0,624.38,501.88
2016,10,20,8,45,821.0,67.0,1.7,18.0,414.5,657.07,522.92
2016,10,20,9,0,846.0,70.0,1.7,19.0,458.0,687.67,541.71
2016,10,20,9,15,863.0,72.0,1.8,19.5,496.5,704.12,551.73
2016,10,20,9,30,880.0,74.0,1.9,20.0,535.0,722.87,563.47
2016,10,20,9,45,896.0,74.0,2.05,21.0,568.0,735.68,570.18
2016,10,20,10,0,912.0,74.0,2.2,22.0,601.0,745.43,574.77
2016,10,20,10,15,920.5,75.0,2.25,22.5,626.5,747.67,574.56
2016,10,20,10,30,929.0,76.0,2.3,23.0,652.0,746.59,572.21
2016,10,20,10,45,934.0,77.0,2.35,23.5,670.0,739.66,565.91
2016,10,20,11,0,939.0,78.0,2.4,24.0,688.0,729.39,557.44
2016,10,20,11,15,941.5,78.5,2.45,24.0,698.0,713.59,545.97
2016,10,20,11,30,944.0,79.0,2.5,24.0,708.0,694.59,531.47
2016,10,20,11,45,944.0,79.0,2.65,24.5,710.0,670.4,512.5
2016,10,20,12,0,944.0,79.0,2.8,25.0,712.0,643.28,491.08
2016,10,20,12,15,942.5,79.0,2.85,25.0,705.5,612.51,467.12
2016,10,20,12,30,941.0,79.0,2.9,25.0,699.0,579.15,440.71
2016,10,20,12,45,933.5,79.5,3.0,25.5,684.5,540.83,409.34
2016,10,20,13,0,926.0,80.0,3.1,26.0,670.0,500.64,375.88
2016,10,20,13,15,919.5,79.0,3.05,26.0,648.0,457.86,340.13
2016,10,20,13,30,913.0,78.0,3.0,26.0,626.0,413.57,302.37
2016,10,20,13,45,902.5,77.0,3.0,26.0,597.0,366.66,261.92
2016,10,20,14,0,892.0,76.0,3.0,26.0,568.0,319.02,220.27
2016,10,20,14,15,877.5,74.0,2.9,25.5,532.0,269.09,177.14
2016,10,20,14,30,863.0,72.0,2.8,25.0,496.0,219.27,134.84
2016,10,20,14,45,842.5,69.5,2.7,25.0,455.0,163.07,90.08
2016,10,20,15,0,822.0,67.0,2.6,25.0,414.0,113.42,56.28
2016,10,20,15,15,793.0,64.0,2.25,24.5,368.0,64.67,34.38
2016,10,20,15,30,764.0,61.0,1.9,24.0,322.0,44.4,32.73
2016,10,20,15,45,721.5,56.5,1.55,23.5,273.5,42.32,31.05
2016,10,20,16,0,679.0,52.0,1.2,23.0,225.0,40.24,29.25
2016,10,20,16,15,612.0,46.0,1.15,22.0,176.5,36.75,26.16
2016,10,20,16,30,545.0,40.0,1.1,21.0,128.0,30.38,20.41
2016,10,20,16,45,427.5,30.5,1.1,20.0,84.5,23.85,14.11
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,17.03,1.12
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.5,15.5,0.6,14.5,39.0,135.3,45.52
2016,10,21,7,0,421.0,31.0,0.6,15.0,78.0,274.49,210.15
2016,10,21,7,15,508.5,39.0,0.65,15.5,124.0,343.54,272.98
2016,10,21,7,30,596.0,47.0,0.7,16.0,170.0,417.49,334.86
2016,10,21,7,45,651.5,51.5,0.8,16.5,218.5,468.24,376.85
2016,10,21,8,0,707.0,56.0,0.9,17.0,267.0,524.26,420.97
2016,10,21,8,15,741.5,60.0,0.85,17.5,313.5,566.53,451.8
2016,10,21,8,30,776.0,64.0,0.8,18.0,360.0,607.82,480.59
2016,10,21,8,45,802.0,66.5,0.75,19.0,403.0,640.1,500.52
2016,10,21,9,0,828.0,69.0,0.7,20.0,446.0,670.39,517.96
2016,10,21,9,15,845.0,71.0,0.8,20.5,483.5,686.6,528.0
2016,10,21,9,30,862.0,73.0,0.9,21.0,521.0,705.13,539.76
2016,10,21,9,45,872.5,75.5,1.05,22.0,552.5,716.72,546.15
2016,10,21,10,0,883.0,78.0,1.2,23.0,584.0,725.22,550.41
2016,10,21,10,15,891.0,79.0,1.2,23.5,609.0,727.08,549.65
2016,10,21,10,30,899.0,80.0,1.2,24.0,634.0,725.72,546.87
2016,10,21,10,45,904.0,81.5,1.3,24.5,651.5,719.54,541.97
2016,10,21,11,0,909.0,83.0,1.4,25.0,669.0,710.1,534.94
2016,10,21,11,15,911.5,83.0,1.5,25.0,678.5,694.2,523.77
2016,10,21,11,30,914.0,83.0,1.6,25.0,688.0,675.23,510.12
2016,10,21,11,45,912.5,84.0,1.7,25.0,689.5,651.76,492.96
2016,10,21,12,0,911.0,85.0,1.8,25.0,691.0,625.52,473.43
2016,10,21,12,15,909.0,84.5,1.9,25.0,684.5,594.89,450.29
2016,10,21,12,30,907.0,84.0,2.0,25.0,678.0,561.82,424.75
2016,10,21,12,45,898.5,85.0,2.1,25.0,663.0,524.65,395.47
2016,10,21,13,0,890.0,86.0,2.2,25.0,648.0,485.77,364.09
2016,10,21,13,15,882.5,85.0,2.25,25.0,626.0,443.99,329.54
2016,10,21,13,30,875.0,84.0,2.3,25.0,604.0,400.88,293.07
2016,10,21,13,45,862.5,82.5,2.35,25.0,575.0,354.57,253.41
2016,10,21,14,0,850.0,81.0,2.4,25.0,546.0,303.39,209.41
2016,10,21,14,15,688.5,115.5,2.45,24.5,476.5,248.5,167.8
2016,10,21,14,30,527.0,150.0,2.5,24.0,407.0,210.75,141.96
2016,10,21,14,45,620.5,113.5,2.55,24.0,391.0,163.03,99.92
2016,10,21,15,0,714.0,77.0,2.6,24.0,375.0,110.2,58.6
2016,10,21,15,15,671.0,77.5,2.45,23.0,332.5,64.85,38.42
2016,10,21,15,30,628.0,78.0,2.3,22.0,290.0,53.26,40.7
2016,10,21,15,45,624.5,66.5,2.2,21.5,250.5,46.43,34.88
2016,10,21,16,0,621.0,55.0,2.1,21.0,211.0,39.26,28.63
2016,10,21,16,15,551.0,48.5,1.9,20.0,164.0,35.81,25.54
2016,10,21,16,30,481.0,42.0,1.7,19.0,117.0,32.3,22.19
2016,10,21,16,45,360.0,31.5,1.5,18.5,76.0,24.93,14.93
2016,10,21,17,0,239.0,21.0,1.3,18.0,35.0,17.2,0.0
2016,10,21,17,15,119.5,10.5,1.3,17.5,17.5,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,141.0,18.0,1.2,12.5,33.0,102.57,21.62
2016,10,22,7,0,282.0,36.0,1.3,13.0,66.0,209.29,161.07
2016,10,22,7,15,349.0,49.5,1.4,13.5,107.0,267.91,216.44
2016,10,22,7,30,416.0,63.0,1.5,14.0,148.0,332.49,272.38
2016,10,22,7,45,466.5,72.5,1.6,14.5,191.0,384.95,316.76
2016,10,22,8,0,517.0,82.0,1.7,15.0,234.0,438.43,360.32
2016,10,22,8,15,557.0,86.5,1.65,15.5,275.0,480.18,392.76
2016,10,22,8,30,597.0,91.0,1.6,16.0,316.0,521.48,423.7
2016,10,22,8,45,709.5,82.5,1.6,16.5,380.5,595.76,479.64
2016,10,22,9,0,822.0,74.0,1.6,17.0,445.0,668.74,532.08
2016,10,22,9,15,840.0,76.5,1.55,17.0,483.0,690.85,545.85
2016,10,22,9,30,858.0,79.0,1.5,17.0,521.0,710.26,558.0
2016,10,22,9,45,859.0,85.0,1.5,17.5,551.0,718.64,561.61
2016,10,22,10,0,860.0,91.0,1.5,18.0,581.0,723.77,563.08
2016,10,22,10,15,869.5,92.5,1.5,18.5,606.5,726.71,563.14
2016,10,22,10,30,879.0,94.0,1.5,19.0,632.0,726.41,561.06
2016,10,22,10,45,886.0,94.5,1.5,19.5,650.0,716.93,552.67
2016,10,22,11,0,893.0,95.0,1.5,20.0,668.0,707.79,544.21
2016,10,22,11,15,896.5,95.5,1.55,20.0,678.0,693.13,533.08
2016,10,22,11,30,900.0,96.0,1.6,20.0,688.0,675.38,519.61
2016,10,22,11,45,901.5,96.0,1.65,20.5,690.0,652.88,501.55
2016,10,22,12,0,903.0,96.0,1.7,21.0,692.0,627.53,481.16
2016,10,22,12,15,901.0,95.5,1.75,21.0,686.0,596.99,457.53
2016,10,22,12,30,899.0,95.0,1.8,21.0,680.0,564.03,431.57
2016,10,22,12,45,888.5,96.5,1.85,21.0,664.5,526.49,401.53
2016,10,22,13,0,878.0,98.0,1.9,21.0,649.0,485.32,368.06
2016,10,22,13,15,870.0,97.0,1.95,21.0,627.0,443.12,332.89
2016,10,22,13,30,862.0,96.0,2.0,21.0,605.0,399.69,295.84
2016,10,22,13,45,851.0,93.5,2.1,21.0,575.5,352.97,255.53
2016,10,22,14,0,840.0,91.0,2.2,21.0,546.0,305.77,214.13
2016,10,22,14,15,685.5,119.0,2.2,20.5,474.5,247.87,169.58
2016,10,22,14,30,531.0,147.0,2.2,20.0,403.0,206.81,140.67
2016,10,22,14,45,505.5,137.5,2.25,20.0,365.0,165.65,108.64
2016,10,22,15,0,480.0,128.0,2.3,20.0,327.0,126.77,82.16
2016,10,22,15,15,448.5,120.5,2.25,19.5,289.5,91.65,65.63
2016,10,22,15,30,417.0,113.0,2.2,19.0,252.0,80.01,64.51
2016,10,22,15,45,389.0,98.0,2.2,18.5,212.0,70.79,56.62
2016,10,22,16,0,361.0,83.0,2.2,18.0,172.0,61.19,48.19
2016,10,22,16,15,315.0,68.0,2.0,17.0,133.0,51.13,39.24
2016,10,22,16,30,269.0,53.0,1.8,16.0,94.0,40.66,29.66
2016,10,22,16,45,185.5,37.0,1.6,15.5,60.0,28.89,18.19
2016,10,22,17,0,102.0,21.0,1.4,15.0,26.0,16.63,0.0
2016,10,22,17,15,51.0,10.5,1.3,14.5,13.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,16.5,1.1,12.5,35.5,121.07,8.13
2016,10,23,7,0,366.0,33.0,1.1,13.0,71.0,246.53,187.97
2016,10,23,7,15,460.0,41.5,1.3,13.5,116.0,317.36,255.19
2016,10,23,7,30,554.0,50.0,1.5,14.0,161.0,393.34,320.76
2016,10,23,7,45,613.0,56.0,1.7,14.5,209.0,449.89,368.76
2016,10,23,8,0,672.0,62.0,1.9,15.0,257.0,507.84,416.06
2016,10,23,8,15,710.0,66.0,1.95,15.5,303.0,547.54,447.08
2016,10,23,8,30,748.0,70.0,2.0,16.0,349.0,590.18,479.15
2016,10,23,8,45,774.0,73.5,2.1,17.0,392.0,622.91,502.02
2016,10,23,9,0,800.0,77.0,2.2,18.0,435.0,653.67,522.67
2016,10,23,9,15,819.0,79.5,2.3,18.5,473.0,676.14,537.37
2016,10,23,9,30,838.0,82.0,2.4,19.0,511.0,695.97,550.06
2016,10,23,9,45,857.5,81.5,2.55,19.5,544.0,709.87,558.69
2016,10,23,10,0,877.0,81.0,2.7,20.0,577.0,716.73,562.26
2016,10,23,10,15,885.5,82.5,2.8,20.0,602.0,719.34,563.7
2016,10,23,10,30,894.0,84.0,2.9,20.0,627.0,718.74,562.96
2016,10,23,10,45,899.0,85.5,3.0,20.5,644.5,712.46,557.17
2016,10,23,11,0,904.0,87.0,3.1,21.0,662.0,702.95,548.7
2016,10,23,11,15,906.0,87.5,3.15,21.0,671.0,687.22,536.22
2016,10,23,11,30,908.0,88.0,3.2,21.0,680.0,668.45,521.36
2016,10,23,11,45,905.5,89.0,3.3,21.5,681.0,644.44,501.6
2016,10,23,12,0,903.0,90.0,3.4,22.0,682.0,617.75,479.59
2016,10,23,12,15,900.5,89.5,3.45,22.0,675.5,587.04,455.01
2016,10,23,12,30,898.0,89.0,3.5,22.0,669.0,553.96,428.12
2016,10,23,12,45,889.0,89.5,3.55,22.0,653.5,516.42,397.24
2016,10,23,13,0,880.0,90.0,3.6,22.0,638.0,477.26,364.4
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.5,435.52,328.75
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,389.21,288.79
2016,10,23,13,45,850.5,86.5,3.65,22.0,564.0,343.04,248.25
2016,10,23,14,0,838.0,85.0,3.7,22.0,535.0,296.49,206.91
2016,10,23,14,15,821.5,82.5,3.7,21.5,499.5,248.06,164.6
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,200.13,123.74
2016,10,23,14,45,779.5,77.5,3.75,21.0,423.5,151.85,85.81
2016,10,23,15,0,754.0,75.0,3.8,21.0,383.0,105.48,55.72
2016,10,23,15,15,721.5,71.0,3.75,20.5,338.5,59.93,38.11
2016,10,23,15,30,689.0,67.0,3.7,20.0,294.0,45.32,34.12
2016,10,23,15,45,635.0,62.5,3.65,19.5,246.5,43.69,32.77
2016,10,23,16,0,581.0,58.0,3.6,19.0,199.0,42.11,31.34
2016,10,23,16,15,506.0,50.5,3.35,18.0,153.0,37.92,27.53
2016,10,23,16,30,431.0,43.0,3.1,17.0,107.0,33.64,23.41
2016,10,23,16,45,215.5,35.5,2.9,16.5,67.5,27.78,16.89
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,23.87,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,13.34,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,14.5,17.5,2.75,13.5,19.0,25.35,0.0
2016,10,24,7,0,29.0,35.0,3.0,14.0,38.0,56.24,38.8
2016,10,24,7,15,50.0,54.5,3.25,14.0,63.0,90.22,69.96
2016,10,24,7,30,71.0,74.0,3.5,14.0,88.0,132.59,107.04
2016,10,24,7,45,81.0,94.5,3.8,14.5,114.5,162.42,132.92
2016,10,24,8,0,91.0,115.0,4.1,15.0,141.0,192.05,158.05
2016,10,24,8,15,101.0,133.5,4.25,15.0,167.5,218.9,180.64
2016,10,24,8,30,111.0,152.0,4.4,15.0,194.0,245.65,202.76
2016,10,24,8,45,55.5,110.5,4.6,15.5,131.5,148.71,121.04
2016,10,24,9,0,0.0,69.0,4.8,16.0,69.0,64.2,48.61
2016,10,24,9,15,225.0,123.5,4.75,16.0,238.0,296.11,245.68
2016,10,24,9,30,450.0,178.0,4.7,16.0,407.0,524.64,429.43
2016,10,24,9,45,264.5,212.5,4.7,16.5,349.0,420.02,341.34
2016,10,24,10,0,79.0,247.0,4.7,17.0,291.0,305.61,245.45
2016,10,24,10,15,75.0,256.5,4.65,17.0,300.0,309.58,248.24
2016,10,24,10,30,71.0,266.0,4.6,17.0,309.0,313.29,250.58
2016,10,24,10,45,43.0,244.5,4.6,17.5,271.0,268.74,213.86
2016,10,24,11,0,15.0,223.0,4.6,18.0,233.0,220.93,174.63
2016,10,24,11,15,15.0,226.5,4.55,18.0,236.5,223.13,176.29
2016,10,24,11,30,15.0,230.0,4.5,18.0,240.0,225.27,177.85
2016,10,24,11,45,7.5,199.0,4.45,18.5,204.0,190.43,149.53
2016,10,24,12,0,0.0,168.0,4.4,19.0,168.0,156.51,122.0
2016,10,24,12,15,71.0,234.5,4.4,19.0,280.5,257.19,203.06
2016,10,24,12,30,142.0,301.0,4.4,19.0,393.0,349.89,275.44
2016,10,24,12,45,241.0,281.5,4.45,19.0,432.5,371.17,291.52
2016,10,24,13,0,340.0,262.0,4.5,19.0,472.0,384.18,300.29
2016,10,24,13,15,335.0,253.0,4.55,19.0,454.0,356.42,277.19
2016,10,24,13,30,330.0,244.0,4.6,19.0,436.0,328.52,253.79
2016,10,24,13,45,303.5,235.5,4.65,19.0,405.5,294.26,225.6
2016,10,24,14,0,277.0,227.0,4.7,19.0,375.0,261.96,199.07
2016,10,24,14,15,138.5,122.5,4.65,19.0,196.5,132.32,98.4
2016,10,24,14,30,0.0,18.0,4.6,19.0,18.0,16.71,8.34
2016,10,24,14,45,17.5,87.5,4.6,19.0,94.5,81.02,61.31
2016,10,24,15,0,35.0,157.0,4.6,19.0,171.0,132.21,103.27
2016,10,24,15,15,30.0,139.5,4.4,18.5,150.5,114.31,94.36
2016,10,24,15,30,25.0,122.0,4.2,18.0,130.0,100.5,82.66
2016,10,24,15,45,17.5,103.0,4.05,17.5,108.5,89.42,73.12
2016,10,24,16,0,10.0,84.0,3.9,17.0,87.0,73.53,59.13
2016,10,24,16,15,5.0,64.5,3.65,16.5,66.0,57.09,44.41
2016,10,24,16,30,0.0,45.0,3.4,16.0,45.0,40.46,29.31
2016,10,24,16,45,0.0,28.0,3.15,16.0,28.0,25.59,14.81
2016,10,24,17,0,0.0,11.0,2.9,16.0,11.0,10.2,0.0
2016,10,24,17,15,0.0,5.5,2.9,15.5,5.5,5.24,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.3,14.5,12.5,11.59,0.0
2016,10,25,7,0,0.0,25.0,2.5,15.0,25.0,23.37,12.51
2016,10,25,7,15,0.0,42.0,2.7,15.0,42.0,41.58,28.92
2016,10,25,7,30,0.0,59.0,2.9,15.0,59.0,58.97,44.13
2016,10,25,7,45,0.0,77.5,3.1,15.5,77.5,77.75,60.26
2016,10,25,8,0,0.0,96.0,3.3,16.0,96.0,96.2,75.83
2016,10,25,8,15,3.5,112.5,3.45,16.5,113.5,114.31,90.91
2016,10,25,8,30,7.0,129.0,3.6,17.0,131.0,132.48,105.79
2016,10,25,8,45,122.0,155.5,3.75,17.5,208.5,254.43,207.92
2016,10,25,9,0,237.0,182.0,3.9,18.0,286.0,371.81,302.9
2016,10,25,9,15,208.5,202.0,3.95,18.0,299.5,363.74,294.92
2016,10,25,9,30,180.0,222.0,4.0,18.0,313.0,364.15,293.9
2016,10,25,9,45,153.5,237.0,4.1,18.5,318.0,359.04,288.1
2016,10,25,10,0,127.0,252.0,4.2,19.0,323.0,353.06,281.68
2016,10,25,10,15,484.0,168.0,4.15,19.0,455.0,525.47,422.14
2016,10,25,10,30,841.0,84.0,4.1,19.0,587.0,674.57,538.55
2016,10,25,10,45,846.5,85.0,4.1,19.5,603.5,668.61,531.28
2016,10,25,11,0,852.0,86.0,4.1,20.0,620.0,659.61,522.39
2016,10,25,11,15,855.5,86.5,4.05,20.0,630.0,645.77,510.67
2016,10,25,11,30,859.0,87.0,4.0,20.0,640.0,628.99,496.65
2016,10,25,11,45,429.5,61.5,4.0,20.5,338.0,323.51,259.33
2016,10,25,12,0,0.0,36.0,4.0,21.0,36.0,33.5,21.77
2016,10,25,12,15,0.0,36.0,3.95,21.0,36.0,33.49,21.86
2016,10,25,12,30,0.0,36.0,3.9,21.0,36.0,33.49,21.87
2016,10,25,12,45,0.0,40.0,3.85,21.0,40.0,37.22,24.94
2016,10,25,13,0,0.0,44.0,3.8,21.0,44.0,40.94,28.02
2016,10,25,13,15,0.0,53.0,3.7,21.0,53.0,49.32,34.93
2016,10,25,13,30,0.0,62.0,3.6,21.0,62.0,57.71,41.85
2016,10,25,13,45,0.0,71.0,3.55,21.0,71.0,66.1,48.8
2016,10,25,14,0,0.0,80.0,3.5,21.0,80.0,74.5,55.77
2016,10,25,14,15,0.0,109.5,3.4,21.0,109.5,100.87,77.43
2016,10,25,14,30,0.0,139.0,3.3,21.0,139.0,125.35,97.49
2016,10,25,14,45,3.5,139.0,3.25,21.0,140.5,124.35,96.73
2016,10,25,15,0,7.0,139.0,3.2,21.0,142.0,122.39,95.27
2016,10,25,15,15,3.5,123.5,3.0,20.5,125.0,107.8,87.97
2016,10,25,15,30,0.0,108.0,2.8,20.0,108.0,94.64,76.91
2016,10,25,15,45,0.0,90.5,2.6,20.0,90.5,79.93,64.15
2016,10,25,16,0,0.0,73.0,2.4,20.0,73.0,65.05,51.05
2016,10,25,16,15,0.0,55.5,2.1,19.0,55.5,50.0,37.78
2016,10,25,16,30,0.0,38.0,1.8,18.0,38.0,34.76,24.13
2016,10,25,16,45,0.0,23.5,1.5,17.5,23.5,21.8,11.35
2016,10,25,17,0,0.0,9.0,1.2,17.0,9.0,8.58,0.0
2016,10,25,17,15,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,197.0,13.5,1.25,13.5,32.0,118.6,0.0
2016,10,26,7,0,394.0,27.0,1.3,14.0,64.0,249.4,182.34
2016,10,26,7,15,489.0,34.5,1.5,14.5,108.5,313.47,249.77
2016,10,26,7,30,584.0,42.0,1.7,15.0,153.0,389.08,315.65
2016,10,26,7,45,641.5,47.0,1.9,15.5,200.0,444.24,362.98
2016,10,26,8,0,699.0,52.0,2.1,16.0,247.0,500.46,409.28
2016,10,26,8,15,735.5,55.5,2.2,16.5,292.5,542.29,442.38
2016,10,26,8,30,772.0,59.0,2.3,17.0,338.0,583.24,473.64
2016,10,26,8,45,797.0,61.5,2.4,18.0,380.0,614.09,495.33
2016,10,26,9,0,822.0,64.0,2.5,19.0,422.0,642.96,514.7
2016,10,26,9,15,840.0,66.5,2.6,19.5,459.5,660.15,525.59
2016,10,26,9,30,858.0,69.0,2.7,20.0,497.0,679.49,538.05
2016,10,26,9,45,869.5,71.0,2.8,20.5,528.0,690.89,544.62
2016,10,26,10,0,881.0,73.0,2.9,21.0,559.0,699.26,549.07
2016,10,26,10,15,890.5,74.0,2.95,21.0,584.5,701.98,550.33
2016,10,26,10,30,900.0,75.0,3.0,21.0,610.0,701.48,549.41
2016,10,26,10,45,903.0,77.5,3.15,21.5,627.0,694.95,543.55
2016,10,26,11,0,906.0,80.0,3.3,22.0,644.0,685.19,534.71
2016,10,26,11,15,910.0,80.5,3.35,22.0,654.5,670.81,523.1
2016,10,26,11,30,914.0,81.0,3.4,22.0,665.0,653.3,509.02
2016,10,26,11,45,912.5,82.5,3.5,22.5,667.0,630.43,489.93
2016,10,26,12,0,911.0,84.0,3.6,23.0,669.0,604.78,468.51
2016,10,26,12,15,910.0,83.5,3.65,23.0,663.0,574.83,444.31
2016,10,26,12,30,909.0,83.0,3.7,23.0,657.0,542.37,417.69
2016,10,26,12,45,903.5,83.0,3.8,23.0,643.0,505.91,387.49
2016,10,26,13,0,898.0,83.0,3.9,23.0,629.0,467.55,355.07
2016,10,26,13,15,890.5,82.0,3.9,22.5,607.5,425.78,319.75
2016,10,26,13,30,883.0,81.0,3.9,22.0,586.0,382.67,282.44
2016,10,26,13,45,872.0,79.5,3.95,22.0,557.5,336.92,241.87
2016,10,26,14,0,861.0,78.0,4.0,22.0,529.0,290.55,200.42
2016,10,26,14,15,845.0,76.0,3.95,21.5,493.5,237.56,154.48
2016,10,26,14,30,829.0,74.0,3.9,21.0,458.0,189.35,113.73
2016,10,26,14,45,807.5,71.0,3.85,21.0,417.5,140.35,76.09
2016,10,26,15,0,786.0,68.0,3.8,21.0,377.0,92.79,47.13
2016,10,26,15,15,753.5,64.5,3.6,20.5,332.5,46.65,35.17
2016,10,26,15,30,721.0,61.0,3.4,20.0,288.0,45.47,34.27
2016,10,26,15,45,674.0,56.0,3.25,19.5,241.0,42.97,32.12
2016,10,26,16,0,627.0,51.0,3.1,19.0,194.0,36.95,26.77
2016,10,26,16,15,549.5,44.0,2.7,18.0,147.5,32.92,23.08
2016,10,26,16,30,472.0,37.0,2.3,17.0,101.0,28.8,19.06
2016,10,26,16,45,333.5,26.5,1.9,16.5,62.0,21.2,10.49
2016,10,26,17,0,195.0,16.0,1.5,16.0,23.0,15.25,0.0
2016,10,26,17,15,97.5,8.0,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,5.0,3.0,17.5,5.0,4.63,0.0
2016,10,27,8,30,0.0,6.0,3.0,18.0,6.0,5.56,0.0
2016,10,27,8,45,0.0,6.5,3.0,18.5,6.5,6.02,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,6.49,0.0
2016,10,27,9,15,3.5,88.5,3.0,19.0,90.0,85.1,65.43
2016,10,27,9,30,7.0,170.0,3.0,19.0,173.0,169.33,133.99
2016,10,27,9,45,3.5,139.0,3.05,19.5,140.5,134.4,105.02
2016,10,27,10,0,0.0,108.0,3.1,20.0,108.0,101.2,77.65
2016,10,27,10,15,4.0,151.5,3.05,20.0,154.0,146.04,113.92
2016,10,27,10,30,8.0,195.0,3.0,20.0,200.0,190.87,149.58
2016,10,27,10,45,11.0,206.0,2.95,20.5,213.0,202.72,158.44
2016,10,27,11,0,14.0,217.0,2.9,21.0,226.0,214.35,167.14
2016,10,27,11,15,15.5,224.0,3.05,20.5,234.0,220.91,172.53
2016,10,27,11,30,17.0,231.0,3.2,20.0,242.0,227.27,177.81
2016,10,27,11,45,17.5,230.5,3.35,20.0,242.0,225.76,176.59
2016,10,27,12,0,18.0,230.0,3.5,20.0,242.0,224.2,175.37
2016,10,27,12,15,9.0,166.5,3.55,19.5,172.5,159.53,124.26
2016,10,27,12,30,0.0,103.0,3.6,19.0,103.0,95.95,73.21
2016,10,27,12,45,7.0,158.5,3.7,18.5,163.0,149.92,117.28
2016,10,27,13,0,14.0,214.0,3.8,18.0,223.0,201.77,159.18
2016,10,27,13,15,7.0,180.0,3.7,18.0,184.5,167.57,131.78
2016,10,27,13,30,0.0,146.0,3.6,18.0,146.0,134.19,105.05
2016,10,27,13,45,0.0,127.5,3.55,18.0,127.5,117.39,91.56
2016,10,27,14,0,0.0,109.0,3.5,18.0,109.0,100.69,78.05
2016,10,27,14,15,3.5,134.0,3.35,18.0,135.5,122.64,96.14
2016,10,27,14,30,7.0,159.0,3.2,18.0,162.0,142.5,112.42
2016,10,27,14,45,3.5,111.5,3.1,18.5,113.0,101.61,79.01
2016,10,27,15,0,0.0,64.0,3.0,19.0,64.0,59.52,44.3
2016,10,27,15,15,0.0,56.0,2.75,18.5,56.0,52.06,40.24
2016,10,27,15,30,0.0,48.0,2.5,18.0,48.0,44.6,33.8
2016,10,27,15,45,0.0,40.0,2.25,18.0,40.0,37.14,27.2
2016,10,27,16,0,0.0,32.0,2.0,18.0,32.0,29.69,20.52
2016,10,27,16,15,0.0,24.0,1.7,17.5,24.0,22.26,13.82
2016,10,27,16,30,0.0,16.0,1.4,17.0,16.0,14.82,7.06
2016,10,27,16,45,0.0,9.5,1.1,17.0,9.5,8.79,0.81
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,15.0,0.6,15.5,16.0,19.09,0.0
2016,10,28,7,0,22.0,30.0,0.6,16.0,32.0,46.73,28.64
2016,10,28,7,15,48.5,49.0,0.7,16.0,56.5,90.53,68.84
2016,10,28,7,30,75.0,68.0,0.8,16.0,81.0,126.94,100.69
2016,10,28,7,45,92.0,87.5,0.9,16.0,109.0,159.46,128.77
2016,10,28,8,0,109.0,107.0,1.0,16.0,137.0,192.19,156.48
2016,10,28,8,15,118.5,126.0,1.1,16.0,164.0,219.78,179.32
2016,10,28,8,30,128.0,145.0,1.2,16.0,191.0,247.13,201.51
2016,10,28,8,45,129.5,164.0,1.35,16.5,215.0,268.9,218.33
2016,10,28,9,0,131.0,183.0,1.5,17.0,239.0,289.97,234.3
2016,10,28,9,15,195.0,195.5,1.6,17.0,287.0,345.03,278.47
2016,10,28,9,30,259.0,208.0,1.7,17.0,335.0,410.0,329.2
2016,10,28,9,45,185.5,226.0,1.8,17.5,320.5,367.25,293.35
2016,10,28,10,0,112.0,244.0,1.9,18.0,306.0,324.32,257.72
2016,10,28,10,15,114.5,256.0,1.95,18.0,321.0,335.27,265.98
2016,10,28,10,30,117.0,268.0,2.0,18.0,336.0,353.03,279.18
2016,10,28,10,45,61.5,230.5,2.05,18.5,266.5,266.29,210.07
2016,10,28,11,0,6.0,193.0,2.1,19.0,197.0,185.92,145.3
2016,10,28,11,15,59.5,243.0,2.2,19.0,280.5,271.48,213.82
2016,10,28,11,30,113.0,293.0,2.3,19.0,364.0,349.29,274.23
2016,10,28,11,45,85.5,284.5,2.45,19.5,338.5,319.5,250.01
2016,10,28,12,0,58.0,276.0,2.6,20.0,313.0,291.19,227.4
2016,10,28,12,15,58.5,273.5,2.7,20.0,310.5,284.87,222.55
2016,10,28,12,30,59.0,271.0,2.8,20.0,308.0,278.37,217.46
2016,10,28,12,45,136.5,272.5,2.95,20.0,355.5,310.65,242.53
2016,10,28,13,0,214.0,274.0,3.1,20.0,403.0,335.75,260.99
2016,10,28,13,15,229.0,262.0,3.15,19.5,395.0,318.9,247.25
2016,10,28,13,30,244.0,250.0,3.2,19.0,387.0,300.52,232.02
2016,10,28,13,45,274.0,231.5,3.3,19.0,378.5,276.91,211.48
2016,10,28,14,0,304.0,213.0,3.4,19.0,370.0,252.69,189.88
2016,10,28,14,15,541.0,146.0,3.4,19.0,401.5,224.92,157.02
2016,10,28,14,30,778.0,79.0,3.4,19.0,433.0,179.67,108.76
2016,10,28,14,45,760.0,74.5,3.45,19.0,395.0,132.56,72.97
2016,10,28,15,0,742.0,70.0,3.5,19.0,357.0,86.63,45.85
2016,10,28,15,15,708.5,66.5,3.3,18.5,313.5,48.57,37.17
2016,10,28,15,30,675.0,63.0,3.1,18.0,270.0,43.19,32.56
2016,10,28,15,45,630.0,57.0,2.95,18.0,225.0,40.25,29.92
2016,10,28,16,0,585.0,51.0,2.8,18.0,180.0,37.24,27.11
2016,10,28,16,15,503.0,43.5,2.4,17.0,135.0,32.78,23.0
2016,10,28,16,30,421.0,36.0,2.0,16.0,90.0,28.22,18.49
2016,10,28,16,45,210.5,27.0,1.65,15.5,54.0,21.22,9.29
2016,10,28,17,0,0.0,18.0,1.3,15.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
