Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,137.0,14.0,1.8,14.5,26.0,72.56,0.0
2016,10,29,7,0,274.0,28.0,2.0,15.0,52.0,188.22,126.95
2016,10,29,7,15,378.5,38.0,2.2,15.0,93.5,261.7,207.12
2016,10,29,7,30,483.0,48.0,2.4,15.0,135.0,340.02,276.28
2016,10,29,7,45,551.0,54.5,2.65,15.5,180.5,398.7,327.12
2016,10,29,8,0,619.0,61.0,2.9,16.0,226.0,459.35,377.81
2016,10,29,8,15,321.5,96.0,3.05,16.0,183.0,326.98,270.24
2016,10,29,8,30,24.0,131.0,3.2,16.0,140.0,146.38,117.84
2016,10,29,8,45,80.5,155.5,3.35,16.5,189.0,217.06,177.16
2016,10,29,9,0,137.0,180.0,3.5,17.0,238.0,290.07,236.58
2016,10,29,9,15,159.5,196.5,3.6,17.5,270.0,321.71,261.19
2016,10,29,9,30,182.0,213.0,3.7,18.0,302.0,352.94,285.2
2016,10,29,9,45,215.0,224.5,3.85,18.5,336.0,385.07,309.91
2016,10,29,10,0,248.0,236.0,4.0,19.0,370.0,425.13,340.3
2016,10,29,10,15,296.0,239.0,4.0,19.0,406.0,455.94,364.12
2016,10,29,10,30,344.0,242.0,4.0,19.0,442.0,485.21,386.5
2016,10,29,10,45,337.5,251.5,4.0,19.5,452.5,483.12,383.09
2016,10,29,11,0,331.0,261.0,4.0,20.0,463.0,479.77,378.86
2016,10,29,11,15,334.5,264.5,3.95,20.0,471.5,475.56,374.87
2016,10,29,11,30,338.0,268.0,3.9,20.0,480.0,470.01,369.83
2016,10,29,11,45,621.0,174.5,3.85,20.0,565.0,539.95,425.34
2016,10,29,12,0,904.0,81.0,3.8,20.0,650.0,586.59,460.86
2016,10,29,12,15,902.5,81.0,3.7,20.0,644.0,557.2,435.84
2016,10,29,12,30,901.0,81.0,3.6,20.0,638.0,525.37,408.85
2016,10,29,12,45,895.0,81.0,3.55,20.5,623.5,489.16,377.33
2016,10,29,13,0,889.0,81.0,3.5,21.0,609.0,451.11,343.84
2016,10,29,13,15,881.0,79.5,3.4,20.5,587.5,409.3,307.98
2016,10,29,13,30,873.0,78.0,3.3,20.0,566.0,366.23,270.27
2016,10,29,13,45,861.5,76.5,3.25,20.0,537.5,321.08,229.87
2016,10,29,14,0,850.0,75.0,3.2,20.0,509.0,275.37,188.79
2016,10,29,14,15,833.0,73.0,3.1,20.0,474.0,223.08,143.17
2016,10,29,14,30,816.0,71.0,3.0,20.0,439.0,175.68,103.37
2016,10,29,14,45,791.5,68.5,2.9,20.0,399.0,127.87,67.9
2016,10,29,15,0,767.0,66.0,2.8,20.0,359.0,81.83,42.11
2016,10,29,15,15,733.0,62.5,2.55,19.5,315.0,45.5,34.33
2016,10,29,15,30,699.0,59.0,2.3,19.0,271.0,44.26,33.37
2016,10,29,15,45,645.5,54.5,2.1,19.0,224.5,42.16,31.46
2016,10,29,16,0,592.0,50.0,1.9,19.0,178.0,36.59,26.42
2016,10,29,16,15,509.5,42.5,1.7,18.0,133.0,32.1,22.27
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,27.49,17.71
2016,10,29,16,45,213.5,25.5,1.3,16.5,52.0,20.74,8.03
2016,10,29,17,0,0.0,16.0,1.1,16.0,16.0,15.25,0.0
2016,10,29,17,15,0.0,8.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,3.35,14.5,23.0,55.93,0.0
2016,10,30,7,0,192.0,31.0,3.6,15.0,46.0,152.36,98.05
2016,10,30,7,15,298.0,43.0,3.75,15.0,86.0,225.14,177.95
2016,10,30,7,30,404.0,55.0,3.9,15.0,126.0,303.51,247.49
2016,10,30,7,45,464.0,64.5,4.05,15.5,169.0,359.14,296.15
2016,10,30,8,0,524.0,74.0,4.2,16.0,212.0,416.3,344.49
2016,10,30,8,15,262.0,62.0,4.4,16.0,131.0,246.52,205.46
2016,10,30,8,30,0.0,50.0,4.6,16.0,50.0,46.46,33.84
2016,10,30,8,45,0.0,32.5,4.85,16.5,32.5,30.17,19.99
2016,10,30,9,0,0.0,15.0,5.1,17.0,15.0,13.91,6.14
2016,10,30,9,15,0.0,12.5,5.25,17.0,12.5,11.6,4.15
2016,10,30,9,30,0.0,10.0,5.4,17.0,10.0,9.28,2.17
2016,10,30,9,45,0.0,59.5,5.6,17.5,59.5,55.35,40.75
2016,10,30,10,0,0.0,109.0,5.8,18.0,109.0,102.22,79.35
2016,10,30,10,15,17.0,170.0,5.85,18.0,180.0,173.1,137.62
2016,10,30,10,30,34.0,231.0,5.9,18.0,251.0,250.97,200.51
2016,10,30,10,45,90.5,256.5,5.95,18.5,311.0,311.44,249.14
2016,10,30,11,0,147.0,282.0,6.0,19.0,371.0,375.4,299.55
2016,10,30,11,15,246.5,273.0,5.95,19.0,425.5,427.66,341.44
2016,10,30,11,30,346.0,264.0,5.9,19.0,480.0,469.53,374.5
2016,10,30,11,45,597.0,183.5,5.9,19.0,556.0,532.04,424.91
2016,10,30,12,0,848.0,103.0,5.9,19.0,632.0,573.76,457.47
2016,10,30,12,15,846.0,103.0,5.85,19.0,626.5,544.87,432.56
2016,10,30,12,30,844.0,103.0,5.8,19.0,621.0,513.74,405.65
2016,10,30,12,45,841.0,101.5,5.75,19.0,607.5,478.64,375.12
2016,10,30,13,0,838.0,100.0,5.7,19.0,594.0,441.68,342.49
2016,10,30,13,15,829.0,98.5,5.55,19.0,572.5,400.8,306.04
2016,10,30,13,30,820.0,97.0,5.4,19.0,551.0,358.89,268.19
2016,10,30,13,45,436.5,154.0,5.3,19.0,394.5,255.19,190.76
2016,10,30,14,0,53.0,211.0,5.2,19.0,238.0,194.94,152.67
2016,10,30,14,15,141.0,199.0,5.05,18.5,264.0,192.96,147.85
2016,10,30,14,30,229.0,187.0,4.9,18.0,290.0,181.21,134.58
2016,10,30,14,45,465.0,134.0,4.75,18.0,317.5,143.22,94.9
2016,10,30,15,0,701.0,81.0,4.6,18.0,345.0,84.05,47.2
2016,10,30,15,15,662.0,76.5,4.3,17.5,301.5,52.08,40.43
2016,10,30,15,30,623.0,72.0,4.0,17.0,258.0,50.71,39.32
2016,10,30,15,45,562.0,66.0,3.75,17.0,212.5,48.05,36.9
2016,10,30,16,0,501.0,60.0,3.5,17.0,167.0,45.43,34.36
2016,10,30,16,15,409.0,50.5,3.15,16.5,123.0,39.5,28.8
2016,10,30,16,30,317.0,41.0,2.8,16.0,79.0,33.42,22.68
2016,10,30,16,45,158.5,27.0,2.45,15.5,46.0,21.32,7.3
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,14.0,0.95,12.0,24.0,68.42,0.0
2016,10,31,7,0,259.0,28.0,0.9,12.0,48.0,175.88,108.48
2016,10,31,7,15,372.0,38.0,1.1,12.5,89.5,255.39,201.33
2016,10,31,7,30,485.0,48.0,1.3,13.0,131.0,337.2,273.21
2016,10,31,7,45,557.0,54.0,1.5,13.5,177.0,397.08,325.01
2016,10,31,8,0,629.0,60.0,1.7,14.0,223.0,459.02,376.68
2016,10,31,8,15,671.5,64.5,1.75,14.5,268.0,502.77,411.77
2016,10,31,8,30,714.0,69.0,1.8,15.0,313.0,543.06,443.02
2016,10,31,8,45,747.5,71.5,1.85,15.5,355.5,577.88,468.99
2016,10,31,9,0,781.0,74.0,1.9,16.0,398.0,611.02,492.95
2016,10,31,9,15,801.5,76.5,1.9,16.0,435.0,633.51,508.98
2016,10,31,9,30,822.0,79.0,1.9,16.0,472.0,653.48,522.88
2016,10,31,9,45,831.5,82.5,1.95,16.5,502.5,664.41,529.14
2016,10,31,10,0,841.0,86.0,2.0,17.0,533.0,672.34,533.13
2016,10,31,10,15,574.5,165.5,2.0,17.0,477.0,570.9,452.87
2016,10,31,10,30,308.0,245.0,2.0,17.0,421.0,461.68,365.91
2016,10,31,10,45,253.5,261.0,2.0,17.5,409.0,435.36,344.22
2016,10,31,11,0,199.0,277.0,2.0,18.0,397.0,402.93,317.52
2016,10,31,11,15,221.0,279.0,2.05,18.0,414.5,411.46,324.08
2016,10,31,11,30,243.0,281.0,2.1,18.0,432.0,418.43,329.12
2016,10,31,11,45,561.5,186.5,2.2,18.0,534.5,509.64,401.27
2016,10,31,12,0,880.0,92.0,2.3,18.0,637.0,576.94,452.15
2016,10,31,12,15,877.0,91.5,2.4,18.0,630.0,546.91,427.21
2016,10,31,12,30,874.0,91.0,2.5,18.0,623.0,514.61,400.57
2016,10,31,12,45,476.5,175.5,2.65,18.0,465.0,376.28,293.63
2016,10,31,13,0,79.0,260.0,2.8,18.0,307.0,266.24,209.07
2016,10,31,13,15,39.5,204.0,2.9,18.0,227.5,198.34,155.91
2016,10,31,13,30,0.0,148.0,3.0,18.0,148.0,135.78,106.37
2016,10,31,13,45,1.0,155.5,3.1,18.0,156.0,141.96,111.66
2016,10,31,14,0,2.0,163.0,3.2,18.0,164.0,147.58,116.41
2016,10,31,14,15,1.0,142.0,3.25,18.0,142.5,128.53,101.12
2016,10,31,14,30,0.0,121.0,3.3,18.0,121.0,109.76,85.97
2016,10,31,14,45,368.0,96.5,3.35,18.0,234.0,104.3,66.88
2016,10,31,15,0,736.0,72.0,3.4,18.0,347.0,80.51,44.54
2016,10,31,15,15,698.5,68.0,3.3,17.5,303.0,45.79,34.9
2016,10,31,15,30,661.0,64.0,3.2,17.0,259.0,44.52,33.87
2016,10,31,15,45,602.5,58.5,3.1,16.5,213.0,42.0,31.63
2016,10,31,16,0,544.0,53.0,3.0,16.0,167.0,39.48,29.25
2016,10,31,16,15,453.5,45.0,2.7,15.5,123.0,34.66,24.67
2016,10,31,16,30,363.0,37.0,2.4,15.0,79.0,29.76,19.56
2016,10,31,16,45,181.5,24.5,2.1,14.5,45.5,19.34,4.83
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,11.44,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.5,13.5,1.1,11.5,22.0,62.44,0.0
2016,11,1,7,0,235.0,27.0,1.1,12.0,44.0,161.53,92.32
2016,11,1,7,15,350.5,37.5,1.3,12.5,85.0,242.78,190.77
2016,11,1,7,30,466.0,48.0,1.5,13.0,126.0,325.3,263.66
2016,11,1,7,45,540.5,54.0,1.7,13.5,172.0,385.78,316.19
2016,11,1,8,0,615.0,60.0,1.9,14.0,218.0,448.45,368.71
2016,11,1,8,15,659.5,65.0,1.9,14.0,263.0,493.51,405.67
2016,11,1,8,30,704.0,70.0,1.9,14.0,308.0,538.28,441.16
2016,11,1,8,45,738.0,72.5,1.95,14.5,350.0,569.91,464.97
2016,11,1,9,0,772.0,75.0,2.0,15.0,392.0,603.11,489.24
2016,11,1,9,15,400.5,129.5,2.0,15.0,295.0,422.91,345.12
2016,11,1,9,30,29.0,184.0,2.0,15.0,198.0,207.46,166.7
2016,11,1,9,45,441.0,132.5,2.0,15.5,364.5,451.7,368.64
2016,11,1,10,0,853.0,81.0,2.0,16.0,531.0,671.29,536.43
2016,11,1,10,15,863.5,82.5,2.0,16.0,556.0,674.58,535.84
2016,11,1,10,30,874.0,84.0,2.0,16.0,581.0,671.64,532.61
2016,11,1,10,45,881.0,85.0,2.0,16.5,598.5,666.15,526.39
2016,11,1,11,0,888.0,86.0,2.0,17.0,616.0,657.5,517.8
2016,11,1,11,15,891.5,86.5,2.0,17.0,625.5,643.0,505.79
2016,11,1,11,30,895.0,87.0,2.0,17.0,635.0,625.48,491.4
2016,11,1,11,45,894.0,87.5,2.05,17.5,636.5,602.41,472.02
2016,11,1,12,0,893.0,88.0,2.1,18.0,638.0,576.66,450.35
2016,11,1,12,15,891.0,88.0,2.1,18.0,631.5,547.34,426.23
2016,11,1,12,30,889.0,88.0,2.1,18.0,625.0,515.64,399.78
2016,11,1,12,45,880.5,88.5,2.15,18.0,610.5,479.27,369.31
2016,11,1,13,0,872.0,89.0,2.2,18.0,596.0,439.01,335.14
2016,11,1,13,15,864.0,87.5,2.15,18.0,574.5,397.43,298.9
2016,11,1,13,30,856.0,86.0,2.1,18.0,553.0,354.68,260.97
2016,11,1,13,45,843.0,84.5,2.1,18.0,524.0,309.54,220.79
2016,11,1,14,0,830.0,83.0,2.1,18.0,495.0,264.1,180.2
2016,11,1,14,15,812.0,80.5,2.05,17.5,460.5,216.78,139.21
2016,11,1,14,30,794.0,78.0,2.0,17.0,426.0,170.13,100.83
2016,11,1,14,45,766.5,75.0,1.95,17.0,385.5,123.13,67.08
2016,11,1,15,0,739.0,72.0,1.9,17.0,345.0,78.25,43.92
2016,11,1,15,15,702.0,68.0,1.8,16.5,301.0,45.99,35.24
2016,11,1,15,30,665.0,64.0,1.7,16.0,257.0,44.72,34.21
2016,11,1,15,45,605.0,58.5,1.6,16.0,211.0,42.2,31.88
2016,11,1,16,0,545.0,53.0,1.5,16.0,165.0,39.69,29.43
2016,11,1,16,15,453.5,44.5,1.4,15.0,121.0,34.41,24.48
2016,11,1,16,30,362.0,36.0,1.3,14.0,77.0,29.01,18.9
2016,11,1,16,45,181.0,18.0,1.2,13.5,38.5,14.05,0.79
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,130.0,12.5,0.9,9.5,21.5,66.32,0.0
2016,11,2,7,0,260.0,25.0,0.9,10.0,43.0,168.9,87.9
2016,11,2,7,15,375.0,35.5,1.1,10.5,84.5,251.25,197.55
2016,11,2,7,30,490.0,46.0,1.3,11.0,126.0,333.67,271.33
2016,11,2,7,45,557.5,53.0,1.55,11.5,172.0,391.77,322.49
2016,11,2,8,0,625.0,60.0,1.8,12.0,218.0,451.76,373.4
2016,11,2,8,15,669.0,65.0,1.9,12.5,263.0,496.56,410.08
2016,11,2,8,30,713.0,70.0,2.0,13.0,308.0,541.01,445.17
2016,11,2,8,45,745.5,73.0,2.15,14.0,350.5,572.2,468.37
2016,11,2,9,0,778.0,76.0,2.3,15.0,393.0,604.97,491.98
2016,11,2,9,15,799.0,78.5,2.3,15.5,430.0,627.59,507.45
2016,11,2,9,30,820.0,81.0,2.3,16.0,467.0,647.68,520.68
2016,11,2,9,45,847.0,79.0,2.35,16.5,501.0,663.92,531.23
2016,11,2,10,0,874.0,77.0,2.4,17.0,535.0,673.55,536.83
2016,11,2,10,15,884.0,78.5,2.3,17.5,559.5,676.8,536.5
2016,11,2,10,30,894.0,80.0,2.2,18.0,584.0,676.86,533.78
2016,11,2,10,45,900.5,80.5,2.15,18.5,601.5,670.35,526.5
2016,11,2,11,0,907.0,81.0,2.1,19.0,619.0,660.66,516.88
2016,11,2,11,15,910.0,81.5,2.0,19.0,628.5,645.61,503.96
2016,11,2,11,30,913.0,82.0,1.9,19.0,638.0,627.51,488.66
2016,11,2,11,45,913.5,82.0,1.8,19.5,639.5,604.49,468.66
2016,11,2,12,0,914.0,82.0,1.7,20.0,641.0,578.66,446.4
2016,11,2,12,15,912.0,82.0,1.55,20.0,634.5,548.86,421.46
2016,11,2,12,30,910.0,82.0,1.4,20.0,628.0,516.63,394.27
2016,11,2,12,45,907.0,80.5,1.3,20.5,614.0,480.27,363.02
2016,11,2,13,0,904.0,79.0,1.2,21.0,600.0,441.87,329.69
2016,11,2,13,15,896.0,77.5,1.1,21.0,578.5,399.79,293.6
2016,11,2,13,30,888.0,76.0,1.0,21.0,557.0,356.42,255.83
2016,11,2,13,45,875.0,75.0,0.9,21.0,528.0,311.0,216.08
2016,11,2,14,0,862.0,74.0,0.8,21.0,499.0,265.13,175.9
2016,11,2,14,15,845.0,71.5,0.8,20.5,464.0,212.36,131.62
2016,11,2,14,30,828.0,69.0,0.8,20.0,429.0,164.42,93.17
2016,11,2,14,45,802.5,66.5,0.85,20.0,388.5,116.5,59.79
2016,11,2,15,0,777.0,64.0,0.9,20.0,348.0,70.42,37.29
2016,11,2,15,15,741.5,60.5,0.85,19.5,303.5,44.56,33.55
2016,11,2,15,30,706.0,57.0,0.8,19.0,259.0,43.27,32.51
2016,11,2,15,45,650.5,52.0,0.8,18.5,212.5,40.64,30.18
2016,11,2,16,0,595.0,47.0,0.8,18.0,166.0,34.74,24.85
2016,11,2,16,15,507.0,39.0,0.85,17.0,121.5,29.69,20.15
2016,11,2,16,30,419.0,31.0,0.9,16.0,77.0,24.47,14.8
2016,11,2,16,45,209.5,15.5,1.0,15.5,38.5,11.91,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,141.0,11.5,0.95,10.5,21.0,69.49,0.0
2016,11,3,7,0,282.0,23.0,0.9,11.0,42.0,174.66,78.08
2016,11,3,7,15,398.0,32.5,1.1,11.5,83.5,257.66,200.55
2016,11,3,7,30,514.0,42.0,1.3,12.0,125.0,339.51,274.39
2016,11,3,7,45,582.5,48.5,1.5,13.0,171.0,397.71,324.93
2016,11,3,8,0,651.0,55.0,1.7,14.0,217.0,457.94,375.01
2016,11,3,8,15,694.5,59.5,1.7,14.5,262.5,498.98,408.21
2016,11,3,8,30,738.0,64.0,1.7,15.0,308.0,543.32,442.5
2016,11,3,8,45,768.5,67.0,1.75,15.5,350.0,576.74,467.46
2016,11,3,9,0,799.0,70.0,1.8,16.0,392.0,608.38,490.35
2016,11,3,9,15,819.5,72.5,1.8,16.5,429.5,630.79,505.44
2016,11,3,9,30,840.0,75.0,1.8,17.0,467.0,650.65,518.28
2016,11,3,9,45,860.0,75.0,1.8,18.0,499.5,664.5,525.55
2016,11,3,10,0,880.0,75.0,1.8,19.0,532.0,671.77,527.94
2016,11,3,10,15,889.5,76.5,1.7,19.5,556.5,674.66,527.19
2016,11,3,10,30,899.0,78.0,1.6,20.0,581.0,674.37,524.05
2016,11,3,10,45,905.0,79.0,1.55,20.5,598.5,668.05,516.92
2016,11,3,11,0,911.0,80.0,1.5,21.0,616.0,658.52,507.47
2016,11,3,11,15,914.0,80.5,1.4,21.0,625.5,643.44,494.56
2016,11,3,11,30,917.0,81.0,1.3,21.0,635.0,625.29,479.32
2016,11,3,11,45,916.0,81.5,1.2,21.5,636.0,601.88,459.21
2016,11,3,12,0,915.0,82.0,1.1,22.0,637.0,575.72,436.94
2016,11,3,12,15,913.0,81.5,1.0,22.0,630.5,545.46,412.23
2016,11,3,12,30,911.0,81.0,0.9,22.0,624.0,512.78,385.31
2016,11,3,12,45,904.5,81.0,0.8,22.5,609.5,476.31,354.38
2016,11,3,13,0,898.0,81.0,0.7,23.0,595.0,438.04,321.61
2016,11,3,13,15,889.5,80.0,0.65,23.0,573.5,396.51,286.72
2016,11,3,13,30,881.0,79.0,0.6,23.0,552.0,353.73,250.17
2016,11,3,13,45,866.5,77.5,0.55,23.0,522.5,303.95,207.96
2016,11,3,14,0,852.0,76.0,0.5,23.0,493.0,257.37,168.0
2016,11,3,14,15,834.5,74.0,0.5,22.5,458.0,209.84,128.47
2016,11,3,14,30,817.0,72.0,0.5,22.0,423.0,162.86,91.5
2016,11,3,14,45,667.5,87.0,0.55,22.0,356.0,115.67,64.11
2016,11,3,15,0,518.0,102.0,0.6,22.0,289.0,86.94,56.55
2016,11,3,15,15,604.0,80.5,0.6,21.5,271.5,56.11,43.23
2016,11,3,15,30,690.0,59.0,0.6,21.0,254.0,45.18,33.87
2016,11,3,15,45,633.0,53.5,0.65,20.5,208.0,38.46,28.0
2016,11,3,16,0,576.0,48.0,0.7,20.0,162.0,35.74,25.47
2016,11,3,16,15,484.0,40.0,0.8,19.5,117.5,30.72,20.75
2016,11,3,16,30,392.0,32.0,0.9,19.0,73.0,25.57,15.31
2016,11,3,16,45,196.0,16.0,1.0,18.5,36.5,12.45,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,120.0,11.5,1.05,12.5,19.0,60.37,0.0
2016,11,4,7,0,240.0,23.0,1.0,13.0,38.0,153.43,53.41
2016,11,4,7,15,360.5,33.5,1.15,13.5,79.0,239.21,183.62
2016,11,4,7,30,481.0,44.0,1.3,14.0,120.0,322.93,258.76
2016,11,4,7,45,553.0,51.0,1.45,14.5,165.5,382.59,310.62
2016,11,4,8,0,625.0,58.0,1.6,15.0,211.0,444.42,362.29
2016,11,4,8,15,670.5,63.0,1.45,15.5,256.0,489.71,398.02
2016,11,4,8,30,716.0,68.0,1.3,16.0,301.0,531.5,429.39
2016,11,4,8,45,747.5,71.5,1.2,16.5,343.5,565.7,453.79
2016,11,4,9,0,779.0,75.0,1.1,17.0,386.0,598.16,475.89
2016,11,4,9,15,800.0,77.5,1.05,17.5,423.0,620.62,490.26
2016,11,4,9,30,821.0,80.0,1.0,18.0,460.0,640.56,502.41
2016,11,4,9,45,837.0,82.0,0.95,19.0,491.5,653.9,508.53
2016,11,4,10,0,853.0,84.0,0.9,20.0,523.0,664.3,512.36
2016,11,4,10,15,863.0,85.5,0.85,20.5,547.5,667.13,511.66
2016,11,4,10,30,873.0,87.0,0.8,21.0,572.0,666.8,508.75
2016,11,4,10,45,880.0,88.0,0.75,21.5,589.5,660.81,501.84
2016,11,4,11,0,887.0,89.0,0.7,22.0,607.0,649.48,491.26
2016,11,4,11,15,890.0,89.5,0.65,22.0,616.0,634.68,479.08
2016,11,4,11,30,893.0,90.0,0.6,22.0,625.0,616.9,464.67
2016,11,4,11,45,893.0,90.0,0.55,22.5,626.5,594.0,445.64
2016,11,4,12,0,893.0,90.0,0.5,23.0,628.0,568.41,424.5
2016,11,4,12,15,890.0,90.0,0.6,23.0,621.5,538.69,402.36
2016,11,4,12,30,887.0,90.0,0.7,23.0,615.0,506.68,377.79
2016,11,4,12,45,882.5,88.5,0.85,23.0,600.5,470.46,349.62
2016,11,4,13,0,878.0,87.0,1.0,23.0,586.0,430.11,317.3
2016,11,4,13,15,868.5,86.0,1.1,23.0,564.5,388.49,282.73
2016,11,4,13,30,859.0,85.0,1.2,23.0,543.0,345.79,246.37
2016,11,4,13,45,846.5,83.0,1.3,23.0,514.0,300.53,207.41
2016,11,4,14,0,834.0,81.0,1.4,23.0,485.0,254.93,167.94
2016,11,4,14,15,815.5,78.5,1.4,22.5,450.0,207.7,128.34
2016,11,4,14,30,797.0,76.0,1.4,22.0,415.0,161.18,91.62
2016,11,4,14,45,771.5,72.5,1.45,22.0,375.5,114.2,59.78
2016,11,4,15,0,746.0,69.0,1.5,22.0,336.0,69.13,39.09
2016,11,4,15,15,708.0,65.0,1.35,21.5,292.0,48.67,36.82
2016,11,4,15,30,670.0,61.0,1.2,21.0,248.0,42.87,31.86
2016,11,4,15,45,614.0,55.0,1.05,20.5,202.5,39.84,29.17
2016,11,4,16,0,558.0,49.0,0.9,20.0,157.0,36.76,26.31
2016,11,4,16,15,464.5,40.5,0.95,19.0,113.0,31.33,21.27
2016,11,4,16,30,371.0,32.0,1.0,18.0,69.0,25.74,15.33
2016,11,4,16,45,185.5,16.0,1.05,17.0,34.5,12.55,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,1.05,12.0,18.0,60.86,0.0
2016,11,5,7,0,249.0,21.0,1.0,12.0,36.0,153.45,35.44
2016,11,5,7,15,366.5,31.5,1.15,12.5,76.0,238.55,182.25
2016,11,5,7,30,484.0,42.0,1.3,13.0,116.0,320.32,257.06
2016,11,5,7,45,551.0,49.0,1.5,14.0,160.5,376.98,306.49
2016,11,5,8,0,618.0,56.0,1.7,15.0,205.0,435.62,355.44
2016,11,5,8,15,662.5,61.0,1.7,15.5,249.5,479.95,391.33
2016,11,5,8,30,707.0,66.0,1.7,16.0,294.0,520.94,423.28
2016,11,5,8,45,734.5,70.5,1.75,16.5,335.0,553.5,447.73
2016,11,5,9,0,762.0,75.0,1.8,17.0,376.0,584.26,470.07
2016,11,5,9,15,783.0,77.5,1.75,17.5,412.5,606.47,484.88
2016,11,5,9,30,804.0,80.0,1.7,18.0,449.0,626.22,497.47
2016,11,5,9,45,822.5,81.0,1.7,18.5,480.0,639.97,505.69
2016,11,5,10,0,841.0,82.0,1.7,19.0,511.0,650.85,511.67
2016,11,5,10,15,851.0,83.5,1.7,19.0,535.0,653.72,512.62
2016,11,5,10,30,861.0,85.0,1.7,19.0,559.0,653.5,511.31
2016,11,5,10,45,870.0,84.5,1.7,19.5,576.5,644.77,502.95
2016,11,5,11,0,879.0,84.0,1.7,20.0,594.0,635.93,494.4
2016,11,5,11,15,881.5,84.5,1.75,20.0,602.5,621.07,482.54
2016,11,5,11,30,884.0,85.0,1.8,20.0,611.0,603.29,468.34
2016,11,5,11,45,885.5,84.0,1.85,20.5,612.5,580.56,449.4
2016,11,5,12,0,887.0,83.0,1.9,21.0,614.0,555.12,428.13
2016,11,5,12,15,883.5,83.0,1.95,21.0,607.0,525.51,404.13
2016,11,5,12,30,880.0,83.0,2.0,21.0,600.0,493.65,377.84
2016,11,5,12,45,868.0,84.5,2.1,21.0,584.5,457.41,347.76
2016,11,5,13,0,856.0,86.0,2.2,21.0,569.0,417.5,314.14
2016,11,5,13,15,846.5,85.0,2.25,21.0,547.5,376.86,279.02
2016,11,5,13,30,837.0,84.0,2.3,21.0,526.0,335.2,242.36
2016,11,5,13,45,665.5,120.5,2.35,21.0,460.5,278.89,198.52
2016,11,5,14,0,494.0,157.0,2.4,21.0,395.0,237.5,168.4
2016,11,5,14,15,497.0,143.5,2.35,20.5,368.0,200.08,136.83
2016,11,5,14,30,500.0,130.0,2.3,20.0,341.0,162.0,106.12
2016,11,5,14,45,472.0,120.5,2.3,20.0,304.5,124.08,79.93
2016,11,5,15,0,444.0,111.0,2.3,20.0,268.0,88.66,61.48
2016,11,5,15,15,415.5,101.0,2.15,19.5,232.5,71.92,57.38
2016,11,5,15,30,387.0,91.0,2.0,19.0,197.0,66.11,52.4
2016,11,5,15,45,352.0,77.0,1.85,18.5,160.5,56.98,44.36
2016,11,5,16,0,317.0,63.0,1.7,18.0,124.0,47.51,35.84
2016,11,5,16,15,259.5,48.5,1.55,17.0,89.0,37.23,26.47
2016,11,5,16,30,202.0,34.0,1.4,16.0,54.0,26.56,15.91
2016,11,5,16,45,101.0,17.0,1.25,15.5,27.0,13.38,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,38.5,10.0,0.8,14.0,12.5,25.13,0.0
2016,11,6,7,0,77.0,20.0,0.8,14.0,25.0,66.62,1.87
2016,11,6,7,15,144.0,35.5,0.85,14.0,54.0,126.15,93.69
2016,11,6,7,30,211.0,51.0,0.9,14.0,83.0,190.68,151.99
2016,11,6,7,45,243.0,67.5,0.95,14.5,116.0,231.21,187.57
2016,11,6,8,0,275.0,84.0,1.0,15.0,149.0,262.54,214.75
2016,11,6,8,15,296.0,99.5,1.2,15.5,182.5,296.64,243.27
2016,11,6,8,30,317.0,115.0,1.4,16.0,216.0,330.5,270.73
2016,11,6,8,45,331.0,129.5,1.6,16.5,247.5,358.32,292.65
2016,11,6,9,0,345.0,144.0,1.8,17.0,279.0,385.24,313.37
2016,11,6,9,15,326.0,162.5,1.8,17.5,300.0,394.56,318.99
2016,11,6,9,30,307.0,181.0,1.8,18.0,321.0,401.97,323.01
2016,11,6,9,45,179.5,196.0,1.85,18.5,279.5,324.52,259.69
2016,11,6,10,0,52.0,211.0,1.9,19.0,238.0,246.88,195.62
2016,11,6,10,15,55.0,222.0,1.9,19.0,251.5,257.69,204.09
2016,11,6,10,30,58.0,233.0,1.9,19.0,265.0,268.17,211.95
2016,11,6,10,45,119.5,248.5,1.9,19.5,317.0,325.96,257.1
2016,11,6,11,0,181.0,264.0,1.9,20.0,369.0,374.35,293.81
2016,11,6,11,15,261.0,256.5,1.9,20.0,410.0,413.19,323.54
2016,11,6,11,30,341.0,249.0,1.9,20.0,451.0,442.56,345.58
2016,11,6,11,45,598.0,166.5,1.9,20.5,521.5,500.0,389.1
2016,11,6,12,0,855.0,84.0,1.9,21.0,592.0,536.1,414.58
2016,11,6,12,15,626.5,158.0,1.9,21.0,528.0,465.08,358.45
2016,11,6,12,30,398.0,232.0,1.9,21.0,464.0,399.6,307.6
2016,11,6,12,45,391.5,227.0,1.9,21.0,451.0,374.7,287.57
2016,11,6,13,0,385.0,222.0,1.9,21.0,438.0,349.38,266.7
2016,11,6,13,15,334.5,222.5,1.9,21.0,405.0,312.96,237.76
2016,11,6,13,30,284.0,223.0,1.9,21.0,372.0,279.75,211.54
2016,11,6,13,45,187.5,215.0,1.9,21.0,311.0,233.84,177.15
2016,11,6,14,0,91.0,207.0,1.9,21.0,250.0,197.42,151.23
2016,11,6,14,15,45.5,157.5,1.8,20.5,179.0,144.53,111.03
2016,11,6,14,30,0.0,108.0,1.7,20.0,108.0,98.39,75.96
2016,11,6,14,45,0.0,97.5,1.65,20.0,97.5,88.79,68.29
2016,11,6,15,0,0.0,87.0,1.6,20.0,87.0,79.22,60.51
2016,11,6,15,15,0.0,75.0,1.4,19.5,75.0,68.61,54.49
2016,11,6,15,30,0.0,63.0,1.2,19.0,63.0,57.99,45.32
2016,11,6,15,45,0.0,51.0,1.05,19.0,51.0,47.28,35.82
2016,11,6,16,0,0.0,39.0,0.9,19.0,39.0,36.23,25.91
2016,11,6,16,15,0.0,28.0,0.85,18.5,28.0,25.99,16.66
2016,11,6,16,30,0.0,17.0,0.8,18.0,17.0,15.76,6.92
2016,11,6,16,45,0.0,8.5,0.8,17.5,8.5,7.87,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,48.0,9.5,0.75,13.5,12.0,28.34,0.0
2016,11,7,7,0,96.0,19.0,0.7,14.0,24.0,79.66,0.0
2016,11,7,7,15,169.0,34.0,0.8,14.5,54.0,145.77,107.21
2016,11,7,7,30,242.0,49.0,0.9,15.0,84.0,202.89,160.78
2016,11,7,7,45,279.0,64.0,1.0,15.5,118.5,244.94,197.85
2016,11,7,8,0,316.0,79.0,1.1,16.0,153.0,288.12,234.54
2016,11,7,8,15,339.0,93.5,1.05,16.5,187.5,323.24,263.19
2016,11,7,8,30,362.0,108.0,1.0,17.0,222.0,358.02,290.46
2016,11,7,8,45,377.0,121.5,1.0,17.5,254.0,386.1,311.71
2016,11,7,9,0,392.0,135.0,1.0,18.0,286.0,413.08,331.48
2016,11,7,9,15,417.5,144.5,0.95,18.5,320.0,440.98,351.39
2016,11,7,9,30,443.0,154.0,0.9,19.0,354.0,467.65,369.82
2016,11,7,9,45,456.5,163.5,0.9,20.0,381.5,485.03,380.41
2016,11,7,10,0,470.0,173.0,0.9,21.0,409.0,500.57,389.46
2016,11,7,10,15,622.0,137.5,0.8,21.5,465.5,559.81,431.99
2016,11,7,10,30,774.0,102.0,0.7,22.0,522.0,609.94,466.13
2016,11,7,10,45,784.5,102.0,0.65,22.5,539.5,605.96,460.28
2016,11,7,11,0,795.0,102.0,0.6,23.0,557.0,599.05,452.9
2016,11,7,11,15,610.0,164.5,0.6,23.0,516.5,536.57,405.54
2016,11,7,11,30,425.0,227.0,0.6,23.0,476.0,472.41,357.28
2016,11,7,11,45,617.0,164.5,0.65,23.5,528.0,506.32,382.43
2016,11,7,12,0,809.0,102.0,0.7,24.0,580.0,526.8,395.75
2016,11,7,12,15,807.0,101.5,0.75,24.0,574.0,499.01,373.77
2016,11,7,12,30,805.0,101.0,0.8,24.0,568.0,469.11,350.11
2016,11,7,12,45,605.5,158.0,0.9,24.0,505.0,404.61,301.83
2016,11,7,13,0,406.0,215.0,1.0,24.0,442.0,350.13,261.61
2016,11,7,13,15,426.5,201.5,1.05,24.0,431.0,324.95,240.86
2016,11,7,13,30,447.0,188.0,1.1,24.0,420.0,297.76,217.72
2016,11,7,13,45,403.5,185.0,1.15,24.0,386.5,260.27,188.04
2016,11,7,14,0,360.0,182.0,1.2,24.0,353.0,228.85,163.46
2016,11,7,14,15,248.5,179.5,1.2,23.5,293.5,187.25,134.71
2016,11,7,14,30,137.0,177.0,1.2,23.0,234.0,159.83,118.28
2016,11,7,14,45,130.5,160.5,1.2,23.0,210.5,136.47,101.23
2016,11,7,15,0,124.0,144.0,1.2,23.0,187.0,113.8,86.29
2016,11,7,15,15,116.0,125.5,1.05,22.5,161.5,97.89,78.74
2016,11,7,15,30,108.0,107.0,0.9,22.0,136.0,84.7,67.58
2016,11,7,15,45,94.5,88.0,0.8,21.5,110.0,70.78,55.56
2016,11,7,16,0,81.0,69.0,0.7,21.0,84.0,56.46,42.94
2016,11,7,16,15,56.5,50.5,0.7,20.5,59.5,42.09,30.04
2016,11,7,16,30,32.0,32.0,0.7,20.0,35.0,28.25,16.35
2016,11,7,16,45,16.0,16.0,0.75,19.5,17.5,14.59,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
