Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,30,418.0,32.0,2.0,9.0,76.0,255.59,197.86
2016,11,18,7,45,508.0,39.5,2.25,10.0,119.5,318.52,258.51
2016,11,18,8,0,598.0,47.0,2.5,11.0,163.0,385.05,316.79
2016,11,18,8,15,651.5,52.5,2.45,11.5,206.5,428.45,354.6
2016,11,18,8,30,705.0,58.0,2.4,12.0,250.0,476.35,394.23
2016,11,18,8,45,741.0,61.5,2.4,12.5,292.0,511.46,422.36
2016,11,18,9,0,777.0,65.0,2.4,13.0,334.0,545.05,448.27
2016,11,18,9,15,801.0,68.0,2.65,14.0,370.5,569.04,465.92
2016,11,18,9,30,825.0,71.0,2.9,15.0,407.0,590.65,481.18
2016,11,18,9,45,843.5,72.5,3.15,16.0,438.5,604.57,490.14
2016,11,18,10,0,862.0,74.0,3.4,17.0,470.0,615.63,496.61
2016,11,18,10,15,872.0,75.5,3.5,17.0,494.0,618.52,498.02
2016,11,18,10,30,882.0,77.0,3.6,17.0,518.0,618.31,496.97
2016,11,18,10,45,887.0,78.0,3.75,17.5,534.5,609.22,488.3
2016,11,18,11,0,892.0,79.0,3.9,18.0,551.0,599.72,479.1
2016,11,18,11,15,894.0,80.0,3.95,18.0,560.0,585.49,466.74
2016,11,18,11,30,896.0,81.0,4.0,18.0,569.0,568.34,451.91
2016,11,18,11,45,893.0,81.5,4.1,18.5,569.5,545.25,431.51
2016,11,18,12,0,890.0,82.0,4.2,19.0,570.0,519.62,408.83
2016,11,18,12,15,886.0,81.5,4.25,19.0,563.5,490.16,383.48
2016,11,18,12,30,882.0,81.0,4.3,19.0,557.0,458.51,355.88
2016,11,18,12,45,876.5,80.0,4.35,19.0,543.0,423.75,325.23
2016,11,18,13,0,871.0,79.0,4.4,19.0,529.0,384.93,290.72
2016,11,18,13,15,861.5,78.0,4.4,19.0,508.5,345.04,254.71
2016,11,18,13,30,852.0,77.0,4.4,19.0,488.0,304.08,217.38
2016,11,18,13,45,838.0,75.0,4.4,19.0,460.5,260.31,177.88
2016,11,18,14,0,824.0,73.0,4.4,19.0,433.0,216.32,138.87
2016,11,18,14,15,805.0,71.0,4.2,18.5,400.0,171.61,101.61
2016,11,18,14,30,786.0,69.0,4.0,18.0,367.0,127.6,68.99
2016,11,18,14,45,758.0,65.5,3.8,18.0,328.5,82.84,43.56
2016,11,18,15,0,730.0,62.0,3.6,18.0,290.0,46.4,35.36
2016,11,18,15,15,688.0,57.5,3.15,17.0,248.0,44.12,33.5
2016,11,18,15,30,646.0,53.0,2.7,16.0,206.0,41.88,31.54
2016,11,18,15,45,580.5,47.0,2.3,15.5,163.0,34.88,25.19
2016,11,18,16,0,515.0,41.0,1.9,15.0,120.0,31.53,21.9
2016,11,18,16,15,401.5,31.5,1.75,14.0,80.5,24.83,15.3
2016,11,18,16,30,288.0,22.0,1.6,13.0,41.0,17.86,2.98
2016,11,18,16,45,144.0,11.0,1.5,12.5,20.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,167.5,16.5,4.4,13.0,33.5,108.27,17.34
2016,11,19,7,30,335.0,33.0,4.4,13.0,67.0,217.19,164.77
2016,11,19,7,45,425.5,40.5,4.45,13.0,107.0,277.97,224.31
2016,11,19,8,0,516.0,48.0,4.5,13.0,147.0,342.4,281.91
2016,11,19,8,15,571.5,53.5,4.45,13.0,188.0,388.58,323.04
2016,11,19,8,30,627.0,59.0,4.4,13.0,229.0,435.28,363.23
2016,11,19,8,45,665.0,62.5,4.35,13.5,268.0,469.53,391.38
2016,11,19,9,0,703.0,66.0,4.3,14.0,307.0,500.48,415.95
2016,11,19,9,15,728.0,69.0,4.3,14.0,342.0,524.28,434.89
2016,11,19,9,30,753.0,72.0,4.3,14.0,377.0,545.95,451.68
2016,11,19,9,45,483.0,134.0,4.3,14.5,335.5,449.78,370.8
2016,11,19,10,0,213.0,196.0,4.3,15.0,294.0,335.14,274.34
2016,11,19,10,15,237.5,204.5,4.3,15.0,318.5,362.47,296.27
2016,11,19,10,30,262.0,213.0,4.3,15.0,343.0,380.84,310.48
2016,11,19,10,45,251.5,222.5,4.3,15.5,351.0,378.34,307.0
2016,11,19,11,0,241.0,232.0,4.3,16.0,359.0,369.35,298.51
2016,11,19,11,15,154.0,234.0,4.25,16.0,315.5,316.14,254.71
2016,11,19,11,30,67.0,236.0,4.2,16.0,272.0,261.59,209.9
2016,11,19,11,45,33.5,193.0,4.2,16.5,211.0,199.8,159.47
2016,11,19,12,0,0.0,150.0,4.2,17.0,150.0,139.64,110.11
2016,11,19,12,15,0.0,95.0,4.15,17.0,95.0,88.48,68.14
2016,11,19,12,30,0.0,40.0,4.1,17.0,40.0,37.18,25.55
2016,11,19,12,45,0.0,80.0,4.1,17.0,80.0,74.5,56.71
2016,11,19,13,0,0.0,120.0,4.1,17.0,120.0,111.04,87.0
2016,11,19,13,15,140.0,160.5,4.05,16.5,228.0,188.46,147.63
2016,11,19,13,30,280.0,201.0,4.0,16.0,336.0,250.34,193.07
2016,11,19,13,45,176.0,192.0,4.0,16.0,275.0,205.53,158.79
2016,11,19,14,0,72.0,183.0,4.0,16.0,214.0,170.67,133.95
2016,11,19,14,15,142.5,169.0,3.85,16.0,224.5,159.97,122.12
2016,11,19,14,30,213.0,155.0,3.7,16.0,235.0,141.57,104.7
2016,11,19,14,45,198.0,141.5,3.6,16.0,210.0,120.82,91.06
2016,11,19,15,0,183.0,128.0,3.5,16.0,185.0,99.75,82.63
2016,11,19,15,15,167.0,111.0,3.3,15.5,157.0,87.63,72.09
2016,11,19,15,30,151.0,94.0,3.1,15.0,129.0,75.17,61.04
2016,11,19,15,45,248.0,73.0,2.95,15.0,116.5,57.43,45.03
2016,11,19,16,0,345.0,52.0,2.8,15.0,104.0,39.95,29.17
2016,11,19,16,15,235.5,39.0,2.75,14.5,69.0,30.45,19.86
2016,11,19,16,30,126.0,26.0,2.7,14.0,34.0,20.63,3.21
2016,11,19,16,45,63.0,13.0,2.65,14.0,17.0,12.39,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.5,1.1,13.0,13.5,12.52,0.0
2016,11,20,7,30,0.0,27.0,1.2,13.0,27.0,25.86,14.76
2016,11,20,7,45,0.0,43.5,1.35,13.5,43.5,43.49,30.68
2016,11,20,8,0,0.0,60.0,1.5,14.0,60.0,60.36,45.41
2016,11,20,8,15,1.0,77.0,1.6,14.0,77.5,77.97,60.7
2016,11,20,8,30,2.0,94.0,1.7,14.0,95.0,95.33,75.6
2016,11,20,8,45,6.5,108.5,1.8,14.5,111.0,111.65,89.3
2016,11,20,9,0,11.0,123.0,1.9,15.0,127.0,128.05,102.85
2016,11,20,9,15,28.0,142.0,1.9,15.0,153.0,163.95,132.76
2016,11,20,9,30,45.0,161.0,1.9,15.0,179.0,193.05,156.64
2016,11,20,9,45,45.5,173.0,1.9,15.5,192.5,204.04,164.93
2016,11,20,10,0,46.0,185.0,1.9,16.0,206.0,214.84,173.01
2016,11,20,10,15,26.0,177.0,1.9,16.0,189.5,185.75,148.81
2016,11,20,10,30,6.0,169.0,1.9,16.0,173.0,164.61,131.13
2016,11,20,10,45,5.0,170.0,1.95,16.0,173.0,164.11,130.61
2016,11,20,11,0,4.0,171.0,2.0,16.0,173.0,163.73,130.16
2016,11,20,11,15,2.0,158.5,2.0,16.0,159.5,149.95,118.83
2016,11,20,11,30,0.0,146.0,2.0,16.0,146.0,136.57,107.86
2016,11,20,11,45,0.0,143.5,2.0,16.0,143.5,133.9,105.68
2016,11,20,12,0,0.0,141.0,2.0,16.0,141.0,131.28,103.53
2016,11,20,12,15,0.0,135.0,2.0,16.0,135.0,125.45,98.79
2016,11,20,12,30,0.0,129.0,2.0,16.0,129.0,119.69,94.13
2016,11,20,12,45,0.0,133.5,2.0,16.0,133.5,123.53,97.35
2016,11,20,13,0,0.0,138.0,2.0,16.0,138.0,127.23,100.48
2016,11,20,13,15,0.0,73.0,1.9,15.5,73.0,67.95,51.62
2016,11,20,13,30,0.0,8.0,1.8,15.0,8.0,7.42,0.66
2016,11,20,13,45,0.0,27.0,1.7,15.0,27.0,25.07,15.73
2016,11,20,14,0,0.0,46.0,1.6,15.0,46.0,42.74,30.79
2016,11,20,14,15,0.0,44.0,1.4,15.0,44.0,40.88,29.25
2016,11,20,14,30,0.0,42.0,1.2,15.0,42.0,39.01,27.72
2016,11,20,14,45,0.0,37.5,1.05,15.0,37.5,34.81,24.19
2016,11,20,15,0,0.0,33.0,0.9,15.0,33.0,30.62,21.83
2016,11,20,15,15,0.0,28.0,0.8,14.5,28.0,25.97,17.7
2016,11,20,15,30,0.0,23.0,0.7,14.0,23.0,21.32,13.51
2016,11,20,15,45,0.0,18.0,0.6,14.0,18.0,16.68,9.23
2016,11,20,16,0,0.0,13.0,0.5,14.0,13.0,12.04,4.94
2016,11,20,16,15,0.0,8.5,0.55,13.5,8.5,7.87,0.97
2016,11,20,16,30,0.0,4.0,0.6,13.0,4.0,3.7,0.0
2016,11,20,16,45,0.0,2.0,0.65,13.0,2.0,1.91,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,15.0,1.25,10.5,33.0,110.49,0.0
2016,11,21,7,30,368.0,30.0,1.4,11.0,66.0,226.75,167.97
2016,11,21,7,45,463.0,37.5,1.6,11.5,106.5,289.62,231.49
2016,11,21,8,0,558.0,45.0,1.8,12.0,147.0,356.58,290.37
2016,11,21,8,15,613.5,50.5,2.0,12.5,189.5,403.3,331.21
2016,11,21,8,30,669.0,56.0,2.2,13.0,232.0,447.36,368.56
2016,11,21,8,45,711.0,58.5,2.4,13.5,272.5,483.84,398.62
2016,11,21,9,0,753.0,61.0,2.6,14.0,313.0,519.06,426.72
2016,11,21,9,15,777.5,63.5,2.65,14.0,349.0,542.41,445.08
2016,11,21,9,30,802.0,66.0,2.7,14.0,385.0,563.5,461.25
2016,11,21,9,45,815.0,69.5,2.8,14.5,414.5,576.36,469.91
2016,11,21,10,0,828.0,73.0,2.9,15.0,444.0,586.4,476.17
2016,11,21,10,15,840.0,74.5,2.95,15.0,468.5,590.68,478.59
2016,11,21,10,30,852.0,76.0,3.0,15.0,493.0,591.96,478.58
2016,11,21,10,45,859.0,77.0,3.05,15.5,510.0,586.72,472.55
2016,11,21,11,0,866.0,78.0,3.1,16.0,527.0,576.7,462.79
2016,11,21,11,15,558.0,157.0,3.1,16.0,448.5,470.76,377.62
2016,11,21,11,30,250.0,236.0,3.1,16.0,370.0,366.32,293.16
2016,11,21,11,45,176.5,239.5,3.1,16.0,334.0,319.57,255.66
2016,11,21,12,0,103.0,243.0,3.1,16.0,298.0,277.43,221.61
2016,11,21,12,15,102.0,241.0,3.05,16.0,295.5,269.8,215.25
2016,11,21,12,30,101.0,239.0,3.0,16.0,293.0,261.94,208.6
2016,11,21,12,45,209.0,224.5,3.0,16.0,332.5,285.31,225.72
2016,11,21,13,0,317.0,210.0,3.0,16.0,372.0,299.54,234.13
2016,11,21,13,15,585.0,141.5,2.95,16.0,425.0,308.81,233.59
2016,11,21,13,30,853.0,73.0,2.9,16.0,478.0,296.0,211.92
2016,11,21,13,45,838.5,71.5,2.9,16.0,451.0,252.88,172.77
2016,11,21,14,0,824.0,70.0,2.9,16.0,424.0,209.55,134.25
2016,11,21,14,15,804.5,68.0,2.8,15.5,391.0,165.12,97.3
2016,11,21,14,30,785.0,66.0,2.7,15.0,358.0,121.41,65.22
2016,11,21,14,45,754.5,63.0,2.65,15.0,319.5,77.37,41.05
2016,11,21,15,0,724.0,60.0,2.6,15.0,281.0,44.97,34.56
2016,11,21,15,15,680.5,56.0,2.25,14.5,239.5,43.08,32.92
2016,11,21,15,30,637.0,52.0,1.9,14.0,198.0,37.64,28.02
2016,11,21,15,45,566.5,46.0,1.55,14.0,155.5,34.27,24.79
2016,11,21,16,0,496.0,40.0,1.2,14.0,113.0,30.88,21.38
2016,11,21,16,15,378.0,30.5,1.15,13.0,75.0,24.13,14.57
2016,11,21,16,30,260.0,21.0,1.1,12.0,37.0,17.12,0.0
2016,11,21,16,45,130.0,10.5,1.1,11.5,18.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,16.0,1.0,10.0,30.5,99.33,0.0
2016,11,22,7,30,315.0,32.0,1.1,10.0,61.0,203.55,148.65
2016,11,22,7,45,410.0,41.0,1.2,10.5,101.0,266.79,213.09
2016,11,22,8,0,505.0,50.0,1.3,11.0,141.0,334.05,271.97
2016,11,22,8,15,563.5,56.5,1.3,11.5,182.5,382.41,313.51
2016,11,22,8,30,622.0,63.0,1.3,12.0,224.0,431.34,353.9
2016,11,22,8,45,628.5,68.0,1.35,12.5,253.5,449.44,368.78
2016,11,22,9,0,635.0,73.0,1.4,13.0,283.0,465.57,381.45
2016,11,22,9,15,509.5,106.5,1.4,13.0,287.5,430.41,352.66
2016,11,22,9,30,384.0,140.0,1.4,13.0,292.0,394.66,322.97
2016,11,22,9,45,380.5,153.5,1.45,13.5,313.5,405.71,330.79
2016,11,22,10,0,377.0,167.0,1.5,14.0,335.0,407.06,330.66
2016,11,22,10,15,497.5,147.0,1.5,14.0,381.5,461.0,373.11
2016,11,22,10,30,618.0,127.0,1.5,14.0,428.0,508.29,409.19
2016,11,22,10,45,735.5,104.5,1.55,14.5,475.0,543.5,434.89
2016,11,22,11,0,853.0,82.0,1.6,15.0,522.0,573.22,455.82
2016,11,22,11,15,857.5,82.5,1.6,15.0,532.0,560.22,444.19
2016,11,22,11,30,862.0,83.0,1.6,15.0,542.0,544.33,430.49
2016,11,22,11,45,640.5,143.5,1.6,15.5,485.0,470.7,371.4
2016,11,22,12,0,419.0,204.0,1.6,16.0,428.0,399.85,314.98
2016,11,22,12,15,364.5,213.0,1.55,16.0,406.5,365.6,287.57
2016,11,22,12,30,310.0,222.0,1.5,16.0,385.0,336.1,263.66
2016,11,22,12,45,389.0,199.5,1.5,16.0,399.0,332.45,258.72
2016,11,22,13,0,468.0,177.0,1.5,16.0,413.0,322.78,247.91
2016,11,22,13,15,430.0,177.0,1.5,15.5,387.5,289.21,220.29
2016,11,22,13,30,392.0,177.0,1.5,15.0,362.0,257.67,194.41
2016,11,22,13,45,456.0,153.0,1.5,15.0,356.5,231.57,169.12
2016,11,22,14,0,520.0,129.0,1.5,15.0,351.0,199.73,138.75
2016,11,22,14,15,506.5,120.0,1.4,15.0,322.0,163.43,108.86
2016,11,22,14,30,493.0,111.0,1.3,15.0,293.0,127.85,82.31
2016,11,22,14,45,463.5,105.0,1.2,15.0,261.5,94.76,63.24
2016,11,22,15,0,434.0,99.0,1.1,15.0,230.0,70.97,57.55
2016,11,22,15,15,405.0,87.5,1.0,14.5,196.0,63.79,51.3
2016,11,22,15,30,376.0,76.0,0.9,14.0,162.0,56.4,44.67
2016,11,22,15,45,335.5,62.5,0.85,13.5,127.0,47.17,36.24
2016,11,22,16,0,295.0,49.0,0.8,13.0,92.0,37.62,27.35
2016,11,22,16,15,216.0,35.0,0.85,12.5,60.5,27.28,17.15
2016,11,22,16,30,137.0,21.0,0.9,12.0,29.0,16.58,0.0
2016,11,22,16,45,68.5,10.5,0.95,11.5,14.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,130.5,17.0,1.1,9.5,29.0,86.76,0.0
2016,11,23,7,30,261.0,34.0,1.1,10.0,58.0,182.49,130.53
2016,11,23,7,45,350.0,45.5,1.1,11.0,96.5,241.16,191.69
2016,11,23,8,0,439.0,57.0,1.1,12.0,135.0,306.59,248.27
2016,11,23,8,15,504.0,64.5,1.25,12.0,176.5,358.36,293.28
2016,11,23,8,30,569.0,72.0,1.4,12.0,218.0,410.85,337.66
2016,11,23,8,45,608.0,78.0,1.55,12.5,257.0,447.49,367.66
2016,11,23,9,0,647.0,84.0,1.7,13.0,296.0,483.06,395.93
2016,11,23,9,15,677.0,88.0,1.75,13.0,332.0,509.77,416.9
2016,11,23,9,30,707.0,92.0,1.8,13.0,368.0,534.55,435.91
2016,11,23,9,45,738.5,92.0,1.85,13.5,400.5,553.54,449.36
2016,11,23,10,0,770.0,92.0,1.9,14.0,433.0,570.06,460.62
2016,11,23,10,15,563.0,141.0,1.95,14.0,397.5,491.86,397.94
2016,11,23,10,30,356.0,190.0,2.0,14.0,362.0,408.78,330.99
2016,11,23,10,45,373.5,194.0,2.05,14.5,380.0,416.32,336.22
2016,11,23,11,0,391.0,198.0,2.1,15.0,398.0,422.19,339.47
2016,11,23,11,15,613.5,147.0,2.15,15.0,468.0,491.35,393.58
2016,11,23,11,30,836.0,96.0,2.2,15.0,538.0,542.04,431.51
2016,11,23,11,45,575.0,160.0,2.25,15.0,464.5,449.78,357.95
2016,11,23,12,0,314.0,224.0,2.3,15.0,391.0,364.91,290.58
2016,11,23,12,15,576.5,159.0,2.35,15.0,462.5,412.01,326.06
2016,11,23,12,30,839.0,94.0,2.4,15.0,534.0,442.56,345.39
2016,11,23,12,45,569.5,152.0,2.45,15.0,447.5,359.0,279.53
2016,11,23,13,0,300.0,210.0,2.5,15.0,361.0,292.52,228.96
2016,11,23,13,15,547.5,151.5,2.55,15.0,413.5,302.68,229.91
2016,11,23,13,30,795.0,93.0,2.6,15.0,466.0,296.0,213.88
2016,11,23,13,45,780.5,90.5,2.7,15.0,439.0,254.44,176.39
2016,11,23,14,0,766.0,88.0,2.8,15.0,412.0,209.07,136.59
2016,11,23,14,15,743.0,85.0,2.8,14.5,379.0,165.62,100.85
2016,11,23,14,30,720.0,82.0,2.8,14.0,346.0,123.34,70.07
2016,11,23,14,45,691.0,77.0,2.8,14.0,309.0,80.58,46.34
2016,11,23,15,0,662.0,72.0,2.8,14.0,272.0,50.52,39.65
2016,11,23,15,15,614.0,66.5,2.4,13.5,231.0,47.96,37.41
2016,11,23,15,30,566.0,61.0,2.0,13.0,190.0,45.41,35.06
2016,11,23,15,45,493.5,53.5,1.7,12.5,148.0,41.03,30.93
2016,11,23,16,0,421.0,46.0,1.4,12.0,106.0,36.62,26.55
2016,11,23,16,15,300.0,34.5,1.3,11.5,69.5,28.12,17.82
2016,11,23,16,30,179.0,23.0,1.2,11.0,33.0,18.28,0.0
2016,11,23,16,45,89.5,11.5,1.15,10.5,16.5,10.96,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,126.5,17.0,0.55,7.0,28.0,68.07,0.0
2016,11,24,7,30,253.0,34.0,0.6,7.0,56.0,178.35,125.69
2016,11,24,7,45,361.5,45.0,0.65,7.5,96.5,244.74,195.69
2016,11,24,8,0,470.0,56.0,0.7,8.0,137.0,319.41,260.67
2016,11,24,8,15,535.0,63.5,0.8,8.0,179.5,371.7,306.32
2016,11,24,8,30,600.0,71.0,0.9,8.0,222.0,424.63,351.19
2016,11,24,8,45,651.5,74.5,1.0,8.5,264.0,465.84,384.9
2016,11,24,9,0,703.0,78.0,1.1,9.0,306.0,506.18,416.9
2016,11,24,9,15,732.0,81.5,1.15,9.5,343.0,532.25,436.57
2016,11,24,9,30,761.0,85.0,1.2,10.0,380.0,556.25,454.14
2016,11,24,9,45,786.0,86.5,1.3,11.0,412.0,571.13,463.91
2016,11,24,10,0,811.0,88.0,1.4,12.0,444.0,585.98,473.3
2016,11,24,10,15,825.0,90.0,1.4,12.5,469.0,591.99,475.88
2016,11,24,10,30,839.0,92.0,1.4,13.0,494.0,595.0,476.09
2016,11,24,10,45,848.5,93.0,1.4,13.5,512.5,591.28,471.14
2016,11,24,11,0,858.0,94.0,1.4,14.0,531.0,584.5,463.79
2016,11,24,11,15,862.5,94.5,1.2,14.0,541.0,571.4,451.07
2016,11,24,11,30,867.0,95.0,1.0,14.0,551.0,555.38,435.92
2016,11,24,11,45,868.5,95.0,0.85,14.5,553.5,534.47,416.47
2016,11,24,12,0,870.0,95.0,0.7,15.0,556.0,510.9,394.79
2016,11,24,12,15,867.5,94.5,0.6,15.0,550.5,482.49,370.31
2016,11,24,12,30,865.0,94.0,0.5,15.0,545.0,451.84,343.72
2016,11,24,12,45,859.0,93.0,0.4,15.5,532.0,417.31,313.13
2016,11,24,13,0,853.0,92.0,0.3,16.0,519.0,381.1,280.85
2016,11,24,13,15,842.5,90.5,0.35,16.0,498.5,341.55,246.97
2016,11,24,13,30,832.0,89.0,0.4,16.0,478.0,301.07,211.74
2016,11,24,13,45,816.5,87.0,0.5,16.0,450.0,258.29,174.77
2016,11,24,14,0,801.0,85.0,0.6,16.0,422.0,215.46,138.18
2016,11,24,14,15,778.5,82.0,0.55,15.5,389.0,170.99,102.42
2016,11,24,14,30,756.0,79.0,0.5,15.0,356.0,123.21,67.98
2016,11,24,14,45,723.5,75.0,0.5,15.0,317.0,79.51,44.7
2016,11,24,15,0,691.0,71.0,0.5,15.0,278.0,49.89,38.94
2016,11,24,15,15,643.0,66.0,0.5,14.5,236.0,47.7,37.07
2016,11,24,15,30,595.0,61.0,0.5,14.0,194.0,45.57,35.1
2016,11,24,15,45,522.0,53.0,0.5,13.5,151.5,40.72,30.55
2016,11,24,16,0,449.0,45.0,0.5,13.0,109.0,35.79,25.72
2016,11,24,16,15,325.5,33.5,0.55,12.5,71.0,27.23,16.94
2016,11,24,16,30,202.0,22.0,0.6,12.0,33.0,18.31,0.0
2016,11,24,16,45,101.0,11.0,0.7,11.5,16.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,15.5,1.05,7.5,21.5,44.69,0.0
2016,11,25,7,30,147.0,31.0,1.0,8.0,43.0,125.79,84.98
2016,11,25,7,45,214.5,46.0,1.0,8.5,76.0,177.86,141.51
2016,11,25,8,0,282.0,61.0,1.0,9.0,109.0,231.74,189.54
2016,11,25,8,15,321.0,74.5,1.2,9.5,143.5,271.59,224.79
2016,11,25,8,30,360.0,88.0,1.4,10.0,178.0,312.06,259.58
2016,11,25,8,45,387.5,99.5,1.6,10.5,211.5,343.99,286.45
2016,11,25,9,0,415.0,111.0,1.8,11.0,245.0,375.36,312.12
2016,11,25,9,15,449.0,115.0,1.75,11.5,274.5,401.09,332.23
2016,11,25,9,30,483.0,119.0,1.7,12.0,304.0,425.91,351.05
2016,11,25,9,45,292.5,153.5,1.7,12.5,268.5,342.78,281.75
2016,11,25,10,0,102.0,188.0,1.7,13.0,233.0,251.3,204.98
2016,11,25,10,15,99.5,200.5,1.7,13.0,246.0,260.29,212.16
2016,11,25,10,30,97.0,213.0,1.7,13.0,259.0,268.82,218.52
2016,11,25,10,45,252.0,202.5,1.75,13.5,328.5,354.5,287.8
2016,11,25,11,0,407.0,192.0,1.8,14.0,398.0,429.03,345.72
2016,11,25,11,15,333.5,210.0,1.8,14.0,381.0,392.06,315.02
2016,11,25,11,30,260.0,228.0,1.8,14.0,364.0,361.71,290.12
2016,11,25,11,45,278.0,226.5,1.8,14.5,372.5,359.78,287.51
2016,11,25,12,0,296.0,225.0,1.8,15.0,381.0,356.21,283.28
2016,11,25,12,15,222.5,230.0,1.75,15.0,346.5,314.27,249.54
2016,11,25,12,30,149.0,235.0,1.7,15.0,312.0,278.42,220.98
2016,11,25,12,45,220.5,222.0,1.7,15.0,333.5,285.98,225.65
2016,11,25,13,0,292.0,209.0,1.7,15.0,355.0,288.0,224.85
2016,11,25,13,15,219.5,207.0,1.65,15.0,314.0,250.27,194.95
2016,11,25,13,30,147.0,205.0,1.6,15.0,273.0,217.17,169.52
2016,11,25,13,45,134.0,193.0,1.55,15.0,252.0,194.97,151.45
2016,11,25,14,0,121.0,181.0,1.5,15.0,231.0,173.79,134.37
2016,11,25,14,15,116.5,166.5,1.3,14.5,212.0,152.99,117.73
2016,11,25,14,30,112.0,152.0,1.1,14.0,193.0,132.61,101.97
2016,11,25,14,45,103.0,137.5,0.9,14.0,172.0,112.5,87.38
2016,11,25,15,0,94.0,123.0,0.7,14.0,151.0,95.94,79.68
2016,11,25,15,15,85.0,105.5,0.7,13.5,128.0,83.48,68.82
2016,11,25,15,30,76.0,88.0,0.7,13.0,105.0,70.67,57.4
2016,11,25,15,45,64.0,69.5,0.75,13.0,82.0,56.82,44.74
2016,11,25,16,0,52.0,51.0,0.8,13.0,59.0,42.57,31.56
2016,11,25,16,15,26.0,34.0,0.85,12.5,38.0,29.98,19.09
2016,11,25,16,30,0.0,17.0,0.9,12.0,17.0,15.72,0.0
2016,11,25,16,45,0.0,8.5,0.95,11.5,8.5,8.1,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,11.0,5.5,5.24,0.0
2016,11,26,7,30,0.0,11.0,2.3,11.0,11.0,10.19,1.45
2016,11,26,7,45,0.0,20.5,2.5,11.0,20.5,19.01,10.16
2016,11,26,8,0,0.0,30.0,2.7,11.0,30.0,27.85,18.09
2016,11,26,8,15,0.0,40.0,2.8,11.0,40.0,37.16,26.36
2016,11,26,8,30,0.0,50.0,2.9,11.0,50.0,46.48,34.57
2016,11,26,8,45,0.0,59.5,3.0,11.0,59.5,55.45,42.4
2016,11,26,9,0,0.0,69.0,3.1,11.0,69.0,64.62,50.31
2016,11,26,9,15,0.0,78.0,3.05,11.0,78.0,73.25,57.68
2016,11,26,9,30,0.0,87.0,3.0,11.0,87.0,81.86,64.96
2016,11,26,9,45,0.0,100.0,2.95,11.0,100.0,94.43,75.56
2016,11,26,10,0,0.0,113.0,2.9,11.0,113.0,106.93,86.01
2016,11,26,10,15,0.0,123.0,2.9,11.0,123.0,116.36,93.83
2016,11,26,10,30,0.0,133.0,2.9,11.0,133.0,125.73,101.57
2016,11,26,10,45,0.5,147.0,2.9,11.0,147.5,139.21,112.74
2016,11,26,11,0,1.0,161.0,2.9,11.0,162.0,152.53,123.72
2016,11,26,11,15,26.0,190.0,3.05,11.0,204.0,193.26,157.73
2016,11,26,11,30,51.0,219.0,3.2,11.0,246.0,236.12,192.97
2016,11,26,11,45,82.0,228.0,3.4,11.0,271.0,256.92,209.89
2016,11,26,12,0,113.0,237.0,3.6,11.0,296.0,275.67,224.94
2016,11,26,12,15,121.0,235.0,3.7,11.0,298.0,273.59,222.79
2016,11,26,12,30,129.0,233.0,3.8,11.0,300.0,268.2,217.91
2016,11,26,12,45,79.0,214.0,3.95,11.0,254.5,224.88,182.57
2016,11,26,13,0,29.0,195.0,4.1,11.0,209.0,186.38,151.47
2016,11,26,13,15,96.5,199.5,4.05,11.0,244.0,207.43,167.29
2016,11,26,13,30,164.0,204.0,4.0,11.0,279.0,220.64,175.59
2016,11,26,13,45,82.0,135.5,4.0,11.0,173.0,137.31,108.37
2016,11,26,14,0,0.0,67.0,4.0,11.0,67.0,62.33,48.08
2016,11,26,14,15,197.5,96.0,3.8,11.0,167.5,105.64,76.29
2016,11,26,14,30,395.0,125.0,3.6,11.0,268.0,128.54,88.87
2016,11,26,14,45,343.5,122.0,3.45,11.0,236.5,105.95,77.61
2016,11,26,15,0,292.0,119.0,3.3,11.0,205.0,89.6,75.18
2016,11,26,15,15,261.5,104.5,3.15,11.0,173.0,79.71,66.24
2016,11,26,15,30,231.0,90.0,3.0,11.0,141.0,69.53,56.87
2016,11,26,15,45,178.5,73.5,2.9,11.0,108.0,57.59,45.76
2016,11,26,16,0,126.0,57.0,2.8,11.0,75.0,45.3,34.15
2016,11,26,16,15,63.0,38.5,2.8,11.0,47.5,32.25,20.94
2016,11,26,16,30,0.0,20.0,2.8,11.0,20.0,18.12,0.0
2016,11,26,16,45,0.0,10.0,2.85,11.0,10.0,9.53,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,74.0,16.5,2.5,10.0,22.5,45.42,0.0
2016,11,27,7,30,148.0,33.0,2.6,10.0,45.0,126.64,78.13
2016,11,27,7,45,277.5,44.0,2.75,10.5,83.5,203.4,160.48
2016,11,27,8,0,407.0,55.0,2.9,11.0,122.0,283.01,230.78
2016,11,27,8,15,476.5,63.0,3.1,11.0,162.5,336.35,278.29
2016,11,27,8,30,546.0,71.0,3.3,11.0,203.0,390.64,325.46
2016,11,27,8,45,613.0,72.0,3.5,11.5,245.0,436.41,364.06
2016,11,27,9,0,680.0,73.0,3.7,12.0,287.0,481.69,401.19
2016,11,27,9,15,710.0,76.5,3.7,12.0,323.5,507.99,422.46
2016,11,27,9,30,740.0,80.0,3.7,12.0,360.0,532.36,441.68
2016,11,27,9,45,772.0,79.5,3.75,12.5,392.5,549.29,454.0
2016,11,27,10,0,804.0,79.0,3.8,13.0,425.0,566.02,465.76
2016,11,27,10,15,714.0,100.0,3.7,13.0,420.0,534.11,438.68
2016,11,27,10,30,624.0,121.0,3.6,13.0,415.0,497.95,408.4
2016,11,27,10,45,738.0,102.5,3.55,13.5,462.5,534.19,435.84
2016,11,27,11,0,852.0,84.0,3.5,14.0,510.0,565.15,458.01
2016,11,27,11,15,856.5,84.5,3.35,14.0,520.5,552.48,445.97
2016,11,27,11,30,861.0,85.0,3.2,14.0,531.0,536.93,431.68
2016,11,27,11,45,863.0,85.0,3.1,14.0,533.5,516.79,413.69
2016,11,27,12,0,865.0,85.0,3.0,14.0,536.0,493.99,393.26
2016,11,27,12,15,862.0,85.0,2.95,14.0,531.0,466.39,368.8
2016,11,27,12,30,859.0,85.0,2.9,14.0,526.0,436.6,342.1
2016,11,27,12,45,620.5,137.5,2.85,14.5,452.5,363.25,282.99
2016,11,27,13,0,382.0,190.0,2.8,15.0,379.0,301.47,234.75
2016,11,27,13,15,397.5,178.5,2.65,14.5,368.0,277.78,213.79
2016,11,27,13,30,413.0,167.0,2.5,14.0,357.0,252.26,190.79
2016,11,27,13,45,345.5,167.5,2.45,14.0,320.0,218.6,163.74
2016,11,27,14,0,278.0,168.0,2.4,14.0,283.0,188.33,140.48
2016,11,27,14,15,389.5,137.0,2.3,14.0,285.0,159.16,111.31
2016,11,27,14,30,501.0,106.0,2.2,14.0,287.0,122.25,78.3
2016,11,27,14,45,578.5,87.5,2.1,14.0,274.5,83.24,52.32
2016,11,27,15,0,656.0,69.0,2.0,14.0,262.0,48.43,37.78
2016,11,27,15,15,607.0,64.0,1.75,13.5,222.0,46.18,35.82
2016,11,27,15,30,558.0,59.0,1.5,13.0,182.0,43.98,33.76
2016,11,27,15,45,480.5,51.5,1.25,12.5,141.0,39.52,29.54
2016,11,27,16,0,403.0,44.0,1.0,12.0,100.0,35.01,25.06
2016,11,27,16,15,201.5,36.5,1.0,11.5,64.5,28.64,17.88
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,24.72,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,13.82,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,42.5,14.5,2.8,12.0,18.0,30.76,0.0
2016,11,28,7,30,85.0,29.0,3.0,12.0,36.0,84.82,47.28
2016,11,28,7,45,150.0,45.5,3.25,12.0,66.0,138.51,107.23
2016,11,28,8,0,215.0,62.0,3.5,12.0,96.0,190.78,154.44
2016,11,28,8,15,258.0,76.5,3.6,12.0,130.0,231.51,190.89
2016,11,28,8,30,301.0,91.0,3.7,12.0,164.0,281.82,234.45
2016,11,28,8,45,337.5,103.0,3.85,12.0,197.5,317.91,265.54
2016,11,28,9,0,374.0,115.0,4.0,12.0,231.0,353.87,295.87
2016,11,28,9,15,416.0,117.5,4.05,12.0,261.0,381.79,319.21
2016,11,28,9,30,458.0,120.0,4.1,12.0,291.0,409.08,341.6
2016,11,28,9,45,229.0,115.5,4.2,12.5,201.0,261.48,217.98
2016,11,28,10,0,0.0,111.0,4.3,13.0,111.0,105.01,83.69
2016,11,28,10,15,0.0,131.0,4.3,13.0,131.0,124.39,99.99
