Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,30,0.0,151.0,4.3,13.0,151.0,143.62,115.89
2016,11,28,10,45,88.0,186.5,4.35,13.5,230.5,232.52,190.22
2016,11,28,11,0,176.0,222.0,4.4,14.0,310.0,319.2,260.54
2016,11,28,11,15,205.5,224.5,4.4,14.0,329.0,331.64,270.01
2016,11,28,11,30,235.0,227.0,4.4,14.0,348.0,342.41,278.14
2016,11,28,11,45,118.0,196.5,4.4,14.0,257.5,247.65,200.62
2016,11,28,12,0,1.0,166.0,4.4,14.0,167.0,155.02,124.29
2016,11,28,12,15,50.5,197.0,4.35,14.0,223.0,205.74,166.03
2016,11,28,12,30,100.0,228.0,4.3,14.0,279.0,250.53,201.86
2016,11,28,12,45,312.0,193.0,4.3,14.0,347.0,294.27,234.13
2016,11,28,13,0,524.0,158.0,4.3,14.0,415.0,321.13,250.09
2016,11,28,13,15,394.0,175.0,4.2,14.0,364.0,273.31,211.51
2016,11,28,13,30,264.0,192.0,4.1,14.0,313.0,235.09,182.2
2016,11,28,13,45,146.5,176.5,4.1,14.0,243.0,184.29,143.62
2016,11,28,14,0,29.0,161.0,4.1,14.0,173.0,144.78,115.47
2016,11,28,14,15,133.5,152.0,4.0,14.0,201.0,144.12,110.45
2016,11,28,14,30,238.0,143.0,3.9,14.0,229.0,132.37,97.34
2016,11,28,14,45,215.0,132.5,3.85,14.0,204.0,108.35,81.84
2016,11,28,15,0,192.0,122.0,3.8,14.0,179.0,95.42,79.46
2016,11,28,15,15,173.0,105.5,3.35,13.5,151.0,83.54,68.98
2016,11,28,15,30,154.0,89.0,2.9,13.0,123.0,71.34,58.0
2016,11,28,15,45,133.0,71.0,2.5,12.5,95.5,57.82,45.65
2016,11,28,16,0,112.0,53.0,2.1,12.0,68.0,42.35,31.4
2016,11,28,16,15,56.0,36.0,1.85,11.5,43.5,30.39,19.19
2016,11,28,16,30,0.0,19.0,1.6,11.0,19.0,17.28,0.0
2016,11,28,16,45,0.0,9.5,1.4,10.5,9.5,9.05,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,205.5,11.0,1.6,6.5,25.5,91.86,0.0
2016,11,29,7,30,411.0,22.0,1.8,7.0,51.0,216.54,120.0
2016,11,29,7,45,512.5,28.5,2.05,8.0,91.5,285.88,224.9
2016,11,29,8,0,614.0,35.0,2.3,9.0,132.0,354.36,288.43
2016,11,29,8,15,671.5,39.5,2.35,9.0,174.5,401.58,331.78
2016,11,29,8,30,729.0,44.0,2.4,9.0,217.0,449.13,373.66
2016,11,29,8,45,766.0,47.0,2.45,9.5,257.5,483.61,402.85
2016,11,29,9,0,803.0,50.0,2.5,10.0,298.0,513.0,426.88
2016,11,29,9,15,827.0,52.5,2.4,10.5,334.5,536.52,444.74
2016,11,29,9,30,851.0,55.0,2.3,11.0,371.0,557.82,460.09
2016,11,29,9,45,867.5,56.5,2.2,11.5,402.0,571.1,468.62
2016,11,29,10,0,884.0,58.0,2.1,12.0,433.0,581.6,474.62
2016,11,29,10,15,894.5,59.5,2.05,12.0,457.5,585.7,476.49
2016,11,29,10,30,905.0,61.0,2.0,12.0,482.0,586.73,475.85
2016,11,29,10,45,911.5,61.5,2.0,12.5,499.5,581.27,469.47
2016,11,29,11,0,918.0,62.0,2.0,13.0,517.0,572.71,460.58
2016,11,29,11,15,921.5,62.5,2.05,13.5,527.0,559.44,448.14
2016,11,29,11,30,925.0,63.0,2.1,14.0,537.0,543.16,433.16
2016,11,29,11,45,924.0,64.0,2.2,14.5,539.5,522.2,414.47
2016,11,29,12,0,923.0,65.0,2.3,15.0,542.0,498.52,393.27
2016,11,29,12,15,921.0,65.0,2.35,15.0,537.0,470.79,369.02
2016,11,29,12,30,919.0,65.0,2.4,15.0,532.0,440.64,342.28
2016,11,29,12,45,903.0,68.0,2.45,15.0,518.0,405.82,311.37
2016,11,29,13,0,887.0,71.0,2.5,15.0,504.0,369.71,278.84
2016,11,29,13,15,878.0,70.0,2.5,14.5,484.5,331.02,243.99
2016,11,29,13,30,869.0,69.0,2.5,14.0,465.0,291.12,207.63
2016,11,29,13,45,853.0,68.0,2.55,14.0,438.0,245.13,166.21
2016,11,29,14,0,837.0,67.0,2.6,14.0,411.0,202.12,128.09
2016,11,29,14,15,817.0,64.5,2.55,14.0,379.0,157.38,91.05
2016,11,29,14,30,797.0,62.0,2.5,14.0,347.0,113.34,59.4
2016,11,29,14,45,768.5,59.0,2.5,14.0,309.5,69.55,36.87
2016,11,29,15,0,740.0,56.0,2.5,14.0,272.0,42.16,32.19
2016,11,29,15,15,696.5,52.0,2.15,13.0,231.0,40.12,30.46
2016,11,29,15,30,653.0,48.0,1.8,12.0,190.0,38.13,28.65
2016,11,29,15,45,584.0,42.0,1.5,11.5,148.5,34.26,24.96
2016,11,29,16,0,515.0,36.0,1.2,11.0,107.0,30.37,21.06
2016,11,29,16,15,392.5,27.0,1.15,10.5,69.0,21.31,11.81
2016,11,29,16,30,270.0,18.0,1.1,10.0,31.0,14.6,0.0
2016,11,29,16,45,135.0,9.0,1.1,9.5,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,37.5,12.5,0.85,9.0,15.0,26.67,0.0
2016,11,30,7,30,75.0,25.0,0.8,9.0,30.0,72.67,33.26
2016,11,30,7,45,119.5,41.0,0.75,9.5,56.0,117.66,90.11
2016,11,30,8,0,164.0,57.0,0.7,10.0,82.0,158.72,127.65
2016,11,30,8,15,186.5,73.5,0.85,10.0,110.5,190.92,156.57
2016,11,30,8,30,209.0,90.0,1.0,10.0,139.0,223.2,184.92
2016,11,30,8,45,225.0,105.5,1.15,10.5,166.5,250.61,208.21
2016,11,30,9,0,241.0,121.0,1.3,11.0,194.0,277.57,230.52
2016,11,30,9,15,255.5,133.0,1.35,11.0,219.5,298.87,248.01
2016,11,30,9,30,270.0,145.0,1.4,11.0,245.0,319.5,264.63
2016,11,30,9,45,527.5,111.0,1.5,11.5,326.0,436.08,359.49
2016,11,30,10,0,785.0,77.0,1.6,12.0,407.0,547.52,446.21
2016,11,30,10,15,799.5,78.5,1.6,12.0,432.0,553.65,449.11
2016,11,30,10,30,814.0,80.0,1.6,12.0,457.0,556.92,450.51
2016,11,30,10,45,409.5,124.0,1.6,12.5,314.0,365.38,297.76
2016,11,30,11,0,5.0,168.0,1.6,13.0,171.0,161.67,129.56
2016,11,30,11,15,75.0,199.0,1.6,13.0,237.5,231.96,188.01
2016,11,30,11,30,145.0,230.0,1.6,13.0,304.0,298.76,241.31
2016,11,30,11,45,185.0,229.0,1.65,13.5,324.0,311.18,250.1
2016,11,30,12,0,225.0,228.0,1.7,14.0,344.0,321.25,256.94
2016,11,30,12,15,180.5,228.0,1.85,14.0,321.0,292.62,233.8
2016,11,30,12,30,136.0,228.0,2.0,14.0,298.0,266.01,212.49
2016,11,30,12,45,152.0,222.5,2.15,14.0,298.5,259.5,206.72
2016,11,30,13,0,168.0,217.0,2.3,14.0,299.0,251.57,199.47
2016,11,30,13,15,96.5,196.0,2.35,13.5,243.0,204.02,162.28
2016,11,30,13,30,25.0,175.0,2.4,13.0,187.0,164.19,131.83
2016,11,30,13,45,56.5,174.5,2.45,13.0,198.5,165.07,131.47
2016,11,30,14,0,88.0,174.0,2.5,13.0,210.0,164.83,129.86
2016,11,30,14,15,44.0,136.5,2.4,12.5,154.5,123.98,98.0
2016,11,30,14,30,0.0,99.0,2.3,12.0,99.0,89.69,71.35
2016,11,30,14,45,0.0,88.0,2.2,12.0,88.0,79.68,62.93
2016,11,30,15,0,0.0,77.0,2.1,12.0,77.0,69.85,57.27
2016,11,30,15,15,0.0,65.0,1.9,11.5,65.0,59.35,47.9
2016,11,30,15,30,0.0,53.0,1.7,11.0,53.0,48.75,38.28
2016,11,30,15,45,0.0,40.5,1.55,11.0,40.5,37.62,27.99
2016,11,30,16,0,0.0,28.0,1.4,11.0,28.0,25.99,17.21
2016,11,30,16,15,0.0,18.0,1.3,11.0,18.0,16.69,7.96
2016,11,30,16,30,0.0,8.0,1.2,11.0,8.0,7.41,0.0
2016,11,30,16,45,0.0,4.0,1.2,11.0,4.0,3.81,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.0,1.35,7.5,21.5,74.79,0.0
2016,12,1,7,30,329.0,22.0,1.4,8.0,43.0,183.11,79.47
2016,12,1,7,45,444.5,30.0,1.5,8.5,83.0,259.29,200.94
2016,12,1,8,0,560.0,38.0,1.6,9.0,123.0,328.4,265.63
2016,12,1,8,15,623.5,43.0,1.9,9.5,165.0,378.14,310.73
2016,12,1,8,30,687.0,48.0,2.2,10.0,207.0,428.37,354.59
2016,12,1,8,45,730.0,51.5,2.55,10.5,248.0,465.97,387.04
2016,12,1,9,0,773.0,55.0,2.9,11.0,289.0,502.45,417.49
2016,12,1,9,15,800.0,57.5,2.95,11.0,326.0,527.27,437.79
2016,12,1,9,30,827.0,60.0,3.0,11.0,363.0,549.89,455.75
2016,12,1,9,45,842.0,63.0,3.15,11.5,393.5,563.75,465.73
2016,12,1,10,0,857.0,66.0,3.3,12.0,424.0,574.8,473.18
2016,12,1,10,15,869.5,67.5,3.35,12.0,449.5,576.98,474.13
2016,12,1,10,30,882.0,69.0,3.4,12.0,475.0,579.24,474.89
2016,12,1,10,45,890.5,70.0,3.45,12.5,493.0,575.64,470.0
2016,12,1,11,0,899.0,71.0,3.5,13.0,511.0,568.96,462.53
2016,12,1,11,15,903.5,71.5,3.55,13.0,522.0,556.51,451.23
2016,12,1,11,30,908.0,72.0,3.6,13.0,533.0,541.07,437.32
2016,12,1,11,45,909.0,72.5,3.65,13.5,536.0,520.97,418.64
2016,12,1,12,0,910.0,73.0,3.7,14.0,539.0,498.11,397.44
2016,12,1,12,15,908.0,73.0,3.65,14.0,534.5,470.78,372.88
2016,12,1,12,30,906.0,73.0,3.6,14.0,530.0,441.07,345.88
2016,12,1,12,45,901.0,72.0,3.55,14.0,517.5,407.03,314.91
2016,12,1,13,0,896.0,71.0,3.5,14.0,505.0,371.11,281.82
2016,12,1,13,15,886.5,70.0,3.45,14.0,485.5,332.12,245.81
2016,12,1,13,30,877.0,69.0,3.4,14.0,466.0,291.93,208.5
2016,12,1,13,45,862.0,67.5,3.4,14.0,439.0,245.59,166.52
2016,12,1,14,0,847.0,66.0,3.4,14.0,412.0,202.1,127.82
2016,12,1,14,15,826.5,64.0,3.3,14.0,379.5,157.45,90.83
2016,12,1,14,30,806.0,62.0,3.2,14.0,347.0,113.52,59.37
2016,12,1,14,45,775.5,59.0,3.1,14.0,309.0,69.37,36.83
2016,12,1,15,0,745.0,56.0,3.0,14.0,271.0,42.27,32.28
2016,12,1,15,15,701.0,52.0,2.6,13.0,230.0,40.22,30.53
2016,12,1,15,30,657.0,48.0,2.2,12.0,189.0,38.23,28.72
2016,12,1,15,45,588.0,42.0,1.85,11.5,147.5,34.34,25.02
2016,12,1,16,0,519.0,36.0,1.5,11.0,106.0,30.45,21.1
2016,12,1,16,15,259.5,33.5,1.5,10.5,68.5,26.29,15.74
2016,12,1,16,30,0.0,31.0,1.5,10.0,31.0,25.88,0.0
2016,12,1,16,45,0.0,15.5,1.5,9.5,15.5,14.77,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,187.5,10.0,2.3,5.5,22.0,82.38,0.0
2016,12,2,7,30,375.0,20.0,2.5,6.0,44.0,193.9,70.53
2016,12,2,7,45,482.5,27.5,2.75,7.0,83.5,267.2,207.67
2016,12,2,8,0,590.0,35.0,3.0,8.0,123.0,338.08,275.55
2016,12,2,8,15,651.0,40.0,3.15,8.5,165.0,386.85,320.48
2016,12,2,8,30,712.0,45.0,3.3,9.0,207.0,436.13,363.93
2016,12,2,8,45,748.5,48.5,3.45,9.5,247.5,470.57,393.82
2016,12,2,9,0,785.0,52.0,3.6,10.0,288.0,503.7,421.44
2016,12,2,9,15,811.0,54.5,3.75,10.5,324.5,528.09,441.08
2016,12,2,9,30,837.0,57.0,3.9,11.0,361.0,546.77,455.57
2016,12,2,9,45,850.5,60.0,4.1,11.5,391.5,560.09,465.33
2016,12,2,10,0,864.0,63.0,4.3,12.0,422.0,570.64,472.71
2016,12,2,10,15,876.0,64.5,4.25,12.0,447.0,575.69,475.58
2016,12,2,10,30,888.0,66.0,4.2,12.0,472.0,577.75,475.86
2016,12,2,10,45,895.5,67.0,4.2,12.5,490.0,573.67,470.41
2016,12,2,11,0,903.0,68.0,4.2,13.0,508.0,566.51,462.38
2016,12,2,11,15,907.0,68.5,4.15,13.0,518.5,553.87,450.57
2016,12,2,11,30,911.0,69.0,4.1,13.0,529.0,538.26,436.16
2016,12,2,11,45,912.0,69.5,4.1,13.5,532.0,518.23,417.34
2016,12,2,12,0,913.0,70.0,4.1,14.0,535.0,495.45,396.0
2016,12,2,12,15,911.0,69.5,4.1,14.0,530.5,467.69,371.09
2016,12,2,12,30,909.0,69.0,4.1,14.0,526.0,437.56,343.73
2016,12,2,12,45,904.5,68.0,4.2,14.5,514.0,403.77,312.44
2016,12,2,13,0,900.0,67.0,4.3,15.0,502.0,368.06,279.03
2016,12,2,13,15,891.0,66.0,4.35,15.0,482.5,329.23,243.13
2016,12,2,13,30,882.0,65.0,4.4,15.0,463.0,289.16,205.87
2016,12,2,13,45,865.0,64.5,4.45,15.0,436.0,246.71,167.08
2016,12,2,14,0,848.0,64.0,4.5,15.0,409.0,200.21,125.97
2016,12,2,14,15,828.0,62.0,4.3,14.5,376.5,155.68,89.25
2016,12,2,14,30,808.0,60.0,4.1,14.0,344.0,111.81,57.94
2016,12,2,14,45,775.5,57.5,3.95,14.0,306.5,68.0,35.74
2016,12,2,15,0,743.0,55.0,3.8,14.0,269.0,41.44,31.53
2016,12,2,15,15,698.5,51.0,3.35,13.5,228.0,39.36,29.68
2016,12,2,15,30,654.0,47.0,2.9,13.0,187.0,37.33,27.78
2016,12,2,15,45,581.5,41.5,2.45,12.5,145.5,33.88,24.48
2016,12,2,16,0,509.0,36.0,2.0,12.0,104.0,27.86,18.72
2016,12,2,16,15,384.5,27.0,1.9,11.0,67.0,21.39,11.68
2016,12,2,16,30,260.0,18.0,1.8,10.0,30.0,14.66,0.0
2016,12,2,16,45,130.0,9.0,1.7,9.5,15.0,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,152.0,10.0,1.35,6.5,19.5,68.23,0.0
2016,12,3,7,30,304.0,20.0,1.5,7.0,39.0,167.2,44.62
2016,12,3,7,45,416.5,28.5,1.65,8.0,76.5,243.01,186.13
2016,12,3,8,0,529.0,37.0,1.8,9.0,114.0,309.87,250.21
2016,12,3,8,15,592.5,42.5,1.95,9.5,155.0,359.19,294.95
2016,12,3,8,30,656.0,48.0,2.1,10.0,196.0,409.16,338.45
2016,12,3,8,45,698.5,51.0,2.25,10.5,235.5,445.32,369.43
2016,12,3,9,0,741.0,54.0,2.4,11.0,275.0,480.42,398.42
2016,12,3,9,15,768.5,57.0,2.4,11.5,311.0,505.77,418.26
2016,12,3,9,30,796.0,60.0,2.4,12.0,347.0,529.03,435.75
2016,12,3,9,45,812.5,62.5,2.4,12.5,377.5,543.11,445.48
2016,12,3,10,0,829.0,65.0,2.4,13.0,408.0,554.51,452.79
2016,12,3,10,15,842.5,66.5,2.45,13.0,432.5,560.23,456.47
2016,12,3,10,30,856.0,68.0,2.5,13.0,457.0,560.57,455.86
2016,12,3,10,45,865.5,68.5,2.6,13.5,475.5,557.36,451.63
2016,12,3,11,0,875.0,69.0,2.7,14.0,494.0,551.16,444.88
2016,12,3,11,15,880.0,70.0,2.75,14.0,504.5,540.07,434.78
2016,12,3,11,30,885.0,71.0,2.8,14.0,515.0,526.04,422.13
2016,12,3,11,45,886.5,71.0,2.9,14.5,518.5,506.36,404.17
2016,12,3,12,0,888.0,71.0,3.0,15.0,522.0,483.99,383.74
2016,12,3,12,15,886.5,70.5,3.0,15.0,517.5,457.21,359.93
2016,12,3,12,30,885.0,70.0,3.0,15.0,513.0,428.09,333.74
2016,12,3,12,45,881.5,69.0,3.0,15.5,501.5,395.53,303.67
2016,12,3,13,0,878.0,68.0,3.0,16.0,490.0,361.04,271.55
2016,12,3,13,15,869.5,67.0,2.95,16.0,471.5,323.26,236.89
2016,12,3,13,30,861.0,66.0,2.9,16.0,453.0,284.23,200.91
2016,12,3,13,45,848.5,64.5,2.9,16.0,427.5,242.83,163.3
2016,12,3,14,0,836.0,63.0,2.9,16.0,402.0,197.04,123.03
2016,12,3,14,15,816.5,61.0,2.7,16.0,370.5,153.2,87.01
2016,12,3,14,30,797.0,59.0,2.5,16.0,339.0,109.99,56.33
2016,12,3,14,45,768.0,56.0,2.35,16.0,302.5,66.47,34.32
2016,12,3,15,0,739.0,53.0,2.2,16.0,266.0,39.75,29.77
2016,12,3,15,15,696.5,49.5,1.9,15.0,226.0,38.05,28.35
2016,12,3,15,30,654.0,46.0,1.6,14.0,186.0,36.43,26.88
2016,12,3,15,45,581.5,40.5,1.3,13.5,144.5,32.94,23.56
2016,12,3,16,0,509.0,35.0,1.0,13.0,103.0,29.48,20.06
2016,12,3,16,15,386.5,26.0,1.0,12.5,66.5,20.47,10.84
2016,12,3,16,30,264.0,17.0,1.0,12.0,30.0,13.71,0.0
2016,12,3,16,45,132.0,8.5,1.05,11.5,15.0,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.5,0.45,9.0,17.5,56.26,0.0
2016,12,4,7,30,241.0,21.0,0.4,9.0,35.0,140.48,20.92
2016,12,4,7,45,358.0,30.5,0.4,9.5,71.5,218.52,163.76
2016,12,4,8,0,475.0,40.0,0.4,10.0,108.0,291.73,231.53
2016,12,4,8,15,543.5,46.5,0.45,10.0,148.5,342.45,276.35
2016,12,4,8,30,612.0,53.0,0.5,10.0,189.0,394.49,320.62
2016,12,4,8,45,659.0,57.0,0.6,10.5,228.5,432.81,352.48
2016,12,4,9,0,706.0,61.0,0.7,11.0,268.0,467.89,380.83
2016,12,4,9,15,735.0,64.0,0.8,11.5,304.0,493.75,401.1
2016,12,4,9,30,764.0,67.0,0.9,12.0,340.0,517.6,419.22
2016,12,4,9,45,751.5,77.5,1.05,13.0,366.0,523.96,422.83
2016,12,4,10,0,739.0,88.0,1.2,14.0,392.0,529.32,425.39
2016,12,4,10,15,605.5,120.0,1.2,14.0,378.5,484.28,389.22
2016,12,4,10,30,472.0,152.0,1.2,14.0,365.0,433.66,348.83
2016,12,4,10,45,487.5,155.5,1.25,14.5,383.5,438.66,351.82
2016,12,4,11,0,503.0,159.0,1.3,15.0,402.0,441.62,352.65
2016,12,4,11,15,504.0,163.0,1.3,15.0,411.0,435.33,346.66
2016,12,4,11,30,505.0,167.0,1.3,15.0,420.0,427.26,339.23
2016,12,4,11,45,658.5,130.0,1.3,15.0,462.0,454.14,358.6
2016,12,4,12,0,812.0,93.0,1.3,15.0,504.0,470.09,368.2
2016,12,4,12,15,808.5,93.0,1.4,15.0,499.5,444.25,346.02
2016,12,4,12,30,805.0,93.0,1.5,15.0,495.0,416.39,321.95
2016,12,4,12,45,609.0,135.5,1.6,15.5,435.5,353.35,272.0
2016,12,4,13,0,413.0,178.0,1.7,16.0,376.0,299.42,230.31
2016,12,4,13,15,354.5,180.5,1.75,15.5,345.5,265.49,203.32
2016,12,4,13,30,296.0,183.0,1.8,15.0,315.0,235.11,179.37
2016,12,4,13,45,274.5,174.5,1.9,15.0,291.5,207.65,156.62
2016,12,4,14,0,253.0,166.0,2.0,15.0,268.0,181.59,135.39
2016,12,4,14,15,347.5,139.5,1.8,14.5,267.5,158.14,112.08
2016,12,4,14,30,442.0,113.0,1.6,14.0,267.0,121.99,80.57
2016,12,4,14,45,387.5,113.0,1.45,14.0,237.5,95.65,67.44
2016,12,4,15,0,333.0,113.0,1.3,14.0,208.0,85.67,70.76
2016,12,4,15,15,294.5,100.0,1.2,13.5,175.0,76.69,62.83
2016,12,4,15,30,256.0,87.0,1.1,13.0,142.0,67.45,54.5
2016,12,4,15,45,216.0,70.5,1.0,12.5,109.5,55.46,43.52
2016,12,4,16,0,176.0,54.0,0.9,12.0,77.0,43.13,32.0
2016,12,4,16,15,88.0,37.0,0.9,11.5,48.5,30.03,18.56
2016,12,4,16,30,0.0,20.0,0.9,11.0,20.0,17.99,0.0
2016,12,4,16,45,0.0,10.0,0.95,11.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,3.34,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,6.48,0.0
2016,12,5,7,45,0.0,15.5,1.15,9.5,15.5,14.37,5.79
2016,12,5,8,0,0.0,24.0,1.3,10.0,24.0,22.26,13.2
2016,12,5,8,15,0.0,33.0,1.3,10.0,33.0,30.64,20.72
2016,12,5,8,30,0.0,42.0,1.3,10.0,42.0,39.02,28.19
2016,12,5,8,45,0.0,50.5,1.3,10.5,50.5,46.94,35.11
2016,12,5,9,0,0.0,59.0,1.3,11.0,59.0,54.87,41.93
2016,12,5,9,15,0.0,67.5,1.3,11.0,67.5,62.99,48.92
2016,12,5,9,30,0.0,76.0,1.3,11.0,76.0,71.15,55.85
2016,12,5,9,45,24.5,121.0,1.3,11.5,131.0,135.2,110.26
2016,12,5,10,0,49.0,166.0,1.3,12.0,186.0,196.52,160.86
2016,12,5,10,15,44.0,173.5,1.3,12.0,192.5,199.26,162.52
2016,12,5,10,30,39.0,181.0,1.3,12.0,199.0,201.95,164.37
2016,12,5,10,45,44.5,190.5,1.35,12.5,211.5,212.43,172.44
2016,12,5,11,0,50.0,200.0,1.4,13.0,224.0,222.52,180.09
2016,12,5,11,15,50.0,204.5,1.45,13.0,229.0,224.25,181.24
2016,12,5,11,30,50.0,209.0,1.5,13.0,234.0,225.79,182.29
2016,12,5,11,45,148.5,214.5,1.6,13.0,289.5,278.96,225.21
2016,12,5,12,0,247.0,220.0,1.7,13.0,345.0,325.77,261.66
2016,12,5,12,15,211.5,221.5,1.7,13.0,328.0,299.45,239.79
2016,12,5,12,30,176.0,223.0,1.7,13.0,311.0,277.25,221.64
2016,12,5,12,45,106.0,207.5,1.75,13.0,260.5,228.56,182.86
2016,12,5,13,0,36.0,192.0,1.8,13.0,210.0,185.93,149.26
2016,12,5,13,15,130.0,191.5,1.75,13.0,250.5,209.06,165.76
2016,12,5,13,30,224.0,191.0,1.7,13.0,291.0,224.61,174.63
2016,12,5,13,45,169.5,182.0,1.65,13.0,255.5,193.06,149.77
2016,12,5,14,0,115.0,173.0,1.6,13.0,220.0,165.84,129.22
2016,12,5,14,15,105.5,159.0,1.55,12.5,199.0,145.28,112.92
2016,12,5,14,30,96.0,145.0,1.5,12.0,178.0,125.61,97.78
2016,12,5,14,45,84.5,131.0,1.45,12.0,158.0,110.72,87.28
2016,12,5,15,0,73.0,117.0,1.4,12.0,138.0,95.61,80.1
2016,12,5,15,15,64.0,100.0,1.25,11.5,116.5,82.72,68.67
2016,12,5,15,30,55.0,83.0,1.1,11.0,95.0,69.53,56.76
2016,12,5,15,45,41.5,65.0,0.95,11.0,73.0,55.35,43.69
2016,12,5,16,0,28.0,47.0,0.8,11.0,51.0,40.86,30.16
2016,12,5,16,15,14.0,30.5,0.75,10.5,32.5,27.14,16.31
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.5,1.15,5.5,16.5,15.73,0.0
2016,12,6,7,30,0.0,33.0,1.2,6.0,33.0,44.57,0.0
2016,12,6,7,45,258.5,35.0,1.25,7.0,70.5,179.01,133.49
2016,12,6,8,0,517.0,37.0,1.3,8.0,108.0,305.63,245.59
2016,12,6,8,15,585.5,43.0,1.5,8.5,149.5,352.16,288.31
2016,12,6,8,30,654.0,49.0,1.7,9.0,191.0,404.9,334.38
2016,12,6,8,45,699.0,52.5,1.9,9.5,231.0,442.93,367.19
2016,12,6,9,0,744.0,56.0,2.1,10.0,271.0,479.93,398.04
2016,12,6,9,15,773.0,59.0,2.25,10.0,307.5,506.19,419.96
2016,12,6,9,30,802.0,62.0,2.4,10.0,344.0,530.38,439.63
2016,12,6,9,45,610.5,101.5,2.55,10.5,327.5,470.68,390.16
2016,12,6,10,0,419.0,141.0,2.7,11.0,311.0,400.16,331.58
2016,12,6,10,15,644.0,105.0,2.75,11.0,384.5,488.43,403.69
2016,12,6,10,30,869.0,69.0,2.8,11.0,458.0,565.25,464.18
2016,12,6,10,45,877.5,70.0,2.85,11.5,476.0,562.12,459.27
2016,12,6,11,0,886.0,71.0,2.9,12.0,494.0,555.98,452.3
2016,12,6,11,15,890.5,71.5,2.9,12.0,505.5,544.15,441.39
2016,12,6,11,30,895.0,72.0,2.9,12.0,517.0,529.38,427.92
2016,12,6,11,45,894.0,73.0,2.95,12.0,520.0,509.56,410.31
2016,12,6,12,0,893.0,74.0,3.0,12.0,523.0,487.1,390.21
2016,12,6,12,15,891.0,73.5,3.0,12.0,518.5,460.19,366.05
2016,12,6,12,30,889.0,73.0,3.0,12.0,514.0,430.96,339.49
2016,12,6,12,45,653.0,124.5,3.05,12.0,444.5,358.89,281.57
2016,12,6,13,0,417.0,176.0,3.1,12.0,375.0,298.83,234.68
2016,12,6,13,15,410.0,171.0,3.15,12.0,360.0,273.17,211.91
2016,12,6,13,30,403.0,166.0,3.2,12.0,345.0,247.25,188.69
2016,12,6,13,45,207.0,156.5,3.25,12.0,248.5,178.53,137.43
2016,12,6,14,0,11.0,147.0,3.3,12.0,152.0,133.32,107.5
2016,12,6,14,15,9.0,136.0,3.25,11.5,140.0,122.07,98.5
2016,12,6,14,30,7.0,125.0,3.2,11.0,128.0,111.0,89.54
2016,12,6,14,45,360.5,92.0,3.2,11.0,195.5,79.0,54.61
2016,12,6,15,0,714.0,59.0,3.2,11.0,263.0,44.98,35.12
2016,12,6,15,15,668.5,55.0,2.8,10.5,223.0,43.01,33.37
2016,12,6,15,30,623.0,51.0,2.4,10.0,183.0,37.52,28.3
2016,12,6,15,45,548.0,44.5,2.05,10.0,142.0,33.63,24.52
2016,12,6,16,0,473.0,38.0,1.7,10.0,101.0,29.71,20.51
2016,12,6,16,15,346.0,28.5,1.6,9.5,65.0,22.82,12.87
2016,12,6,16,30,219.0,19.0,1.5,9.0,29.0,15.65,0.0
2016,12,6,16,45,109.5,9.5,1.4,8.5,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.6,6.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,0.5,6.0,17.0,16.5,0.0
2016,12,7,7,45,29.0,32.5,0.45,6.0,36.5,51.13,34.57
2016,12,7,8,0,58.0,48.0,0.4,6.0,56.0,88.7,69.75
2016,12,7,8,15,69.0,65.5,0.5,6.0,78.0,114.32,93.06
2016,12,7,8,30,80.0,83.0,0.6,6.0,100.0,139.58,115.65
2016,12,7,8,45,86.5,99.5,0.75,6.5,121.5,160.9,134.27
2016,12,7,9,0,93.0,116.0,0.9,7.0,143.0,181.9,152.2
2016,12,7,9,15,97.5,130.5,0.95,7.0,162.0,198.97,166.64
2016,12,7,9,30,102.0,145.0,1.0,7.0,181.0,215.67,180.54
2016,12,7,9,45,260.5,142.5,1.1,7.5,245.0,306.57,256.89
2016,12,7,10,0,419.0,140.0,1.2,8.0,309.0,398.54,331.18
2016,12,7,10,15,380.5,157.0,1.2,8.0,318.0,391.28,323.61
2016,12,7,10,30,342.0,174.0,1.2,8.0,327.0,375.8,310.27
2016,12,7,10,45,400.5,170.0,1.3,8.5,356.0,404.23,332.39
2016,12,7,11,0,459.0,166.0,1.4,9.0,385.0,423.59,346.68
2016,12,7,11,15,451.5,172.5,1.45,9.0,391.5,416.05,339.62
2016,12,7,11,30,444.0,179.0,1.5,9.0,398.0,407.1,331.53
2016,12,7,11,45,342.5,199.0,1.6,9.0,369.0,360.81,293.76
2016,12,7,12,0,241.0,219.0,1.7,9.0,340.0,321.92,262.04
2016,12,7,12,15,149.5,214.5,1.85,9.0,289.5,266.24,216.99
2016,12,7,12,30,58.0,210.0,2.0,9.0,239.0,217.06,177.24
2016,12,7,12,45,115.5,210.5,2.15,9.0,266.0,235.18,191.4
2016,12,7,13,0,173.0,211.0,2.3,9.0,293.0,247.73,200.07
2016,12,7,13,15,95.5,189.0,2.4,9.0,234.0,197.6,159.81
2016,12,7,13,30,18.0,167.0,2.5,9.0,175.0,155.47,126.83
2016,12,7,13,45,56.5,169.0,2.6,9.5,192.0,160.54,129.52
2016,12,7,14,0,95.0,171.0,2.7,10.0,209.0,163.55,130.06
2016,12,7,14,15,47.5,128.5,2.65,10.0,147.5,118.15,93.9
2016,12,7,14,30,0.0,86.0,2.6,10.0,86.0,78.75,62.57
2016,12,7,14,45,0.0,76.5,2.6,10.0,76.5,70.12,55.23
2016,12,7,15,0,0.0,67.0,2.6,10.0,67.0,61.58,50.28
2016,12,7,15,15,0.0,57.0,2.5,9.5,57.0,52.67,42.23
2016,12,7,15,30,0.0,47.0,2.4,9.0,47.0,43.67,33.98
2016,12,7,15,45,0.0,36.0,2.3,9.0,36.0,33.44,24.44
2016,12,7,16,0,0.0,25.0,2.2,9.0,25.0,23.2,14.85
2016,12,7,16,15,0.0,16.0,2.2,9.0,16.0,14.83,6.41
2016,12,7,16,30,0.0,7.0,2.2,9.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.2,9.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,87.5,9.0,4.2,13.0,13.5,41.44,0.0
2016,12,8,7,30,175.0,18.0,4.2,13.0,27.0,105.64,0.0
2016,12,8,7,45,294.0,28.5,4.2,13.5,60.0,185.66,132.05
2016,12,8,8,0,413.0,39.0,4.2,14.0,93.0,258.07,204.07
2016,12,8,8,15,485.0,45.5,4.15,14.0,131.5,308.64,250.3
2016,12,8,8,30,557.0,52.0,4.1,14.0,170.0,360.84,296.19
2016,12,8,8,45,355.0,83.5,4.1,14.0,164.0,297.53,245.9
2016,12,8,9,0,153.0,115.0,4.1,14.0,158.0,212.8,175.48
2016,12,8,9,15,162.0,129.5,4.0,14.0,180.5,233.03,192.63
2016,12,8,9,30,171.0,144.0,3.9,14.0,203.0,252.76,208.86
2016,12,8,9,45,85.5,127.5,3.85,14.5,157.0,183.76,150.37
2016,12,8,10,0,0.0,111.0,3.8,15.0,111.0,105.42,83.56
2016,12,8,10,15,164.0,143.0,3.7,15.0,216.0,240.24,197.31
2016,12,8,10,30,328.0,175.0,3.6,15.0,321.0,368.81,301.65
2016,12,8,10,45,331.5,182.5,3.55,15.0,335.5,372.81,303.59
2016,12,8,11,0,335.0,190.0,3.5,15.0,350.0,375.49,304.85
2016,12,8,11,15,282.0,203.0,3.4,15.0,339.5,352.98,285.64
2016,12,8,11,30,229.0,216.0,3.3,15.0,329.0,326.58,263.56
2016,12,8,11,45,227.5,218.5,3.2,15.5,331.5,320.65,257.61
2016,12,8,12,0,226.0,221.0,3.1,16.0,334.0,314.04,251.01
2016,12,8,12,15,262.0,214.0,3.0,16.0,344.0,316.24,251.68
2016,12,8,12,30,298.0,207.0,2.9,16.0,354.0,313.01,247.63
2016,12,8,12,45,149.0,180.0,2.85,16.0,253.5,220.65,174.53
2016,12,8,13,0,0.0,153.0,2.8,16.0,153.0,140.48,111.58
2016,12,8,13,15,93.0,173.0,2.7,16.0,214.0,183.38,144.56
2016,12,8,13,30,186.0,193.0,2.6,16.0,275.0,216.54,167.95
2016,12,8,13,45,205.5,180.0,2.55,16.0,266.0,199.38,152.31
2016,12,8,14,0,225.0,167.0,2.5,16.0,257.0,177.82,133.19
2016,12,8,14,15,216.5,155.0,2.35,15.5,236.5,153.57,113.78
2016,12,8,14,30,208.0,143.0,2.2,15.0,216.0,129.92,95.98
2016,12,8,14,45,202.5,128.0,2.1,15.0,192.5,104.9,78.82
2016,12,8,15,0,197.0,113.0,2.0,15.0,169.0,85.32,70.19
2016,12,8,15,15,182.0,97.0,1.8,15.0,143.0,74.35,60.41
2016,12,8,15,30,167.0,81.0,1.6,15.0,117.0,63.05,50.2
2016,12,8,15,45,143.5,64.5,1.45,15.0,90.5,51.03,39.2
2016,12,8,16,0,120.0,48.0,1.3,15.0,64.0,38.65,27.73
2016,12,8,16,15,60.0,33.0,1.25,14.5,41.0,28.12,16.77
2016,12,8,16,30,0.0,18.0,1.2,14.0,18.0,16.42,0.0
2016,12,8,16,45,0.0,9.0,1.15,14.0,9.0,8.58,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
