Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,2.0,16.0,15.25,0.0
2016,12,19,7,45,237.0,24.0,1.45,3.0,50.0,145.89,75.27
2016,12,19,8,0,474.0,32.0,1.6,4.0,84.0,270.99,214.24
2016,12,19,8,15,553.5,38.5,1.65,4.5,125.0,320.82,263.46
2016,12,19,8,30,633.0,45.0,1.7,5.0,166.0,378.28,314.74
2016,12,19,8,45,683.0,49.0,1.75,5.5,206.5,419.13,350.75
2016,12,19,9,0,733.0,53.0,1.8,6.0,247.0,459.29,384.77
2016,12,19,9,15,765.0,56.5,1.85,6.5,284.5,488.17,408.49
2016,12,19,9,30,797.0,60.0,1.9,7.0,322.0,515.17,429.82
2016,12,19,9,45,820.0,61.5,2.0,7.5,354.5,532.7,443.22
2016,12,19,10,0,843.0,63.0,2.1,8.0,387.0,547.68,454.15
2016,12,19,10,15,857.5,65.0,2.2,8.5,413.5,555.75,459.25
2016,12,19,10,30,872.0,67.0,2.3,9.0,440.0,558.36,459.89
2016,12,19,10,45,880.5,68.5,2.4,9.5,459.5,556.94,457.09
2016,12,19,11,0,889.0,70.0,2.5,10.0,479.0,552.49,451.7
2016,12,19,11,15,894.5,70.5,2.45,10.0,492.0,542.36,441.96
2016,12,19,11,30,900.0,71.0,2.4,10.0,505.0,529.26,429.65
2016,12,19,11,45,901.5,71.5,2.4,10.5,510.0,511.26,412.63
2016,12,19,12,0,903.0,72.0,2.4,11.0,515.0,490.5,393.13
2016,12,19,12,15,901.5,72.0,2.4,11.0,512.0,465.24,370.41
2016,12,19,12,30,900.0,72.0,2.4,11.0,509.0,437.55,345.24
2016,12,19,12,45,895.5,71.5,2.45,11.5,499.0,405.94,315.91
2016,12,19,13,0,891.0,71.0,2.5,12.0,489.0,372.35,284.45
2016,12,19,13,15,765.0,89.5,2.45,12.0,439.0,315.51,237.19
2016,12,19,13,30,639.0,108.0,2.4,12.0,389.0,264.59,195.53
2016,12,19,13,45,620.0,105.5,2.35,12.0,366.5,229.53,164.08
2016,12,19,14,0,601.0,103.0,2.3,12.0,344.0,194.94,133.6
2016,12,19,14,15,703.0,83.0,2.1,11.5,344.0,162.62,101.27
2016,12,19,14,30,805.0,63.0,1.9,11.0,344.0,124.21,67.41
2016,12,19,14,45,776.5,60.0,1.75,11.0,308.0,80.72,42.25
2016,12,19,15,0,748.0,57.0,1.6,11.0,272.0,43.11,33.46
2016,12,19,15,15,705.0,53.0,1.4,10.0,232.5,41.03,31.68
2016,12,19,15,30,662.0,49.0,1.2,9.0,193.0,38.99,29.83
2016,12,19,15,45,594.0,43.5,1.05,8.5,152.0,35.55,26.5
2016,12,19,16,0,526.0,38.0,0.9,8.0,111.0,29.36,20.55
2016,12,19,16,15,408.5,29.0,0.9,7.5,73.5,22.9,13.77
2016,12,19,16,30,291.0,20.0,0.9,7.0,36.0,16.21,0.0
2016,12,19,16,45,145.5,10.0,0.95,7.0,18.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.2,3.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.3,4.0,15.0,14.3,0.0
2016,12,20,7,45,220.5,23.0,1.4,4.5,47.0,137.39,66.17
2016,12,20,8,0,441.0,31.0,1.5,5.0,79.0,254.93,200.28
2016,12,20,8,15,521.0,38.0,1.5,5.5,119.0,309.3,252.85
2016,12,20,8,30,601.0,45.0,1.5,6.0,159.0,362.25,300.14
2016,12,20,8,45,649.5,49.5,1.55,6.5,198.0,402.35,335.39
2016,12,20,9,0,698.0,54.0,1.6,7.0,237.0,441.83,368.75
2016,12,20,9,15,730.0,57.0,1.55,7.5,273.5,469.79,391.29
2016,12,20,9,30,762.0,60.0,1.5,8.0,310.0,495.96,411.48
2016,12,20,9,45,787.5,61.5,1.5,8.5,342.0,514.75,425.37
2016,12,20,10,0,813.0,63.0,1.5,9.0,374.0,531.1,436.88
2016,12,20,10,15,827.5,64.5,1.55,9.5,400.0,538.71,441.47
2016,12,20,10,30,842.0,66.0,1.6,10.0,426.0,543.49,443.64
2016,12,20,10,45,851.5,67.5,1.65,11.0,445.5,540.42,438.78
2016,12,20,11,0,861.0,69.0,1.7,12.0,465.0,536.92,433.37
2016,12,20,11,15,867.0,69.5,1.7,12.0,477.5,527.54,424.58
2016,12,20,11,30,873.0,70.0,1.7,12.0,490.0,515.26,413.32
2016,12,20,11,45,874.5,70.5,1.75,12.5,495.0,497.9,397.34
2016,12,20,12,0,876.0,71.0,1.8,13.0,500.0,477.86,378.95
2016,12,20,12,15,875.0,71.0,1.85,13.0,497.5,453.62,357.56
2016,12,20,12,30,874.0,71.0,1.9,13.0,495.0,426.98,333.75
2016,12,20,12,45,865.0,71.5,1.95,13.5,484.5,395.54,305.1
2016,12,20,13,0,856.0,72.0,2.0,14.0,474.0,360.54,273.14
2016,12,20,13,15,847.5,71.0,2.05,14.0,457.0,324.29,240.15
2016,12,20,13,30,839.0,70.0,2.1,14.0,440.0,286.79,205.7
2016,12,20,13,45,825.5,68.5,2.15,14.0,416.5,246.65,169.19
2016,12,20,14,0,812.0,67.0,2.2,14.0,393.0,206.07,132.95
2016,12,20,14,15,792.5,65.0,2.05,13.5,363.0,164.01,97.67
2016,12,20,14,30,773.0,63.0,1.9,13.0,333.0,122.49,66.56
2016,12,20,14,45,745.5,60.0,1.75,13.0,298.5,80.53,42.1
2016,12,20,15,0,718.0,57.0,1.6,13.0,264.0,42.98,33.07
2016,12,20,15,15,676.0,53.0,1.45,12.0,225.5,40.9,31.31
2016,12,20,15,30,634.0,49.0,1.3,11.0,187.0,38.87,29.47
2016,12,20,15,45,570.0,43.0,1.15,10.5,147.5,34.96,25.75
2016,12,20,16,0,506.0,37.0,1.0,10.0,108.0,28.37,19.51
2016,12,20,16,15,392.0,28.5,1.0,9.5,71.5,22.36,13.24
2016,12,20,16,30,278.0,20.0,1.0,9.0,35.0,16.14,0.0
2016,12,20,16,45,139.0,10.0,1.05,8.5,17.5,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,60.0,5.5,0.85,7.5,6.5,0.0,0.0
2016,12,21,7,30,120.0,11.0,1.0,8.0,13.0,56.71,0.0
2016,12,21,7,45,255.5,21.5,1.15,8.5,43.5,149.72,66.59
2016,12,21,8,0,391.0,32.0,1.3,9.0,74.0,233.73,180.28
2016,12,21,8,15,472.5,39.5,1.4,9.0,112.5,288.25,232.68
2016,12,21,8,30,554.0,47.0,1.5,9.0,151.0,345.37,283.34
2016,12,21,8,45,603.0,52.0,1.6,9.5,189.5,384.71,317.74
2016,12,21,9,0,652.0,57.0,1.7,10.0,228.0,423.85,350.72
2016,12,21,9,15,485.5,90.0,1.75,10.5,227.5,375.58,311.58
2016,12,21,9,30,319.0,123.0,1.8,11.0,227.0,316.35,262.62
2016,12,21,9,45,330.5,134.0,1.9,11.5,251.5,334.18,276.99
2016,12,21,10,0,342.0,145.0,2.0,12.0,276.0,350.89,289.72
2016,12,21,10,15,350.0,153.5,2.0,12.5,295.5,361.61,297.22
2016,12,21,10,30,358.0,162.0,2.0,13.0,315.0,371.01,303.51
2016,12,21,10,45,595.0,117.0,2.05,13.5,385.0,457.76,372.27
2016,12,21,11,0,832.0,72.0,2.1,14.0,455.0,527.04,424.89
2016,12,21,11,15,838.5,73.0,2.1,14.0,467.5,518.48,416.26
2016,12,21,11,30,845.0,74.0,2.1,14.0,480.0,507.03,405.68
2016,12,21,11,45,847.5,74.5,2.1,14.5,485.5,490.27,390.01
2016,12,21,12,0,850.0,75.0,2.1,15.0,491.0,470.84,371.98
2016,12,21,12,15,849.5,74.5,2.1,15.0,489.0,446.49,350.49
2016,12,21,12,30,849.0,74.0,2.1,15.0,487.0,419.82,326.68
2016,12,21,12,45,846.0,73.5,2.15,15.0,478.0,389.97,299.95
2016,12,21,13,0,843.0,73.0,2.2,15.0,469.0,358.18,271.05
2016,12,21,13,15,835.5,72.0,2.15,15.0,452.5,322.74,238.64
2016,12,21,13,30,828.0,71.0,2.1,15.0,436.0,286.0,204.82
2016,12,21,13,45,817.5,68.5,2.1,15.0,413.5,246.1,168.53
2016,12,21,14,0,807.0,66.0,2.1,15.0,391.0,205.55,132.29
2016,12,21,14,15,788.5,64.0,2.0,15.0,361.5,163.87,97.16
2016,12,21,14,30,770.0,62.0,1.9,15.0,332.0,122.65,66.1
2016,12,21,14,45,745.0,59.0,1.85,15.0,298.0,80.94,41.59
2016,12,21,15,0,720.0,56.0,1.8,15.0,264.0,42.07,31.97
2016,12,21,15,15,679.5,52.0,1.6,14.0,226.0,39.96,30.2
2016,12,21,15,30,639.0,48.0,1.4,13.0,188.0,37.89,28.35
2016,12,21,15,45,576.5,42.0,1.2,12.5,148.5,33.94,24.64
2016,12,21,16,0,514.0,36.0,1.0,12.0,109.0,29.96,20.74
2016,12,21,16,15,403.5,28.0,1.05,11.5,72.5,21.84,12.74
2016,12,21,16,30,293.0,20.0,1.1,11.0,36.0,16.08,0.57
2016,12,21,16,45,146.5,10.0,1.15,10.5,18.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,68.0,5.5,1.55,7.0,7.0,0.0,0.0
2016,12,22,7,30,136.0,11.0,1.5,7.0,14.0,62.77,0.0
2016,12,22,7,45,283.5,21.5,1.5,7.5,46.0,160.7,67.17
2016,12,22,8,0,431.0,32.0,1.5,8.0,78.0,251.1,193.93
2016,12,22,8,15,515.0,39.5,1.45,8.0,118.5,307.76,248.88
2016,12,22,8,30,599.0,47.0,1.4,8.0,159.0,367.04,301.23
2016,12,22,8,45,652.5,51.5,1.35,8.5,199.5,405.5,334.62
2016,12,22,9,0,706.0,56.0,1.3,9.0,240.0,447.84,369.53
2016,12,22,9,15,739.5,59.5,1.25,9.5,277.5,477.46,392.99
2016,12,22,9,30,773.0,63.0,1.2,10.0,315.0,505.28,414.07
2016,12,22,9,45,796.5,65.0,1.15,11.0,347.5,523.8,426.39
2016,12,22,10,0,820.0,67.0,1.1,12.0,380.0,539.81,436.23
2016,12,22,10,15,835.0,69.0,1.15,12.5,406.5,548.41,441.5
2016,12,22,10,30,850.0,71.0,1.2,13.0,433.0,554.13,444.35
2016,12,22,10,45,859.5,72.0,1.25,13.5,453.0,552.76,441.65
2016,12,22,11,0,869.0,73.0,1.3,14.0,473.0,548.39,436.53
2016,12,22,11,15,875.0,74.0,1.35,14.0,485.5,539.15,428.31
2016,12,22,11,30,881.0,75.0,1.4,14.0,498.0,526.93,417.57
2016,12,22,11,45,882.5,75.5,1.5,14.5,503.5,509.05,401.74
2016,12,22,12,0,884.0,76.0,1.6,15.0,509.0,488.33,383.35
2016,12,22,12,15,883.5,75.5,1.65,15.0,507.0,463.68,361.99
2016,12,22,12,30,883.0,75.0,1.7,15.0,505.0,436.6,338.18
2016,12,22,12,45,882.0,73.5,1.75,15.0,496.0,406.05,311.05
2016,12,22,13,0,881.0,72.0,1.8,15.0,487.0,373.34,281.54
2016,12,22,13,15,873.0,71.0,1.7,15.0,470.0,334.57,246.5
2016,12,22,13,30,865.0,70.0,1.6,15.0,453.0,296.33,211.47
2016,12,22,13,45,853.0,68.5,1.55,15.0,429.0,255.55,174.53
2016,12,22,14,0,841.0,67.0,1.5,15.0,405.0,214.16,137.66
2016,12,22,14,15,821.5,65.0,1.3,15.0,375.0,170.84,101.2
2016,12,22,14,30,802.0,63.0,1.1,15.0,345.0,128.01,68.9
2016,12,22,14,45,774.0,60.0,0.95,15.0,309.5,84.63,43.27
2016,12,22,15,0,746.0,57.0,0.8,15.0,274.0,43.06,32.86
2016,12,22,15,15,704.0,53.0,0.75,14.5,234.5,40.85,30.96
2016,12,22,15,30,662.0,49.0,0.7,14.0,195.0,38.8,29.07
2016,12,22,15,45,593.0,43.5,0.7,13.5,154.0,35.33,25.8
2016,12,22,16,0,524.0,38.0,0.7,13.0,113.0,29.15,19.98
2016,12,22,16,15,412.0,29.5,0.7,12.5,75.5,23.17,13.88
2016,12,22,16,30,300.0,21.0,0.7,12.0,38.0,16.98,1.77
2016,12,22,16,45,150.0,10.5,0.75,12.0,19.0,10.01,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,4.6,9.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,4.7,9.0,2.0,1.91,0.0
2016,12,23,7,45,0.0,7.5,4.8,9.0,7.5,6.94,0.0
2016,12,23,8,0,0.0,13.0,4.9,9.0,13.0,12.04,4.15
2016,12,23,8,15,0.0,20.0,4.95,9.0,20.0,18.54,10.13
2016,12,23,8,30,0.0,27.0,5.0,9.0,27.0,25.05,15.98
2016,12,23,8,45,0.0,34.0,5.05,9.5,34.0,31.56,21.75
2016,12,23,9,0,0.0,41.0,5.1,10.0,41.0,38.07,27.46
2016,12,23,9,15,0.0,47.5,5.0,10.0,47.5,44.13,32.77
2016,12,23,9,30,0.0,54.0,4.9,10.0,54.0,50.19,38.02
2016,12,23,9,45,0.0,60.0,4.85,10.5,60.0,55.79,42.75
2016,12,23,10,0,0.0,66.0,4.8,11.0,66.0,61.39,47.42
2016,12,23,10,15,0.5,105.5,4.6,11.0,106.0,100.0,80.37
2016,12,23,10,30,1.0,145.0,4.4,11.0,146.0,139.26,113.48
2016,12,23,10,45,0.5,77.0,4.2,11.5,77.5,71.95,56.09
2016,12,23,11,0,0.0,9.0,4.0,12.0,9.0,8.35,1.53
2016,12,23,11,15,0.0,9.5,4.0,12.0,9.5,8.81,1.93
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.28,2.32
2016,12,23,11,45,0.0,15.0,4.0,12.5,15.0,13.92,6.29
2016,12,23,12,0,0.0,20.0,4.0,13.0,20.0,18.57,10.24
2016,12,23,12,15,0.0,14.0,4.25,12.5,14.0,12.99,5.49
2016,12,23,12,30,0.0,8.0,4.5,12.0,8.0,7.42,0.72
2016,12,23,12,45,0.0,8.0,4.75,12.0,8.0,7.42,0.72
2016,12,23,13,0,0.0,8.0,5.0,12.0,8.0,7.42,0.73
2016,12,23,13,15,0.0,48.0,5.0,11.5,48.0,44.61,32.73
2016,12,23,13,30,0.0,88.0,5.0,11.0,88.0,81.73,64.61
2016,12,23,13,45,11.5,121.5,5.0,11.0,126.0,113.79,91.54
2016,12,23,14,0,23.0,155.0,5.0,11.0,164.0,142.81,115.67
2016,12,23,14,15,21.0,144.0,4.85,11.0,151.5,130.93,105.75
2016,12,23,14,30,19.0,133.0,4.7,11.0,139.0,119.19,96.04
2016,12,23,14,45,14.5,120.0,4.55,11.0,124.5,105.93,85.19
2016,12,23,15,0,10.0,107.0,4.4,11.0,110.0,93.12,78.35
2016,12,23,15,15,5.0,92.5,4.05,10.5,94.0,80.94,67.48
2016,12,23,15,30,0.0,78.0,3.7,10.0,78.0,68.67,56.37
2016,12,23,15,45,0.0,61.5,3.35,10.0,61.5,54.76,43.5
2016,12,23,16,0,0.0,45.0,3.0,10.0,45.0,40.65,30.36
2016,12,23,16,15,0.0,30.0,2.75,9.5,30.0,27.53,17.82
2016,12,23,16,30,0.0,15.0,2.5,9.0,15.0,13.91,1.17
2016,12,23,16,45,0.0,7.5,2.3,9.0,7.5,7.15,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,16.0,1.6,6.5,37.5,122.49,42.75
2016,12,24,8,0,419.0,32.0,1.7,7.0,75.0,245.47,189.6
2016,12,24,8,15,505.0,39.0,1.9,7.0,115.0,302.22,245.71
2016,12,24,8,30,591.0,46.0,2.1,7.0,155.0,361.69,299.34
2016,12,24,8,45,649.0,50.0,2.35,7.5,196.0,401.91,335.45
2016,12,24,9,0,707.0,54.0,2.6,8.0,237.0,446.07,373.42
2016,12,24,9,15,740.5,57.0,2.65,8.0,274.0,475.27,398.37
2016,12,24,9,30,774.0,60.0,2.7,8.0,311.0,502.69,421.09
2016,12,24,9,45,801.5,61.5,2.8,8.5,344.5,523.02,436.84
2016,12,24,10,0,829.0,63.0,2.9,9.0,378.0,540.9,450.15
2016,12,24,10,15,844.5,64.5,2.95,9.0,405.0,549.45,456.32
2016,12,24,10,30,860.0,66.0,3.0,9.0,432.0,555.11,459.97
2016,12,24,10,45,871.5,67.0,3.1,9.5,452.5,552.79,456.45
2016,12,24,11,0,883.0,68.0,3.2,10.0,473.0,550.02,452.32
2016,12,24,11,15,889.0,68.5,3.2,10.0,486.0,540.75,443.39
2016,12,24,11,30,895.0,69.0,3.2,10.0,499.0,528.51,431.86
2016,12,24,11,45,898.0,69.0,3.25,10.0,505.0,511.31,416.24
2016,12,24,12,0,901.0,69.0,3.3,10.0,511.0,491.3,398.0
2016,12,24,12,15,900.5,69.0,3.3,10.0,509.5,467.0,375.8
2016,12,24,12,30,900.0,69.0,3.3,10.0,508.0,440.2,351.07
2016,12,24,12,45,889.5,71.0,3.3,10.0,497.5,409.12,322.45
2016,12,24,13,0,879.0,73.0,3.3,10.0,487.0,376.33,291.91
2016,12,24,13,15,871.0,72.0,3.25,10.0,470.5,337.77,256.07
2016,12,24,13,30,863.0,71.0,3.2,10.0,454.0,299.67,220.19
2016,12,24,13,45,852.5,69.0,3.15,10.0,430.5,258.92,182.1
2016,12,24,14,0,842.0,67.0,3.1,10.0,407.0,217.42,143.94
2016,12,24,14,15,823.5,65.0,2.95,9.5,377.5,174.22,106.59
2016,12,24,14,30,805.0,63.0,2.8,9.0,348.0,131.4,73.12
2016,12,24,14,45,779.0,60.0,2.65,9.0,313.0,87.94,45.94
2016,12,24,15,0,753.0,57.0,2.5,9.0,278.0,46.07,36.42
2016,12,24,15,15,712.5,53.0,2.15,8.5,239.0,40.73,31.61
2016,12,24,15,30,672.0,49.0,1.8,8.0,200.0,38.67,29.68
2016,12,24,15,45,607.5,43.5,1.45,7.5,159.0,35.19,26.35
2016,12,24,16,0,543.0,38.0,1.1,7.0,118.0,31.73,22.87
2016,12,24,16,15,430.5,30.0,1.1,6.5,80.0,23.49,14.71
2016,12,24,16,30,318.0,22.0,1.1,6.0,42.0,17.79,4.01
2016,12,24,16,45,159.0,11.0,1.1,6.0,21.0,10.48,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,80.0,18.0,1.25,5.5,26.5,68.78,19.76
2016,12,25,8,0,160.0,36.0,1.3,6.0,53.0,135.97,104.26
2016,12,25,8,15,193.0,52.0,1.5,6.5,81.5,163.17,132.51
2016,12,25,8,30,226.0,68.0,1.7,7.0,110.0,200.23,166.09
2016,12,25,8,45,251.5,82.0,1.9,7.5,138.5,231.2,193.71
2016,12,25,9,0,277.0,96.0,2.1,8.0,167.0,262.2,220.61
2016,12,25,9,15,288.0,110.0,2.15,8.0,194.0,285.15,240.33
2016,12,25,9,30,299.0,124.0,2.2,8.0,221.0,307.2,258.81
2016,12,25,9,45,308.5,134.5,2.25,8.5,243.5,323.32,271.56
2016,12,25,10,0,318.0,145.0,2.3,9.0,266.0,338.42,283.16
2016,12,25,10,15,573.0,109.0,2.3,9.0,345.5,449.77,374.76
2016,12,25,10,30,828.0,73.0,2.3,9.0,425.0,545.96,450.99
2016,12,25,10,45,839.0,74.0,2.3,9.5,445.0,545.82,448.26
2016,12,25,11,0,850.0,75.0,2.3,10.0,465.0,542.72,443.69
2016,12,25,11,15,629.0,128.0,2.3,10.0,421.0,469.68,383.9
2016,12,25,11,30,408.0,181.0,2.3,10.0,377.0,394.33,322.32
2016,12,25,11,45,390.5,187.0,2.35,10.5,376.5,376.11,306.54
2016,12,25,12,0,373.0,193.0,2.4,11.0,376.0,362.1,293.71
2016,12,25,12,15,419.0,182.5,2.4,11.0,387.5,362.74,292.79
2016,12,25,12,30,465.0,172.0,2.4,11.0,399.0,356.61,285.88
2016,12,25,12,45,462.0,169.0,2.4,11.0,391.0,334.95,266.54
2016,12,25,13,0,459.0,166.0,2.4,11.0,383.0,312.34,246.19
2016,12,25,13,15,450.0,163.0,2.35,11.0,369.5,287.0,223.44
2016,12,25,13,30,441.0,160.0,2.3,11.0,356.0,261.34,200.3
2016,12,25,13,45,437.5,151.5,2.25,11.0,337.5,232.11,174.05
2016,12,25,14,0,434.0,143.0,2.2,11.0,319.0,202.49,147.73
2016,12,25,14,15,435.0,130.0,2.05,10.5,295.5,169.58,119.45
2016,12,25,14,30,436.0,117.0,1.9,10.0,272.0,136.21,92.5
2016,12,25,14,45,417.5,108.0,1.8,10.0,244.5,104.45,70.97
2016,12,25,15,0,399.0,99.0,1.7,10.0,217.0,74.06,61.48
2016,12,25,15,15,520.0,74.5,1.55,9.5,206.0,54.66,44.08
2016,12,25,15,30,641.0,50.0,1.4,9.0,195.0,39.44,30.26
2016,12,25,15,45,580.0,44.0,1.25,8.5,155.0,35.53,26.56
2016,12,25,16,0,519.0,38.0,1.1,8.0,115.0,28.91,20.27
2016,12,25,16,15,410.5,30.0,1.2,7.5,78.0,23.38,14.61
2016,12,25,16,30,302.0,22.0,1.3,7.0,41.0,17.7,4.64
2016,12,25,16,45,151.0,11.0,1.4,6.5,20.5,10.48,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,3.5,37.5,124.71,36.61
2016,12,26,8,0,457.0,28.0,1.5,4.0,75.0,252.18,195.77
2016,12,26,8,15,539.5,34.5,1.55,4.5,115.0,308.57,252.31
2016,12,26,8,30,622.0,41.0,1.6,5.0,155.0,367.18,304.88
2016,12,26,8,45,671.5,45.5,1.65,5.5,195.0,408.35,341.42
2016,12,26,9,0,721.0,50.0,1.7,6.0,235.0,449.06,376.11
2016,12,26,9,15,754.0,53.0,1.7,6.5,272.5,478.27,400.11
2016,12,26,9,30,787.0,56.0,1.7,7.0,310.0,505.74,421.76
2016,12,26,9,45,805.5,59.0,1.75,7.5,342.5,523.14,434.88
2016,12,26,10,0,824.0,62.0,1.8,8.0,375.0,538.01,445.56
2016,12,26,10,15,839.5,64.0,1.8,8.5,402.0,547.34,451.3
2016,12,26,10,30,855.0,66.0,1.8,9.0,429.0,553.8,454.52
2016,12,26,10,45,863.0,67.5,1.85,9.5,449.0,550.33,450.11
2016,12,26,11,0,871.0,69.0,1.9,10.0,469.0,546.5,445.22
2016,12,26,11,15,877.5,70.0,1.8,10.0,482.5,538.36,436.88
2016,12,26,11,30,884.0,71.0,1.7,10.0,496.0,527.24,426.0
2016,12,26,11,45,885.0,71.5,1.65,10.5,501.5,509.93,409.59
2016,12,26,12,0,886.0,72.0,1.6,11.0,507.0,489.92,390.82
2016,12,26,12,15,885.0,72.0,1.55,11.0,505.5,465.87,369.29
2016,12,26,12,30,884.0,72.0,1.5,11.0,504.0,439.39,345.38
2016,12,26,12,45,879.0,71.5,1.45,11.5,494.5,408.56,316.99
2016,12,26,13,0,874.0,71.0,1.4,12.0,485.0,375.78,286.6
2016,12,26,13,15,865.5,70.0,1.35,12.0,468.5,339.66,253.64
2016,12,26,13,30,857.0,69.0,1.3,12.0,452.0,299.44,216.96
2016,12,26,13,45,844.5,67.5,1.3,12.0,428.5,258.99,180.1
2016,12,26,14,0,832.0,66.0,1.3,12.0,405.0,217.95,143.12
2016,12,26,14,15,813.5,64.0,1.2,12.0,375.5,175.19,106.37
2016,12,26,14,30,795.0,62.0,1.1,12.0,346.0,132.82,73.26
2016,12,26,14,45,767.5,59.5,1.05,12.0,311.0,90.11,46.38
2016,12,26,15,0,740.0,57.0,1.0,12.0,276.0,49.13,38.73
2016,12,26,15,15,700.0,53.0,1.0,11.0,237.5,40.54,31.15
2016,12,26,15,30,660.0,49.0,1.0,10.0,199.0,38.47,29.3
2016,12,26,15,45,597.0,43.5,1.0,9.5,158.5,35.0,25.99
2016,12,26,16,0,534.0,38.0,1.0,9.0,118.0,31.52,22.54
2016,12,26,16,15,428.0,30.0,1.05,8.5,80.5,23.32,14.55
2016,12,26,16,30,322.0,22.0,1.1,8.0,43.0,17.62,5.22
2016,12,26,16,45,161.0,11.0,1.15,7.5,21.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,197.5,15.5,0.65,5.5,35.5,116.12,30.06
2016,12,27,8,0,395.0,31.0,0.6,6.0,71.0,233.72,178.89
2016,12,27,8,15,481.0,38.5,0.65,6.0,110.0,290.47,234.58
2016,12,27,8,30,567.0,46.0,0.7,6.0,149.0,350.14,287.35
2016,12,27,8,45,624.0,50.5,0.75,6.5,189.5,393.49,324.85
2016,12,27,9,0,681.0,55.0,0.8,7.0,230.0,434.12,358.87
2016,12,27,9,15,715.5,58.5,0.8,7.5,267.0,464.37,383.1
2016,12,27,9,30,750.0,62.0,0.8,8.0,304.0,492.96,405.09
2016,12,27,9,45,776.0,64.0,0.85,9.0,337.0,513.18,419.49
2016,12,27,10,0,802.0,66.0,0.9,10.0,370.0,531.02,431.55
2016,12,27,10,15,818.0,68.0,1.0,10.5,397.0,540.68,438.11
2016,12,27,10,30,834.0,70.0,1.1,11.0,424.0,547.53,442.29
2016,12,27,10,45,843.5,71.5,1.2,11.5,444.5,547.32,440.86
2016,12,27,11,0,853.0,73.0,1.3,12.0,465.0,544.14,436.97
2016,12,27,11,15,859.5,74.0,1.4,12.0,478.5,535.85,429.75
2016,12,27,11,30,866.0,75.0,1.5,12.0,492.0,524.61,419.99
2016,12,27,11,45,867.5,75.5,1.65,12.5,498.0,507.45,404.83
2016,12,27,12,0,869.0,76.0,1.8,13.0,504.0,487.59,387.17
2016,12,27,12,15,868.5,76.0,1.85,13.0,502.5,463.7,366.26
2016,12,27,12,30,868.0,76.0,1.9,13.0,501.0,437.39,342.92
2016,12,27,12,45,861.5,76.0,1.95,13.0,491.5,406.46,315.42
2016,12,27,13,0,855.0,76.0,2.0,13.0,482.0,373.71,285.86
2016,12,27,13,15,847.0,75.0,1.95,13.0,465.5,337.92,253.13
2016,12,27,13,30,839.0,74.0,1.9,13.0,449.0,300.8,218.89
2016,12,27,13,45,827.0,72.0,1.9,13.0,426.0,260.68,182.25
2016,12,27,14,0,815.0,70.0,1.9,13.0,403.0,219.97,145.49
2016,12,27,14,15,796.0,68.0,1.8,12.5,374.0,177.82,109.41
2016,12,27,14,30,777.0,66.0,1.7,12.0,345.0,136.13,76.76
2016,12,27,14,45,747.5,63.5,1.6,12.0,310.0,94.08,49.9
2016,12,27,15,0,718.0,61.0,1.5,12.0,275.0,53.98,34.96
2016,12,27,15,15,677.0,56.5,1.35,11.0,236.5,43.52,33.82
2016,12,27,15,30,636.0,52.0,1.2,10.0,198.0,41.1,31.67
2016,12,27,15,45,570.5,46.5,1.05,9.5,158.0,34.44,25.51
2016,12,27,16,0,505.0,41.0,0.9,9.0,118.0,31.39,22.45
2016,12,27,16,15,399.0,32.0,0.95,8.5,80.5,25.03,16.11
2016,12,27,16,30,293.0,23.0,1.0,8.0,43.0,18.46,6.37
2016,12,27,16,45,146.5,11.5,1.05,8.0,21.5,10.96,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,230.5,14.0,1.7,4.5,37.5,125.18,29.69
2016,12,28,8,0,461.0,28.0,1.9,5.0,75.0,253.82,195.87
2016,12,28,8,15,544.5,34.5,1.95,5.5,115.5,310.94,253.71
2016,12,28,8,30,628.0,41.0,2.0,6.0,156.0,370.3,307.07
2016,12,28,8,45,681.0,45.5,2.05,6.5,197.0,413.53,345.4
2016,12,28,9,0,734.0,50.0,2.1,7.0,238.0,456.41,381.92
2016,12,28,9,15,766.5,53.0,2.1,7.5,275.5,485.73,406.08
2016,12,28,9,30,799.0,56.0,2.1,8.0,313.0,513.27,427.85
2016,12,28,9,45,825.5,57.0,2.15,9.0,347.0,533.02,442.11
2016,12,28,10,0,852.0,58.0,2.2,10.0,381.0,547.15,451.47
2016,12,28,10,15,867.0,59.5,2.25,10.5,408.0,556.15,457.14
2016,12,28,10,30,882.0,61.0,2.3,11.0,435.0,562.27,460.29
2016,12,28,10,45,892.0,61.5,2.35,11.5,456.0,561.51,457.88
2016,12,28,11,0,902.0,62.0,2.4,12.0,477.0,557.7,452.93
2016,12,28,11,15,908.0,63.0,2.4,12.0,490.5,549.23,444.77
2016,12,28,11,30,914.0,64.0,2.4,12.0,504.0,537.69,434.0
2016,12,28,11,45,916.5,64.0,2.4,12.5,510.0,520.33,417.68
2016,12,28,12,0,919.0,64.0,2.4,13.0,516.0,500.11,398.84
2016,12,28,12,15,918.5,64.0,2.4,13.0,515.0,475.76,377.12
2016,12,28,12,30,918.0,64.0,2.4,13.0,514.0,448.84,352.86
2016,12,28,12,45,912.5,64.0,2.45,13.5,504.5,417.52,324.12
2016,12,28,13,0,907.0,64.0,2.5,14.0,495.0,384.18,293.22
2016,12,28,13,15,899.5,63.0,2.5,14.0,479.0,347.42,259.53
2016,12,28,13,30,892.0,62.0,2.5,14.0,463.0,309.14,224.12
2016,12,28,13,45,880.5,61.0,2.5,14.0,439.5,268.56,186.76
2016,12,28,14,0,869.0,60.0,2.5,14.0,416.0,227.16,149.12
2016,12,28,14,15,851.5,58.0,2.35,13.5,386.5,183.35,111.36
2016,12,28,14,30,834.0,56.0,2.2,13.0,357.0,139.69,76.89
2016,12,28,14,45,809.0,54.0,2.1,13.0,322.0,91.5,44.88
2016,12,28,15,0,784.0,52.0,2.0,13.0,287.0,48.93,28.63
2016,12,28,15,15,746.5,48.5,1.75,12.0,248.0,36.6,27.46
2016,12,28,15,30,709.0,45.0,1.5,11.0,209.0,34.81,25.88
2016,12,28,15,45,650.5,40.5,1.25,10.5,168.0,32.12,23.32
2016,12,28,16,0,592.0,36.0,1.0,10.0,127.0,29.46,20.65
2016,12,28,16,15,492.0,28.5,1.05,9.5,88.0,23.82,15.04
2016,12,28,16,30,392.0,21.0,1.1,9.0,49.0,18.03,6.59
2016,12,28,16,45,196.0,10.5,1.15,9.0,24.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,15.0,2.2,6.5,37.0,123.54,25.96
2016,12,29,8,0,436.0,30.0,2.3,7.0,74.0,250.72,192.04
2016,12,29,8,15,523.0,37.0,2.25,7.5,114.5,303.48,246.22
2016,12,29,8,30,610.0,44.0,2.2,8.0,155.0,364.91,300.87
2016,12,29,8,45,661.5,49.5,2.2,8.5,196.0,408.42,339.12
2016,12,29,9,0,713.0,55.0,2.2,9.0,237.0,451.52,375.48
2016,12,29,9,15,747.5,58.5,2.2,9.5,275.5,482.4,400.75
2016,12,29,9,30,782.0,62.0,2.2,10.0,314.0,511.54,423.65
2016,12,29,9,45,790.5,68.0,2.25,10.5,345.5,527.02,435.1
2016,12,29,10,0,799.0,74.0,2.3,11.0,377.0,539.81,444.0
2016,12,29,10,15,816.0,76.0,2.3,11.5,404.5,550.19,450.58
2016,12,29,10,30,833.0,78.0,2.3,12.0,432.0,557.74,454.65
2016,12,29,10,45,845.5,79.0,2.3,13.0,453.0,558.74,452.62
2016,12,29,11,0,858.0,80.0,2.3,14.0,474.0,556.73,448.1
2016,12,29,11,15,864.5,80.5,2.25,14.0,488.0,547.94,439.67
2016,12,29,11,30,871.0,81.0,2.2,14.0,502.0,536.18,428.76
2016,12,29,11,45,873.5,81.5,2.15,14.5,508.0,519.49,413.04
2016,12,29,12,0,876.0,82.0,2.1,15.0,514.0,500.03,394.94
2016,12,29,12,15,875.0,82.0,2.05,15.0,512.5,475.79,373.58
2016,12,29,12,30,874.0,82.0,2.0,15.0,511.0,449.13,349.88
2016,12,29,12,45,876.5,79.0,1.95,15.5,503.5,418.6,322.02
2016,12,29,13,0,879.0,76.0,1.9,16.0,496.0,385.72,291.8
2016,12,29,13,15,870.5,75.0,1.85,16.0,479.0,348.99,258.73
2016,12,29,13,30,862.0,74.0,1.8,16.0,462.0,310.9,224.11
2016,12,29,13,45,847.5,73.0,1.75,16.5,438.5,270.2,187.04
2016,12,29,14,0,833.0,72.0,1.7,17.0,415.0,229.03,150.08
2016,12,29,14,15,814.0,69.5,1.55,16.5,385.0,185.6,113.31
2016,12,29,14,30,795.0,67.0,1.4,16.0,355.0,142.6,79.75
2016,12,29,14,45,764.5,64.5,1.25,16.0,319.5,99.54,51.96
2016,12,29,15,0,734.0,62.0,1.1,16.0,284.0,58.49,35.57
2016,12,29,15,15,693.0,58.0,1.05,15.0,245.0,44.71,34.32
2016,12,29,15,30,652.0,54.0,1.0,14.0,206.0,39.01,29.3
2016,12,29,15,45,585.0,48.5,1.0,13.5,165.0,36.0,26.47
2016,12,29,16,0,518.0,43.0,1.0,13.0,124.0,33.0,23.51
2016,12,29,16,15,412.5,34.0,1.05,12.5,85.5,26.7,17.35
2016,12,29,16,30,307.0,25.0,1.1,12.0,47.0,20.2,8.44
2016,12,29,16,45,153.5,12.5,1.15,11.5,23.5,11.91,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,10.5,17.0,1.05,9.5,18.0,21.59,0.0
2016,12,30,8,0,21.0,34.0,1.0,10.0,36.0,48.44,33.12
2016,12,30,8,15,39.5,51.5,1.25,10.5,57.5,77.2,59.37
2016,12,30,8,30,58.0,69.0,1.5,11.0,79.0,105.67,84.47
2016,12,30,8,45,68.0,86.0,1.75,11.5,101.0,129.2,105.05
2016,12,30,9,0,78.0,103.0,2.0,12.0,123.0,152.58,125.15
2016,12,30,9,15,85.0,119.0,2.0,12.5,143.5,172.9,142.21
2016,12,30,9,30,92.0,135.0,2.0,13.0,164.0,192.98,158.7
2016,12,30,9,45,100.0,149.0,2.05,13.5,184.0,218.32,179.2
2016,12,30,10,0,108.0,163.0,2.1,14.0,204.0,235.73,192.91
2016,12,30,10,15,112.0,174.0,2.15,14.0,219.5,247.04,201.82
2016,12,30,10,30,116.0,185.0,2.2,14.0,235.0,257.85,210.26
2016,12,30,10,45,115.0,195.0,2.3,14.5,246.5,264.28,214.66
2016,12,30,11,0,114.0,205.0,2.4,15.0,258.0,270.17,218.61
2016,12,30,11,15,115.0,211.5,2.4,15.0,266.0,272.98,220.44
2016,12,30,11,30,116.0,218.0,2.4,15.0,274.0,275.29,221.87
2016,12,30,11,45,116.5,221.0,2.45,15.0,278.0,273.39,219.96
2016,12,30,12,0,117.0,224.0,2.5,15.0,282.0,271.04,217.7
2016,12,30,12,15,483.0,152.5,2.5,15.0,390.5,367.29,293.04
2016,12,30,12,30,849.0,81.0,2.5,15.0,499.0,439.43,344.65
2016,12,30,12,45,840.5,81.5,2.5,15.5,489.5,408.84,316.36
2016,12,30,13,0,832.0,82.0,2.5,16.0,480.0,376.59,286.84
2016,12,30,13,15,824.0,81.0,2.5,15.5,464.5,341.62,255.69
2016,12,30,13,30,816.0,80.0,2.5,15.0,449.0,305.36,222.93
2016,12,30,13,45,802.0,78.5,2.5,15.0,426.0,266.08,187.23
2016,12,30,14,0,788.0,77.0,2.5,15.0,403.0,226.4,151.53
2016,12,30,14,15,769.0,74.5,2.45,14.5,374.0,184.86,115.93
2016,12,30,14,30,750.0,72.0,2.4,14.0,345.0,143.83,83.38
2016,12,30,14,45,720.5,69.0,2.4,14.0,311.0,102.4,55.91
2016,12,30,15,0,691.0,66.0,2.4,14.0,277.0,58.63,35.26
2016,12,30,15,15,650.5,61.5,2.1,13.5,239.0,43.35,33.31
2016,12,30,15,30,610.0,57.0,1.8,13.0,201.0,41.32,31.48
2016,12,30,15,45,541.5,51.5,1.55,12.5,161.0,38.42,28.74
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,35.55,25.88
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,28.41,18.96
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,21.02,9.57
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,12.39,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
